Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,1,7,45,181.5,14.0,2.25,9.5,30.5,11.39,0.0
2017,1,1,8,0,363.0,28.0,2.6,10.0,61.0,23.17,13.33
2017,1,1,8,15,461.5,36.5,2.5,10.5,104.5,29.81,20.69
2017,1,1,8,30,560.0,45.0,2.4,11.0,148.0,36.45,27.05
2017,1,1,8,45,618.5,50.5,2.3,11.5,194.5,43.98,34.04
2017,1,1,9,0,677.0,56.0,2.2,12.0,241.0,48.27,37.96
2017,1,1,9,15,715.0,60.0,2.0,12.5,285.5,51.14,40.48
2017,1,1,9,30,753.0,64.0,1.8,13.0,330.0,54.02,42.93
2017,1,1,9,45,476.5,123.5,1.65,14.0,298.5,87.12,71.93
2017,1,1,10,0,200.0,183.0,1.5,15.0,267.0,128.5,107.41
2017,1,1,10,15,185.5,200.0,1.35,15.5,283.5,138.48,115.39
2017,1,1,10,30,171.0,217.0,1.2,16.0,300.0,148.97,123.77
2017,1,1,10,45,517.5,148.0,1.1,17.0,419.0,136.59,90.31
2017,1,1,11,0,864.0,79.0,1.0,18.0,538.0,175.16,100.94
2017,1,1,11,15,872.5,80.0,1.0,18.5,559.5,226.36,141.07
2017,1,1,11,30,881.0,81.0,1.0,19.0,581.0,277.23,184.35
2017,1,1,11,45,885.5,82.0,1.0,19.5,594.5,326.43,227.47
2017,1,1,12,0,890.0,83.0,1.0,20.0,608.0,374.48,269.43
2017,1,1,12,15,892.5,83.5,1.2,20.0,613.5,420.01,309.99
2017,1,1,12,30,895.0,84.0,1.4,20.0,619.0,463.81,348.55
2017,1,1,12,45,891.5,84.5,1.6,20.5,616.0,502.89,382.16
2017,1,1,13,0,888.0,85.0,1.8,21.0,613.0,539.41,413.05
2017,1,1,13,15,884.5,84.5,1.95,21.0,602.0,572.29,441.18
2017,1,1,13,30,881.0,84.0,2.1,21.0,591.0,602.33,466.74
2017,1,1,13,45,870.0,84.5,2.25,21.5,572.0,625.92,486.24
2017,1,1,14,0,859.0,85.0,2.4,22.0,553.0,650.35,505.88
2017,1,1,14,15,847.5,83.5,2.45,22.0,527.0,665.36,519.03
2017,1,1,14,30,836.0,82.0,2.5,22.0,501.0,676.84,529.53
2017,1,1,14,45,818.0,80.0,2.6,22.0,468.0,679.72,533.9
2017,1,1,15,0,800.0,78.0,2.7,22.0,435.0,678.97,535.05
2017,1,1,15,15,776.5,75.5,2.55,21.5,396.5,670.15,530.01
2017,1,1,15,30,753.0,73.0,2.4,21.0,358.0,657.85,522.33
2017,1,1,15,45,713.0,70.0,2.25,21.0,314.0,629.6,501.54
2017,1,1,16,0,673.0,67.0,2.1,21.0,270.0,603.62,481.97
2017,1,1,16,15,621.0,61.0,1.9,20.0,224.5,558.36,448.4
2017,1,1,16,30,569.0,55.0,1.7,19.0,179.0,511.27,411.74
2017,1,1,16,45,478.0,47.0,1.5,18.0,133.5,432.96,348.37
2017,1,1,17,0,387.0,39.0,1.3,17.0,88.0,355.12,281.2
2017,1,1,17,15,246.0,26.0,1.3,16.5,52.0,236.76,157.78
2017,1,1,17,30,105.0,13.0,1.3,16.0,16.0,79.11,0.0
2017,1,1,17,45,52.5,6.5,1.35,15.5,8.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,1,2,7,45,183.5,14.0,4.3,14.0,31.0,11.41,0.0
2017,1,2,8,0,367.0,28.0,4.5,14.0,62.0,23.19,13.01
2017,1,2,8,15,471.0,37.0,4.5,14.0,107.0,30.29,20.74
2017,1,2,8,30,575.0,46.0,4.5,14.0,152.0,37.36,27.48
2017,1,2,8,45,660.0,48.0,4.55,14.5,202.5,42.08,31.9
2017,1,2,9,0,745.0,50.0,4.6,15.0,253.0,43.78,33.47
2017,1,2,9,15,783.0,53.5,4.8,15.5,299.5,46.48,35.82
2017,1,2,9,30,821.0,57.0,5.0,16.0,346.0,49.2,38.11
2017,1,2,9,45,853.0,57.5,5.2,16.5,389.0,55.61,43.61
2017,1,2,10,0,885.0,58.0,5.4,17.0,432.0,56.72,44.39
2017,1,2,10,15,902.5,59.5,5.4,17.5,469.0,58.32,45.59
2017,1,2,10,30,920.0,61.0,5.4,18.0,506.0,61.72,48.34
2017,1,2,10,45,934.5,61.5,5.45,18.5,536.0,116.67,60.48
2017,1,2,11,0,949.0,62.0,5.5,19.0,566.0,172.28,95.47
2017,1,2,11,15,957.0,63.0,5.45,19.5,588.5,227.54,139.53
2017,1,2,11,30,965.0,64.0,5.4,20.0,611.0,282.33,187.35
2017,1,2,11,45,970.5,64.0,5.35,20.5,625.5,334.86,234.87
2017,1,2,12,0,976.0,64.0,5.3,21.0,640.0,386.15,281.35
2017,1,2,12,15,978.5,64.0,5.15,21.0,646.0,434.85,325.59
2017,1,2,12,30,981.0,64.0,5.0,21.0,652.0,481.6,367.32
2017,1,2,12,45,980.5,64.0,4.9,21.5,649.5,524.81,404.61
2017,1,2,13,0,980.0,64.0,4.8,22.0,647.0,565.45,438.81
2017,1,2,13,15,976.5,63.5,4.6,22.0,636.0,601.22,468.97
2017,1,2,13,30,973.0,63.0,4.4,22.0,625.0,633.9,495.96
2017,1,2,13,45,967.0,62.5,4.25,22.0,606.0,661.85,519.13
2017,1,2,14,0,961.0,62.0,4.1,22.0,587.0,686.36,539.36
2017,1,2,14,15,950.5,61.0,3.85,21.5,560.0,703.86,554.79
2017,1,2,14,30,940.0,60.0,3.6,21.0,533.0,717.63,566.9
2017,1,2,14,45,925.0,58.5,3.4,21.0,499.0,723.97,571.76
2017,1,2,15,0,910.0,57.0,3.2,21.0,465.0,726.55,573.93
2017,1,2,15,15,889.0,55.5,2.75,20.5,424.5,721.16,570.09
2017,1,2,15,30,868.0,54.0,2.3,20.0,384.0,712.24,563.3
2017,1,2,15,45,836.0,51.5,1.9,20.0,339.0,690.64,545.92
2017,1,2,16,0,804.0,49.0,1.5,20.0,294.0,666.06,525.61
2017,1,2,16,15,758.0,45.5,1.4,19.0,246.0,633.84,502.9
2017,1,2,16,30,712.0,42.0,1.3,18.0,198.0,592.54,471.69
2017,1,2,16,45,634.5,36.5,1.25,17.0,149.5,524.55,418.18
2017,1,2,17,0,557.0,31.0,1.2,16.0,101.0,456.09,359.62
2017,1,2,17,15,278.5,25.5,1.2,15.5,60.5,260.01,178.49
2017,1,2,17,30,0.0,20.0,1.2,15.0,20.0,17.07,0.0
2017,1,2,17,45,0.0,10.0,1.25,15.0,10.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,3,7,45,222.5,13.0,4.5,10.5,33.0,11.54,0.0
2017,1,3,8,0,445.0,26.0,4.7,11.0,66.0,23.59,13.49
2017,1,3,8,15,543.0,33.0,4.6,11.5,112.0,29.6,20.36
2017,1,3,8,30,641.0,40.0,4.5,12.0,158.0,35.66,26.2
2017,1,3,8,45,695.5,45.0,4.45,13.0,206.0,39.73,30.0
2017,1,3,9,0,750.0,50.0,4.4,14.0,254.0,43.82,33.65
2017,1,3,9,15,560.0,88.0,4.55,14.5,255.5,67.2,54.41
2017,1,3,9,30,370.0,126.0,4.7,15.0,257.0,88.72,73.25
2017,1,3,9,45,473.0,122.5,4.85,16.0,310.0,86.41,70.79
2017,1,3,10,0,576.0,119.0,5.0,17.0,363.0,85.65,69.69
2017,1,3,10,15,737.0,92.0,5.0,17.5,431.5,66.76,52.94
2017,1,3,10,30,898.0,65.0,5.0,18.0,500.0,63.19,49.62
2017,1,3,10,45,909.0,66.5,5.05,18.5,528.5,117.56,62.34
2017,1,3,11,0,920.0,68.0,5.1,19.0,557.0,172.29,96.74
2017,1,3,11,15,927.0,69.0,5.05,19.0,579.0,226.05,139.71
2017,1,3,11,30,934.0,70.0,5.0,19.0,601.0,279.26,186.51
2017,1,3,11,45,929.5,74.0,4.95,19.5,613.0,330.97,233.55
2017,1,3,12,0,925.0,78.0,4.9,20.0,625.0,380.71,278.82
2017,1,3,12,15,926.5,78.5,4.8,20.0,630.5,427.55,321.41
2017,1,3,12,30,928.0,79.0,4.7,20.0,636.0,472.49,361.62
2017,1,3,12,45,927.0,78.5,4.65,20.0,633.0,513.27,397.78
2017,1,3,13,0,926.0,78.0,4.6,20.0,630.0,551.56,431.14
2017,1,3,13,15,787.5,118.0,4.5,20.0,582.0,553.54,435.43
2017,1,3,13,30,649.0,158.0,4.4,20.0,534.0,543.55,429.38
2017,1,3,13,45,677.5,143.0,4.35,20.0,524.5,572.27,453.69
2017,1,3,14,0,706.0,128.0,4.3,20.0,515.0,599.46,476.51
2017,1,3,14,15,793.5,99.5,4.2,19.5,516.0,647.3,516.39
2017,1,3,14,30,881.0,71.0,4.1,19.0,517.0,690.61,552.85
2017,1,3,14,45,855.5,72.0,4.1,19.0,482.0,691.97,554.92
2017,1,3,15,0,830.0,73.0,4.1,19.0,447.0,695.67,558.85
2017,1,3,15,15,807.0,70.5,3.9,18.5,408.0,687.62,554.37
2017,1,3,15,30,784.0,68.0,3.7,18.0,369.0,676.06,547.17
2017,1,3,15,45,750.0,64.5,3.55,17.5,325.0,651.88,530.26
2017,1,3,16,0,716.0,61.0,3.4,17.0,281.0,624.58,510.38
2017,1,3,16,15,666.5,56.0,3.1,16.0,234.5,581.39,477.61
2017,1,3,16,30,617.0,51.0,2.8,15.0,188.0,542.16,446.2
2017,1,3,16,45,535.0,44.0,2.55,14.5,141.5,470.94,386.62
2017,1,3,17,0,453.0,37.0,2.3,14.0,95.0,400.05,323.38
2017,1,3,17,15,226.5,28.0,2.5,13.5,57.0,229.3,163.35
2017,1,3,17,30,0.0,19.0,2.7,13.0,19.0,16.22,0.0
2017,1,3,17,45,0.0,9.5,2.9,12.5,9.5,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,3.7,2.5,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,3.75,1.5,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,7,45,3.5,15.0,4.2,1.5,15.5,12.32,0.0
2017,1,4,8,0,7.0,30.0,4.4,2.0,31.0,24.18,14.57
2017,1,4,8,15,26.5,49.5,4.35,2.5,54.5,38.78,29.49
2017,1,4,8,30,46.0,69.0,4.3,3.0,78.0,53.18,43.3
2017,1,4,8,45,55.5,89.5,4.3,3.5,103.0,67.89,57.17
2017,1,4,9,0,65.0,110.0,4.3,4.0,128.0,82.29,70.51
2017,1,4,9,15,74.0,128.5,4.1,4.0,152.0,95.23,82.4
2017,1,4,9,30,83.0,147.0,3.9,4.0,176.0,107.9,93.86
2017,1,4,9,45,61.5,159.0,3.75,4.5,182.0,116.28,101.09
2017,1,4,10,0,40.0,171.0,3.6,5.0,188.0,124.37,107.98
2017,1,4,10,15,20.0,150.5,3.4,5.0,159.0,117.71,101.71
2017,1,4,10,30,0.0,130.0,3.2,5.0,130.0,103.93,89.09
2017,1,4,10,45,59.5,187.0,3.0,5.5,219.0,143.45,116.61
2017,1,4,11,0,119.0,244.0,2.8,6.0,308.0,189.14,151.31
2017,1,4,11,15,62.5,216.0,2.65,6.0,250.0,176.39,142.8
2017,1,4,11,30,6.0,188.0,2.5,6.0,192.0,152.37,124.98
2017,1,4,11,45,25.5,220.0,2.45,6.5,235.5,183.74,150.39
2017,1,4,12,0,45.0,252.0,2.4,7.0,279.0,216.67,176.98
2017,1,4,12,15,53.0,259.5,2.35,7.0,291.5,231.38,189.15
2017,1,4,12,30,61.0,267.0,2.3,7.0,304.0,247.02,202.2
2017,1,4,12,45,124.5,275.5,2.25,7.5,350.0,294.84,240.98
2017,1,4,13,0,188.0,284.0,2.2,8.0,396.0,344.91,281.51
2017,1,4,13,15,264.5,267.5,1.95,8.0,422.5,392.25,320.1
2017,1,4,13,30,341.0,251.0,1.7,8.0,449.0,437.1,356.55
2017,1,4,13,45,414.0,225.5,1.45,8.5,458.5,474.17,385.97
2017,1,4,14,0,487.0,200.0,1.2,9.0,468.0,524.46,424.75
2017,1,4,14,15,256.5,199.5,1.05,9.0,340.0,376.83,308.09
2017,1,4,14,30,26.0,199.0,0.9,9.0,212.0,193.54,157.72
2017,1,4,14,45,384.0,149.0,0.8,9.0,323.5,447.64,369.99
2017,1,4,15,0,742.0,99.0,0.7,9.0,435.0,666.43,538.24
2017,1,4,15,15,718.0,95.0,0.6,8.5,397.0,656.02,528.74
2017,1,4,15,30,694.0,91.0,0.5,8.0,359.0,642.26,519.57
2017,1,4,15,45,668.5,84.0,0.4,8.0,317.0,620.76,503.31
2017,1,4,16,0,643.0,77.0,0.3,8.0,275.0,596.34,484.51
2017,1,4,16,15,591.5,70.0,0.3,7.5,229.5,550.32,450.58
2017,1,4,16,30,540.0,63.0,0.3,7.0,184.0,502.27,413.39
2017,1,4,16,45,466.0,53.0,0.35,7.0,139.0,433.5,357.06
2017,1,4,17,0,392.0,43.0,0.4,7.0,94.0,364.63,297.01
2017,1,4,17,15,259.5,29.0,0.5,6.5,56.5,254.54,187.41
2017,1,4,17,30,127.0,15.0,0.6,6.0,19.0,95.75,0.0
2017,1,4,17,45,63.5,7.5,0.7,5.5,9.5,0.0,0.0
2017,1,4,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,5,7,45,165.0,15.0,2.15,5.0,29.5,12.29,0.0
2017,1,5,8,0,330.0,30.0,2.3,6.0,59.0,24.91,14.89
2017,1,5,8,15,432.0,39.5,2.4,6.5,103.5,32.3,23.26
2017,1,5,8,30,534.0,49.0,2.5,7.0,148.0,39.66,30.42
2017,1,5,8,45,591.0,56.5,2.7,8.0,194.0,45.04,35.49
2017,1,5,9,0,648.0,64.0,2.9,9.0,240.0,50.36,40.31
2017,1,5,9,15,324.0,90.5,3.15,9.5,178.5,65.07,53.57
2017,1,5,9,30,0.0,117.0,3.4,10.0,117.0,91.81,77.42
2017,1,5,9,45,1.0,131.0,3.7,11.0,131.5,102.39,86.37
2017,1,5,10,0,2.0,145.0,4.0,12.0,146.0,112.84,95.08
2017,1,5,10,15,4.5,156.5,4.15,12.5,158.5,121.53,102.31
2017,1,5,10,30,7.0,168.0,4.3,13.0,171.0,130.1,109.38
2017,1,5,10,45,32.5,199.5,4.5,13.5,216.5,149.16,118.93
2017,1,5,11,0,58.0,231.0,4.7,14.0,262.0,177.8,140.65
2017,1,5,11,15,41.5,227.0,4.7,14.0,250.0,179.86,142.82
2017,1,5,11,30,25.0,223.0,4.7,14.0,238.0,182.58,145.73
2017,1,5,11,45,25.5,228.5,4.7,14.5,244.0,190.09,151.62
2017,1,5,12,0,26.0,234.0,4.7,15.0,250.0,197.6,157.52
2017,1,5,12,15,99.5,261.0,4.75,15.0,321.5,250.08,199.04
2017,1,5,12,30,173.0,288.0,4.8,15.0,393.0,314.24,250.42
2017,1,5,12,45,311.5,261.5,4.9,15.0,449.0,375.08,299.52
2017,1,5,13,0,450.0,235.0,5.0,15.0,505.0,447.61,358.65
2017,1,5,13,15,661.0,164.0,5.05,14.5,553.5,527.65,425.4
2017,1,5,13,30,872.0,93.0,5.1,14.0,602.0,609.14,494.04
2017,1,5,13,45,865.5,91.5,5.2,14.0,583.5,634.54,516.62
2017,1,5,14,0,859.0,90.0,5.3,14.0,565.0,656.69,536.59
2017,1,5,14,15,848.0,88.5,5.3,13.5,539.0,672.56,552.16
2017,1,5,14,30,837.0,87.0,5.3,13.0,513.0,684.9,564.88
2017,1,5,14,45,820.5,84.5,5.35,13.0,480.0,688.76,570.02
2017,1,5,15,0,804.0,82.0,5.4,13.0,447.0,688.96,571.71
2017,1,5,15,15,780.5,79.0,5.35,12.5,408.5,679.96,566.76
2017,1,5,15,30,757.0,76.0,5.3,12.0,370.0,667.42,558.94
2017,1,5,15,45,727.5,71.0,5.25,11.5,327.0,644.84,542.86
2017,1,5,16,0,698.0,66.0,5.2,11.0,284.0,623.99,527.59
2017,1,5,16,15,649.0,60.5,5.05,10.0,237.5,581.47,494.43
2017,1,5,16,30,600.0,55.0,4.9,9.0,191.0,537.0,457.96
2017,1,5,16,45,527.0,46.5,4.8,8.5,145.5,470.2,400.02
2017,1,5,17,0,454.0,38.0,4.7,8.0,100.0,403.52,338.43
2017,1,5,17,15,227.0,30.0,4.75,7.5,61.0,233.2,177.4
2017,1,5,17,30,0.0,22.0,4.8,7.0,22.0,18.78,0.0
2017,1,5,17,45,0.0,11.0,4.85,6.5,11.0,9.39,0.0
2017,1,5,18,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,5.1,5.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,5.5,4.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,5.8,3.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,5.9,3.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.0,2.5,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.1,2.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.0,1.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,5.9,1.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,5.85,1.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,5.8,1.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,5.7,0.5,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,5.6,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,5.55,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,5.5,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,5.45,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,5.45,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,5.5,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,5.6,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,5.7,-0.5,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,5.75,-1.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,5.8,-1.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,5.85,-1.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,5.9,-1.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,5.95,-1.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.0,-1.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.05,-1.5,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.1,-2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.05,-2.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.0,-2.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,5.95,-2.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,5.9,-2.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,5.8,-2.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,5.7,-2.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,5.65,-2.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,5.6,-2.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,5.55,-2.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,5.5,-2.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,5.45,-2.5,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,5.4,-3.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.35,-2.5,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.3,-2.0,0.0,0.0,0.0
2017,1,6,7,45,78.0,18.5,5.3,-2.0,25.5,14.58,0.0
2017,1,6,8,0,156.0,37.0,5.3,-2.0,51.0,28.43,18.37
2017,1,6,8,15,247.5,54.0,5.2,-1.5,92.5,41.1,32.07
2017,1,6,8,30,339.0,71.0,5.1,-1.0,134.0,53.52,44.27
2017,1,6,8,45,409.5,82.5,5.1,-1.0,179.5,61.63,52.29
2017,1,6,9,0,480.0,94.0,5.1,-1.0,225.0,69.61,59.97
2017,1,6,9,15,526.5,102.5,5.1,-0.5,269.0,75.19,65.11
2017,1,6,9,30,573.0,111.0,5.1,0.0,313.0,83.68,72.82
2017,1,6,9,45,609.0,116.5,5.1,0.0,354.5,86.15,74.97
2017,1,6,10,0,645.0,122.0,5.1,0.0,396.0,88.7,77.16
2017,1,6,10,15,669.0,126.5,5.1,0.0,432.0,90.41,78.57
2017,1,6,10,30,693.0,131.0,5.1,0.0,468.0,92.22,80.05
2017,1,6,10,45,346.5,122.0,5.1,0.0,290.5,104.78,75.54
2017,1,6,11,0,0.0,113.0,5.1,0.0,113.0,92.66,76.56
2017,1,6,11,15,0.0,118.0,5.1,0.0,118.0,96.88,80.15
2017,1,6,11,30,0.0,123.0,5.1,0.0,123.0,101.12,83.76
2017,1,6,11,45,0.0,137.5,5.15,0.0,137.5,112.91,93.99
2017,1,6,12,0,0.0,152.0,5.2,0.0,152.0,124.88,104.34
2017,1,6,12,15,400.5,143.5,5.25,0.0,386.5,276.31,228.39
2017,1,6,12,30,801.0,135.0,5.3,0.0,621.0,465.13,385.48
2017,1,6,12,45,808.0,132.0,5.35,0.0,620.5,505.23,423.12
2017,1,6,13,0,815.0,129.0,5.4,0.0,620.0,543.66,459.13
2017,1,6,13,15,811.0,128.5,5.5,0.0,610.0,576.59,490.09
2017,1,6,13,30,807.0,128.0,5.6,0.0,600.0,606.8,518.3
2017,1,6,13,45,808.0,122.5,5.75,0.0,583.0,632.23,542.48
2017,1,6,14,0,809.0,117.0,5.9,0.0,566.0,654.77,564.06
2017,1,6,14,15,796.5,115.0,6.0,0.0,540.0,669.09,578.38
2017,1,6,14,30,784.0,113.0,6.1,0.0,514.0,679.92,589.71
2017,1,6,14,45,774.0,107.5,6.25,0.0,482.5,685.21,596.64
2017,1,6,15,0,764.0,102.0,6.4,0.0,451.0,687.04,600.62
2017,1,6,15,15,739.0,98.0,6.45,0.0,412.0,676.31,593.55
2017,1,6,15,30,714.0,94.0,6.5,0.0,373.0,662.1,583.18
2017,1,6,15,45,693.0,85.5,6.55,0.0,331.0,642.38,567.77
2017,1,6,16,0,672.0,77.0,6.6,0.0,289.0,619.6,549.22
2017,1,6,16,15,621.0,70.5,6.45,0.0,242.0,574.42,510.18
2017,1,6,16,30,570.0,64.0,6.3,0.0,195.0,527.07,467.8
2017,1,6,16,45,507.5,53.5,6.15,0.0,149.5,465.48,410.89
2017,1,6,17,0,445.0,43.0,6.0,0.0,104.0,403.49,350.31
2017,1,6,17,15,308.5,30.0,5.85,0.0,64.0,290.08,231.59
2017,1,6,17,30,172.0,17.0,5.7,0.0,24.0,158.35,0.0
2017,1,6,17,45,86.0,8.5,5.55,-0.5,12.0,7.26,0.0
2017,1,6,18,0,0.0,0.0,5.4,-1.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.35,-1.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.3,-1.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.25,-1.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.2,-2.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.1,-2.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.0,-2.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,4.9,-2.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,4.8,-3.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,4.7,-3.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,4.6,-3.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,4.6,-3.5,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.2,-4.5,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.1,-5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,3.85,-5.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,3.55,-5.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,3.25,-5.5,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.25,-6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.35,-6.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.45,-6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.55,-6.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.55,-6.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.25,-6.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.15,-6.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.1,-6.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.05,-6.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.0,-6.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.2,-5.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2017,1,7,7,45,263.0,12.5,3.6,-5.0,36.0,11.12,0.0
2017,1,7,8,0,526.0,25.0,3.8,-5.0,72.0,22.86,13.88
2017,1,7,8,15,624.0,32.0,3.75,-4.0,122.0,29.02,21.25
2017,1,7,8,30,722.0,39.0,3.7,-3.0,172.0,35.21,27.49
2017,1,7,8,45,776.5,44.0,3.7,-2.5,223.5,39.42,31.7
2017,1,7,9,0,831.0,49.0,3.7,-2.0,275.0,47.37,39.27
2017,1,7,9,15,866.0,52.0,3.6,-1.5,324.5,50.66,42.32
2017,1,7,9,30,901.0,55.0,3.5,-1.0,374.0,53.85,45.18
2017,1,7,9,45,925.0,57.0,3.4,-0.5,418.5,56.1,47.1
2017,1,7,10,0,949.0,59.0,3.3,0.0,463.0,58.26,48.92
2017,1,7,10,15,965.0,61.0,3.15,0.0,501.5,60.25,50.64
2017,1,7,10,30,981.0,63.0,3.0,0.0,540.0,62.16,52.29
2017,1,7,10,45,992.0,64.0,2.95,0.5,571.0,118.42,65.74
2017,1,7,11,0,1003.0,65.0,2.9,1.0,602.0,177.54,104.19
2017,1,7,11,15,1010.0,66.0,2.8,1.5,625.5,236.0,152.94
2017,1,7,11,30,1017.0,67.0,2.7,2.0,649.0,293.83,205.9
2017,1,7,11,45,1022.0,67.0,2.65,2.5,664.5,349.4,258.58
2017,1,7,12,0,1027.0,67.0,2.6,3.0,680.0,403.63,309.94
2017,1,7,12,15,1028.5,67.0,2.6,3.0,686.0,454.94,358.73
2017,1,7,12,30,1030.0,67.0,2.6,3.0,692.0,504.13,404.66
2017,1,7,12,45,1029.0,66.5,2.6,3.5,690.0,549.35,445.48
2017,1,7,13,0,1028.0,66.0,2.6,4.0,688.0,591.82,482.9
2017,1,7,13,15,1024.5,66.0,2.6,4.0,676.5,630.52,517.2
2017,1,7,13,30,1021.0,66.0,2.6,4.0,665.0,666.01,548.22
2017,1,7,13,45,1015.0,65.0,2.6,4.5,645.5,695.59,573.07
2017,1,7,14,0,1009.0,64.0,2.6,5.0,626.0,721.55,594.64
2017,1,7,14,15,999.0,63.0,2.55,5.0,598.5,741.18,611.75
2017,1,7,14,30,989.0,62.0,2.5,5.0,571.0,756.92,625.07
2017,1,7,14,45,972.0,62.0,2.45,5.0,535.5,765.09,631.98
2017,1,7,15,0,955.0,62.0,2.4,5.0,500.0,769.33,636.08
2017,1,7,15,15,935.0,60.0,2.2,4.5,458.5,765.09,633.82
2017,1,7,15,30,915.0,58.0,2.0,4.0,417.0,757.08,628.62
2017,1,7,15,45,885.5,55.0,1.85,4.0,370.5,737.2,613.43
2017,1,7,16,0,856.0,52.0,1.7,4.0,324.0,714.04,595.31
2017,1,7,16,15,812.0,48.5,1.55,3.0,273.5,683.17,572.33
2017,1,7,16,30,768.0,45.0,1.4,2.0,223.0,642.87,540.31
2017,1,7,16,45,696.5,39.5,1.3,1.0,172.0,578.12,486.88
2017,1,7,17,0,625.0,34.0,1.2,0.0,121.0,512.33,428.47
2017,1,7,17,15,486.0,25.0,1.2,-0.5,76.0,397.16,313.48
2017,1,7,17,30,347.0,16.0,1.2,-1.0,31.0,268.4,0.0
2017,1,7,17,45,173.5,8.0,1.25,-1.5,15.5,117.63,0.0
2017,1,7,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2017,1,8,7,45,244.5,12.5,2.2,-1.5,34.0,11.1,0.0
2017,1,8,8,0,489.0,25.0,2.5,-1.0,68.0,22.77,13.55
2017,1,8,8,15,586.0,32.0,2.7,-0.5,116.5,28.86,20.82
2017,1,8,8,30,683.0,39.0,2.9,0.0,165.0,35.0,26.97
2017,1,8,8,45,738.5,43.5,3.15,0.5,214.5,38.74,30.69
2017,1,8,9,0,794.0,48.0,3.4,1.0,264.0,42.51,34.27
2017,1,8,9,15,828.5,51.0,3.5,1.5,311.5,49.58,40.83
2017,1,8,9,30,863.0,54.0,3.6,2.0,359.0,52.73,43.62
2017,1,8,9,45,885.5,56.0,3.7,3.0,402.0,54.92,45.39
2017,1,8,10,0,908.0,58.0,3.8,4.0,445.0,57.04,47.05
2017,1,8,10,15,924.0,60.0,3.85,4.5,482.5,59.0,48.63
2017,1,8,10,30,940.0,62.0,3.9,5.0,520.0,60.88,50.14
2017,1,8,10,45,950.0,63.5,3.95,5.5,550.0,114.62,62.86
2017,1,8,11,0,960.0,65.0,4.0,6.0,580.0,171.72,99.46
2017,1,8,11,15,966.5,66.0,4.1,6.0,603.0,227.83,145.94
2017,1,8,11,30,973.0,67.0,4.2,6.0,626.0,283.34,196.83
2017,1,8,11,45,974.5,69.0,4.3,6.5,640.5,337.43,248.09
2017,1,8,12,0,976.0,71.0,4.4,7.0,655.0,390.02,298.09
2017,1,8,12,15,977.0,71.0,4.45,7.0,661.0,438.94,344.89
2017,1,8,12,30,978.0,71.0,4.5,7.0,667.0,485.8,389.09
2017,1,8,12,45,975.0,71.5,4.6,7.5,664.0,529.02,428.74
2017,1,8,13,0,972.0,72.0,4.7,8.0,661.0,569.52,465.17
2017,1,8,13,15,967.5,72.0,4.75,8.0,650.0,605.86,498.15
2017,1,8,13,30,963.0,72.0,4.8,8.0,639.0,639.08,528.02
2017,1,8,13,45,954.0,71.5,4.9,8.5,619.5,665.82,551.46
2017,1,8,14,0,945.0,71.0,5.0,9.0,600.0,688.98,571.66
2017,1,8,14,15,935.0,70.0,5.0,9.0,573.5,707.33,588.47
2017,1,8,14,30,925.0,69.0,5.0,9.0,547.0,722.02,602.03
2017,1,8,14,45,905.0,69.0,5.0,9.0,512.5,727.21,607.17
2017,1,8,15,0,885.0,69.0,5.0,9.0,478.0,728.6,609.5
2017,1,8,15,15,864.0,66.5,4.7,8.5,438.0,722.57,605.81
2017,1,8,15,30,843.0,64.0,4.4,8.0,398.0,719.6,604.41
2017,1,8,15,45,810.0,61.5,4.1,8.0,352.5,697.82,586.82
2017,1,8,16,0,777.0,59.0,3.8,8.0,307.0,672.74,566.7
2017,1,8,16,15,730.5,54.5,3.35,7.0,259.0,632.23,535.03
2017,1,8,16,30,684.0,50.0,2.9,6.0,211.0,589.21,499.68
2017,1,8,16,45,605.5,44.0,2.45,5.0,162.0,519.39,440.33
2017,1,8,17,0,527.0,38.0,2.0,4.0,113.0,457.33,383.83
2017,1,8,17,15,390.0,28.0,1.95,3.5,71.0,345.0,274.16
2017,1,8,17,30,253.0,18.0,1.9,3.0,29.0,216.31,0.0
2017,1,8,17,45,126.5,9.0,1.9,2.5,14.5,88.7,0.0
2017,1,8,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,9,7,45,125.0,17.0,3.0,3.5,28.0,13.28,0.0
2017,1,9,8,0,250.0,34.0,3.4,4.0,56.0,26.41,16.23
2017,1,9,8,15,357.0,45.5,3.45,4.5,99.5,37.28,27.92
2017,1,9,8,30,464.0,57.0,3.5,5.0,143.0,46.09,36.52
2017,1,9,8,45,532.5,64.5,3.6,5.5,189.5,51.19,41.48
2017,1,9,9,0,601.0,72.0,3.7,6.0,236.0,56.31,46.25
2017,1,9,9,15,644.0,77.5,3.95,7.0,281.5,59.62,49.11
2017,1,9,9,30,687.0,83.0,4.2,8.0,327.0,62.94,51.87
2017,1,9,9,45,725.5,84.5,4.5,9.5,369.5,63.29,51.78
2017,1,9,10,0,764.0,86.0,4.8,11.0,412.0,69.65,57.05
2017,1,9,10,15,418.0,149.0,5.1,12.0,330.0,100.62,84.14
2017,1,9,10,30,72.0,212.0,5.4,13.0,248.0,150.36,127.14
2017,1,9,10,45,56.5,218.0,5.7,14.0,247.0,161.57,128.34
2017,1,9,11,0,41.0,224.0,6.0,15.0,246.0,171.17,135.57
2017,1,9,11,15,25.5,212.0,6.15,15.5,226.0,171.27,135.87
2017,1,9,11,30,10.0,200.0,6.3,16.0,206.0,162.2,128.76
2017,1,9,11,45,42.0,236.0,6.5,16.5,261.0,197.84,156.55
2017,1,9,12,0,74.0,272.0,6.7,17.0,316.0,240.71,190.41
2017,1,9,12,15,74.0,274.5,6.7,17.0,319.5,250.48,198.72
2017,1,9,12,30,74.0,277.0,6.7,17.0,323.0,260.08,206.91
2017,1,9,12,45,271.0,255.5,6.75,17.5,421.0,350.67,279.01
2017,1,9,13,0,468.0,234.0,6.8,18.0,519.0,455.81,363.11
2017,1,9,13,15,680.0,159.5,6.7,18.0,566.0,534.54,427.93
2017,1,9,13,30,892.0,85.0,6.6,18.0,613.0,611.52,492.09
2017,1,9,13,45,595.0,166.5,6.55,18.5,514.0,545.44,439.33
2017,1,9,14,0,298.0,248.0,6.5,19.0,415.0,440.0,353.92
2017,1,9,14,15,579.5,163.0,6.35,19.0,470.5,568.61,460.41
2017,1,9,14,30,861.0,78.0,6.2,19.0,526.0,689.13,558.99
2017,1,9,14,45,848.5,75.5,6.1,19.0,493.5,701.64,569.24
2017,1,9,15,0,836.0,73.0,6.0,19.0,461.0,705.3,572.88
2017,1,9,15,15,815.0,70.5,5.7,18.5,423.0,699.22,569.55
2017,1,9,15,30,794.0,68.0,5.4,18.0,385.0,689.6,563.43
2017,1,9,15,45,766.0,64.0,5.15,18.0,341.5,669.57,548.17
2017,1,9,16,0,738.0,60.0,4.9,18.0,298.0,646.37,530.06
2017,1,9,16,15,693.0,55.5,4.5,17.0,251.5,607.11,500.08
2017,1,9,16,30,648.0,51.0,4.1,16.0,205.0,565.44,466.85
2017,1,9,16,45,577.0,44.5,3.75,15.5,158.5,507.22,418.0
2017,1,9,17,0,506.0,38.0,3.4,15.0,112.0,443.56,361.83
2017,1,9,17,15,253.0,34.0,3.4,14.5,71.0,257.58,199.39
2017,1,9,17,30,0.0,30.0,3.4,14.0,30.0,44.13,0.0
2017,1,9,17,45,0.0,15.0,3.4,13.5,15.0,12.8,0.0
2017,1,9,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,10,7,45,95.5,15.0,4.55,12.5,23.5,12.8,0.0
2017,1,10,8,0,191.0,30.0,4.7,13.0,47.0,23.21,12.98
2017,1,10,8,15,245.0,46.5,4.85,13.5,82.5,35.5,25.31
2017,1,10,8,30,299.0,63.0,5.0,14.0,118.0,47.45,36.39
2017,1,10,8,45,332.0,78.5,5.2,14.5,156.0,58.23,46.23
2017,1,10,9,0,365.0,94.0,5.4,15.0,194.0,68.66,55.56
2017,1,10,9,15,386.0,108.0,5.7,15.5,230.5,77.63,63.4
2017,1,10,9,30,407.0,122.0,6.0,16.0,267.0,86.31,70.84
2017,1,10,9,45,362.0,146.5,6.3,17.0,287.0,104.48,86.3
2017,1,10,10,0,317.0,171.0,6.6,18.0,307.0,118.58,97.98
2017,1,10,10,15,437.5,160.5,6.55,18.5,365.5,108.19,88.59
2017,1,10,10,30,558.0,150.0,6.5,19.0,424.0,102.02,82.91
2017,1,10,10,45,460.5,186.5,6.5,19.5,421.5,153.26,106.56
2017,1,10,11,0,363.0,223.0,6.5,20.0,419.0,200.81,143.32
2017,1,10,11,15,434.5,214.5,6.25,20.5,458.5,231.1,163.77
2017,1,10,11,30,506.0,206.0,6.0,21.0,498.0,271.34,194.57
2017,1,10,11,45,468.0,223.5,5.8,21.5,499.0,306.19,226.05
2017,1,10,12,0,430.0,241.0,5.6,22.0,500.0,337.05,253.78
2017,1,10,12,15,651.0,168.5,5.35,22.0,565.5,394.19,297.66
2017,1,10,12,30,872.0,96.0,5.1,22.0,631.0,462.68,352.25
2017,1,10,12,45,872.0,95.5,4.85,22.5,629.0,503.61,386.94
2017,1,10,13,0,872.0,95.0,4.6,23.0,627.0,542.27,418.82
2017,1,10,13,15,868.0,94.5,4.35,23.0,617.0,576.33,447.07
2017,1,10,13,30,864.0,94.0,4.1,23.0,607.0,607.54,472.72
2017,1,10,13,45,858.0,92.5,3.85,23.0,589.5,633.54,493.9
2017,1,10,14,0,852.0,91.0,3.6,23.0,572.0,656.33,512.23
2017,1,10,14,15,841.0,89.5,3.4,23.0,546.5,672.53,525.48
2017,1,10,14,30,830.0,88.0,3.2,23.0,521.0,685.21,535.9
2017,1,10,14,45,828.0,81.5,3.05,23.0,491.0,695.13,544.34
2017,1,10,15,0,826.0,75.0,2.9,23.0,461.0,701.6,549.46
2017,1,10,15,15,805.0,72.0,2.6,22.5,422.5,694.91,545.35
2017,1,10,15,30,784.0,69.0,2.3,22.0,384.0,684.68,538.57
2017,1,10,15,45,755.0,65.5,2.05,21.5,341.0,664.54,524.55
2017,1,10,16,0,726.0,62.0,1.8,21.0,298.0,641.23,507.76
2017,1,10,16,15,680.5,57.5,1.7,20.0,252.0,601.61,479.92
2017,1,10,16,30,635.0,53.0,1.6,19.0,206.0,565.26,453.06
2017,1,10,16,45,563.0,46.0,1.55,18.0,159.0,500.32,402.53
2017,1,10,17,0,491.0,39.0,1.5,17.0,112.0,435.3,348.67
2017,1,10,17,15,245.5,35.0,1.55,16.5,71.5,254.13,195.18
2017,1,10,17,30,0.0,31.0,1.6,16.0,31.0,45.63,0.0
2017,1,10,17,45,0.0,15.5,1.65,16.0,15.5,13.23,0.0
2017,1,10,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,1,11,7,45,128.0,16.0,4.5,14.5,27.5,12.51,0.0
2017,1,11,8,0,256.0,32.0,4.7,15.0,55.0,26.53,15.52
2017,1,11,8,15,361.5,43.5,5.1,15.5,98.0,35.5,25.08
2017,1,11,8,30,467.0,55.0,5.5,16.0,141.0,44.35,33.37
2017,1,11,8,45,531.0,62.5,5.95,16.5,187.0,49.49,38.16
2017,1,11,9,0,595.0,70.0,6.4,17.0,233.0,54.62,42.74
2017,1,11,9,15,638.0,75.5,6.7,17.5,278.0,57.97,45.63
2017,1,11,9,30,681.0,81.0,7.0,18.0,323.0,61.32,48.42
2017,1,11,9,45,712.5,84.0,7.3,19.0,365.0,62.72,49.34
2017,1,11,10,0,744.0,87.0,7.6,20.0,407.0,64.19,50.29
2017,1,11,10,15,490.0,152.0,7.65,20.5,370.0,103.42,83.86
2017,1,11,10,30,236.0,217.0,7.7,21.0,333.0,149.28,122.55
2017,1,11,10,45,168.0,232.0,7.75,21.5,317.0,171.4,129.4
2017,1,11,11,0,100.0,247.0,7.8,22.0,301.0,192.33,146.62
2017,1,11,11,15,187.5,254.5,7.8,22.0,361.5,219.63,164.42
2017,1,11,11,30,275.0,262.0,7.8,22.0,422.0,258.61,192.83
2017,1,11,11,45,246.0,273.5,7.8,22.5,419.0,280.66,212.5
2017,1,11,12,0,217.0,285.0,7.8,23.0,416.0,297.6,227.78
2017,1,11,12,15,545.0,189.5,7.7,23.0,523.5,368.11,279.68
