Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,12,30,873.0,94.0,7.6,23.0,631.0,462.28,353.48
2017,1,11,12,45,872.5,93.5,7.55,23.5,629.5,502.15,388.28
2017,1,11,13,0,872.0,93.0,7.5,24.0,628.0,539.73,420.5
2017,1,11,13,15,868.0,92.5,7.4,24.0,618.0,574.91,450.85
2017,1,11,13,30,864.0,92.0,7.3,24.0,608.0,606.17,477.61
2017,1,11,13,45,857.0,91.0,7.2,24.0,590.0,632.12,499.86
2017,1,11,14,0,850.0,90.0,7.1,24.0,572.0,654.83,519.29
2017,1,11,14,15,839.0,88.5,6.95,24.0,547.0,671.04,533.4
2017,1,11,14,30,828.0,87.0,6.8,24.0,522.0,683.75,544.66
2017,1,11,14,45,812.0,85.0,6.65,24.0,489.5,688.86,549.96
2017,1,11,15,0,796.0,83.0,6.5,24.0,457.0,690.36,551.83
2017,1,11,15,15,774.0,80.0,6.25,23.5,419.0,682.79,547.67
2017,1,11,15,30,752.0,77.0,6.0,23.0,381.0,671.7,540.8
2017,1,11,15,45,720.5,73.0,5.75,23.0,338.0,649.03,523.84
2017,1,11,16,0,689.0,69.0,5.5,23.0,295.0,628.02,507.79
2017,1,11,16,15,642.0,64.0,5.2,22.5,249.5,587.59,476.86
2017,1,11,16,30,595.0,59.0,4.9,22.0,204.0,545.09,443.06
2017,1,11,16,45,521.0,51.5,4.6,21.5,157.5,478.29,388.37
2017,1,11,17,0,447.0,44.0,4.3,21.0,111.0,411.2,330.61
2017,1,11,17,15,319.0,32.5,4.2,20.5,71.0,303.41,234.01
2017,1,11,17,30,191.0,21.0,4.1,20.0,31.0,183.35,35.75
2017,1,11,17,45,95.5,10.5,4.05,19.5,15.5,70.69,0.0
2017,1,11,18,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,7,45,134.5,16.0,3.35,17.5,28.0,12.51,0.0
2017,1,12,8,0,269.0,32.0,3.4,18.0,56.0,26.55,15.35
2017,1,12,8,15,374.0,42.5,3.45,18.5,99.0,34.65,24.05
2017,1,12,8,30,479.0,53.0,3.5,19.0,142.0,42.68,31.52
2017,1,12,8,45,545.5,60.0,3.6,19.5,188.5,47.51,35.97
2017,1,12,9,0,612.0,67.0,3.7,20.0,235.0,52.35,40.25
2017,1,12,9,15,654.0,72.0,3.95,20.5,280.5,55.41,42.84
2017,1,12,9,30,696.0,77.0,4.2,21.0,326.0,58.48,45.36
2017,1,12,9,45,360.0,121.5,4.5,21.5,251.5,84.28,67.4
2017,1,12,10,0,24.0,166.0,4.8,22.0,177.0,127.02,103.53
2017,1,12,10,15,25.5,180.0,4.85,22.0,192.5,137.3,111.94
2017,1,12,10,30,27.0,194.0,4.9,22.0,208.0,147.42,120.2
2017,1,12,10,45,221.0,203.5,4.95,22.5,323.0,152.54,111.85
2017,1,12,11,0,415.0,213.0,5.0,23.0,438.0,196.79,135.98
2017,1,12,11,15,209.5,198.5,4.95,23.0,312.0,182.93,133.19
2017,1,12,11,30,4.0,184.0,4.9,23.0,186.0,148.92,114.71
2017,1,12,11,45,16.0,213.0,4.9,23.5,222.5,175.72,135.33
2017,1,12,12,0,28.0,242.0,4.9,24.0,259.0,204.3,157.27
2017,1,12,12,15,188.5,256.0,4.85,24.0,372.0,281.23,215.04
2017,1,12,12,30,349.0,270.0,4.8,24.0,485.0,377.36,288.57
2017,1,12,12,45,205.5,272.5,4.75,24.5,399.5,329.6,253.73
2017,1,12,13,0,62.0,275.0,4.7,25.0,314.0,266.68,205.57
2017,1,12,13,15,69.5,274.0,4.65,25.0,317.0,276.48,213.7
2017,1,12,13,30,77.0,273.0,4.6,25.0,320.0,286.75,222.11
2017,1,12,13,45,463.0,182.5,4.6,25.0,447.5,475.42,371.86
2017,1,12,14,0,849.0,92.0,4.6,25.0,575.0,657.22,512.57
2017,1,12,14,15,582.0,158.5,4.5,25.0,483.5,573.72,448.33
2017,1,12,14,30,315.0,225.0,4.4,25.0,392.0,455.81,357.29
2017,1,12,14,45,157.5,153.5,4.35,25.0,237.0,265.94,210.55
2017,1,12,15,0,0.0,82.0,4.3,25.0,82.0,68.09,49.85
2017,1,12,15,15,7.0,116.5,4.05,24.5,119.5,105.47,80.74
2017,1,12,15,30,14.0,151.0,3.8,24.0,157.0,147.94,115.59
2017,1,12,15,45,10.0,135.0,3.55,24.0,139.0,131.5,102.38
2017,1,12,16,0,6.0,119.0,3.3,24.0,121.0,114.92,88.98
2017,1,12,16,15,288.0,91.5,3.0,23.0,162.5,352.61,287.08
2017,1,12,16,30,570.0,64.0,2.7,22.0,204.0,534.11,430.73
2017,1,12,16,45,490.5,56.0,2.4,21.5,158.0,462.67,372.16
2017,1,12,17,0,411.0,48.0,2.1,21.0,112.0,390.86,311.67
2017,1,12,17,15,285.0,35.5,2.2,20.5,72.0,283.41,218.31
2017,1,12,17,30,159.0,23.0,2.3,20.0,32.0,166.17,50.02
2017,1,12,17,45,79.5,11.5,2.45,20.0,16.0,61.38,0.0
2017,1,12,18,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,1,13,7,45,0.0,13.0,3.05,18.5,13.0,10.73,0.0
2017,1,13,8,0,0.0,26.0,3.3,19.0,26.0,21.29,11.17
2017,1,13,8,15,1.0,45.5,3.4,19.0,46.0,36.38,25.48
2017,1,13,8,30,2.0,65.0,3.5,19.0,66.0,51.25,38.95
2017,1,13,8,45,9.0,83.5,3.6,19.5,86.5,65.34,51.48
2017,1,13,9,0,16.0,102.0,3.7,20.0,107.0,79.3,63.67
2017,1,13,9,15,21.0,120.0,3.85,20.5,127.0,92.79,75.21
2017,1,13,9,30,26.0,138.0,4.0,21.0,147.0,102.37,83.2
2017,1,13,9,45,28.5,154.0,4.2,21.5,165.5,113.32,92.22
2017,1,13,10,0,31.0,170.0,4.4,22.0,184.0,124.02,100.91
2017,1,13,10,15,33.0,184.5,4.55,22.0,200.0,133.6,108.78
2017,1,13,10,30,35.0,199.0,4.7,22.0,216.0,142.96,116.41
2017,1,13,10,45,36.0,210.5,4.9,22.5,229.5,155.84,120.09
2017,1,13,11,0,37.0,222.0,5.1,23.0,243.0,169.43,130.03
2017,1,13,11,15,30.0,223.0,5.15,23.0,240.5,174.94,134.49
2017,1,13,11,30,23.0,224.0,5.2,23.0,238.0,182.84,141.01
2017,1,13,11,45,22.5,229.0,5.3,23.5,243.0,189.58,146.11
2017,1,13,12,0,22.0,234.0,5.4,24.0,248.0,196.19,151.12
2017,1,13,12,15,23.0,236.5,5.35,24.0,251.0,201.35,155.23
2017,1,13,12,30,24.0,239.0,5.3,24.0,254.0,206.54,159.41
2017,1,13,12,45,12.0,152.0,5.25,24.0,159.5,131.9,100.6
2017,1,13,13,0,0.0,65.0,5.2,24.0,65.0,53.98,38.18
2017,1,13,13,15,24.5,162.5,5.05,24.0,177.5,153.51,118.25
2017,1,13,13,30,49.0,260.0,4.9,24.0,290.0,258.36,200.98
2017,1,13,13,45,83.0,263.0,4.8,24.0,312.0,287.91,224.65
2017,1,13,14,0,117.0,266.0,4.7,24.0,334.0,319.91,250.43
2017,1,13,14,15,117.0,254.0,4.5,24.0,319.5,327.46,256.69
2017,1,13,14,30,117.0,242.0,4.3,24.0,305.0,323.71,254.32
2017,1,13,14,45,105.0,226.0,4.15,24.0,280.0,293.24,231.13
2017,1,13,15,0,93.0,210.0,4.0,24.0,255.0,274.06,216.56
2017,1,13,15,15,61.5,185.5,3.6,23.5,214.0,229.59,181.63
2017,1,13,15,30,30.0,161.0,3.2,23.0,173.0,183.47,144.78
2017,1,13,15,45,26.0,144.0,2.8,23.0,154.0,165.94,130.94
2017,1,13,16,0,22.0,127.0,2.4,23.0,135.0,135.91,106.76
2017,1,13,16,15,16.0,109.0,2.2,22.0,114.0,115.66,90.57
2017,1,13,16,30,10.0,91.0,2.0,21.0,93.0,95.22,73.82
2017,1,13,16,45,5.0,71.5,1.85,20.5,72.5,73.25,55.32
2017,1,13,17,0,0.0,52.0,1.7,20.0,52.0,50.58,35.99
2017,1,13,17,15,0.0,33.5,1.8,19.5,33.5,31.64,19.56
2017,1,13,17,30,0.0,15.0,1.9,19.0,15.0,12.37,0.0
2017,1,13,17,45,0.0,7.5,2.0,19.0,7.5,6.4,0.0
2017,1,13,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,8.0,2.75,14.0,8.0,6.58,0.0
2017,1,14,8,0,0.0,16.0,2.9,14.0,16.0,13.18,4.99
2017,1,14,8,15,0.0,27.5,2.9,14.5,27.5,22.7,14.14
2017,1,14,8,30,0.0,39.0,2.9,15.0,39.0,32.24,22.89
2017,1,14,8,45,0.0,52.0,2.95,15.5,52.0,42.94,32.56
2017,1,14,9,0,0.0,65.0,3.0,16.0,65.0,53.29,41.78
2017,1,14,9,15,0.0,77.0,3.0,16.0,77.0,62.82,50.2
2017,1,14,9,30,0.0,89.0,3.0,16.0,89.0,72.26,58.45
2017,1,14,9,45,0.0,80.5,3.0,16.5,80.5,66.41,53.07
2017,1,14,10,0,0.0,72.0,3.0,17.0,72.0,59.72,46.98
2017,1,14,10,15,5.0,124.5,3.0,17.5,127.0,99.75,81.52
2017,1,14,10,30,10.0,177.0,3.0,18.0,182.0,136.4,112.5
2017,1,14,10,45,9.0,182.0,3.05,18.5,186.5,142.38,111.66
2017,1,14,11,0,8.0,187.0,3.1,19.0,191.0,148.2,115.88
2017,1,14,11,15,6.0,186.0,3.1,19.0,189.5,149.23,116.6
2017,1,14,11,30,4.0,185.0,3.1,19.0,188.0,149.7,116.93
2017,1,14,11,45,13.0,209.5,3.15,19.5,218.0,172.26,134.43
2017,1,14,12,0,22.0,234.0,3.2,20.0,248.0,196.21,152.98
2017,1,14,12,15,21.0,234.5,3.2,20.0,248.0,199.03,155.27
2017,1,14,12,30,20.0,235.0,3.2,20.0,248.0,201.61,157.44
2017,1,14,12,45,43.0,257.0,3.2,20.5,284.0,236.11,184.4
2017,1,14,13,0,66.0,279.0,3.2,21.0,320.0,272.05,212.39
2017,1,14,13,15,69.5,276.5,3.2,21.0,319.0,278.58,217.83
2017,1,14,13,30,73.0,274.0,3.2,21.0,318.0,285.18,223.44
2017,1,14,13,45,61.0,260.0,3.2,21.0,296.5,271.4,213.0
2017,1,14,14,0,49.0,246.0,3.2,21.0,275.0,256.16,201.36
2017,1,14,14,15,44.0,233.0,3.15,21.0,258.0,245.37,193.24
2017,1,14,14,30,39.0,220.0,3.1,21.0,241.0,233.87,184.51
2017,1,14,14,45,19.5,132.5,3.1,21.0,143.0,134.62,105.22
2017,1,14,15,0,0.0,45.0,3.1,21.0,45.0,37.24,25.28
2017,1,14,15,15,63.0,112.0,3.0,20.5,138.5,161.74,129.73
2017,1,14,15,30,126.0,179.0,2.9,20.0,232.0,291.18,235.51
2017,1,14,15,45,119.5,160.5,2.8,19.5,206.0,271.18,220.05
2017,1,14,16,0,113.0,142.0,2.7,19.0,180.0,250.31,204.03
2017,1,14,16,15,105.0,121.5,2.65,18.5,153.0,224.72,183.76
2017,1,14,16,30,97.0,101.0,2.6,18.0,126.0,198.18,162.11
2017,1,14,16,45,82.0,80.5,2.55,17.5,98.5,165.54,134.51
2017,1,14,17,0,67.0,60.0,2.5,17.0,71.0,131.89,105.3
2017,1,14,17,15,33.5,41.0,2.6,16.5,46.5,74.73,55.49
2017,1,14,17,30,0.0,22.0,2.7,16.0,22.0,21.25,4.94
2017,1,14,17,45,0.0,11.0,2.8,16.0,11.0,9.39,0.0
2017,1,14,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,15,7,45,0.0,3.0,3.3,13.5,3.0,2.46,0.0
2017,1,15,8,0,0.0,6.0,3.5,14.0,6.0,4.92,0.0
2017,1,15,8,15,0.0,11.0,3.6,14.5,11.0,9.03,2.23
2017,1,15,8,30,0.0,16.0,3.7,15.0,16.0,13.16,6.01
2017,1,15,8,45,0.0,21.5,3.85,15.5,21.5,17.7,10.13
2017,1,15,9,0,0.0,27.0,4.0,16.0,27.0,22.25,14.21
2017,1,15,9,15,0.0,32.5,4.25,16.5,32.5,26.81,18.23
2017,1,15,9,30,0.0,38.0,4.5,17.0,38.0,31.38,22.2
2017,1,15,9,45,0.0,71.0,4.75,18.0,71.0,58.88,46.18
2017,1,15,10,0,0.0,104.0,5.0,19.0,104.0,84.37,67.99
2017,1,15,10,15,0.0,103.5,5.15,19.5,103.5,84.42,67.71
2017,1,15,10,30,0.0,103.0,5.3,20.0,103.0,84.36,67.37
2017,1,15,10,45,0.0,103.5,5.45,20.5,103.5,85.11,64.67
2017,1,15,11,0,0.0,104.0,5.6,21.0,104.0,85.77,64.96
2017,1,15,11,15,0.0,68.0,5.75,21.0,68.0,56.45,40.87
2017,1,15,11,30,0.0,32.0,5.9,21.0,32.0,26.5,16.21
2017,1,15,11,45,11.0,133.5,6.05,21.5,140.0,112.9,86.27
2017,1,15,12,0,22.0,235.0,6.2,22.0,248.0,196.99,153.14
2017,1,15,12,15,11.0,200.5,6.3,22.0,207.5,168.37,130.53
2017,1,15,12,30,0.0,166.0,6.4,22.0,167.0,137.24,105.77
2017,1,15,12,45,13.5,206.5,6.55,22.5,215.5,177.57,137.8
2017,1,15,13,0,27.0,247.0,6.7,23.0,264.0,220.15,171.4
2017,1,15,13,15,38.5,255.0,6.7,22.5,279.0,242.4,189.61
2017,1,15,13,30,50.0,263.0,6.7,22.0,294.0,261.53,205.52
2017,1,15,13,45,29.0,228.0,6.75,22.0,246.0,221.36,173.75
2017,1,15,14,0,8.0,193.0,6.8,22.0,198.0,170.46,133.01
2017,1,15,14,15,17.5,202.0,6.65,22.0,211.5,186.9,146.68
2017,1,15,14,30,27.0,211.0,6.5,22.0,225.0,204.61,161.37
2017,1,15,14,45,34.5,205.0,6.4,22.0,222.0,219.81,174.1
2017,1,15,15,0,42.0,199.0,6.3,22.0,219.0,224.07,178.14
2017,1,15,15,15,33.5,180.0,6.15,21.5,195.0,202.0,160.91
2017,1,15,15,30,25.0,161.0,6.0,21.0,171.0,166.29,132.38
2017,1,15,15,45,19.0,144.0,5.85,21.0,151.0,147.51,117.17
2017,1,15,16,0,13.0,127.0,5.7,21.0,131.0,128.51,101.6
2017,1,15,16,15,6.5,108.5,5.7,20.5,110.5,107.2,84.06
2017,1,15,16,30,0.0,90.0,5.7,20.0,90.0,85.66,66.03
2017,1,15,16,45,0.0,70.0,5.7,20.0,70.0,66.62,49.9
2017,1,15,17,0,0.0,50.0,5.7,20.0,50.0,46.73,32.91
2017,1,15,17,15,0.0,32.5,5.75,19.5,32.5,29.08,17.68
2017,1,15,17,30,0.0,15.0,5.8,19.0,15.0,12.36,1.15
2017,1,15,17,45,0.0,7.5,5.9,19.0,7.5,6.4,0.0
2017,1,15,18,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.2,19.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.35,19.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.45,19.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.5,19.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,6.35,18.5,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,1,16,7,45,157.0,15.5,0.8,13.5,30.0,12.68,0.0
2017,1,16,8,0,314.0,31.0,0.9,14.0,60.0,25.68,15.25
2017,1,16,8,15,417.0,41.0,0.95,14.0,104.5,33.43,23.59
2017,1,16,8,30,520.0,51.0,1.0,14.0,149.0,41.12,30.91
2017,1,16,8,45,302.5,82.5,1.1,14.5,143.5,60.8,48.57
2017,1,16,9,0,85.0,114.0,1.2,15.0,138.0,83.27,68.42
2017,1,16,9,15,93.5,133.5,1.2,15.5,164.0,96.2,79.58
2017,1,16,9,30,102.0,153.0,1.2,16.0,190.0,108.76,90.2
2017,1,16,9,45,51.0,129.5,1.2,16.5,148.0,98.84,81.22
2017,1,16,10,0,0.0,106.0,1.2,17.0,106.0,85.85,69.66
2017,1,16,10,15,0.0,106.0,1.2,17.5,106.0,86.29,69.75
2017,1,16,10,30,0.0,106.0,1.2,18.0,106.0,86.63,69.73
2017,1,16,10,45,0.0,112.5,1.2,18.5,112.5,91.97,70.69
2017,1,16,11,0,0.0,119.0,1.2,19.0,119.0,97.36,74.79
2017,1,16,11,15,1.0,147.5,1.2,19.0,148.0,119.79,92.8
2017,1,16,11,30,2.0,176.0,1.2,19.0,177.0,142.5,110.85
2017,1,16,11,45,42.0,229.5,1.3,19.5,255.5,193.07,149.41
2017,1,16,12,0,82.0,283.0,1.4,20.0,334.0,251.33,193.79
2017,1,16,12,15,76.0,284.0,1.4,20.0,331.5,258.34,199.59
2017,1,16,12,30,70.0,285.0,1.4,20.0,329.0,264.5,204.83
2017,1,16,12,45,104.5,292.5,1.45,20.5,358.0,294.41,227.82
2017,1,16,13,0,139.0,300.0,1.5,21.0,387.0,332.87,257.27
2017,1,16,13,15,214.5,289.0,1.5,21.0,421.0,376.57,291.4
2017,1,16,13,30,290.0,278.0,1.5,21.0,455.0,433.18,335.17
2017,1,16,13,45,332.0,260.5,1.55,21.0,458.0,459.28,356.17
2017,1,16,14,0,374.0,243.0,1.6,21.0,461.0,485.95,377.88
2017,1,16,14,15,220.5,240.0,1.6,20.5,367.5,383.18,300.67
2017,1,16,14,30,67.0,237.0,1.6,20.0,274.0,270.86,213.2
2017,1,16,14,45,45.5,212.5,1.6,20.0,237.0,235.56,186.09
2017,1,16,15,0,24.0,188.0,1.6,20.0,200.0,186.05,146.87
2017,1,16,15,15,102.0,185.0,1.5,19.5,228.5,272.72,218.67
2017,1,16,15,30,180.0,182.0,1.4,19.0,257.0,335.27,270.19
2017,1,16,15,45,162.0,166.0,1.35,19.0,228.5,310.06,250.4
2017,1,16,16,0,144.0,150.0,1.3,19.0,200.0,284.11,230.14
2017,1,16,16,15,128.0,129.5,1.2,18.5,169.0,252.84,205.62
2017,1,16,16,30,112.0,109.0,1.1,18.0,138.0,220.74,179.74
2017,1,16,16,45,87.5,87.5,1.0,17.5,107.0,180.04,145.82
2017,1,16,17,0,63.0,66.0,0.9,17.0,76.0,138.55,110.37
2017,1,16,17,15,31.5,44.5,0.9,16.5,49.5,78.58,58.89
2017,1,16,17,30,0.0,23.0,0.9,16.0,23.0,21.9,7.62
2017,1,16,17,45,0.0,11.5,0.95,16.0,11.5,9.82,0.0
2017,1,16,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,0.5,4.3,10.0,0.5,0.41,0.0
2017,1,17,8,0,0.0,1.0,4.3,10.0,1.0,0.82,0.0
2017,1,17,8,15,0.0,2.5,4.3,10.0,2.5,2.05,0.0
2017,1,17,8,30,0.0,4.0,4.3,10.0,4.0,3.28,0.0
2017,1,17,8,45,0.0,5.5,4.35,10.0,5.5,4.51,0.0
2017,1,17,9,0,0.0,7.0,4.4,10.0,7.0,5.75,0.0
2017,1,17,9,15,0.0,8.0,4.4,10.0,8.0,6.58,0.35
2017,1,17,9,30,0.0,9.0,4.4,10.0,9.0,7.41,1.09
2017,1,17,9,45,0.0,67.5,4.4,10.0,67.5,55.95,45.07
2017,1,17,10,0,0.0,126.0,4.4,10.0,126.0,100.19,84.53
2017,1,17,10,15,0.0,125.5,4.35,10.0,125.5,100.49,84.54
2017,1,17,10,30,0.0,125.0,4.3,10.0,125.0,100.62,84.46
2017,1,17,10,45,0.0,145.5,4.3,10.5,145.5,116.36,93.66
2017,1,17,11,0,0.0,166.0,4.3,11.0,166.0,132.35,106.71
2017,1,17,11,15,0.0,137.5,4.25,11.0,137.5,112.02,89.48
2017,1,17,11,30,0.0,109.0,4.2,11.0,109.0,90.12,70.97
2017,1,17,11,45,0.0,107.0,4.2,11.0,107.0,88.67,69.69
2017,1,17,12,0,0.0,105.0,4.2,11.0,105.0,87.16,68.35
2017,1,17,12,15,0.0,130.5,4.2,11.0,130.5,108.0,85.81
2017,1,17,12,30,0.0,156.0,4.2,11.0,156.0,129.09,103.38
2017,1,17,12,45,0.0,146.5,4.25,11.0,146.5,121.71,97.19
2017,1,17,13,0,0.0,137.0,4.3,11.0,137.0,114.13,90.9
2017,1,17,13,15,4.0,170.0,4.3,11.0,172.5,144.55,116.37
2017,1,17,13,30,8.0,203.0,4.3,11.0,208.0,176.25,142.78
2017,1,17,13,45,4.0,181.5,4.35,11.0,184.0,156.29,126.28
2017,1,17,14,0,0.0,160.0,4.4,11.0,160.0,135.66,109.2
2017,1,17,14,15,2.5,169.0,4.4,11.0,170.5,146.3,118.35
2017,1,17,14,30,5.0,178.0,4.4,11.0,181.0,157.68,128.13
2017,1,17,14,45,2.5,119.0,4.45,11.0,120.5,102.57,81.98
2017,1,17,15,0,0.0,60.0,4.5,11.0,60.0,49.73,37.12
2017,1,17,15,15,0.0,80.0,4.45,10.5,80.0,66.41,51.65
2017,1,17,15,30,0.0,100.0,4.4,10.0,100.0,85.2,68.02
2017,1,17,15,45,0.0,88.5,4.35,10.0,88.5,75.13,59.51
2017,1,17,16,0,0.0,77.0,4.3,10.0,77.0,64.99,50.87
2017,1,17,16,15,0.0,65.5,4.2,9.5,65.5,54.77,42.16
2017,1,17,16,30,0.0,54.0,4.1,9.0,54.0,44.71,33.44
2017,1,17,16,45,0.0,42.0,4.1,9.0,42.0,34.72,24.6
2017,1,17,17,0,0.0,30.0,4.1,9.0,30.0,24.76,15.7
2017,1,17,17,15,0.0,19.5,4.0,9.0,19.5,16.06,7.85
2017,1,17,17,30,0.0,9.0,3.9,9.0,9.0,7.39,0.0
2017,1,17,17,45,0.0,4.5,3.85,9.0,4.5,3.84,0.0
2017,1,17,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,18,8,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,18,8,15,0.0,1.0,2.6,8.0,1.0,0.82,0.0
2017,1,18,8,30,0.0,2.0,2.6,8.0,2.0,1.64,0.0
2017,1,18,8,45,0.0,2.5,2.6,8.5,2.5,2.05,0.0
2017,1,18,9,0,0.0,3.0,2.6,9.0,3.0,2.46,0.0
2017,1,18,9,15,0.0,4.0,2.5,9.0,4.0,3.29,0.0
2017,1,18,9,30,0.0,5.0,2.4,9.0,5.0,4.11,0.0
2017,1,18,9,45,0.0,74.0,2.3,9.0,74.0,61.38,50.19
2017,1,18,10,0,0.0,143.0,2.2,9.0,143.0,111.94,95.22
2017,1,18,10,15,6.0,162.5,2.15,9.0,165.5,126.06,107.37
2017,1,18,10,30,12.0,182.0,2.1,9.0,188.0,139.94,119.29
2017,1,18,10,45,34.5,211.5,2.05,9.5,230.5,156.62,126.37
2017,1,18,11,0,57.0,241.0,2.0,10.0,273.0,183.82,146.94
2017,1,18,11,15,57.5,251.5,2.05,10.0,285.0,198.56,158.72
2017,1,18,11,30,58.0,262.0,2.1,10.0,297.0,213.41,170.92
2017,1,18,11,45,52.0,264.0,2.15,10.5,296.0,220.62,176.91
2017,1,18,12,0,46.0,266.0,2.2,11.0,295.0,226.89,182.11
2017,1,18,12,15,32.0,250.0,2.25,11.0,270.5,215.42,173.31
2017,1,18,12,30,18.0,234.0,2.3,11.0,246.0,199.98,161.1
2017,1,18,12,45,18.0,234.0,2.35,11.5,246.0,202.31,162.87
2017,1,18,13,0,18.0,234.0,2.4,12.0,246.0,204.58,164.57
2017,1,18,13,15,43.5,256.5,2.45,12.0,284.0,246.35,198.81
2017,1,18,13,30,69.0,279.0,2.5,12.0,322.0,287.2,232.15
2017,1,18,13,45,70.0,271.5,2.55,12.5,314.0,287.6,232.44
2017,1,18,14,0,71.0,264.0,2.6,13.0,306.0,287.72,232.69
2017,1,18,14,15,40.5,227.5,2.6,13.0,251.5,237.02,191.83
2017,1,18,14,30,10.0,191.0,2.6,13.0,197.0,173.32,139.67
2017,1,18,14,45,20.0,193.0,2.6,13.5,203.5,184.77,149.54
2017,1,18,15,0,30.0,195.0,2.6,14.0,210.0,210.21,170.71
2017,1,18,15,15,15.0,102.5,2.45,13.5,110.0,97.98,77.97
2017,1,18,15,30,0.0,10.0,2.3,13.0,10.0,8.24,1.44
2017,1,18,15,45,0.0,9.0,2.2,13.0,9.0,7.41,0.75
2017,1,18,16,0,0.0,8.0,2.1,13.0,8.0,6.58,0.04
2017,1,18,16,15,0.0,7.0,1.8,12.5,7.0,5.75,0.0
2017,1,18,16,30,0.0,6.0,1.5,12.0,6.0,4.93,0.0
2017,1,18,16,45,0.0,4.5,1.2,12.0,4.5,3.69,0.0
2017,1,18,17,0,0.0,3.0,0.9,12.0,3.0,2.46,0.0
2017,1,18,17,15,0.0,2.0,0.85,11.5,2.0,1.64,0.0
2017,1,18,17,30,0.0,1.0,0.8,11.0,1.0,0.82,0.0
2017,1,18,17,45,0.0,0.5,0.8,11.0,0.5,0.43,0.0
2017,1,18,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,19,7,45,138.0,17.0,2.75,10.5,30.0,13.28,0.0
2017,1,19,8,0,276.0,34.0,3.1,11.0,60.0,28.2,17.75
2017,1,19,8,15,376.5,46.0,3.2,11.5,105.0,37.53,27.46
2017,1,19,8,30,477.0,58.0,3.3,12.0,150.0,46.71,36.13
2017,1,19,8,45,551.0,64.5,3.4,12.5,199.0,51.0,40.21
2017,1,19,9,0,625.0,71.0,3.5,13.0,248.0,55.37,44.15
2017,1,19,9,15,338.0,110.0,3.55,13.5,208.0,78.28,64.46
2017,1,19,9,30,51.0,149.0,3.6,14.0,168.0,109.41,91.68
2017,1,19,9,45,96.0,172.0,3.7,14.5,212.5,124.76,104.68
2017,1,19,10,0,141.0,195.0,3.8,15.0,257.0,134.82,112.94
2017,1,19,10,15,211.0,206.5,3.85,15.5,309.0,142.9,119.41
2017,1,19,10,30,281.0,218.0,3.9,16.0,361.0,144.27,120.08
2017,1,19,10,45,566.5,156.5,4.0,16.5,465.5,140.08,93.25
2017,1,19,11,0,852.0,95.0,4.1,17.0,570.0,174.14,101.74
2017,1,19,11,15,862.0,96.5,4.2,17.0,594.0,227.78,144.27
2017,1,19,11,30,872.0,98.0,4.3,17.0,618.0,281.49,191.15
2017,1,19,11,45,880.5,98.0,4.45,17.5,635.0,333.38,237.86
2017,1,19,12,0,889.0,98.0,4.6,18.0,652.0,384.63,284.14
2017,1,19,12,15,892.0,98.5,4.6,18.0,660.0,434.98,329.55
2017,1,19,12,30,895.0,99.0,4.6,18.0,668.0,481.09,370.78
2017,1,19,12,45,896.5,98.5,4.65,18.5,667.5,523.79,407.82
2017,1,19,13,0,898.0,98.0,4.7,19.0,667.0,564.32,442.23
2017,1,19,13,15,895.0,97.5,4.7,19.0,658.0,600.0,472.87
2017,1,19,13,30,892.0,97.0,4.7,19.0,649.0,632.86,500.75
2017,1,19,13,45,888.0,95.0,4.7,19.5,632.0,664.42,526.07
2017,1,19,14,0,884.0,93.0,4.7,20.0,615.0,689.78,546.36
2017,1,19,14,15,875.0,91.5,4.65,20.0,590.0,708.98,562.58
2017,1,19,14,30,866.0,90.0,4.6,20.0,565.0,724.6,575.97
2017,1,19,14,45,857.0,86.5,4.55,20.0,533.5,734.41,584.2
2017,1,19,15,0,848.0,83.0,4.5,20.0,502.0,740.59,589.7
2017,1,19,15,15,828.5,80.0,4.2,19.5,463.5,735.86,587.29
2017,1,19,15,30,809.0,77.0,3.9,19.0,425.0,727.44,582.46
2017,1,19,15,45,784.5,73.0,3.65,19.0,381.0,710.48,570.23
2017,1,19,16,0,760.0,69.0,3.4,19.0,337.0,690.15,555.23
2017,1,19,16,15,719.5,64.0,3.15,18.0,289.5,653.3,529.21
2017,1,19,16,30,679.0,59.0,2.9,17.0,242.0,613.71,499.9
2017,1,19,16,45,621.0,52.0,2.65,16.5,193.0,563.32,459.49
2017,1,19,17,0,563.0,45.0,2.4,16.0,144.0,506.2,411.3
2017,1,19,17,15,453.5,35.5,2.5,15.5,98.5,409.15,328.72
2017,1,19,17,30,344.0,26.0,2.6,15.0,53.0,311.9,214.83
2017,1,19,17,45,172.0,13.0,2.75,14.5,26.5,125.66,0.0
2017,1,19,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,20,7,45,86.5,16.5,2.9,11.0,25.0,12.82,0.0
2017,1,20,8,0,173.0,33.0,3.1,12.0,50.0,25.4,15.44
2017,1,20,8,15,209.5,51.5,3.15,12.5,84.0,38.99,28.64
2017,1,20,8,30,246.0,70.0,3.2,13.0,118.0,53.14,41.69
2017,1,20,8,45,265.5,88.5,3.3,13.5,153.0,66.08,53.46
2017,1,20,9,0,285.0,107.0,3.4,14.0,188.0,78.62,64.63
2017,1,20,9,15,295.5,125.0,3.2,14.5,222.0,90.37,74.86
2017,1,20,9,30,306.0,143.0,3.0,15.0,256.0,101.73,84.54
2017,1,20,9,45,334.0,157.5,2.8,15.5,294.0,110.81,92.08
2017,1,20,10,0,362.0,172.0,2.6,16.0,332.0,119.65,99.3
2017,1,20,10,15,407.5,179.0,2.55,16.5,373.5,118.78,98.09
2017,1,20,10,30,453.0,186.0,2.5,17.0,415.0,122.21,100.61
2017,1,20,10,45,685.5,130.5,2.45,17.5,501.5,130.59,81.21
2017,1,20,11,0,918.0,75.0,2.4,18.0,588.0,174.44,98.51
2017,1,20,11,15,755.0,130.0,2.45,18.5,563.5,229.26,148.63
2017,1,20,11,30,592.0,185.0,2.5,19.0,539.0,276.98,195.55
2017,1,20,11,45,760.0,135.0,2.65,20.0,602.0,325.33,231.59
2017,1,20,12,0,928.0,85.0,2.8,21.0,665.0,390.67,282.88
2017,1,20,12,15,929.5,85.0,2.6,21.0,672.0,439.06,325.55
2017,1,20,12,30,931.0,85.0,2.4,21.0,679.0,485.58,365.65
2017,1,20,12,45,923.0,88.0,2.25,21.5,676.5,528.22,400.96
2017,1,20,13,0,915.0,91.0,2.1,22.0,674.0,567.96,432.79
2017,1,20,13,15,777.5,135.5,2.1,22.0,626.0,573.87,439.68
2017,1,20,13,30,640.0,180.0,2.1,22.0,578.0,566.83,436.04
2017,1,20,13,45,752.0,140.0,2.1,22.5,595.0,626.59,481.93
2017,1,20,14,0,864.0,100.0,2.1,23.0,612.0,685.53,526.36
2017,1,20,14,15,740.0,128.5,2.0,23.0,555.0,659.32,507.25
2017,1,20,14,30,616.0,157.0,1.9,23.0,498.0,622.29,480.46
2017,1,20,14,45,488.0,179.0,1.85,23.0,439.5,562.78,437.17
2017,1,20,15,0,360.0,201.0,1.8,23.0,381.0,489.73,382.96
2017,1,20,15,15,512.0,150.5,1.65,22.5,384.0,574.21,450.09
2017,1,20,15,30,664.0,100.0,1.5,22.0,387.0,649.87,508.23
2017,1,20,15,45,667.5,92.5,1.4,21.5,356.0,650.44,509.3
2017,1,20,16,0,671.0,85.0,1.3,21.0,325.0,648.1,508.75
2017,1,20,16,15,626.0,79.0,1.3,20.0,278.0,607.54,481.61
2017,1,20,16,30,581.0,73.0,1.3,19.0,231.0,564.6,451.64
2017,1,20,16,45,513.0,64.0,1.3,18.0,183.0,499.12,402.56
2017,1,20,17,0,445.0,55.0,1.3,17.0,135.0,432.8,349.8
2017,1,20,17,15,338.5,42.5,1.4,16.5,91.5,335.67,268.31
2017,1,20,17,30,232.0,30.0,1.5,16.0,48.0,241.6,169.63
2017,1,20,17,45,116.0,15.0,1.6,15.5,24.0,90.38,0.0
2017,1,20,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,21,7,45,0.0,16.0,2.95,11.0,16.0,13.17,0.0
2017,1,21,8,0,0.0,32.0,3.2,12.0,32.0,25.79,15.84
2017,1,21,8,15,13.5,52.5,3.1,12.5,55.0,41.5,30.86
2017,1,21,8,30,27.0,73.0,3.0,13.0,78.0,56.06,44.3
2017,1,21,8,45,37.5,93.5,2.9,13.5,103.0,70.79,57.65
2017,1,21,9,0,48.0,114.0,2.8,14.0,128.0,85.23,70.47
2017,1,21,9,15,54.0,133.5,3.0,14.5,151.5,98.75,82.22
2017,1,21,9,30,60.0,153.0,3.2,15.0,175.0,111.97,93.5
2017,1,21,9,45,197.5,165.5,3.4,16.0,251.0,118.35,98.47
2017,1,21,10,0,335.0,178.0,3.6,17.0,327.0,122.82,101.7
2017,1,21,10,15,234.0,205.5,3.65,17.5,313.5,142.81,118.38
2017,1,21,10,30,133.0,233.0,3.7,18.0,300.0,156.56,129.54
2017,1,21,10,45,518.5,154.5,3.8,19.0,441.5,135.95,90.22
2017,1,21,11,0,904.0,76.0,3.9,20.0,583.0,173.99,98.11
2017,1,21,11,15,912.0,77.0,3.95,20.5,607.5,228.73,140.93
2017,1,21,11,30,920.0,78.0,4.0,21.0,632.0,283.15,187.74
2017,1,21,11,45,923.5,79.5,4.05,21.5,647.5,336.15,234.98
2017,1,21,12,0,927.0,81.0,4.1,22.0,663.0,387.95,281.16
2017,1,21,12,15,928.5,81.0,4.25,22.5,670.5,436.29,324.02
2017,1,21,12,30,930.0,81.0,4.4,23.0,678.0,482.75,364.49
2017,1,21,12,45,928.5,81.0,4.55,23.5,676.5,525.73,401.35
2017,1,21,13,0,927.0,81.0,4.7,24.0,675.0,566.22,435.39
2017,1,21,13,15,924.0,81.0,4.75,24.0,665.5,603.24,466.65
2017,1,21,13,30,921.0,81.0,4.8,24.0,656.0,637.37,495.15
2017,1,21,13,45,915.5,79.5,4.9,24.0,639.0,665.4,518.9
2017,1,21,14,0,910.0,78.0,5.0,24.0,622.0,690.11,539.89
2017,1,21,14,15,465.0,144.0,5.05,23.5,421.5,480.5,380.86
2017,1,21,14,30,20.0,210.0,5.1,23.0,221.0,198.13,154.49
2017,1,21,14,45,23.0,203.5,5.15,23.0,215.5,196.87,154.33
2017,1,21,15,0,26.0,197.0,5.2,23.0,210.0,195.88,154.03
2017,1,21,15,15,165.0,187.5,5.05,22.5,260.5,323.02,259.69
2017,1,21,15,30,304.0,178.0,4.9,22.0,311.0,441.08,356.33
2017,1,21,15,45,294.0,161.0,4.75,21.5,278.5,420.86,341.61
2017,1,21,16,0,284.0,144.0,4.6,21.0,246.0,398.97,325.68
2017,1,21,16,15,273.5,124.5,4.1,20.0,211.5,371.84,305.32
2017,1,21,16,30,263.0,105.0,3.6,19.0,177.0,343.09,283.08
2017,1,21,16,45,235.5,86.0,3.1,18.5,141.0,300.85,248.04
2017,1,21,17,0,208.0,67.0,2.6,18.0,105.0,257.74,211.03
2017,1,21,17,15,162.5,48.5,2.6,17.0,72.5,201.91,162.32
2017,1,21,17,30,117.0,30.0,2.6,16.0,40.0,145.94,104.16
2017,1,21,17,45,58.5,15.0,2.65,15.5,20.0,52.09,0.0
2017,1,21,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,6.45,14.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
