Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,20,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,8.8,12.5,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,8.75,11.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,1,22,7,45,185.5,16.0,9.7,11.5,34.0,13.05,0.0
2017,1,22,8,0,371.0,32.0,9.8,12.0,68.0,26.54,16.5
2017,1,22,8,15,476.5,40.5,9.9,12.5,116.0,33.06,23.42
2017,1,22,8,30,582.0,49.0,10.0,13.0,164.0,39.61,29.66
2017,1,22,8,45,649.5,54.0,10.15,13.5,215.0,46.95,36.41
2017,1,22,9,0,717.0,59.0,10.3,14.0,266.0,50.81,39.89
2017,1,22,9,15,756.0,63.0,10.3,14.0,314.5,53.64,42.4
2017,1,22,9,30,795.0,67.0,10.3,14.0,363.0,56.47,44.85
2017,1,22,9,45,823.5,69.5,10.3,14.5,408.0,58.03,46.03
2017,1,22,10,0,852.0,72.0,10.3,15.0,453.0,59.62,47.22
2017,1,22,10,15,870.0,74.5,10.25,15.0,492.0,61.09,48.39
2017,1,22,10,30,888.0,77.0,10.2,15.0,531.0,70.5,56.54
2017,1,22,10,45,898.5,79.5,10.15,15.5,563.0,123.02,68.87
2017,1,22,11,0,909.0,82.0,10.1,16.0,595.0,179.61,104.53
2017,1,22,11,15,917.5,83.0,10.05,16.0,619.5,234.98,149.37
2017,1,22,11,30,926.0,84.0,10.0,16.0,644.0,290.07,198.72
2017,1,22,11,45,935.5,83.0,9.95,16.5,661.0,343.36,247.96
2017,1,22,12,0,945.0,82.0,9.9,17.0,678.0,395.93,296.74
2017,1,22,12,15,948.0,82.5,9.8,17.0,686.5,446.28,343.85
2017,1,22,12,30,951.0,83.0,9.7,17.0,695.0,494.9,388.7
2017,1,22,12,45,741.0,154.5,9.6,17.5,631.5,501.57,398.93
2017,1,22,13,0,531.0,226.0,9.5,18.0,568.0,486.98,389.59
2017,1,22,13,15,741.5,153.0,9.4,18.0,623.0,572.31,460.8
2017,1,22,13,30,952.0,80.0,9.3,18.0,678.0,656.52,531.61
2017,1,22,13,45,952.0,77.5,9.2,18.0,662.0,688.08,559.07
2017,1,22,14,0,952.0,75.0,9.1,18.0,646.0,716.47,583.77
2017,1,22,14,15,944.5,74.0,8.95,18.0,621.0,738.06,602.72
2017,1,22,14,30,937.0,73.0,8.8,18.0,596.0,756.02,617.41
2017,1,22,14,45,927.5,70.5,8.65,18.0,564.0,767.14,626.84
2017,1,22,15,0,918.0,68.0,8.5,18.0,532.0,774.48,633.49
2017,1,22,15,15,901.0,66.0,8.2,17.5,492.5,773.04,634.28
2017,1,22,15,30,884.0,64.0,7.9,17.0,453.0,767.87,632.22
2017,1,22,15,45,861.5,61.0,7.6,17.0,408.0,753.65,621.82
2017,1,22,16,0,839.0,58.0,7.3,17.0,363.0,743.37,614.29
2017,1,22,16,15,802.0,54.5,6.8,16.5,313.5,710.77,589.3
2017,1,22,16,30,765.0,51.0,6.3,16.0,264.0,675.33,561.05
2017,1,22,16,45,706.5,46.0,5.85,15.5,212.5,619.3,514.93
2017,1,22,17,0,648.0,41.0,5.4,15.0,161.0,561.75,465.06
2017,1,22,17,15,544.5,33.0,5.15,14.5,112.5,467.45,382.56
2017,1,22,17,30,441.0,25.0,4.9,14.0,64.0,375.26,281.51
2017,1,22,17,45,220.5,12.5,4.65,13.5,32.0,159.35,0.0
2017,1,22,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,23,7,45,238.0,13.5,1.3,9.0,37.5,11.91,0.0
2017,1,23,8,0,476.0,27.0,1.4,10.0,75.0,24.42,15.04
2017,1,23,8,15,569.5,34.0,1.3,10.5,123.5,30.42,21.41
2017,1,23,8,30,663.0,41.0,1.2,11.0,172.0,36.46,27.21
2017,1,23,8,45,709.0,47.0,1.15,11.5,222.0,41.32,31.75
2017,1,23,9,0,755.0,53.0,1.1,12.0,272.0,46.11,36.07
2017,1,23,9,15,791.0,56.5,1.35,13.0,321.0,48.72,38.23
2017,1,23,9,30,827.0,60.0,1.6,14.0,370.0,51.34,40.32
2017,1,23,9,45,852.5,62.0,1.9,15.0,414.5,59.09,46.9
2017,1,23,10,0,878.0,64.0,2.2,16.0,459.0,61.14,48.37
2017,1,23,10,15,895.0,66.0,2.45,16.5,498.0,63.0,49.76
2017,1,23,10,30,912.0,68.0,2.7,17.0,537.0,64.79,51.09
2017,1,23,10,45,924.5,69.5,2.95,17.5,569.5,118.44,63.29
2017,1,23,11,0,937.0,71.0,3.2,18.0,602.0,175.86,98.77
2017,1,23,11,15,945.0,72.0,3.3,18.0,626.5,232.49,143.77
2017,1,23,11,30,953.0,73.0,3.4,18.0,651.0,288.77,193.01
2017,1,23,11,45,959.0,73.0,3.55,18.5,667.5,343.08,241.91
2017,1,23,12,0,965.0,73.0,3.7,19.0,684.0,396.32,289.88
2017,1,23,12,15,967.0,73.0,3.75,19.0,692.0,446.71,335.4
2017,1,23,12,30,969.0,73.0,3.8,19.0,700.0,495.19,378.45
2017,1,23,12,45,968.5,73.0,3.9,19.5,699.5,540.36,417.27
2017,1,23,13,0,968.0,73.0,4.0,20.0,699.0,583.03,453.11
2017,1,23,13,15,965.0,73.0,3.95,20.0,689.5,621.63,485.52
2017,1,23,13,30,962.0,73.0,3.9,20.0,680.0,657.22,514.96
2017,1,23,13,45,956.0,72.0,3.9,20.5,662.5,686.74,538.48
2017,1,23,14,0,950.0,71.0,3.9,21.0,645.0,712.79,558.98
2017,1,23,14,15,941.5,70.0,3.75,21.0,619.5,733.59,575.67
2017,1,23,14,30,933.0,69.0,3.6,21.0,594.0,750.71,588.34
2017,1,23,14,45,919.0,68.5,3.45,21.0,560.5,760.71,595.94
2017,1,23,15,0,905.0,68.0,3.3,21.0,527.0,766.93,600.93
2017,1,23,15,15,887.5,66.0,2.9,20.5,488.0,764.97,599.93
2017,1,23,15,30,870.0,64.0,2.5,20.0,449.0,759.32,596.1
2017,1,23,15,45,845.5,61.0,2.1,19.5,404.5,743.47,584.55
2017,1,23,16,0,821.0,58.0,1.7,19.0,360.0,731.67,575.38
2017,1,23,16,15,784.5,54.5,1.6,18.0,311.0,699.45,554.28
2017,1,23,16,30,748.0,51.0,1.5,17.0,262.0,664.46,530.17
2017,1,23,16,45,691.5,46.0,1.45,16.0,211.5,610.02,490.17
2017,1,23,17,0,635.0,41.0,1.4,15.0,161.0,554.08,446.25
2017,1,23,17,15,534.0,33.5,1.45,14.5,113.0,462.12,370.45
2017,1,23,17,30,433.0,26.0,1.5,14.0,65.0,371.85,278.67
2017,1,23,17,45,216.5,13.0,1.6,13.5,32.5,183.66,0.0
2017,1,23,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,24,7,45,29.0,18.0,4.85,10.5,21.0,14.62,0.0
2017,1,24,8,0,58.0,36.0,5.1,11.0,42.0,28.36,18.31
2017,1,24,8,15,80.0,57.0,5.2,12.0,70.5,43.77,32.98
2017,1,24,8,30,102.0,78.0,5.3,13.0,99.0,58.8,46.77
2017,1,24,8,45,118.0,98.5,5.4,14.0,128.5,73.13,59.65
2017,1,24,9,0,134.0,119.0,5.5,15.0,158.0,87.09,71.89
2017,1,24,9,15,336.5,113.5,5.65,16.0,235.0,80.4,65.68
2017,1,24,9,30,539.0,108.0,5.8,17.0,312.0,79.51,64.53
2017,1,24,9,45,680.0,92.0,6.0,18.0,379.5,67.37,53.53
2017,1,24,10,0,821.0,76.0,6.2,19.0,447.0,62.09,48.59
2017,1,24,10,15,839.5,78.5,6.25,19.5,485.5,63.45,49.53
2017,1,24,10,30,858.0,81.0,6.3,20.0,524.0,64.82,50.49
2017,1,24,10,45,871.0,82.5,6.35,20.5,556.0,124.5,69.03
2017,1,24,11,0,884.0,84.0,6.4,21.0,588.0,179.39,102.99
2017,1,24,11,15,893.0,85.0,6.35,21.5,612.5,233.69,145.76
2017,1,24,11,30,902.0,86.0,6.3,22.0,637.0,287.81,192.53
2017,1,24,11,45,918.5,82.5,6.3,22.5,655.5,340.13,239.12
2017,1,24,12,0,935.0,79.0,6.3,23.0,674.0,392.34,285.71
2017,1,24,12,15,937.5,79.5,6.2,23.0,682.5,442.13,330.56
2017,1,24,12,30,940.0,80.0,6.1,23.0,691.0,490.17,373.09
2017,1,24,12,45,940.5,79.5,6.05,23.5,691.0,534.36,410.97
2017,1,24,13,0,941.0,79.0,6.0,24.0,691.0,576.18,445.97
2017,1,24,13,15,939.0,78.5,5.85,24.0,682.0,614.05,477.76
2017,1,24,13,30,937.0,78.0,5.7,24.0,673.0,649.03,506.65
2017,1,24,13,45,930.5,78.0,5.55,24.0,656.0,678.66,530.92
2017,1,24,14,0,924.0,78.0,5.4,24.0,639.0,704.93,552.22
2017,1,24,14,15,915.5,77.0,5.15,24.0,614.0,725.32,568.44
2017,1,24,14,30,907.0,76.0,4.9,24.0,589.0,742.11,580.56
2017,1,24,14,45,896.0,74.0,4.7,24.0,557.0,752.34,588.07
2017,1,24,15,0,885.0,72.0,4.5,24.0,525.0,758.86,592.97
2017,1,24,15,15,608.0,125.5,4.15,23.5,426.0,632.71,500.22
2017,1,24,15,30,331.0,179.0,3.8,23.0,327.0,464.8,370.69
2017,1,24,15,45,561.0,121.5,3.45,23.0,342.0,600.21,479.16
2017,1,24,16,0,791.0,64.0,3.1,23.0,357.0,718.33,566.61
2017,1,24,16,15,753.0,60.0,2.85,22.0,308.5,684.35,542.67
2017,1,24,16,30,715.0,56.0,2.6,21.0,260.0,647.61,516.63
2017,1,24,16,45,650.0,51.0,2.35,20.0,209.5,586.74,470.75
2017,1,24,17,0,585.0,46.0,2.1,19.0,159.0,531.7,426.75
2017,1,24,17,15,482.5,37.5,2.1,18.5,112.0,439.05,350.43
2017,1,24,17,30,380.0,29.0,2.1,18.0,65.0,349.37,262.84
2017,1,24,17,45,190.0,14.5,2.15,17.5,32.5,173.86,0.0
2017,1,24,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,25,7,45,217.5,15.0,4.3,9.5,37.5,12.16,0.0
2017,1,25,8,0,435.0,30.0,4.5,10.0,75.0,24.85,15.51
2017,1,25,8,15,533.5,38.0,4.65,10.5,124.5,33.86,24.45
2017,1,25,8,30,632.0,46.0,4.8,11.0,174.0,40.64,30.92
2017,1,25,8,45,606.0,59.0,4.95,12.0,208.0,46.65,36.41
2017,1,25,9,0,580.0,72.0,5.1,13.0,242.0,55.43,44.21
2017,1,25,9,15,489.5,103.0,5.1,13.0,263.5,74.71,61.4
2017,1,25,9,30,399.0,134.0,5.1,13.0,285.0,93.53,77.99
2017,1,25,9,45,499.5,129.0,5.2,13.5,341.0,90.17,74.67
2017,1,25,10,0,600.0,124.0,5.3,14.0,397.0,87.76,72.21
2017,1,25,10,15,749.0,100.0,5.3,14.0,469.5,71.21,57.47
2017,1,25,10,30,898.0,76.0,5.3,14.0,542.0,70.0,56.27
2017,1,25,10,45,910.0,77.5,5.35,14.5,574.0,124.61,69.19
2017,1,25,11,0,922.0,79.0,5.4,15.0,606.0,181.55,105.35
2017,1,25,11,15,663.5,166.0,5.4,15.0,553.5,242.06,165.86
2017,1,25,11,30,405.0,253.0,5.4,15.0,501.0,284.92,213.42
2017,1,25,11,45,676.5,167.5,5.45,15.5,595.0,330.04,244.13
2017,1,25,12,0,948.0,82.0,5.5,16.0,689.0,400.59,299.16
2017,1,25,12,15,715.5,166.0,5.5,16.5,627.0,424.41,327.13
2017,1,25,12,30,483.0,250.0,5.5,17.0,565.0,427.18,334.77
2017,1,25,12,45,326.5,283.5,5.55,17.5,497.0,403.59,318.81
2017,1,25,13,0,170.0,317.0,5.6,18.0,429.0,364.55,288.76
2017,1,25,13,15,227.5,306.0,5.6,18.0,453.5,400.95,318.8
2017,1,25,13,30,285.0,295.0,5.6,18.0,478.0,448.96,357.86
2017,1,25,13,45,447.5,239.0,5.6,18.0,517.0,527.07,421.91
2017,1,25,14,0,610.0,183.0,5.6,18.0,556.0,608.2,488.18
2017,1,25,14,15,542.5,197.0,5.5,17.5,518.5,591.93,476.93
2017,1,25,14,30,475.0,211.0,5.4,17.0,481.0,575.98,465.75
2017,1,25,14,45,534.0,180.0,5.35,17.0,468.0,603.35,489.78
2017,1,25,15,0,593.0,149.0,5.3,17.0,455.0,635.59,517.33
2017,1,25,15,15,457.5,165.0,5.1,16.5,391.0,554.6,454.11
2017,1,25,15,30,322.0,181.0,4.9,16.0,327.0,460.87,379.73
2017,1,25,15,45,310.5,165.5,4.75,16.0,294.5,441.37,365.35
2017,1,25,16,0,299.0,150.0,4.6,16.0,262.0,420.26,349.17
2017,1,25,16,15,288.0,130.5,4.25,15.0,226.5,392.81,328.54
2017,1,25,16,30,277.0,111.0,3.9,14.0,191.0,363.7,305.92
2017,1,25,16,45,252.5,92.0,3.55,13.5,154.5,323.54,272.44
2017,1,25,17,0,228.0,73.0,3.2,13.0,118.0,282.45,236.87
2017,1,25,17,15,187.0,54.0,3.25,12.5,83.5,228.59,188.97
2017,1,25,17,30,146.0,35.0,3.3,12.0,49.0,191.43,148.54
2017,1,25,17,45,73.0,17.5,3.35,11.5,24.5,85.31,0.0
2017,1,25,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,26,7,45,0.0,17.5,2.75,4.0,17.5,14.4,0.0
2017,1,26,8,0,0.0,35.0,3.1,5.0,35.0,28.11,18.81
2017,1,26,8,15,9.0,55.0,3.15,5.5,56.5,43.47,33.69
2017,1,26,8,30,18.0,75.0,3.2,6.0,78.0,57.63,47.08
2017,1,26,8,45,25.0,94.5,3.3,7.0,100.5,71.73,60.03
2017,1,26,9,0,32.0,114.0,3.4,8.0,123.0,85.54,72.42
2017,1,26,9,15,124.0,136.0,3.4,8.5,182.0,98.54,83.93
2017,1,26,9,30,216.0,158.0,3.4,9.0,241.0,109.82,93.69
2017,1,26,9,45,269.0,171.5,3.45,9.5,286.5,118.32,100.84
2017,1,26,10,0,322.0,185.0,3.5,10.0,332.0,126.65,107.74
2017,1,26,10,15,622.0,129.0,3.35,10.0,443.5,89.42,74.52
2017,1,26,10,30,922.0,73.0,3.2,10.0,555.0,68.36,55.67
2017,1,26,10,45,933.5,75.0,3.1,10.5,587.5,125.46,69.78
2017,1,26,11,0,945.0,77.0,3.0,11.0,620.0,184.07,107.6
2017,1,26,11,15,953.0,78.0,2.85,11.0,645.5,241.6,154.65
2017,1,26,11,30,961.0,79.0,2.7,11.0,671.0,298.78,205.76
2017,1,26,11,45,965.5,80.0,2.6,11.0,688.0,354.35,257.03
2017,1,26,12,0,970.0,81.0,2.5,11.0,705.0,408.75,307.1
2017,1,26,12,15,972.0,81.5,2.35,11.0,713.5,460.33,353.88
2017,1,26,12,30,974.0,82.0,2.2,11.0,722.0,510.02,397.81
2017,1,26,12,45,974.0,81.5,2.1,11.5,721.5,555.75,436.69
2017,1,26,13,0,974.0,81.0,2.0,12.0,721.0,598.98,472.3
2017,1,26,13,15,971.0,81.0,1.85,12.0,711.5,638.3,504.38
2017,1,26,13,30,968.0,81.0,1.7,12.0,702.0,674.6,533.17
2017,1,26,13,45,962.0,80.5,1.6,12.0,684.5,705.32,557.4
2017,1,26,14,0,956.0,80.0,1.5,12.0,667.0,732.57,578.53
2017,1,26,14,15,947.0,78.5,1.5,12.0,640.5,753.11,595.18
2017,1,26,14,30,938.0,77.0,1.5,12.0,614.0,769.89,607.98
2017,1,26,14,45,924.5,75.5,1.5,12.0,580.5,779.58,615.87
2017,1,26,15,0,911.0,74.0,1.5,12.0,547.0,785.39,621.22
2017,1,26,15,15,893.0,72.0,1.4,12.0,507.0,783.38,620.02
2017,1,26,15,30,875.0,70.0,1.3,12.0,467.0,777.62,616.26
2017,1,26,15,45,849.0,67.0,1.25,12.0,421.0,768.16,610.45
2017,1,26,16,0,823.0,64.0,1.2,12.0,375.0,747.92,596.72
2017,1,26,16,15,786.0,60.5,1.1,11.0,325.5,715.15,575.03
2017,1,26,16,30,749.0,57.0,1.0,10.0,276.0,679.47,550.21
2017,1,26,16,45,689.5,51.5,0.9,9.5,224.0,621.55,506.13
2017,1,26,17,0,630.0,46.0,0.8,9.0,172.0,561.98,458.37
2017,1,26,17,15,531.5,38.0,0.9,8.5,122.5,470.05,383.62
2017,1,26,17,30,433.0,30.0,1.0,8.0,73.0,390.46,306.76
2017,1,26,17,45,216.5,15.0,1.1,7.5,36.5,196.48,0.0
2017,1,26,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,27,7,45,69.0,19.5,2.8,3.0,27.0,15.48,0.0
2017,1,27,8,0,138.0,39.0,3.1,4.0,54.0,30.23,20.83
2017,1,27,8,15,175.5,59.0,3.15,4.5,88.5,44.86,35.12
2017,1,27,8,30,213.0,79.0,3.2,5.0,123.0,59.09,48.61
2017,1,27,8,45,243.5,95.5,3.25,6.0,158.5,70.61,59.26
2017,1,27,9,0,274.0,112.0,3.3,7.0,194.0,81.81,69.31
2017,1,27,9,15,198.5,138.0,3.55,7.5,202.5,100.53,86.04
2017,1,27,9,30,123.0,164.0,3.8,8.0,211.0,115.86,99.47
2017,1,27,9,45,202.5,178.0,4.1,9.0,266.5,125.81,107.71
2017,1,27,10,0,282.0,192.0,4.4,10.0,322.0,130.14,110.87
2017,1,27,10,15,321.0,203.0,4.3,10.0,362.5,136.57,116.24
2017,1,27,10,30,360.0,214.0,4.2,10.0,403.0,142.87,121.46
2017,1,27,10,45,365.5,227.5,4.1,10.5,429.0,178.68,133.11
2017,1,27,11,0,371.0,241.0,4.0,11.0,455.0,215.29,158.61
2017,1,27,11,15,257.5,268.0,3.85,11.0,420.0,239.08,182.84
2017,1,27,11,30,144.0,295.0,3.7,11.0,385.0,253.84,200.24
2017,1,27,11,45,167.0,303.0,3.6,11.5,410.0,280.54,221.6
2017,1,27,12,0,190.0,311.0,3.5,12.0,435.0,309.55,245.01
2017,1,27,12,15,202.5,314.5,3.4,12.0,447.5,333.26,264.92
2017,1,27,12,30,215.0,318.0,3.3,12.0,460.0,357.78,285.44
2017,1,27,12,45,116.0,279.5,3.2,12.0,356.0,294.49,236.5
2017,1,27,13,0,17.0,241.0,3.1,12.0,252.0,209.97,168.66
2017,1,27,13,15,222.0,252.5,3.0,12.0,396.0,358.58,290.36
2017,1,27,13,30,427.0,264.0,2.9,12.0,540.0,516.34,415.56
2017,1,27,13,45,360.0,272.0,2.85,12.0,500.5,493.71,397.98
2017,1,27,14,0,293.0,280.0,2.8,12.0,461.0,474.29,383.21
2017,1,27,14,15,243.0,274.5,2.75,12.0,420.5,436.79,354.49
2017,1,27,14,30,193.0,269.0,2.7,12.0,380.0,407.13,331.35
2017,1,27,14,45,280.5,240.0,2.7,12.0,391.5,465.92,380.61
2017,1,27,15,0,368.0,211.0,2.7,12.0,403.0,512.01,419.53
2017,1,27,15,15,255.5,206.5,2.65,11.5,335.5,431.13,355.41
2017,1,27,15,30,143.0,202.0,2.6,11.0,268.0,331.58,274.98
2017,1,27,15,45,129.5,186.0,2.55,11.0,241.0,309.77,258.13
2017,1,27,16,0,116.0,170.0,2.5,11.0,214.0,287.34,240.18
2017,1,27,16,15,108.0,148.0,2.15,10.5,185.0,260.57,218.69
2017,1,27,16,30,100.0,126.0,1.8,10.0,156.0,232.82,195.89
2017,1,27,16,45,86.0,103.5,1.5,9.5,126.0,198.72,166.99
2017,1,27,17,0,72.0,81.0,1.2,9.0,96.0,163.65,136.47
2017,1,27,17,15,50.0,59.0,1.15,8.5,68.0,109.4,88.93
2017,1,27,17,30,28.0,37.0,1.1,8.0,40.0,66.62,49.76
2017,1,27,17,45,14.0,18.5,1.1,7.5,20.0,29.87,0.0
2017,1,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,3.25,3.5,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,1,28,7,45,207.5,17.5,3.85,4.5,40.0,14.23,0.21
2017,1,28,8,0,415.0,35.0,4.0,5.0,80.0,29.06,19.79
2017,1,28,8,15,513.0,44.0,4.25,5.5,130.0,35.94,26.94
2017,1,28,8,30,611.0,53.0,4.5,6.0,180.0,42.81,33.59
2017,1,28,8,45,682.5,57.0,4.8,7.0,234.0,49.53,39.82
2017,1,28,9,0,754.0,61.0,5.1,8.0,288.0,52.56,42.49
2017,1,28,9,15,792.0,64.5,5.1,8.5,338.5,54.96,44.55
2017,1,28,9,30,830.0,68.0,5.1,9.0,389.0,57.39,46.57
2017,1,28,9,45,865.0,68.5,5.15,9.5,437.5,57.54,46.49
2017,1,28,10,0,900.0,69.0,5.2,10.0,486.0,65.01,52.96
2017,1,28,10,15,918.0,71.0,5.05,10.5,526.5,66.84,54.35
2017,1,28,10,30,936.0,73.0,4.9,11.0,567.0,69.53,56.49
2017,1,28,10,45,954.0,72.5,4.8,11.5,602.0,127.32,69.73
2017,1,28,11,0,972.0,72.0,4.7,12.0,637.0,186.25,107.86
2017,1,28,11,15,980.0,73.0,4.6,12.0,663.0,245.37,156.67
2017,1,28,11,30,988.0,74.0,4.5,12.0,689.0,304.11,209.61
2017,1,28,11,45,993.0,75.0,4.45,12.5,707.0,361.34,262.39
2017,1,28,12,0,998.0,76.0,4.4,13.0,725.0,417.41,313.87
2017,1,28,12,15,1000.5,76.5,4.4,13.0,733.5,470.66,362.83
2017,1,28,12,30,1003.0,77.0,4.4,13.0,742.0,522.0,409.16
2017,1,28,12,45,1004.0,76.5,4.4,13.5,742.0,569.58,450.57
2017,1,28,13,0,1005.0,76.0,4.4,14.0,742.0,614.67,488.84
2017,1,28,13,15,1002.0,75.5,4.35,14.0,733.0,654.78,523.05
2017,1,28,13,30,999.0,75.0,4.3,14.0,724.0,691.74,554.06
2017,1,28,13,45,994.5,74.0,4.3,14.0,706.0,723.93,581.12
2017,1,28,14,0,990.0,73.0,4.3,14.0,688.0,752.6,605.13
2017,1,28,14,15,981.5,72.0,4.25,14.0,662.0,774.87,622.9
2017,1,28,14,30,973.0,71.0,4.2,14.0,636.0,793.29,637.15
2017,1,28,14,45,959.0,70.5,4.2,14.0,601.5,804.34,646.42
2017,1,28,15,0,945.0,70.0,4.2,14.0,567.0,811.43,652.96
2017,1,28,15,15,928.0,68.0,4.05,13.5,526.5,810.49,654.32
2017,1,28,15,30,911.0,66.0,3.9,13.0,486.0,805.69,652.89
2017,1,28,15,45,887.5,63.5,3.75,13.0,439.5,791.43,643.19
2017,1,28,16,0,864.0,61.0,3.6,13.0,393.0,773.7,630.76
2017,1,28,16,15,829.0,57.5,3.1,12.0,342.0,749.82,613.84
2017,1,28,16,30,794.0,54.0,2.6,11.0,291.0,715.36,587.78
2017,1,28,16,45,739.5,49.0,2.15,10.0,238.0,661.28,545.29
2017,1,28,17,0,685.0,44.0,1.7,9.0,185.0,605.43,498.87
2017,1,28,17,15,592.0,37.0,1.65,8.0,134.0,517.49,426.25
2017,1,28,17,30,499.0,30.0,1.6,7.0,83.0,430.18,344.67
2017,1,28,17,45,249.5,15.0,1.6,6.5,41.5,218.34,61.49
2017,1,28,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,4.3,2.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,1,29,7,45,256.0,14.5,4.55,4.0,43.0,12.75,0.38
2017,1,29,8,0,512.0,29.0,4.7,5.0,86.0,26.22,17.37
2017,1,29,8,15,601.5,35.5,4.55,6.0,137.0,31.75,23.12
2017,1,29,8,30,691.0,42.0,4.4,7.0,188.0,37.35,28.5
2017,1,29,8,45,745.5,46.0,4.25,8.0,240.5,40.61,31.54
2017,1,29,9,0,800.0,50.0,4.1,9.0,293.0,43.92,34.48
2017,1,29,9,15,832.5,53.0,4.1,10.0,343.0,51.59,41.24
2017,1,29,9,30,865.0,56.0,4.1,11.0,393.0,54.66,43.75
2017,1,29,9,45,887.5,58.0,4.2,12.0,438.5,56.81,45.37
2017,1,29,10,0,910.0,60.0,4.3,13.0,484.0,58.87,46.88
2017,1,29,10,15,926.0,62.0,4.45,13.5,524.0,60.77,48.33
2017,1,29,10,30,942.0,64.0,4.6,14.0,564.0,64.59,51.47
2017,1,29,10,45,951.5,66.0,4.8,15.0,596.5,123.69,65.47
2017,1,29,11,0,961.0,68.0,5.0,16.0,629.0,183.12,104.09
2017,1,29,11,15,968.5,69.0,4.95,16.0,654.5,241.52,151.87
2017,1,29,11,30,976.0,70.0,4.9,16.0,680.0,299.5,203.64
2017,1,29,11,45,978.0,72.5,4.9,16.5,697.5,356.43,255.65
2017,1,29,12,0,980.0,75.0,4.9,17.0,715.0,411.98,306.19
2017,1,29,12,15,982.0,75.0,4.85,17.0,723.5,463.76,353.36
2017,1,29,12,30,984.0,75.0,4.8,17.0,732.0,513.62,397.91
2017,1,29,12,45,983.0,75.5,4.75,17.5,731.5,560.32,438.03
2017,1,29,13,0,982.0,76.0,4.7,18.0,731.0,604.45,474.96
2017,1,29,13,15,979.5,76.0,4.6,18.0,722.0,644.51,508.53
2017,1,29,13,30,977.0,76.0,4.5,18.0,713.0,681.54,539.01
2017,1,29,13,45,971.0,75.5,4.4,18.0,695.5,712.64,564.42
2017,1,29,14,0,965.0,75.0,4.3,18.0,678.0,740.23,586.72
2017,1,29,14,15,957.0,74.0,4.2,18.0,652.5,762.29,604.01
2017,1,29,14,30,949.0,73.0,4.1,18.0,627.0,780.6,617.92
2017,1,29,14,45,931.0,74.0,4.0,18.0,592.5,789.99,625.42
2017,1,29,15,0,913.0,75.0,3.9,18.0,558.0,795.43,630.24
2017,1,29,15,15,896.0,72.5,3.45,17.5,518.0,793.67,629.46
2017,1,29,15,30,879.0,70.0,3.0,17.0,478.0,788.11,625.75
2017,1,29,15,45,855.5,67.0,2.65,17.0,432.5,780.7,619.86
2017,1,29,16,0,832.0,64.0,2.3,17.0,387.0,762.35,605.7
2017,1,29,16,15,797.0,60.5,2.05,16.0,337.0,730.95,584.46
2017,1,29,16,30,762.0,57.0,1.8,15.0,287.0,696.58,560.13
2017,1,29,16,45,707.5,52.0,1.6,14.0,235.0,642.61,519.98
2017,1,29,17,0,653.0,47.0,1.4,13.0,183.0,586.8,476.05
2017,1,29,17,15,560.0,39.0,1.4,12.5,133.0,497.8,403.68
2017,1,29,17,30,467.0,31.0,1.4,12.0,83.0,409.68,324.16
2017,1,29,17,45,233.5,15.5,1.4,11.5,41.5,214.65,81.72
2017,1,29,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,30,7,45,263.0,14.5,4.15,9.0,44.5,12.74,0.94
2017,1,30,8,0,526.0,29.0,4.4,10.0,89.0,26.23,17.05
2017,1,30,8,15,614.5,35.5,4.2,10.5,140.5,31.78,22.73
2017,1,30,8,30,703.0,42.0,4.0,11.0,192.0,37.39,28.08
2017,1,30,8,45,755.0,46.5,3.85,12.0,245.0,41.07,31.45
2017,1,30,9,0,807.0,51.0,3.7,13.0,298.0,44.76,34.67
2017,1,30,9,15,840.0,54.0,3.5,14.0,348.5,52.43,41.33
2017,1,30,9,30,873.0,57.0,3.3,15.0,399.0,55.51,43.79
2017,1,30,9,45,896.0,59.0,3.15,16.0,445.5,57.66,45.38
2017,1,30,10,0,919.0,61.0,3.0,17.0,492.0,59.73,46.87
2017,1,30,10,15,934.5,63.0,3.15,18.0,532.0,61.61,48.18
2017,1,30,10,30,950.0,65.0,3.3,19.0,572.0,66.61,52.16
2017,1,30,10,45,961.5,66.0,3.45,20.0,605.5,125.73,65.04
2017,1,30,11,0,973.0,67.0,3.6,21.0,639.0,185.37,103.05
2017,1,30,11,15,980.5,68.0,3.5,21.5,664.5,244.51,150.15
2017,1,30,11,30,988.0,69.0,3.4,22.0,690.0,303.23,200.8
2017,1,30,11,45,992.5,69.5,3.3,22.5,707.5,359.99,251.0
2017,1,30,12,0,997.0,70.0,3.2,23.0,725.0,415.5,299.74
2017,1,30,12,15,999.0,70.0,3.15,23.0,733.5,468.1,345.89
2017,1,30,12,30,1001.0,70.0,3.1,23.0,742.0,518.73,389.36
2017,1,30,12,45,1000.5,70.5,3.05,23.0,741.5,566.41,429.42
2017,1,30,13,0,1000.0,71.0,3.0,23.0,741.0,611.52,466.47
2017,1,30,13,15,997.5,70.5,2.95,23.0,732.0,651.75,499.02
2017,1,30,13,30,995.0,70.0,2.9,23.0,723.0,688.86,528.54
2017,1,30,13,45,989.0,69.5,2.9,23.0,705.0,720.47,553.74
2017,1,30,14,0,983.0,69.0,2.9,23.0,687.0,748.49,575.98
2017,1,30,14,15,975.5,68.0,2.8,23.0,661.5,771.27,592.5
2017,1,30,14,30,968.0,67.0,2.7,23.0,636.0,790.25,606.05
2017,1,30,14,45,951.0,68.0,2.65,23.0,601.5,800.63,613.99
2017,1,30,15,0,934.0,69.0,2.6,23.0,567.0,807.03,619.36
2017,1,30,15,15,917.5,67.0,2.35,22.5,527.0,806.32,619.68
2017,1,30,15,30,901.0,65.0,2.1,22.0,487.0,801.76,617.29
2017,1,30,15,45,876.5,63.0,1.85,21.5,440.5,787.21,607.74
2017,1,30,16,0,852.0,61.0,1.6,21.0,394.0,769.21,595.54
2017,1,30,16,15,817.5,57.5,1.55,19.5,344.0,745.74,583.16
2017,1,30,16,30,783.0,54.0,1.5,18.0,294.0,711.61,562.2
2017,1,30,16,45,729.0,49.5,1.45,17.0,241.0,658.4,524.69
2017,1,30,17,0,675.0,45.0,1.4,16.0,188.0,603.43,483.35
2017,1,30,17,15,585.0,37.5,1.45,15.0,137.0,516.81,415.05
2017,1,30,17,30,495.0,30.0,1.5,14.0,86.0,431.18,339.79
2017,1,30,17,45,247.5,15.0,1.6,13.5,43.0,220.94,102.39
2017,1,30,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,31,7,45,253.0,16.0,3.8,9.0,45.0,12.94,1.69
2017,1,31,8,0,506.0,32.0,4.1,10.0,90.0,28.96,19.48
2017,1,31,8,15,595.5,39.0,3.95,10.5,142.0,34.82,25.46
2017,1,31,8,30,685.0,46.0,3.8,11.0,194.0,40.73,31.1
2017,1,31,8,45,737.0,51.0,3.7,12.0,247.0,44.67,34.69
2017,1,31,9,0,789.0,56.0,3.6,13.0,300.0,48.62,38.13
2017,1,31,9,15,823.0,59.5,3.85,14.0,351.0,51.18,40.2
2017,1,31,9,30,857.0,63.0,4.1,15.0,402.0,53.73,42.2
2017,1,31,9,45,879.5,66.5,4.4,16.0,448.0,62.78,49.87
2017,1,31,10,0,902.0,70.0,4.7,17.0,494.0,65.78,52.14
2017,1,31,10,15,918.0,72.0,4.95,17.5,534.5,67.56,53.44
2017,1,31,10,30,934.0,74.0,5.2,18.0,575.0,73.68,58.48
2017,1,31,10,45,944.0,76.0,5.5,19.0,608.0,132.81,71.37
2017,1,31,11,0,954.0,78.0,5.8,20.0,641.0,192.34,110.09
2017,1,31,11,15,961.5,79.0,5.75,20.0,667.0,250.79,157.57
2017,1,31,11,30,969.0,80.0,5.7,20.0,693.0,308.85,208.83
2017,1,31,11,45,973.0,81.0,5.7,20.5,710.0,365.22,259.69
2017,1,31,12,0,977.0,82.0,5.7,21.0,727.0,420.36,309.24
2017,1,31,12,15,979.0,82.5,5.6,21.0,735.5,472.8,356.3
2017,1,31,12,30,981.0,83.0,5.5,21.0,744.0,523.34,400.75
2017,1,31,12,45,978.0,84.0,5.4,21.5,743.0,569.75,440.06
2017,1,31,13,0,975.0,85.0,5.3,22.0,742.0,613.45,476.07
2017,1,31,13,15,971.5,84.5,5.2,22.0,732.5,652.58,508.61
2017,1,31,13,30,968.0,84.0,5.1,22.0,723.0,688.6,538.06
2017,1,31,13,45,960.0,84.0,5.0,22.0,704.5,718.96,562.69
2017,1,31,14,0,952.0,84.0,4.9,22.0,686.0,745.73,584.23
2017,1,31,14,15,943.5,83.0,4.75,22.0,660.0,767.45,600.84
2017,1,31,14,30,935.0,82.0,4.6,22.0,634.0,785.44,613.96
2017,1,31,14,45,920.5,81.0,4.5,22.0,600.0,795.18,621.48
2017,1,31,15,0,906.0,80.0,4.4,22.0,566.0,801.01,626.34
2017,1,31,15,15,888.5,77.5,4.1,21.5,525.5,798.93,626.28
2017,1,31,15,30,871.0,75.0,3.8,21.0,485.0,800.53,628.94
2017,1,31,15,45,844.5,72.5,3.5,20.5,439.0,783.99,618.34
2017,1,31,16,0,818.0,70.0,3.2,20.0,393.0,763.83,604.98
2017,1,31,16,15,782.0,65.5,3.0,19.0,342.5,730.27,582.95
2017,1,31,16,30,746.0,61.0,2.8,18.0,292.0,693.72,557.83
2017,1,31,16,45,690.5,55.5,2.65,17.0,240.0,638.13,517.07
2017,1,31,17,0,635.0,50.0,2.5,16.0,188.0,580.69,472.49
2017,1,31,17,15,543.0,42.0,2.55,15.5,137.0,500.39,406.69
2017,1,31,17,30,451.0,34.0,2.6,15.0,86.0,414.89,330.47
2017,1,31,17,45,225.5,17.0,2.65,14.5,43.0,215.66,114.24
2017,1,31,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
