Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,1,7,45,202.5,19.0,4.15,11.0,43.0,15.38,3.67
2017,2,1,8,0,405.0,38.0,4.3,12.0,86.0,31.44,21.5
2017,2,1,8,15,499.0,47.0,4.3,13.0,136.0,38.19,28.18
2017,2,1,8,30,593.0,56.0,4.3,14.0,186.0,44.92,34.44
2017,2,1,8,45,655.0,61.5,4.3,15.0,238.5,48.61,37.75
2017,2,1,9,0,717.0,67.0,4.3,16.0,291.0,57.02,45.09
2017,2,1,9,15,754.0,71.5,4.4,16.5,341.0,60.0,47.56
2017,2,1,9,30,791.0,76.0,4.5,17.0,391.0,62.97,49.96
2017,2,1,9,45,819.5,78.5,4.65,18.0,437.0,64.29,50.76
2017,2,1,10,0,848.0,81.0,4.8,19.0,483.0,65.66,51.6
2017,2,1,10,15,866.5,83.5,4.85,19.5,523.5,66.91,52.43
2017,2,1,10,30,885.0,86.0,4.9,20.0,564.0,73.79,58.09
2017,2,1,10,45,899.0,87.5,4.95,20.5,597.5,138.54,76.7
2017,2,1,11,0,913.0,89.0,5.0,21.0,631.0,196.06,114.18
2017,2,1,11,15,922.0,90.0,5.0,21.5,657.0,252.87,159.77
2017,2,1,11,30,931.0,91.0,5.0,22.0,683.0,309.5,208.83
2017,2,1,11,45,939.0,90.5,5.0,22.5,701.0,364.23,257.46
2017,2,1,12,0,947.0,90.0,5.0,23.0,719.0,418.14,305.14
2017,2,1,12,15,949.5,90.5,4.95,23.0,728.0,469.57,350.65
2017,2,1,12,30,952.0,91.0,4.9,23.0,737.0,519.23,393.73
2017,2,1,12,45,952.0,91.0,4.9,23.5,736.5,565.2,432.22
2017,2,1,13,0,952.0,91.0,4.9,24.0,736.0,608.76,467.8
2017,2,1,13,15,949.0,90.5,4.8,24.0,727.5,647.49,499.51
2017,2,1,13,30,946.0,90.0,4.7,24.0,719.0,683.22,528.26
2017,2,1,13,45,940.5,89.5,4.6,24.5,701.0,714.19,551.81
2017,2,1,14,0,935.0,89.0,4.5,25.0,683.0,741.76,572.36
2017,2,1,14,15,926.0,87.5,4.3,24.5,657.5,762.32,589.03
2017,2,1,14,30,917.0,86.0,4.1,24.0,632.0,779.15,602.34
2017,2,1,14,45,905.5,84.0,3.9,24.0,598.5,789.8,610.17
2017,2,1,15,0,894.0,82.0,3.7,24.0,565.0,796.66,615.4
2017,2,1,15,15,876.5,79.5,3.3,23.5,525.0,801.77,619.69
2017,2,1,15,30,859.0,77.0,2.9,23.0,485.0,796.08,616.15
2017,2,1,15,45,833.5,74.0,2.5,23.0,439.0,779.64,603.64
2017,2,1,16,0,808.0,71.0,2.1,23.0,393.0,759.61,588.29
2017,2,1,16,15,772.5,67.0,1.95,22.0,343.0,727.01,567.59
2017,2,1,16,30,737.0,63.0,1.8,21.0,293.0,691.41,543.91
2017,2,1,16,45,682.5,57.0,1.7,20.0,241.0,635.9,504.56
2017,2,1,17,0,628.0,51.0,1.6,19.0,189.0,585.71,466.86
2017,2,1,17,15,537.5,43.0,1.6,18.0,138.5,499.29,399.05
2017,2,1,17,30,447.0,35.0,1.6,17.0,88.0,414.58,326.51
2017,2,1,17,45,223.5,17.5,1.65,16.5,44.0,217.12,125.07
2017,2,1,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,2,7,45,189.0,19.5,5.2,6.5,42.5,15.75,4.66
2017,2,2,8,0,378.0,39.0,5.5,7.0,85.0,32.15,22.67
2017,2,2,8,15,471.0,49.0,5.5,7.5,134.0,39.68,30.2
2017,2,2,8,30,564.0,59.0,5.5,8.0,183.0,47.14,37.31
2017,2,2,8,45,619.5,66.0,5.5,8.5,234.0,51.81,41.69
2017,2,2,9,0,675.0,73.0,5.5,9.0,285.0,56.45,45.85
2017,2,2,9,15,713.5,78.0,5.4,9.5,334.5,59.37,48.33
2017,2,2,9,30,752.0,83.0,5.3,10.0,384.0,62.27,50.74
2017,2,2,9,45,383.0,129.0,5.25,10.5,283.0,88.01,73.51
2017,2,2,10,0,14.0,175.0,5.2,11.0,182.0,134.52,114.27
2017,2,2,10,15,12.0,182.5,5.15,11.5,189.0,140.57,119.01
2017,2,2,10,30,10.0,190.0,5.1,12.0,196.0,146.75,123.87
2017,2,2,10,45,9.5,196.0,5.05,12.5,202.0,153.67,123.35
2017,2,2,11,0,9.0,202.0,5.0,13.0,208.0,160.34,128.32
2017,2,2,11,15,18.0,227.0,4.9,13.0,239.0,182.37,145.82
2017,2,2,11,30,27.0,252.0,4.8,13.0,270.0,205.82,164.53
2017,2,2,11,45,28.0,260.5,4.75,13.5,279.5,216.14,172.57
2017,2,2,12,0,29.0,269.0,4.7,14.0,289.0,224.42,178.98
2017,2,2,12,15,38.5,283.5,4.6,14.0,310.0,244.64,195.24
2017,2,2,12,30,48.0,298.0,4.5,14.0,331.0,266.31,212.71
2017,2,2,12,45,47.5,297.5,4.4,14.5,330.5,272.19,217.19
2017,2,2,13,0,47.0,297.0,4.3,15.0,330.0,277.85,221.5
2017,2,2,13,15,51.0,297.0,4.2,15.0,332.0,286.42,228.6
2017,2,2,13,30,55.0,297.0,4.1,15.0,334.0,295.28,235.95
2017,2,2,13,45,37.5,268.5,4.05,15.5,293.5,263.75,210.51
2017,2,2,14,0,20.0,240.0,4.0,16.0,253.0,220.16,175.31
2017,2,2,14,15,26.5,242.0,3.95,16.0,258.5,229.27,183.18
2017,2,2,14,30,33.0,244.0,3.9,16.0,264.0,251.9,201.84
2017,2,2,14,45,29.0,228.0,3.85,16.0,245.0,237.38,190.47
2017,2,2,15,0,25.0,212.0,3.8,16.0,226.0,208.59,167.59
2017,2,2,15,15,12.5,179.5,3.7,15.5,186.5,169.36,135.95
2017,2,2,15,30,0.0,147.0,3.6,15.0,147.0,129.34,103.1
2017,2,2,15,45,0.0,139.5,3.55,15.0,139.5,124.02,99.01
2017,2,2,16,0,0.0,132.0,3.5,15.0,132.0,119.05,95.14
2017,2,2,16,15,317.5,107.5,3.15,14.0,208.0,410.59,345.03
2017,2,2,16,30,635.0,83.0,2.8,13.0,284.0,642.96,531.76
2017,2,2,16,45,577.5,75.0,2.5,12.5,233.5,584.03,483.74
2017,2,2,17,0,520.0,67.0,2.2,12.0,183.0,523.54,434.51
2017,2,2,17,15,429.5,55.0,2.15,11.0,134.0,433.15,360.2
2017,2,2,17,30,339.0,43.0,2.1,10.0,85.0,344.14,281.59
2017,2,2,17,45,200.0,26.5,2.05,9.5,48.0,214.29,136.23
2017,2,2,18,0,61.0,10.0,2.0,9.0,11.0,50.15,0.0
2017,2,2,18,15,30.5,5.0,2.05,9.0,5.5,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,3,7,15,3.5,3.0,3.6,4.5,3.5,0.0,0.0
2017,2,3,7,30,7.0,6.0,3.7,5.0,7.0,5.12,0.0
2017,2,3,7,45,72.5,30.5,3.85,5.5,39.5,23.55,10.64
2017,2,3,8,0,138.0,55.0,4.0,6.0,72.0,41.39,31.02
2017,2,3,8,15,212.0,76.5,4.1,6.5,117.0,56.9,45.92
2017,2,3,8,30,286.0,98.0,4.2,7.0,162.0,72.09,60.16
2017,2,3,8,45,143.0,54.0,4.35,7.5,86.0,41.64,32.56
2017,2,3,9,0,0.0,10.0,4.5,8.0,10.0,8.22,1.9
2017,2,3,9,15,0.0,11.5,4.5,8.0,11.5,9.47,3.03
2017,2,3,9,30,0.0,13.0,4.5,8.0,13.0,10.71,4.16
2017,2,3,9,45,0.0,15.0,4.55,8.5,15.0,12.37,5.63
2017,2,3,10,0,0.0,17.0,4.6,9.0,17.0,14.03,7.08
2017,2,3,10,15,1.0,95.0,4.55,9.0,95.5,78.46,65.0
2017,2,3,10,30,2.0,173.0,4.5,9.0,174.0,135.32,110.11
2017,2,3,10,45,3.5,183.0,4.5,9.5,185.0,144.31,117.03
2017,2,3,11,0,5.0,193.0,4.5,10.0,196.0,153.49,124.15
2017,2,3,11,15,6.5,200.0,4.45,10.0,204.5,160.71,129.88
2017,2,3,11,30,8.0,207.0,4.4,10.0,213.0,168.09,135.79
2017,2,3,11,45,8.0,212.0,4.4,10.5,217.5,173.66,140.04
2017,2,3,12,0,8.0,217.0,4.4,11.0,222.0,179.21,144.3
2017,2,3,12,15,12.5,233.0,4.35,11.0,241.5,195.32,157.44
2017,2,3,12,30,17.0,249.0,4.3,11.0,261.0,212.21,171.23
2017,2,3,12,45,12.0,229.5,4.25,11.5,238.0,196.08,157.78
2017,2,3,13,0,7.0,210.0,4.2,12.0,215.0,178.85,143.47
2017,2,3,13,15,3.5,157.0,4.15,12.0,159.5,133.28,106.05
2017,2,3,13,30,0.0,104.0,4.1,12.0,104.0,86.71,67.41
2017,2,3,13,45,0.0,107.5,4.1,12.0,107.5,89.72,70.02
2017,2,3,14,0,0.0,111.0,4.1,12.0,111.0,92.77,72.65
2017,2,3,14,15,0.0,82.5,4.05,12.0,82.5,68.61,52.47
2017,2,3,14,30,0.0,54.0,4.0,12.0,54.0,44.8,32.46
2017,2,3,14,45,33.0,147.0,3.95,12.0,165.5,158.66,129.24
2017,2,3,15,0,66.0,240.0,3.9,12.0,277.0,284.5,233.57
2017,2,3,15,15,67.5,224.0,3.8,11.5,259.0,274.61,226.3
2017,2,3,15,30,69.0,208.0,3.7,11.0,241.0,264.32,219.02
2017,2,3,15,45,78.0,190.0,3.65,11.0,224.5,257.31,214.28
2017,2,3,16,0,87.0,172.0,3.6,11.0,208.0,249.89,209.14
2017,2,3,16,15,70.5,153.5,3.4,10.5,180.5,220.83,185.23
2017,2,3,16,30,54.0,135.0,3.2,10.0,153.0,191.63,160.76
2017,2,3,16,45,180.5,115.0,3.0,10.0,159.0,287.97,245.45
2017,2,3,17,0,307.0,95.0,2.8,10.0,165.0,379.91,322.55
2017,2,3,17,15,232.5,74.5,2.65,9.5,119.5,297.79,250.87
2017,2,3,17,30,158.0,54.0,2.5,9.0,74.0,217.54,178.81
2017,2,3,17,45,79.0,31.0,2.35,9.0,41.0,124.49,81.49
2017,2,3,18,0,0.0,8.0,2.2,9.0,8.0,6.83,0.0
2017,2,3,18,15,0.0,4.0,2.2,8.5,4.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,7,15,9.5,4.0,1.15,6.5,4.5,0.0,0.0
2017,2,4,7,30,19.0,8.0,1.2,7.0,9.0,6.83,0.0
2017,2,4,7,45,106.5,30.0,1.3,7.5,43.0,23.32,11.09
2017,2,4,8,0,194.0,52.0,1.4,8.0,77.0,39.65,29.37
2017,2,4,8,15,97.0,65.5,1.3,8.0,78.0,50.11,39.64
2017,2,4,8,30,0.0,79.0,1.2,8.0,79.0,62.05,50.91
2017,2,4,8,45,8.0,99.0,1.2,8.5,101.5,77.18,64.68
2017,2,4,9,0,16.0,119.0,1.2,9.0,124.0,92.16,78.01
2017,2,4,9,15,8.0,93.0,1.15,9.0,95.5,75.34,62.78
2017,2,4,9,30,0.0,67.0,1.1,9.0,67.0,55.53,44.84
2017,2,4,9,45,0.0,86.5,1.1,9.5,86.5,71.42,58.89
2017,2,4,10,0,0.0,106.0,1.1,10.0,106.0,86.46,71.93
2017,2,4,10,15,0.0,84.0,1.15,10.0,84.0,69.78,56.93
2017,2,4,10,30,0.0,62.0,1.2,10.0,62.0,51.43,38.58
2017,2,4,10,45,0.0,66.0,1.25,10.5,66.0,54.79,41.28
2017,2,4,11,0,0.0,70.0,1.3,11.0,70.0,58.15,43.95
2017,2,4,11,15,0.0,97.5,1.4,11.0,97.5,81.01,63.12
2017,2,4,11,30,0.0,125.0,1.5,11.0,125.0,103.03,81.4
2017,2,4,11,45,0.0,137.5,1.6,11.5,137.5,113.24,89.58
2017,2,4,12,0,0.0,150.0,1.7,12.0,150.0,123.57,97.84
2017,2,4,12,15,0.0,131.5,1.85,12.0,131.5,108.96,85.73
2017,2,4,12,30,0.0,113.0,2.0,12.0,113.0,93.98,73.32
2017,2,4,12,45,0.0,113.0,2.2,12.5,113.0,94.07,73.27
2017,2,4,13,0,0.0,113.0,2.4,13.0,113.0,94.15,73.22
2017,2,4,13,15,0.0,86.5,2.55,13.0,86.5,72.03,54.86
2017,2,4,13,30,0.0,60.0,2.7,13.0,60.0,49.87,36.39
2017,2,4,13,45,0.0,107.0,2.85,13.0,107.0,89.29,69.38
2017,2,4,14,0,0.0,154.0,3.0,13.0,154.0,129.92,103.08
2017,2,4,14,15,0.0,149.0,3.1,13.0,149.0,126.02,99.96
2017,2,4,14,30,0.0,144.0,3.2,13.0,144.0,122.1,96.9
2017,2,4,14,45,0.0,99.0,3.3,13.0,99.0,82.64,64.19
2017,2,4,15,0,0.0,54.0,3.4,13.0,54.0,44.77,32.43
2017,2,4,15,15,0.0,46.0,3.4,13.0,46.0,38.09,26.87
2017,2,4,15,30,0.0,38.0,3.4,13.0,38.0,31.43,21.27
2017,2,4,15,45,40.0,105.5,3.45,13.0,122.0,130.33,106.76
2017,2,4,16,0,80.0,173.0,3.5,13.0,206.0,245.26,203.79
2017,2,4,16,15,69.5,153.5,3.35,12.5,179.5,219.65,182.83
2017,2,4,16,30,59.0,134.0,3.2,12.0,153.0,193.69,161.49
2017,2,4,16,45,49.5,111.5,3.05,12.0,126.0,163.77,136.1
2017,2,4,17,0,40.0,89.0,2.9,12.0,99.0,133.09,109.52
2017,2,4,17,15,24.5,67.0,2.7,11.5,72.5,97.67,78.36
2017,2,4,17,30,9.0,45.0,2.5,11.0,46.0,52.98,39.04
2017,2,4,17,45,4.5,25.5,2.3,11.0,26.0,28.03,14.49
2017,2,4,18,0,0.0,6.0,2.1,11.0,6.0,5.12,0.0
2017,2,4,18,15,0.0,3.0,2.0,10.5,3.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,7,15,29.0,5.5,2.2,11.5,6.0,0.0,0.0
2017,2,5,7,30,58.0,11.0,2.4,12.0,12.0,9.39,0.0
2017,2,5,7,45,184.5,27.5,2.65,12.5,48.0,21.34,9.91
2017,2,5,8,0,311.0,44.0,2.9,13.0,84.0,33.96,23.86
2017,2,5,8,15,397.0,56.0,2.9,13.5,131.5,45.06,34.31
2017,2,5,8,30,483.0,68.0,2.9,14.0,179.0,53.82,42.42
2017,2,5,8,45,302.5,102.0,2.95,14.5,177.5,75.49,61.72
2017,2,5,9,0,122.0,136.0,3.0,15.0,176.0,97.95,81.38
2017,2,5,9,15,133.0,156.5,3.05,15.5,206.0,111.23,92.68
2017,2,5,9,30,144.0,177.0,3.1,16.0,236.0,124.12,103.45
2017,2,5,9,45,144.0,199.5,3.2,17.0,264.0,137.52,114.28
2017,2,5,10,0,144.0,222.0,3.3,18.0,292.0,150.44,124.51
2017,2,5,10,15,81.0,214.0,3.5,18.5,254.0,153.05,126.15
2017,2,5,10,30,18.0,206.0,3.7,19.0,216.0,157.93,123.89
2017,2,5,10,45,21.0,220.5,3.95,19.5,233.0,171.67,133.85
2017,2,5,11,0,24.0,235.0,4.2,20.0,250.0,185.87,144.41
2017,2,5,11,15,24.5,244.5,4.35,20.5,260.5,196.53,152.42
2017,2,5,11,30,25.0,254.0,4.5,21.0,271.0,207.23,160.55
2017,2,5,11,45,46.5,282.5,4.7,21.5,314.5,234.41,181.1
2017,2,5,12,0,68.0,311.0,4.9,22.0,358.0,269.84,208.26
2017,2,5,12,15,39.0,269.0,4.95,22.0,296.0,234.12,181.11
2017,2,5,12,30,10.0,227.0,5.0,22.0,234.0,191.42,147.96
2017,2,5,12,45,50.0,278.0,5.1,22.5,313.0,257.86,199.94
2017,2,5,13,0,90.0,329.0,5.2,23.0,392.0,328.98,254.97
2017,2,5,13,15,48.5,269.5,5.15,23.0,303.5,261.19,202.54
2017,2,5,13,30,7.0,210.0,5.1,23.0,215.0,181.41,139.8
2017,2,5,13,45,6.5,203.5,5.1,23.0,208.0,176.72,136.33
2017,2,5,14,0,6.0,197.0,5.1,23.0,201.0,171.89,132.68
2017,2,5,14,15,3.0,183.5,5.0,23.0,185.5,158.85,122.45
2017,2,5,14,30,0.0,170.0,4.9,23.0,170.0,145.45,111.9
2017,2,5,14,45,5.5,182.5,4.85,23.0,186.0,162.38,125.81
2017,2,5,15,0,11.0,195.0,4.8,23.0,202.0,180.56,140.73
2017,2,5,15,15,5.5,153.5,4.6,22.5,157.0,137.99,107.01
2017,2,5,15,30,0.0,112.0,4.4,22.0,112.0,95.31,72.72
2017,2,5,15,45,0.0,114.0,4.2,22.0,114.0,98.19,75.31
2017,2,5,16,0,0.0,116.0,4.0,22.0,116.0,101.78,78.46
2017,2,5,16,15,0.0,101.5,3.55,21.5,101.5,89.03,68.32
2017,2,5,16,30,0.0,87.0,3.1,21.0,87.0,76.16,57.94
2017,2,5,16,45,257.5,76.0,2.65,20.5,136.0,328.54,270.99
2017,2,5,17,0,515.0,65.0,2.2,20.0,185.0,523.15,423.69
2017,2,5,17,15,429.5,54.5,2.15,19.5,137.0,437.66,353.5
2017,2,5,17,30,344.0,44.0,2.1,19.0,89.0,353.29,281.65
2017,2,5,17,45,207.0,28.5,2.05,18.5,52.0,228.56,159.1
2017,2,5,18,0,70.0,13.0,2.0,18.0,15.0,59.46,0.0
2017,2,5,18,15,35.0,6.5,2.1,18.0,7.5,0.0,0.0
2017,2,5,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,7,15,25.5,6.0,3.05,16.5,6.5,0.0,0.0
2017,2,6,7,30,51.0,12.0,3.3,17.0,13.0,10.24,0.0
2017,2,6,7,45,179.0,29.0,3.6,17.5,49.5,22.46,10.9
2017,2,6,8,0,307.0,46.0,3.9,18.0,86.0,35.42,24.62
2017,2,6,8,15,394.0,58.0,4.15,18.5,133.5,46.67,35.0
2017,2,6,8,30,481.0,70.0,4.4,19.0,181.0,55.38,42.91
2017,2,6,8,45,240.5,47.0,4.65,19.5,102.5,34.7,24.88
2017,2,6,9,0,0.0,24.0,4.9,20.0,24.0,19.78,11.74
2017,2,6,9,15,0.0,28.5,5.1,20.5,28.5,23.51,14.95
2017,2,6,9,30,0.0,33.0,5.3,21.0,33.0,27.25,18.12
2017,2,6,9,45,0.0,36.5,5.5,21.5,36.5,30.17,20.54
2017,2,6,10,0,0.0,40.0,5.7,22.0,40.0,33.09,22.93
2017,2,6,10,15,0.0,50.0,5.75,22.5,50.0,41.42,29.94
2017,2,6,10,30,0.0,60.0,5.8,23.0,60.0,49.77,35.13
2017,2,6,10,45,0.0,64.0,5.9,23.5,64.0,53.12,37.69
2017,2,6,11,0,0.0,68.0,6.0,24.0,68.0,56.48,40.25
2017,2,6,11,15,40.5,186.0,5.95,24.0,212.5,153.68,116.32
2017,2,6,11,30,81.0,304.0,5.9,24.0,357.0,250.8,191.19
2017,2,6,11,45,73.5,308.0,5.9,24.0,357.5,260.98,199.62
2017,2,6,12,0,66.0,312.0,5.9,24.0,358.0,270.09,207.24
2017,2,6,12,15,67.0,315.5,5.8,24.0,362.5,281.44,216.35
2017,2,6,12,30,68.0,319.0,5.7,24.0,367.0,292.76,225.41
2017,2,6,12,45,34.0,237.0,5.65,24.0,261.0,216.08,166.29
2017,2,6,13,0,0.0,155.0,5.6,24.0,155.0,129.17,97.89
2017,2,6,13,15,16.5,218.0,5.5,24.0,229.5,192.6,148.26
2017,2,6,13,30,33.0,281.0,5.4,24.0,304.0,267.21,206.71
2017,2,6,13,45,82.0,298.5,5.35,24.0,353.0,321.48,249.74
2017,2,6,14,0,131.0,316.0,5.3,24.0,402.0,391.33,304.5
2017,2,6,14,15,192.5,300.5,5.3,24.0,421.5,431.37,336.97
2017,2,6,14,30,254.0,285.0,5.3,24.0,441.0,473.29,371.03
2017,2,6,14,45,127.0,221.0,5.35,24.0,299.0,319.57,251.71
2017,2,6,15,0,0.0,157.0,5.4,24.0,157.0,135.49,103.85
2017,2,6,15,15,0.0,107.5,5.25,24.0,107.5,90.58,68.13
2017,2,6,15,30,0.0,58.0,5.1,24.0,58.0,48.06,33.76
2017,2,6,15,45,172.0,109.0,4.95,24.0,181.0,269.36,217.98
2017,2,6,16,0,344.0,160.0,4.8,24.0,304.0,477.66,384.37
2017,2,6,16,15,319.5,144.5,4.45,23.5,265.5,443.97,358.36
2017,2,6,16,30,295.0,129.0,4.1,23.0,227.0,409.08,331.8
2017,2,6,16,45,264.5,110.5,3.75,22.5,187.0,364.31,296.64
2017,2,6,17,0,234.0,92.0,3.4,22.0,147.0,318.96,259.8
2017,2,6,17,15,188.5,72.0,3.3,21.5,109.0,259.44,210.04
2017,2,6,17,30,143.0,52.0,3.2,21.0,71.0,200.36,158.8
2017,2,6,17,45,71.5,32.0,3.1,21.0,41.5,122.66,84.56
2017,2,6,18,0,0.0,12.0,3.0,21.0,12.0,10.24,0.0
2017,2,6,18,15,0.0,6.0,3.1,20.5,6.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,8.5,3.6,15.5,8.5,0.0,0.0
2017,2,7,7,30,0.0,17.0,3.7,16.0,17.0,14.51,0.0
2017,2,7,7,45,232.0,27.0,3.85,16.5,58.5,22.17,11.15
2017,2,7,8,0,464.0,37.0,4.0,17.0,100.0,30.35,20.44
2017,2,7,8,15,550.0,45.0,3.95,17.5,151.5,36.39,26.22
2017,2,7,8,30,636.0,53.0,3.9,18.0,203.0,42.41,31.74
2017,2,7,8,45,693.0,57.5,3.9,19.0,256.5,49.46,37.9
2017,2,7,9,0,750.0,62.0,3.9,20.0,310.0,52.81,40.66
2017,2,7,9,15,784.5,66.0,3.9,20.5,361.0,55.54,42.87
2017,2,7,9,30,819.0,70.0,3.9,21.0,412.0,58.27,45.01
2017,2,7,9,45,849.0,71.5,3.9,22.0,459.5,59.06,45.37
2017,2,7,10,0,879.0,73.0,3.9,23.0,507.0,67.62,52.34
2017,2,7,10,15,895.5,75.0,3.95,23.5,548.0,69.31,53.51
2017,2,7,10,30,912.0,77.0,4.0,24.0,589.0,86.05,52.88
2017,2,7,10,45,698.0,153.0,4.05,25.0,558.0,161.77,98.42
2017,2,7,11,0,484.0,229.0,4.1,26.0,527.0,226.76,153.21
2017,2,7,11,15,533.5,220.5,4.05,26.0,561.5,266.01,182.46
2017,2,7,11,30,583.0,212.0,4.0,26.0,596.0,309.78,217.48
2017,2,7,11,45,582.5,219.5,4.0,26.5,611.5,353.52,254.37
2017,2,7,12,0,582.0,227.0,4.0,27.0,627.0,396.58,290.28
2017,2,7,12,15,559.0,238.5,3.9,27.0,626.5,432.43,320.85
2017,2,7,12,30,536.0,250.0,3.8,27.0,626.0,465.31,348.27
2017,2,7,12,45,602.5,227.0,3.75,27.0,649.5,513.09,386.04
2017,2,7,13,0,669.0,204.0,3.7,27.0,673.0,567.22,428.13
2017,2,7,13,15,585.5,230.5,3.6,27.0,637.5,570.88,432.13
2017,2,7,13,30,502.0,257.0,3.5,27.0,602.0,570.46,432.52
2017,2,7,13,45,501.0,250.5,3.4,27.5,587.5,588.86,446.33
2017,2,7,14,0,500.0,244.0,3.3,28.0,573.0,605.11,458.28
2017,2,7,14,15,496.0,235.5,3.15,27.5,552.0,615.03,467.25
2017,2,7,14,30,492.0,227.0,3.0,27.0,531.0,622.45,474.42
2017,2,7,14,45,451.5,225.0,2.85,27.0,493.0,605.55,462.57
2017,2,7,15,0,411.0,223.0,2.7,27.0,455.0,570.02,437.57
2017,2,7,15,15,340.0,219.0,2.4,26.5,402.0,520.17,401.45
2017,2,7,15,30,269.0,215.0,2.1,26.0,349.0,467.7,362.78
2017,2,7,15,45,265.5,194.5,1.85,26.0,316.5,449.11,349.91
2017,2,7,16,0,262.0,174.0,1.6,26.0,284.0,428.68,335.31
2017,2,7,16,15,252.0,154.5,1.45,25.0,250.0,402.48,317.53
2017,2,7,16,30,242.0,135.0,1.3,24.0,216.0,374.81,298.09
2017,2,7,16,45,230.0,113.5,1.15,23.5,180.0,341.38,272.89
2017,2,7,17,0,218.0,92.0,1.0,23.0,144.0,306.54,245.58
2017,2,7,17,15,190.0,71.0,1.05,22.5,108.5,258.78,206.86
2017,2,7,17,30,162.0,50.0,1.1,22.0,73.0,210.16,165.51
2017,2,7,17,45,81.0,32.0,1.2,21.5,43.5,128.52,90.3
2017,2,7,18,0,0.0,14.0,1.3,21.0,14.0,11.95,0.0
2017,2,7,18,15,0.0,7.0,1.35,20.5,7.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,9.5,4.1,14.5,9.5,0.0,0.0
2017,2,8,7,30,0.0,19.0,4.2,15.0,19.0,16.22,0.0
2017,2,8,7,45,236.5,28.0,4.35,16.0,60.0,22.99,12.18
2017,2,8,8,0,473.0,37.0,4.5,17.0,101.0,30.32,20.46
2017,2,8,8,15,556.5,44.0,4.4,17.5,152.5,35.54,25.51
2017,2,8,8,30,640.0,51.0,4.3,18.0,204.0,44.39,33.49
2017,2,8,8,45,694.5,55.5,4.2,19.0,256.5,47.73,36.39
2017,2,8,9,0,749.0,60.0,4.1,20.0,309.0,51.12,39.18
2017,2,8,9,15,782.5,63.5,4.25,21.0,359.5,53.52,41.01
2017,2,8,9,30,816.0,67.0,4.4,22.0,410.0,55.91,42.78
2017,2,8,9,45,844.0,68.5,4.6,23.0,456.5,63.89,49.3
2017,2,8,10,0,872.0,70.0,4.8,24.0,503.0,65.5,50.3
2017,2,8,10,15,733.5,118.5,4.85,24.5,503.0,81.5,63.56
2017,2,8,10,30,595.0,167.0,4.9,25.0,503.0,123.19,85.46
2017,2,8,10,45,609.5,174.0,5.0,25.5,535.0,169.77,107.53
2017,2,8,11,0,624.0,181.0,5.1,26.0,567.0,218.0,140.72
2017,2,8,11,15,606.0,197.0,5.15,26.0,584.5,267.53,181.36
2017,2,8,11,30,588.0,213.0,5.2,26.0,602.0,313.18,220.77
2017,2,8,11,45,470.0,261.5,5.3,26.5,577.5,349.26,254.98
2017,2,8,12,0,352.0,310.0,5.4,27.0,553.0,373.81,278.35
2017,2,8,12,15,454.0,277.5,5.4,27.0,595.0,419.21,313.92
2017,2,8,12,30,556.0,245.0,5.4,27.0,637.0,472.24,355.9
2017,2,8,12,45,557.5,245.0,5.4,27.0,638.0,506.28,383.95
2017,2,8,13,0,559.0,245.0,5.4,27.0,639.0,538.98,410.54
2017,2,8,13,15,757.0,164.0,5.35,27.0,691.0,620.95,474.79
2017,2,8,13,30,955.0,83.0,5.3,27.0,743.0,700.28,537.15
2017,2,8,13,45,951.5,81.5,5.3,27.0,726.0,732.04,562.36
2017,2,8,14,0,948.0,80.0,5.3,27.0,709.0,760.41,584.53
2017,2,8,14,15,940.5,79.0,5.3,26.5,683.0,782.9,602.5
2017,2,8,14,30,933.0,78.0,5.3,26.0,657.0,801.67,618.03
2017,2,8,14,45,921.5,76.5,5.3,26.0,624.0,813.03,627.22
2017,2,8,15,0,910.0,75.0,5.3,26.0,591.0,820.51,633.83
2017,2,8,15,15,894.0,73.0,5.3,25.5,551.0,819.95,636.14
2017,2,8,15,30,878.0,71.0,5.3,25.0,511.0,815.57,635.88
2017,2,8,15,45,858.5,67.5,5.3,24.5,465.5,802.78,629.57
2017,2,8,16,0,839.0,64.0,5.3,24.0,420.0,786.45,620.62
2017,2,8,16,15,808.0,60.5,5.3,23.0,369.5,765.54,609.22
2017,2,8,16,30,777.0,57.0,5.3,22.0,319.0,733.46,588.81
2017,2,8,16,45,729.5,52.5,5.3,21.5,266.5,684.09,552.91
2017,2,8,17,0,682.0,48.0,5.3,21.0,214.0,632.84,513.59
2017,2,8,17,15,604.5,41.5,5.2,20.0,162.0,554.41,450.87
2017,2,8,17,30,527.0,35.0,5.1,19.0,110.0,476.27,384.02
2017,2,8,17,45,263.5,29.0,5.0,18.5,66.5,275.57,206.17
2017,2,8,18,0,0.0,23.0,4.9,18.0,23.0,19.63,0.0
2017,2,8,18,15,0.0,11.5,4.75,17.0,11.5,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,12.0,3.65,4.5,12.0,0.0,0.0
2017,2,9,7,30,0.0,24.0,3.8,5.0,24.0,20.49,0.0
2017,2,9,7,45,287.0,29.5,3.95,5.5,70.0,24.38,14.34
2017,2,9,8,0,574.0,35.0,4.1,6.0,116.0,31.53,22.65
2017,2,9,8,15,652.0,41.5,4.05,6.5,170.0,36.94,28.06
2017,2,9,8,30,730.0,48.0,4.0,7.0,224.0,42.38,33.25
2017,2,9,8,45,776.5,52.5,4.0,8.0,279.0,45.89,36.42
2017,2,9,9,0,823.0,57.0,4.0,9.0,334.0,49.4,39.44
2017,2,9,9,15,853.5,60.0,3.9,9.5,385.5,57.33,46.44
2017,2,9,9,30,884.0,63.0,3.8,10.0,437.0,60.28,48.87
2017,2,9,9,45,904.0,65.5,3.75,10.5,484.0,62.64,50.74
2017,2,9,10,0,924.0,68.0,3.7,11.0,531.0,64.9,52.49
2017,2,9,10,15,938.5,70.0,3.65,11.5,572.0,66.65,53.78
2017,2,9,10,30,953.0,72.0,3.6,12.0,613.0,87.97,53.94
2017,2,9,10,45,962.5,73.5,3.55,12.5,646.5,148.61,81.35
2017,2,9,11,0,972.0,75.0,3.5,13.0,680.0,209.57,125.33
2017,2,9,11,15,978.5,76.0,3.4,13.5,706.5,269.62,176.32
2017,2,9,11,30,985.0,77.0,3.3,14.0,733.0,329.16,229.76
2017,2,9,11,45,981.0,82.0,3.2,14.5,749.0,387.76,283.06
2017,2,9,12,0,977.0,87.0,3.1,15.0,765.0,444.43,333.78
2017,2,9,12,15,769.0,165.5,3.05,15.5,703.0,468.94,360.32
2017,2,9,12,30,561.0,244.0,3.0,16.0,641.0,475.36,369.53
2017,2,9,12,45,770.5,165.5,2.95,16.5,711.5,555.14,432.44
2017,2,9,13,0,980.0,87.0,2.9,17.0,782.0,640.87,499.49
2017,2,9,13,15,977.5,86.5,2.85,17.0,773.0,681.44,532.1
2017,2,9,13,30,975.0,86.0,2.8,17.0,764.0,718.93,561.95
2017,2,9,13,45,969.5,85.5,2.75,17.5,746.0,751.17,586.28
2017,2,9,14,0,964.0,85.0,2.7,18.0,728.0,779.88,607.06
2017,2,9,14,15,956.0,84.0,2.7,18.0,702.0,802.62,623.82
2017,2,9,14,30,948.0,83.0,2.7,18.0,676.0,821.55,638.05
2017,2,9,14,45,935.0,82.0,2.7,18.0,641.5,832.76,647.0
2017,2,9,15,0,922.0,81.0,2.7,18.0,607.0,840.01,653.38
2017,2,9,15,15,905.5,78.5,2.65,17.5,566.0,838.77,654.84
2017,2,9,15,30,889.0,76.0,2.6,17.0,525.0,833.63,653.72
2017,2,9,15,45,866.5,73.5,2.55,17.0,478.5,827.92,651.09
2017,2,9,16,0,844.0,71.0,2.5,17.0,432.0,810.59,640.11
2017,2,9,16,15,811.5,67.5,2.2,16.0,380.5,780.24,620.05
2017,2,9,16,30,779.0,64.0,1.9,15.0,329.0,746.77,597.01
2017,2,9,16,45,729.0,59.0,1.6,14.5,275.0,694.43,557.79
2017,2,9,17,0,679.0,54.0,1.3,14.0,221.0,640.03,515.27
2017,2,9,17,15,599.5,46.5,1.3,13.0,168.0,565.87,458.36
2017,2,9,17,30,520.0,39.0,1.3,12.0,115.0,486.28,392.67
2017,2,9,17,45,372.0,27.5,1.35,11.5,70.0,354.07,270.88
2017,2,9,18,0,224.0,16.0,1.4,11.0,25.0,204.28,0.0
2017,2,9,18,15,112.0,8.0,1.4,10.5,12.5,6.83,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,10,7,15,26.0,8.0,2.85,9.5,9.0,0.0,0.0
2017,2,10,7,30,52.0,16.0,3.1,10.0,18.0,13.66,0.0
2017,2,10,7,45,165.5,36.0,3.35,11.0,57.0,27.69,16.94
2017,2,10,8,0,279.0,56.0,3.6,12.0,96.0,42.65,31.86
2017,2,10,8,15,364.0,69.5,3.85,12.5,144.5,52.43,41.15
2017,2,10,8,30,449.0,83.0,4.1,13.0,193.0,62.04,49.99
2017,2,10,8,45,500.5,94.0,4.35,14.0,243.0,69.44,56.5
2017,2,10,9,0,552.0,105.0,4.6,15.0,293.0,79.44,65.08
2017,2,10,9,15,285.5,134.0,4.85,16.0,232.0,95.91,79.13
2017,2,10,9,30,19.0,163.0,5.1,17.0,171.0,124.91,103.78
2017,2,10,9,45,21.5,180.5,5.4,18.0,191.0,137.75,114.11
2017,2,10,10,0,24.0,198.0,5.7,19.0,211.0,150.41,124.15
2017,2,10,10,15,27.0,213.0,5.8,19.5,228.0,161.34,132.82
2017,2,10,10,30,30.0,228.0,5.9,20.0,245.0,163.98,128.06
2017,2,10,10,45,24.5,231.5,6.0,20.5,246.0,180.41,140.32
2017,2,10,11,0,19.0,235.0,6.1,21.0,247.0,186.1,144.43
2017,2,10,11,15,19.5,243.0,6.1,21.5,256.0,195.32,151.28
2017,2,10,11,30,20.0,251.0,6.1,22.0,265.0,204.55,158.2
2017,2,10,11,45,32.0,276.5,6.1,22.5,299.0,226.56,174.88
2017,2,10,12,0,44.0,302.0,6.1,23.0,333.0,255.58,197.11
2017,2,10,12,15,91.0,326.5,6.05,23.0,391.0,301.07,232.21
2017,2,10,12,30,138.0,351.0,6.0,23.0,449.0,354.0,273.31
2017,2,10,12,45,103.5,340.5,6.0,23.5,414.5,337.7,260.85
2017,2,10,13,0,69.0,330.0,6.0,24.0,380.0,319.13,246.38
2017,2,10,13,15,98.5,335.5,5.95,24.0,405.5,349.79,270.7
2017,2,10,13,30,128.0,341.0,5.9,24.0,431.0,391.34,303.3
2017,2,10,13,45,239.5,319.5,5.85,24.0,482.5,459.0,357.37
2017,2,10,14,0,351.0,298.0,5.8,24.0,534.0,543.7,423.9
2017,2,10,14,15,591.0,207.0,5.7,24.0,587.0,662.55,518.06
2017,2,10,14,30,831.0,116.0,5.6,24.0,640.0,777.13,606.74
2017,2,10,14,45,820.5,112.5,5.55,24.0,607.5,786.51,613.94
2017,2,10,15,0,810.0,109.0,5.5,24.0,575.0,792.15,619.07
2017,2,10,15,15,791.5,106.0,5.3,23.5,535.5,788.11,617.85
2017,2,10,15,30,773.0,103.0,5.1,23.0,496.0,785.01,617.45
2017,2,10,15,45,748.0,99.0,4.95,23.0,451.5,767.7,605.69
2017,2,10,16,0,723.0,95.0,4.8,23.0,407.0,747.01,591.47
2017,2,10,16,15,686.5,89.5,4.35,22.5,357.5,711.81,566.02
2017,2,10,16,30,650.0,84.0,3.9,22.0,308.0,673.88,538.69
2017,2,10,16,45,595.5,77.0,3.5,21.5,256.5,617.12,496.27
2017,2,10,17,0,541.0,70.0,3.1,21.0,205.0,558.79,451.0
2017,2,10,17,15,458.5,59.5,2.9,20.0,155.0,473.64,383.84
2017,2,10,17,30,376.0,49.0,2.7,19.0,105.0,389.25,313.62
2017,2,10,17,45,244.0,33.5,2.55,18.5,64.0,266.93,203.01
2017,2,10,18,0,112.0,18.0,2.4,18.0,23.0,127.86,0.0
2017,2,10,18,15,56.0,9.0,2.4,17.5,11.5,7.68,0.0
2017,2,10,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,7,15,44.5,9.0,2.9,16.5,10.5,7.68,0.0
2017,2,11,7,30,89.0,18.0,3.2,17.0,21.0,14.0,0.0
2017,2,11,7,45,221.5,34.0,3.5,18.0,61.5,26.31,15.53
2017,2,11,8,0,354.0,50.0,3.8,19.0,102.0,38.5,27.42
2017,2,11,8,15,438.5,61.0,4.1,19.5,152.0,48.86,36.91
2017,2,11,8,30,523.0,72.0,4.4,20.0,202.0,56.68,43.94
2017,2,11,8,45,583.0,78.5,4.75,20.5,254.0,60.53,47.3
2017,2,11,9,0,643.0,85.0,5.1,21.0,306.0,64.41,50.53
2017,2,11,9,15,680.0,90.5,5.1,21.5,355.0,67.3,52.8
2017,2,11,9,30,717.0,96.0,5.1,22.0,404.0,70.16,55.0
2017,2,11,9,45,431.5,163.0,5.15,22.5,354.0,109.24,87.99
2017,2,11,10,0,146.0,230.0,5.2,23.0,304.0,155.2,126.16
2017,2,11,10,15,100.5,239.5,5.1,23.5,292.5,167.96,136.12
2017,2,11,10,30,55.0,249.0,5.0,24.0,281.0,176.98,135.7
2017,2,11,10,45,88.5,274.0,4.95,24.5,329.0,203.67,153.65
2017,2,11,11,0,122.0,299.0,4.9,25.0,377.0,228.57,170.55
2017,2,11,11,15,172.0,311.5,4.85,25.5,425.5,261.49,193.81
2017,2,11,11,30,222.0,324.0,4.8,26.0,474.0,300.21,222.33
2017,2,11,11,45,308.5,314.0,4.75,26.5,528.0,338.7,250.53
2017,2,11,12,0,395.0,304.0,4.7,27.0,582.0,388.76,288.38
2017,2,11,12,15,636.5,211.0,4.6,27.0,664.5,452.34,336.35
2017,2,11,12,30,878.0,118.0,4.5,27.0,747.0,530.5,396.95
2017,2,11,12,45,879.5,117.5,4.45,27.0,747.5,575.9,434.02
2017,2,11,13,0,881.0,117.0,4.4,27.0,748.0,619.14,468.79
2017,2,11,13,15,878.0,116.5,4.35,27.0,739.5,657.29,499.09
2017,2,11,13,30,875.0,116.0,4.3,27.0,731.0,692.55,526.7
2017,2,11,13,45,871.0,114.5,4.25,27.5,714.5,723.14,549.42
2017,2,11,14,0,867.0,113.0,4.2,28.0,698.0,750.48,569.42
2017,2,11,14,15,858.0,111.0,4.1,28.0,672.5,770.24,584.23
2017,2,11,14,30,849.0,109.0,4.0,28.0,647.0,786.33,595.94
2017,2,11,14,45,841.0,105.0,3.95,28.0,615.0,797.35,604.44
2017,2,11,15,0,833.0,101.0,3.9,28.0,583.0,804.65,610.52
2017,2,11,15,15,815.5,98.5,3.75,27.5,543.5,802.16,610.72
