Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,15,30,798.0,96.0,3.6,27.0,504.0,795.88,608.41
2017,2,11,15,45,775.0,91.5,3.5,27.0,459.0,779.06,597.78
2017,2,11,16,0,752.0,87.0,3.4,27.0,414.0,758.7,584.64
2017,2,11,16,15,717.5,82.5,3.0,26.0,365.0,731.11,566.99
2017,2,11,16,30,683.0,78.0,2.6,25.0,316.0,695.84,543.14
2017,2,11,16,45,634.0,71.0,2.25,24.5,264.0,643.14,504.76
2017,2,11,17,0,585.0,64.0,1.9,24.0,212.0,588.86,463.64
2017,2,11,17,15,504.5,55.0,1.85,23.0,161.5,506.35,401.25
2017,2,11,17,30,424.0,46.0,1.8,22.0,111.0,424.66,335.55
2017,2,11,17,45,290.5,32.5,1.8,21.5,68.5,301.65,228.06
2017,2,11,18,0,157.0,19.0,1.8,21.0,26.0,162.97,0.0
2017,2,11,18,15,78.5,9.5,1.85,20.5,13.0,61.65,0.0
2017,2,11,18,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,12,7,15,54.5,9.5,1.7,16.0,11.5,8.11,0.0
2017,2,12,7,30,109.0,19.0,2.2,17.0,23.0,14.79,0.0
2017,2,12,7,45,230.5,35.5,2.7,18.0,63.5,27.45,16.7
2017,2,12,8,0,352.0,52.0,3.2,19.0,104.0,39.95,28.72
2017,2,12,8,15,436.0,62.5,3.15,19.5,154.0,50.0,37.94
2017,2,12,8,30,520.0,73.0,3.1,20.0,204.0,57.34,44.54
2017,2,12,8,45,260.0,63.5,3.1,20.5,129.0,46.11,34.75
2017,2,12,9,0,0.0,54.0,3.1,21.0,54.0,44.69,33.41
2017,2,12,9,15,0.0,63.0,3.0,21.5,63.0,52.19,39.75
2017,2,12,9,30,0.0,72.0,2.9,22.0,72.0,59.72,46.02
2017,2,12,9,45,6.5,128.5,2.85,22.5,132.0,102.78,82.41
2017,2,12,10,0,13.0,185.0,2.8,23.0,192.0,142.23,115.01
2017,2,12,10,15,115.0,226.0,2.8,23.5,292.5,153.42,123.68
2017,2,12,10,30,217.0,267.0,2.8,24.0,393.0,185.71,138.98
2017,2,12,10,45,279.0,272.5,2.85,24.5,444.0,208.27,149.21
2017,2,12,11,0,341.0,278.0,2.9,25.0,495.0,245.68,173.76
2017,2,12,11,15,394.5,275.5,2.95,25.0,535.5,282.92,201.18
2017,2,12,11,30,448.0,273.0,3.0,25.0,576.0,322.4,231.96
2017,2,12,11,45,234.0,268.5,3.1,25.5,427.5,282.92,209.98
2017,2,12,12,0,20.0,264.0,3.2,26.0,279.0,220.79,167.23
2017,2,12,12,15,17.5,258.5,3.3,26.0,271.5,218.27,165.55
2017,2,12,12,30,15.0,253.0,3.4,26.0,264.0,215.16,163.27
2017,2,12,12,45,12.5,241.0,3.55,26.0,250.5,206.22,156.52
2017,2,12,13,0,10.0,229.0,3.7,26.0,237.0,196.64,149.26
2017,2,12,13,15,13.0,240.5,3.75,26.0,250.5,209.79,159.57
2017,2,12,13,30,16.0,252.0,3.8,26.0,264.0,223.54,170.33
2017,2,12,13,45,129.0,288.5,3.9,26.0,376.5,355.73,273.44
2017,2,12,14,0,242.0,325.0,4.0,26.0,489.0,481.79,369.63
2017,2,12,14,15,196.5,315.0,4.1,25.5,445.5,451.83,347.87
2017,2,12,14,30,151.0,305.0,4.2,25.0,402.0,418.51,323.69
2017,2,12,14,45,448.5,219.0,4.3,25.0,484.5,604.97,470.55
2017,2,12,15,0,746.0,133.0,4.4,25.0,567.0,776.52,600.69
2017,2,12,15,15,726.0,129.0,4.45,24.5,528.0,770.17,597.83
2017,2,12,15,30,706.0,125.0,4.5,24.0,489.0,760.18,593.63
2017,2,12,15,45,389.5,155.5,4.55,24.0,353.5,529.32,420.64
2017,2,12,16,0,73.0,186.0,4.6,24.0,218.0,254.22,201.55
2017,2,12,16,15,318.5,144.5,4.5,23.5,260.0,448.0,362.28
2017,2,12,16,30,564.0,103.0,4.4,23.0,302.0,628.65,505.27
2017,2,12,16,45,507.0,94.0,4.35,22.5,251.5,562.69,455.19
2017,2,12,17,0,450.0,85.0,4.3,22.0,201.0,503.01,409.27
2017,2,12,17,15,371.5,71.5,4.2,21.0,152.5,420.59,343.1
2017,2,12,17,30,293.0,58.0,4.1,20.0,104.0,340.4,275.4
2017,2,12,17,45,182.5,38.5,4.1,19.5,63.5,230.72,177.74
2017,2,12,18,0,72.0,19.0,4.1,19.0,23.0,91.07,0.0
2017,2,12,18,15,36.0,9.5,4.2,18.5,11.5,32.76,0.0
2017,2,12,18,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,7,15,0.0,9.0,3.05,14.0,9.0,7.68,0.0
2017,2,13,7,30,0.0,18.0,3.1,14.0,18.0,14.62,0.0
2017,2,13,7,45,112.5,40.0,3.15,14.5,57.5,30.73,19.9
2017,2,13,8,0,225.0,62.0,3.2,15.0,97.0,47.02,35.43
2017,2,13,8,15,300.5,79.0,3.25,15.5,144.0,58.8,46.35
2017,2,13,8,30,376.0,96.0,3.3,16.0,191.0,70.54,56.92
2017,2,13,8,45,188.0,94.5,3.4,16.5,142.0,69.72,56.18
2017,2,13,9,0,0.0,93.0,3.5,17.0,93.0,75.0,60.63
2017,2,13,9,15,75.0,142.0,3.55,17.5,175.0,106.7,87.95
2017,2,13,9,30,150.0,191.0,3.6,18.0,257.0,132.69,109.85
2017,2,13,9,45,75.5,177.0,3.65,18.5,210.5,130.38,107.31
2017,2,13,10,0,1.0,163.0,3.7,19.0,164.0,127.56,104.4
2017,2,13,10,15,54.5,216.5,3.7,19.5,248.5,155.1,127.17
2017,2,13,10,30,108.0,270.0,3.7,20.0,333.0,191.51,147.91
2017,2,13,10,45,128.0,288.0,3.75,20.5,367.0,209.21,158.36
2017,2,13,11,0,148.0,306.0,3.8,21.0,401.0,238.02,179.06
2017,2,13,11,15,80.5,270.5,3.8,21.5,323.0,221.7,168.89
2017,2,13,11,30,13.0,235.0,3.8,22.0,245.0,191.3,147.29
2017,2,13,11,45,99.5,292.5,3.8,22.5,363.5,261.06,199.32
2017,2,13,12,0,186.0,350.0,3.8,23.0,482.0,344.5,261.89
2017,2,13,12,15,150.0,352.0,3.85,23.0,459.5,347.3,265.3
2017,2,13,12,30,114.0,354.0,3.9,23.0,437.0,344.32,263.99
2017,2,13,12,45,57.0,243.5,4.0,23.5,285.0,234.49,180.15
2017,2,13,13,0,0.0,133.0,4.1,24.0,133.0,110.88,83.09
2017,2,13,13,15,20.0,218.5,4.2,24.0,232.5,195.52,150.09
2017,2,13,13,30,40.0,304.0,4.3,24.0,332.0,292.87,225.62
2017,2,13,13,45,140.5,316.0,4.4,24.0,412.0,389.58,301.42
2017,2,13,14,0,241.0,328.0,4.5,24.0,492.0,484.69,375.23
2017,2,13,14,15,120.5,225.5,4.4,23.5,307.5,307.05,239.95
2017,2,13,14,30,0.0,123.0,4.3,23.0,123.0,103.4,77.9
2017,2,13,14,45,353.5,132.5,4.2,23.0,340.0,438.99,350.7
2017,2,13,15,0,707.0,142.0,4.1,23.0,557.0,757.18,591.22
2017,2,13,15,15,367.5,173.0,3.9,22.5,388.0,516.18,408.44
2017,2,13,15,30,28.0,204.0,3.7,22.0,219.0,208.85,163.96
2017,2,13,15,45,14.0,110.0,3.5,22.0,117.5,105.54,81.55
2017,2,13,16,0,0.0,16.0,3.3,22.0,16.0,13.2,5.32
2017,2,13,16,15,0.0,14.0,3.1,21.5,14.0,11.54,4.0
2017,2,13,16,30,0.0,12.0,2.9,21.0,12.0,9.88,2.64
2017,2,13,16,45,0.0,10.0,2.75,20.5,10.0,8.22,1.27
2017,2,13,17,0,0.0,8.0,2.6,20.0,8.0,6.57,0.0
2017,2,13,17,15,0.0,6.0,2.75,19.5,6.0,4.92,0.0
2017,2,13,17,30,0.0,4.0,2.9,19.0,4.0,3.28,0.0
2017,2,13,17,45,0.0,2.0,3.1,19.0,2.0,1.64,0.0
2017,2,13,18,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,3.5,6.9,12.5,3.5,2.99,0.0
2017,2,14,7,30,0.0,7.0,7.4,12.0,7.0,5.75,0.0
2017,2,14,7,45,0.0,17.5,7.95,11.5,17.5,14.41,6.54
2017,2,14,8,0,0.0,28.0,8.5,11.0,28.0,23.1,14.86
2017,2,14,8,15,0.0,41.0,8.3,10.5,41.0,33.89,24.92
2017,2,14,8,30,0.0,54.0,8.1,10.0,54.0,44.71,34.97
2017,2,14,8,45,0.0,67.5,7.9,9.5,67.5,55.57,44.95
2017,2,14,9,0,0.0,81.0,7.7,9.0,81.0,66.28,54.69
2017,2,14,9,15,0.0,66.5,7.55,9.0,66.5,55.12,44.46
2017,2,14,9,30,0.0,52.0,7.4,9.0,52.0,43.04,33.41
2017,2,14,9,45,0.0,70.0,7.25,9.5,70.0,58.06,46.75
2017,2,14,10,0,0.0,88.0,7.1,10.0,88.0,73.08,59.92
2017,2,14,10,15,0.0,91.0,6.95,10.5,91.0,75.59,61.85
2017,2,14,10,30,0.0,94.0,6.8,11.0,94.0,78.07,60.87
2017,2,14,10,45,0.0,117.0,6.65,11.5,117.0,96.14,75.83
2017,2,14,11,0,0.0,140.0,6.5,12.0,140.0,114.22,90.65
2017,2,14,11,15,5.0,180.0,6.45,12.5,183.5,146.45,116.86
2017,2,14,11,30,10.0,220.0,6.4,13.0,227.0,179.4,143.43
2017,2,14,11,45,11.5,230.5,6.35,14.0,239.0,189.85,151.28
2017,2,14,12,0,13.0,241.0,6.3,15.0,251.0,200.6,159.35
2017,2,14,12,15,9.0,215.5,6.3,15.5,222.5,180.71,142.99
2017,2,14,12,30,5.0,190.0,6.3,16.0,194.0,159.52,125.58
2017,2,14,12,45,7.5,209.0,6.3,16.5,215.0,177.4,139.86
2017,2,14,13,0,10.0,228.0,6.3,17.0,236.0,195.89,154.55
2017,2,14,13,15,14.5,246.5,6.25,17.0,257.5,215.9,170.77
2017,2,14,13,30,19.0,265.0,6.2,17.0,279.0,236.84,187.75
2017,2,14,13,45,16.5,252.0,6.2,17.0,264.0,226.13,179.32
2017,2,14,14,0,14.0,239.0,6.2,17.0,249.0,214.92,170.52
2017,2,14,14,15,12.0,227.0,6.2,16.5,235.5,204.57,162.72
2017,2,14,14,30,10.0,215.0,6.2,16.0,222.0,193.91,154.62
2017,2,14,14,45,5.0,162.5,6.25,16.0,166.0,143.11,113.3
2017,2,14,15,0,0.0,110.0,6.3,16.0,110.0,92.36,71.51
2017,2,14,15,15,0.0,114.5,6.3,15.5,114.5,96.69,75.46
2017,2,14,15,30,0.0,119.0,6.3,15.0,119.0,101.37,79.72
2017,2,14,15,45,9.0,143.0,6.3,14.5,147.0,133.33,107.24
2017,2,14,16,0,18.0,167.0,6.3,14.0,175.0,169.12,138.06
2017,2,14,16,15,14.0,148.5,6.2,13.5,154.5,149.84,122.35
2017,2,14,16,30,10.0,130.0,6.1,13.0,134.0,130.42,106.32
2017,2,14,16,45,5.0,110.0,6.1,12.5,112.0,108.25,87.61
2017,2,14,17,0,0.0,90.0,6.1,12.0,90.0,85.85,68.36
2017,2,14,17,15,0.0,69.0,6.0,11.5,69.0,65.76,50.93
2017,2,14,17,30,0.0,48.0,5.9,11.0,48.0,44.68,32.42
2017,2,14,17,45,0.0,30.0,5.8,10.5,30.0,26.42,16.07
2017,2,14,18,0,0.0,12.0,5.7,10.0,12.0,9.88,0.0
2017,2,14,18,15,0.0,6.0,5.65,9.5,6.0,5.12,0.0
2017,2,14,18,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.6,6.5,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,15,7,15,138.0,9.5,4.25,4.5,17.0,8.11,0.0
2017,2,15,7,30,276.0,19.0,4.3,5.0,34.0,15.77,0.0
2017,2,15,7,45,415.5,29.5,4.4,5.5,81.5,24.28,15.49
2017,2,15,8,0,555.0,40.0,4.5,6.0,129.0,35.67,26.64
2017,2,15,8,15,629.5,47.0,4.6,7.0,183.5,41.33,32.13
2017,2,15,8,30,704.0,54.0,4.7,8.0,238.0,46.98,37.36
2017,2,15,8,45,750.0,58.5,4.8,9.0,293.0,50.28,40.25
2017,2,15,9,0,796.0,63.0,4.9,10.0,348.0,53.59,43.02
2017,2,15,9,15,827.0,66.5,4.85,10.5,400.0,55.93,44.93
2017,2,15,9,30,858.0,70.0,4.8,11.0,452.0,58.26,46.78
2017,2,15,9,45,878.5,73.0,4.8,12.0,499.5,67.58,54.73
2017,2,15,10,0,899.0,76.0,4.8,13.0,547.0,70.03,56.5
2017,2,15,10,15,914.5,78.0,4.7,13.5,588.5,71.63,57.63
2017,2,15,10,30,930.0,80.0,4.6,14.0,630.0,105.79,61.41
2017,2,15,10,45,940.5,82.0,4.6,14.5,664.5,166.25,93.6
2017,2,15,11,0,951.0,84.0,4.6,15.0,699.0,227.2,139.81
2017,2,15,11,15,958.5,85.0,4.55,15.0,725.5,286.99,191.76
2017,2,15,11,30,966.0,86.0,4.5,15.0,752.0,346.4,245.77
2017,2,15,11,45,970.5,87.0,4.5,15.5,770.0,404.18,298.31
2017,2,15,12,0,975.0,88.0,4.5,16.0,788.0,460.79,348.97
2017,2,15,12,15,977.0,88.0,4.45,16.0,797.0,514.04,396.36
2017,2,15,12,30,979.0,88.0,4.4,16.0,806.0,565.36,440.95
2017,2,15,12,45,802.5,161.0,4.35,16.0,749.5,582.4,457.52
2017,2,15,13,0,626.0,234.0,4.3,16.0,693.0,583.55,459.94
2017,2,15,13,15,801.0,160.0,4.25,16.0,740.5,661.28,522.64
2017,2,15,13,30,976.0,86.0,4.2,16.0,788.0,737.91,584.11
2017,2,15,13,45,972.5,85.0,4.2,16.5,770.5,771.23,609.63
2017,2,15,14,0,969.0,84.0,4.2,17.0,753.0,801.09,630.91
2017,2,15,14,15,961.5,83.0,4.15,16.5,727.0,824.36,649.44
2017,2,15,14,30,954.0,82.0,4.1,16.0,701.0,843.79,665.41
2017,2,15,14,45,941.0,81.0,4.05,16.0,666.5,854.97,674.34
2017,2,15,15,0,928.0,80.0,4.0,16.0,632.0,862.12,680.58
2017,2,15,15,15,913.0,78.0,3.9,16.0,591.0,862.48,681.88
2017,2,15,15,30,898.0,76.0,3.8,16.0,550.0,858.94,680.54
2017,2,15,15,45,878.5,73.0,3.7,16.0,503.0,846.59,672.94
2017,2,15,16,0,859.0,70.0,3.6,16.0,456.0,839.15,669.0
2017,2,15,16,15,829.0,66.5,3.15,15.0,404.0,810.2,649.64
2017,2,15,16,30,799.0,63.0,2.7,14.0,352.0,778.07,627.34
2017,2,15,16,45,755.5,58.5,2.3,13.5,297.5,730.57,591.69
2017,2,15,17,0,712.0,54.0,1.9,13.0,243.0,680.9,552.81
2017,2,15,17,15,639.5,47.0,1.8,12.0,188.5,603.26,493.16
2017,2,15,17,30,567.0,40.0,1.7,11.0,134.0,525.56,429.4
2017,2,15,17,45,436.5,30.0,1.65,10.0,86.0,411.94,329.94
2017,2,15,18,0,306.0,20.0,1.6,9.0,38.0,281.49,108.75
2017,2,15,18,15,153.0,10.0,1.65,8.5,19.0,114.58,0.0
2017,2,15,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,7,15,152.0,10.0,1.05,5.5,18.5,8.54,0.0
2017,2,16,7,30,304.0,20.0,1.2,6.0,37.0,16.65,0.47
2017,2,16,7,45,440.0,29.5,1.4,7.0,85.5,26.47,17.46
2017,2,16,8,0,576.0,39.0,1.6,8.0,134.0,34.78,25.71
2017,2,16,8,15,648.0,45.5,1.65,9.0,188.5,40.06,30.79
2017,2,16,8,30,720.0,52.0,1.7,10.0,243.0,45.35,35.63
2017,2,16,8,45,764.5,56.5,1.8,11.0,298.5,48.73,38.56
2017,2,16,9,0,809.0,61.0,1.9,12.0,354.0,52.09,41.36
2017,2,16,9,15,838.5,64.0,1.95,12.5,405.5,54.12,42.96
2017,2,16,9,30,868.0,67.0,2.0,13.0,457.0,63.1,50.71
2017,2,16,9,45,887.5,70.0,2.15,14.0,504.5,65.69,52.61
2017,2,16,10,0,907.0,73.0,2.3,15.0,552.0,68.15,54.39
2017,2,16,10,15,921.0,75.0,2.25,15.5,593.0,69.76,55.52
2017,2,16,10,30,935.0,77.0,2.2,16.0,634.0,106.5,60.13
2017,2,16,10,45,944.5,79.0,2.2,16.5,667.5,167.16,92.77
2017,2,16,11,0,954.0,81.0,2.2,17.0,701.0,228.18,138.74
2017,2,16,11,15,960.5,82.0,2.2,17.0,727.0,287.92,189.93
2017,2,16,11,30,967.0,83.0,2.2,17.0,753.0,347.16,242.78
2017,2,16,11,45,968.0,85.0,2.25,17.5,770.0,404.59,293.93
2017,2,16,12,0,969.0,87.0,2.3,18.0,787.0,460.51,342.82
2017,2,16,12,15,971.0,87.0,2.3,18.0,795.5,513.49,388.65
2017,2,16,12,30,973.0,87.0,2.3,18.0,804.0,564.55,431.72
2017,2,16,12,45,970.5,88.0,2.35,18.5,803.5,611.92,470.16
2017,2,16,13,0,968.0,89.0,2.4,19.0,803.0,656.6,505.47
2017,2,16,13,15,965.0,88.5,2.45,19.0,793.5,696.72,537.58
2017,2,16,13,30,962.0,88.0,2.5,19.0,784.0,733.73,566.84
2017,2,16,13,45,954.0,88.5,2.55,19.0,765.5,764.98,591.48
2017,2,16,14,0,946.0,89.0,2.6,19.0,747.0,792.62,611.93
2017,2,16,14,15,782.0,143.0,2.55,19.0,673.5,762.81,590.56
2017,2,16,14,30,618.0,197.0,2.5,19.0,600.0,712.57,553.22
2017,2,16,14,45,756.5,142.5,2.5,19.0,611.5,787.98,611.28
2017,2,16,15,0,895.0,88.0,2.5,19.0,623.0,847.26,653.68
2017,2,16,15,15,878.5,86.0,2.45,18.5,582.0,846.13,654.72
2017,2,16,15,30,862.0,84.0,2.4,18.0,541.0,849.65,659.73
2017,2,16,15,45,836.0,82.0,2.35,18.0,493.5,833.11,649.44
2017,2,16,16,0,810.0,80.0,2.3,18.0,446.0,812.87,636.69
2017,2,16,16,15,777.5,75.5,2.0,17.0,395.0,780.62,615.49
2017,2,16,16,30,745.0,71.0,1.7,16.0,344.0,745.28,591.44
2017,2,16,16,45,693.0,66.5,1.45,15.5,289.5,696.79,556.13
2017,2,16,17,0,641.0,62.0,1.2,15.0,235.0,641.84,514.58
2017,2,16,17,15,567.0,54.0,1.2,14.0,182.0,563.54,456.1
2017,2,16,17,30,493.0,46.0,1.2,13.0,129.0,485.87,394.01
2017,2,16,17,45,362.5,34.0,1.3,12.5,82.5,362.59,289.4
2017,2,16,18,0,232.0,22.0,1.4,12.0,36.0,232.39,106.66
2017,2,16,18,15,116.0,11.0,1.45,11.5,18.0,90.09,0.0
2017,2,16,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,17,7,15,70.0,12.0,3.5,8.5,16.0,10.24,0.0
2017,2,17,7,30,140.0,24.0,3.7,9.0,32.0,18.63,3.14
2017,2,17,7,45,257.5,40.0,3.9,10.0,75.5,30.84,21.06
2017,2,17,8,0,375.0,56.0,4.1,11.0,119.0,42.89,32.58
2017,2,17,8,15,452.0,67.5,4.2,12.0,170.0,53.63,42.51
2017,2,17,8,30,529.0,79.0,4.3,13.0,221.0,61.6,49.69
2017,2,17,8,45,583.5,86.0,4.4,14.0,273.5,65.61,53.09
2017,2,17,9,0,638.0,93.0,4.5,15.0,326.0,69.6,56.32
2017,2,17,9,15,673.5,98.5,4.7,15.5,376.0,72.22,58.36
2017,2,17,9,30,709.0,104.0,4.9,16.0,426.0,74.82,60.34
2017,2,17,9,45,736.5,108.0,5.15,17.0,472.0,76.24,61.15
2017,2,17,10,0,764.0,112.0,5.4,18.0,518.0,77.68,61.96
2017,2,17,10,15,782.0,115.0,5.45,18.5,558.0,78.33,62.22
2017,2,17,10,30,800.0,118.0,5.5,19.0,598.0,121.12,73.7
2017,2,17,10,45,614.5,192.5,5.6,19.5,573.0,196.18,128.68
2017,2,17,11,0,429.0,267.0,5.7,20.0,548.0,254.19,181.08
2017,2,17,11,15,475.5,259.5,5.7,20.0,582.0,292.78,211.57
2017,2,17,11,30,522.0,252.0,5.7,20.0,616.0,335.82,247.26
2017,2,17,11,45,489.5,272.5,5.7,20.5,621.0,375.75,282.46
2017,2,17,12,0,457.0,293.0,5.7,21.0,626.0,412.18,313.91
2017,2,17,12,15,666.0,207.5,5.65,21.0,698.5,474.15,363.19
2017,2,17,12,30,875.0,122.0,5.6,21.0,771.0,548.39,423.34
2017,2,17,12,45,874.0,122.5,5.55,21.5,770.5,593.62,460.45
2017,2,17,13,0,873.0,123.0,5.5,22.0,770.0,636.52,494.83
2017,2,17,13,15,870.0,122.5,5.45,22.0,761.0,674.72,525.86
2017,2,17,13,30,867.0,122.0,5.4,22.0,752.0,710.03,554.16
2017,2,17,13,45,862.0,120.5,5.35,22.0,734.5,739.95,578.04
2017,2,17,14,0,857.0,119.0,5.3,22.0,717.0,766.55,599.19
2017,2,17,14,15,731.0,161.5,5.15,22.0,659.0,745.48,582.55
2017,2,17,14,30,605.0,204.0,5.0,22.0,601.0,705.63,552.13
2017,2,17,14,45,714.0,155.5,4.9,22.0,601.5,770.0,602.92
2017,2,17,15,0,823.0,107.0,4.8,22.0,602.0,820.23,639.75
2017,2,17,15,15,806.5,104.0,4.55,22.0,562.5,817.69,637.63
2017,2,17,15,30,790.0,101.0,4.3,22.0,523.0,811.36,633.42
2017,2,17,15,45,769.0,96.5,4.1,22.0,478.0,795.82,623.18
2017,2,17,16,0,748.0,92.0,3.9,22.0,433.0,781.97,614.21
2017,2,17,16,15,715.5,87.0,3.45,21.0,383.5,749.81,592.97
2017,2,17,16,30,683.0,82.0,3.0,20.0,334.0,714.85,569.1
2017,2,17,16,45,640.0,74.5,2.55,19.5,282.0,665.46,532.48
2017,2,17,17,0,597.0,67.0,2.1,19.0,230.0,614.33,493.13
2017,2,17,17,15,523.5,58.5,2.1,18.0,178.5,536.18,434.03
2017,2,17,17,30,450.0,50.0,2.1,17.0,127.0,458.5,371.51
2017,2,17,17,45,332.0,36.5,2.1,16.5,82.0,343.39,273.29
2017,2,17,18,0,214.0,23.0,2.1,16.0,37.0,222.67,114.85
2017,2,17,18,15,107.0,11.5,2.2,15.5,18.5,84.54,0.0
2017,2,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,18,7,15,125.0,11.0,3.55,12.5,19.0,9.39,0.0
2017,2,18,7,30,250.0,22.0,3.6,13.0,38.0,18.19,4.36
2017,2,18,7,45,382.5,33.0,3.7,14.0,85.0,26.97,17.48
2017,2,18,8,0,515.0,44.0,3.8,15.0,132.0,35.68,25.76
2017,2,18,8,15,587.5,51.0,3.7,15.5,185.5,40.73,30.54
2017,2,18,8,30,660.0,58.0,3.6,16.0,239.0,45.76,35.1
2017,2,18,8,45,710.0,62.0,3.55,17.0,293.0,52.57,40.97
2017,2,18,9,0,760.0,66.0,3.5,18.0,347.0,55.37,43.18
2017,2,18,9,15,790.5,70.0,3.55,19.0,398.0,57.96,45.13
2017,2,18,9,30,821.0,74.0,3.6,20.0,449.0,60.5,47.0
2017,2,18,9,45,844.0,76.0,3.7,21.0,496.0,61.47,47.48
2017,2,18,10,0,867.0,78.0,3.8,22.0,543.0,70.87,55.14
2017,2,18,10,15,882.0,80.0,3.9,22.5,583.0,72.38,56.14
2017,2,18,10,30,897.0,82.0,4.0,23.0,623.0,112.72,62.23
2017,2,18,10,45,907.5,83.5,4.15,23.5,656.5,171.16,94.46
2017,2,18,11,0,918.0,85.0,4.3,24.0,690.0,230.08,138.71
2017,2,18,11,15,925.5,86.5,4.35,24.5,716.0,288.57,187.91
2017,2,18,11,30,933.0,88.0,4.4,25.0,742.0,346.75,238.58
2017,2,18,11,45,935.5,89.5,4.45,25.5,759.0,402.65,287.53
2017,2,18,12,0,938.0,91.0,4.5,26.0,776.0,457.24,334.52
2017,2,18,12,15,940.0,91.5,4.5,26.0,785.0,509.25,378.98
2017,2,18,12,30,942.0,92.0,4.5,26.0,794.0,559.43,420.89
2017,2,18,12,45,940.5,92.5,4.5,26.5,793.5,605.65,457.9
2017,2,18,13,0,939.0,93.0,4.5,27.0,793.0,649.33,491.97
2017,2,18,13,15,936.5,92.5,4.4,27.0,784.0,688.74,522.83
2017,2,18,13,30,934.0,92.0,4.3,27.0,775.0,725.15,550.91
2017,2,18,13,45,927.0,92.0,4.2,27.0,757.0,755.74,574.32
2017,2,18,14,0,920.0,92.0,4.1,27.0,739.0,782.83,593.51
2017,2,18,14,15,912.0,91.0,3.85,27.0,713.0,804.56,608.29
2017,2,18,14,30,904.0,90.0,3.6,27.0,687.0,822.58,620.47
2017,2,18,14,45,891.0,89.0,3.35,27.0,653.0,832.83,627.27
2017,2,18,15,0,878.0,88.0,3.1,27.0,619.0,839.23,631.5
2017,2,18,15,15,862.5,85.5,2.7,26.0,579.0,838.02,632.04
2017,2,18,15,30,847.0,83.0,2.3,25.0,539.0,841.58,635.65
2017,2,18,15,45,506.5,143.0,1.95,24.5,409.0,623.17,481.92
2017,2,18,16,0,166.0,203.0,1.6,24.0,279.0,371.69,290.85
2017,2,18,16,15,452.0,136.5,1.55,23.0,312.0,577.78,455.33
2017,2,18,16,30,738.0,70.0,1.5,22.0,345.0,743.16,576.8
2017,2,18,16,45,694.0,64.5,1.5,21.5,292.0,694.06,542.15
2017,2,18,17,0,650.0,59.0,1.5,21.0,239.0,649.21,511.11
2017,2,18,17,15,579.5,52.0,1.5,20.0,186.0,574.47,456.44
2017,2,18,17,30,509.0,45.0,1.5,19.0,133.0,500.31,398.42
2017,2,18,17,45,390.5,33.5,1.55,18.5,86.5,385.44,302.92
2017,2,18,18,0,272.0,22.0,1.6,18.0,40.0,266.61,150.15
2017,2,18,18,15,136.0,11.0,1.65,18.0,20.0,104.72,0.0
2017,2,18,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,11.5,3.6,18.0,11.5,9.82,0.0
2017,2,19,7,30,0.0,23.0,3.8,18.0,23.0,18.66,5.65
2017,2,19,7,45,41.5,45.0,4.0,18.5,52.5,35.3,24.22
2017,2,19,8,0,83.0,67.0,4.2,19.0,82.0,50.91,38.5
2017,2,19,8,15,106.5,90.5,4.15,19.0,116.0,67.45,53.38
2017,2,19,8,30,130.0,114.0,4.1,19.0,150.0,83.54,67.63
2017,2,19,8,45,149.5,135.0,4.1,19.5,185.0,97.73,79.79
2017,2,19,9,0,169.0,156.0,4.1,20.0,220.0,111.53,91.35
2017,2,19,9,15,171.0,181.5,4.3,20.0,253.5,127.18,104.5
2017,2,19,9,30,173.0,207.0,4.5,20.0,287.0,142.25,117.0
2017,2,19,9,45,101.5,210.5,4.75,20.5,258.5,150.61,123.49
2017,2,19,10,0,30.0,214.0,5.0,21.0,230.0,152.94,124.87
2017,2,19,10,15,16.5,198.0,5.05,21.0,207.0,152.82,124.44
2017,2,19,10,30,3.0,182.0,5.1,21.0,184.0,143.62,111.25
2017,2,19,10,45,130.0,247.0,5.2,21.5,333.5,189.71,142.15
2017,2,19,11,0,257.0,312.0,5.3,22.0,483.0,258.89,190.45
2017,2,19,11,15,263.0,321.5,5.35,22.0,502.0,289.7,215.25
2017,2,19,11,30,269.0,331.0,5.4,22.0,521.0,321.18,241.25
2017,2,19,11,45,134.5,224.0,5.5,22.5,319.0,224.28,170.54
2017,2,19,12,0,0.0,117.0,5.6,23.0,117.0,97.16,72.56
2017,2,19,12,15,4.0,164.0,5.65,23.0,167.0,137.37,104.56
2017,2,19,12,30,8.0,211.0,5.7,23.0,217.0,178.3,136.83
2017,2,19,12,45,15.0,248.0,5.8,23.5,259.5,213.8,164.4
2017,2,19,13,0,22.0,285.0,5.9,24.0,302.0,250.83,192.98
2017,2,19,13,15,28.5,296.0,5.8,24.0,317.5,273.48,210.67
2017,2,19,13,30,35.0,307.0,5.7,24.0,333.0,292.84,225.86
2017,2,19,13,45,27.5,286.0,5.65,24.0,306.5,273.75,211.24
2017,2,19,14,0,20.0,265.0,5.6,24.0,280.0,242.74,187.34
2017,2,19,14,15,79.5,293.0,5.5,24.0,347.0,330.81,257.41
2017,2,19,14,30,139.0,321.0,5.4,24.0,414.0,428.25,333.46
2017,2,19,14,45,221.0,296.5,5.3,24.0,435.0,479.8,375.27
2017,2,19,15,0,303.0,272.0,5.2,24.0,456.0,549.09,430.12
2017,2,19,15,15,248.5,259.5,5.05,23.5,404.5,500.69,394.0
2017,2,19,15,30,194.0,247.0,4.9,23.0,353.0,432.23,342.5
2017,2,19,15,45,292.5,210.5,4.8,23.0,354.5,500.22,398.59
2017,2,19,16,0,391.0,174.0,4.7,23.0,356.0,566.72,452.55
2017,2,19,16,15,366.5,159.0,4.35,22.5,314.5,513.9,413.43
2017,2,19,16,30,342.0,144.0,4.0,22.0,273.0,478.23,387.2
2017,2,19,16,45,307.5,126.5,3.65,22.0,229.0,429.69,349.33
2017,2,19,17,0,273.0,109.0,3.3,22.0,185.0,380.67,310.09
2017,2,19,17,15,227.5,89.0,3.0,21.5,143.0,318.87,259.81
2017,2,19,17,30,182.0,69.0,2.7,21.0,101.0,257.71,208.23
2017,2,19,17,45,112.0,47.5,2.45,20.5,65.0,175.86,137.61
2017,2,19,18,0,42.0,26.0,2.2,20.0,29.0,75.15,41.53
2017,2,19,18,15,21.0,13.0,2.15,20.0,14.5,25.87,0.0
2017,2,19,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,2,20,7,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,20,7,45,0.0,1.0,3.4,13.0,1.0,0.82,0.0
2017,2,20,8,0,0.0,2.0,3.5,13.0,2.0,1.64,0.0
2017,2,20,8,15,0.0,2.5,3.4,13.0,2.5,2.05,0.0
2017,2,20,8,30,0.0,3.0,3.3,13.0,3.0,2.46,0.0
2017,2,20,8,45,0.0,4.0,3.25,13.5,4.0,3.29,0.0
2017,2,20,9,0,0.0,5.0,3.2,14.0,5.0,4.11,0.0
2017,2,20,9,15,0.0,52.5,3.0,14.0,52.5,43.45,33.19
2017,2,20,9,30,0.0,100.0,2.8,14.0,100.0,81.79,66.91
2017,2,20,9,45,6.0,146.0,2.65,14.5,149.0,115.71,96.04
2017,2,20,10,0,12.0,192.0,2.5,15.0,198.0,147.85,123.1
2017,2,20,10,15,6.0,108.0,2.5,15.5,111.0,88.89,71.93
2017,2,20,10,30,0.0,24.0,2.5,16.0,24.0,19.87,11.04
2017,2,20,10,45,12.0,140.5,2.55,17.0,148.5,115.8,89.61
2017,2,20,11,0,24.0,257.0,2.6,18.0,273.0,204.43,159.45
2017,2,20,11,15,25.0,266.5,2.8,18.5,283.5,215.37,167.49
2017,2,20,11,30,26.0,276.0,3.0,19.0,294.0,226.42,175.86
2017,2,20,11,45,67.0,318.5,3.2,19.5,368.0,271.11,209.62
2017,2,20,12,0,108.0,361.0,3.4,20.0,442.0,327.29,252.36
2017,2,20,12,15,60.5,305.0,3.45,20.0,350.5,274.43,212.51
2017,2,20,12,30,13.0,249.0,3.5,20.0,259.0,211.64,164.0
2017,2,20,12,45,104.5,312.5,3.55,20.5,391.5,323.19,251.06
2017,2,20,13,0,196.0,376.0,3.6,21.0,524.0,441.75,341.3
2017,2,20,13,15,110.0,332.0,3.6,21.0,415.0,364.55,282.48
2017,2,20,13,30,24.0,288.0,3.6,21.0,306.0,260.49,201.81
2017,2,20,13,45,13.5,233.0,3.6,21.5,243.5,207.5,160.49
2017,2,20,14,0,3.0,178.0,3.6,22.0,181.0,152.89,117.29
2017,2,20,14,15,166.0,239.5,3.5,21.5,351.0,358.71,282.76
2017,2,20,14,30,329.0,301.0,3.4,21.0,521.0,574.69,448.46
2017,2,20,14,45,624.0,191.5,3.35,21.0,583.5,740.05,575.6
2017,2,20,15,0,919.0,82.0,3.3,21.0,646.0,872.7,671.48
2017,2,20,15,15,903.5,80.0,3.1,21.0,604.0,872.29,670.42
2017,2,20,15,30,888.0,78.0,2.9,21.0,562.0,867.96,667.79
2017,2,20,15,45,864.5,76.0,2.7,21.0,514.0,852.97,657.79
2017,2,20,16,0,841.0,74.0,2.5,21.0,466.0,843.28,651.57
2017,2,20,16,15,810.5,70.5,2.1,20.5,414.0,813.38,630.54
2017,2,20,16,30,780.0,67.0,1.7,20.0,362.0,780.33,606.77
2017,2,20,16,45,732.5,62.5,1.3,19.5,307.0,728.79,568.8
2017,2,20,17,0,685.0,58.0,0.9,19.0,252.0,675.21,527.83
2017,2,20,17,15,615.5,51.5,0.9,18.0,197.5,606.61,479.03
2017,2,20,17,30,546.0,45.0,0.9,17.0,143.0,532.73,422.5
2017,2,20,17,45,419.5,34.5,0.9,16.5,94.0,411.22,323.72
2017,2,20,18,0,293.0,24.0,0.9,16.0,45.0,289.47,184.72
2017,2,20,18,15,146.5,12.0,0.9,15.5,22.5,113.73,0.0
2017,2,20,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,21,7,15,211.0,11.0,5.1,10.5,27.0,9.39,0.0
2017,2,21,7,30,422.0,22.0,5.1,11.0,54.0,19.97,8.69
2017,2,21,7,45,542.0,30.0,5.2,11.5,106.5,26.97,17.91
2017,2,21,8,0,662.0,38.0,5.3,12.0,159.0,34.02,24.72
2017,2,21,8,15,725.5,43.0,5.2,13.0,216.0,38.17,28.62
2017,2,21,8,30,789.0,48.0,5.1,14.0,273.0,42.36,32.36
2017,2,21,8,45,829.0,51.5,5.05,15.0,329.5,50.25,39.23
2017,2,21,9,0,869.0,55.0,5.0,16.0,386.0,53.88,42.19
2017,2,21,9,15,895.0,57.5,5.0,17.0,439.0,56.52,44.2
2017,2,21,9,30,921.0,60.0,5.0,18.0,492.0,59.06,46.08
2017,2,21,9,45,938.5,62.0,5.05,19.0,540.0,61.03,47.44
2017,2,21,10,0,956.0,64.0,5.1,20.0,588.0,62.9,48.71
2017,2,21,10,15,968.0,65.5,5.2,20.5,629.5,64.26,49.63
2017,2,21,10,30,980.0,67.0,5.3,21.0,671.0,115.91,59.79
2017,2,21,10,45,988.5,68.5,5.4,21.5,705.0,178.95,97.33
2017,2,21,11,0,997.0,70.0,5.5,22.0,739.0,242.19,146.7
2017,2,21,11,15,1002.5,71.0,5.45,22.0,765.5,304.27,200.66
2017,2,21,11,30,1008.0,72.0,5.4,22.0,792.0,365.69,255.78
2017,2,21,11,45,1009.0,74.5,5.4,22.5,809.5,425.82,309.28
2017,2,21,12,0,1010.0,77.0,5.4,23.0,827.0,484.37,360.36
2017,2,21,12,15,1011.5,77.0,5.35,23.0,835.5,539.22,407.89
2017,2,21,12,30,1013.0,77.0,5.3,23.0,844.0,591.99,452.54
2017,2,21,12,45,1012.0,77.5,5.3,23.5,843.5,641.53,492.72
2017,2,21,13,0,1011.0,78.0,5.3,24.0,843.0,688.35,529.72
2017,2,21,13,15,1008.5,77.5,5.2,24.0,834.0,730.36,562.97
2017,2,21,13,30,1006.0,77.0,5.1,24.0,825.0,769.14,593.13
2017,2,21,13,45,1000.5,77.0,5.1,24.0,806.5,802.9,618.42
2017,2,21,14,0,995.0,77.0,5.1,24.0,788.0,833.0,640.36
2017,2,21,14,15,988.5,76.0,4.95,24.0,761.5,857.5,657.53
2017,2,21,14,30,982.0,75.0,4.8,24.0,735.0,878.08,671.98
2017,2,21,14,45,971.5,74.0,4.7,24.0,700.5,891.42,681.76
2017,2,21,15,0,961.0,73.0,4.6,24.0,666.0,900.69,688.86
2017,2,21,15,15,947.5,71.5,4.25,23.5,624.0,902.77,691.23
2017,2,21,15,30,934.0,70.0,3.9,23.0,582.0,900.83,691.18
2017,2,21,15,45,914.5,68.0,3.55,23.0,534.0,889.18,683.02
2017,2,21,16,0,895.0,66.0,3.2,23.0,486.0,873.79,672.22
2017,2,21,16,15,868.0,63.0,2.8,22.0,433.5,847.1,655.51
2017,2,21,16,30,841.0,60.0,2.4,21.0,381.0,826.09,642.27
2017,2,21,16,45,801.5,56.0,2.05,20.0,325.5,781.22,611.45
2017,2,21,17,0,762.0,52.0,1.7,19.0,270.0,734.06,577.56
2017,2,21,17,15,697.5,46.5,1.65,18.0,213.5,662.59,526.03
2017,2,21,17,30,633.0,41.0,1.6,17.0,157.0,590.66,470.33
2017,2,21,17,45,518.0,32.0,1.6,16.5,105.5,476.18,376.2
2017,2,21,18,0,403.0,23.0,1.6,16.0,54.0,362.05,241.14
2017,2,21,18,15,201.5,11.5,1.55,15.5,27.0,152.69,0.0
2017,2,21,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
