Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,22,7,15,208.5,11.5,1.3,12.0,28.0,9.82,0.0
2017,2,22,7,30,417.0,23.0,1.5,13.0,56.0,20.85,9.94
2017,2,22,7,45,530.5,31.0,1.7,14.0,107.5,27.78,18.52
2017,2,22,8,0,644.0,39.0,1.9,15.0,159.0,34.76,25.12
2017,2,22,8,15,706.0,44.5,1.85,15.5,215.5,39.27,29.34
2017,2,22,8,30,768.0,50.0,1.8,16.0,272.0,43.78,33.38
2017,2,22,8,45,806.5,53.5,1.8,17.0,327.5,46.46,35.59
2017,2,22,9,0,845.0,57.0,1.8,18.0,383.0,55.12,42.94
2017,2,22,9,15,871.0,60.0,1.9,19.0,435.5,58.06,45.17
2017,2,22,9,30,897.0,63.0,2.0,20.0,488.0,60.87,47.26
2017,2,22,9,45,915.0,65.0,2.15,21.0,535.5,62.78,48.53
2017,2,22,10,0,933.0,67.0,2.3,22.0,583.0,64.59,49.71
2017,2,22,10,15,945.5,69.0,2.4,22.5,624.0,66.22,50.84
2017,2,22,10,30,958.0,71.0,2.5,23.0,665.0,120.07,62.13
2017,2,22,10,45,965.5,73.0,2.7,23.5,699.0,182.17,99.44
2017,2,22,11,0,973.0,75.0,2.9,24.0,733.0,244.4,147.61
2017,2,22,11,15,979.0,76.0,2.95,24.5,758.5,305.39,199.35
2017,2,22,11,30,985.0,77.0,3.0,25.0,784.0,365.8,251.84
2017,2,22,11,45,981.5,81.5,3.05,25.5,800.5,424.77,302.93
2017,2,22,12,0,978.0,86.0,3.1,26.0,817.0,481.8,351.23
2017,2,22,12,15,979.0,86.5,3.05,26.0,825.5,535.46,396.1
2017,2,22,12,30,980.0,87.0,3.0,26.0,834.0,587.09,438.13
2017,2,22,12,45,978.0,87.5,3.0,26.5,833.0,634.8,475.34
2017,2,22,13,0,976.0,88.0,3.0,27.0,832.0,679.8,509.47
2017,2,22,13,15,973.5,87.5,2.95,27.0,822.5,720.66,540.6
2017,2,22,13,30,971.0,87.0,2.9,27.0,813.0,758.4,568.86
2017,2,22,13,45,965.0,87.0,2.85,27.5,794.5,790.85,590.9
2017,2,22,14,0,959.0,87.0,2.8,28.0,776.0,819.71,609.46
2017,2,22,14,15,952.0,85.5,2.65,28.0,749.5,842.56,624.48
2017,2,22,14,30,945.0,84.0,2.5,28.0,723.0,861.56,636.92
2017,2,22,14,45,930.5,84.0,2.45,28.0,688.0,872.18,644.61
2017,2,22,15,0,916.0,84.0,2.4,28.0,653.0,878.77,649.84
2017,2,22,15,15,901.5,82.0,2.25,27.5,611.5,879.09,651.52
2017,2,22,15,30,887.0,80.0,2.1,27.0,570.0,875.52,650.75
2017,2,22,15,45,867.0,77.0,1.95,27.0,523.0,862.18,642.25
2017,2,22,16,0,847.0,74.0,1.8,27.0,476.0,854.2,637.44
2017,2,22,16,15,818.5,70.5,1.65,26.0,424.0,825.75,621.15
2017,2,22,16,30,790.0,67.0,1.5,25.0,372.0,794.12,602.38
2017,2,22,16,45,750.0,62.0,1.35,24.0,317.5,747.88,572.67
2017,2,22,17,0,710.0,57.0,1.2,23.0,263.0,699.41,540.03
2017,2,22,17,15,644.5,50.5,1.2,22.0,207.5,626.35,488.88
2017,2,22,17,30,579.0,44.0,1.2,21.0,152.0,552.91,433.68
2017,2,22,17,45,465.5,34.5,1.3,20.0,102.0,449.06,350.84
2017,2,22,18,0,352.0,25.0,1.4,19.0,52.0,339.79,231.15
2017,2,22,18,15,176.0,12.5,1.45,18.5,26.0,135.92,0.0
2017,2,22,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,23,7,15,149.0,14.0,3.35,12.5,26.5,11.95,0.0
2017,2,23,7,30,298.0,28.0,3.5,13.0,53.0,23.21,12.28
2017,2,23,7,45,415.5,40.0,3.65,14.0,103.0,32.68,22.8
2017,2,23,8,0,533.0,52.0,3.8,15.0,153.0,42.0,31.51
2017,2,23,8,15,602.0,59.5,3.75,16.0,208.5,47.2,36.28
2017,2,23,8,30,671.0,67.0,3.7,17.0,264.0,52.37,40.8
2017,2,23,8,45,718.0,72.0,3.7,18.0,319.5,55.39,43.25
2017,2,23,9,0,765.0,77.0,3.7,19.0,375.0,63.67,50.18
2017,2,23,9,15,795.0,81.0,3.95,19.5,427.5,65.94,51.89
2017,2,23,9,30,825.0,85.0,4.2,20.0,480.0,68.19,53.55
2017,2,23,9,45,849.5,87.0,4.5,21.0,528.0,68.89,53.75
2017,2,23,10,0,874.0,89.0,4.8,22.0,576.0,69.64,54.0
2017,2,23,10,15,889.5,91.5,5.0,22.5,617.5,79.74,62.29
2017,2,23,10,30,905.0,94.0,5.2,23.0,659.0,134.43,74.44
2017,2,23,10,45,918.5,94.5,5.45,24.0,694.0,193.75,110.5
2017,2,23,11,0,932.0,95.0,5.7,25.0,729.0,253.84,157.03
2017,2,23,11,15,939.0,96.5,5.8,25.5,755.5,313.58,208.05
2017,2,23,11,30,946.0,98.0,5.9,26.0,782.0,372.93,260.0
2017,2,23,11,45,957.0,95.5,6.0,26.5,801.0,430.04,309.89
2017,2,23,12,0,968.0,93.0,6.1,27.0,820.0,486.51,358.37
2017,2,23,12,15,969.5,93.5,6.1,27.0,829.0,540.1,404.2
2017,2,23,12,30,971.0,94.0,6.1,27.0,838.0,591.73,447.38
2017,2,23,12,45,968.5,95.0,6.15,27.5,837.0,639.36,485.69
2017,2,23,13,0,966.0,96.0,6.2,28.0,836.0,684.3,520.97
2017,2,23,13,15,963.0,95.5,6.2,28.0,826.5,724.66,553.06
2017,2,23,13,30,960.0,95.0,6.2,28.0,817.0,761.88,582.31
2017,2,23,13,45,951.5,96.0,6.2,28.0,797.5,793.32,606.23
2017,2,23,14,0,943.0,97.0,6.2,28.0,778.0,821.11,626.57
2017,2,23,14,15,934.5,95.5,6.05,28.0,751.0,842.61,641.89
2017,2,23,14,30,926.0,94.0,5.9,28.0,724.0,860.24,654.57
2017,2,23,14,45,912.0,93.5,5.8,28.0,688.5,870.54,662.43
2017,2,23,15,0,898.0,93.0,5.7,28.0,653.0,876.86,667.69
2017,2,23,15,15,882.0,90.5,5.4,27.5,611.5,875.29,667.85
2017,2,23,15,30,866.0,88.0,5.1,27.0,570.0,878.78,671.67
2017,2,23,15,45,842.0,86.0,4.85,26.5,522.0,863.33,662.45
2017,2,23,16,0,818.0,84.0,4.6,26.0,474.0,844.15,650.67
2017,2,23,16,15,788.0,79.5,4.25,25.0,422.0,813.18,631.55
2017,2,23,16,30,758.0,75.0,3.9,24.0,370.0,779.03,609.88
2017,2,23,16,45,712.5,70.0,3.6,23.5,315.0,728.13,574.22
2017,2,23,17,0,667.0,65.0,3.3,23.0,260.0,682.12,540.89
2017,2,23,17,15,599.0,57.5,3.25,22.0,205.5,607.07,485.59
2017,2,23,17,30,531.0,50.0,3.2,21.0,151.0,532.29,426.94
2017,2,23,17,45,413.5,38.5,3.15,20.5,101.5,415.33,330.25
2017,2,23,18,0,296.0,27.0,3.1,20.0,52.0,302.97,213.17
2017,2,23,18,15,148.0,13.5,3.2,19.5,26.0,117.24,0.0
2017,2,23,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,24,7,15,129.0,16.0,4.95,13.5,27.0,13.66,0.0
2017,2,24,7,30,258.0,32.0,5.0,14.0,54.0,26.64,15.37
2017,2,24,7,45,399.0,42.5,5.1,14.5,106.0,34.68,24.53
2017,2,24,8,0,540.0,53.0,5.2,15.0,158.0,42.77,32.2
2017,2,24,8,15,610.5,60.5,5.25,15.5,214.0,47.96,37.03
2017,2,24,8,30,681.0,68.0,5.3,16.0,270.0,53.12,41.63
2017,2,24,8,45,736.5,70.5,5.4,17.0,327.5,59.24,46.81
2017,2,24,9,0,792.0,73.0,5.5,18.0,385.0,60.72,47.79
2017,2,24,9,15,821.5,77.0,5.5,18.5,438.0,63.13,49.65
2017,2,24,9,30,851.0,81.0,5.5,19.0,491.0,65.51,51.43
2017,2,24,9,45,879.5,81.0,5.5,19.5,540.5,65.0,50.72
2017,2,24,10,0,908.0,81.0,5.5,20.0,590.0,73.48,57.73
2017,2,24,10,15,923.5,83.0,5.5,20.5,632.5,74.94,58.69
2017,2,24,10,30,939.0,85.0,5.5,21.0,675.0,133.98,72.65
2017,2,24,10,45,956.0,84.0,5.55,21.5,712.0,194.63,110.53
2017,2,24,11,0,973.0,83.0,5.6,22.0,749.0,256.39,159.36
2017,2,24,11,15,981.0,84.0,5.6,22.0,776.5,318.19,213.31
2017,2,24,11,30,989.0,85.0,5.6,22.0,804.0,379.65,268.31
2017,2,24,11,45,991.5,87.5,5.7,22.0,822.5,439.66,322.17
2017,2,24,12,0,994.0,90.0,5.8,22.0,841.0,498.29,373.99
2017,2,24,12,15,997.5,90.0,5.8,22.0,851.0,553.72,422.01
2017,2,24,12,30,1001.0,90.0,5.8,22.0,861.0,607.29,467.39
2017,2,24,12,45,1004.0,89.0,5.8,22.5,862.5,657.61,508.22
2017,2,24,13,0,1007.0,88.0,5.8,23.0,864.0,705.53,546.13
2017,2,24,13,15,1005.5,88.0,5.7,23.0,855.0,748.82,580.44
2017,2,24,13,30,1004.0,88.0,5.6,23.0,846.0,788.98,611.74
2017,2,24,13,45,1001.5,86.5,5.6,23.0,828.5,823.64,637.63
2017,2,24,14,0,999.0,85.0,5.6,23.0,811.0,854.73,660.45
2017,2,24,14,15,992.0,84.0,5.55,22.5,784.0,879.12,679.65
2017,2,24,14,30,985.0,83.0,5.5,22.0,757.0,899.54,696.22
2017,2,24,14,45,972.5,83.0,5.45,22.0,721.0,912.5,706.3
2017,2,24,15,0,960.0,83.0,5.4,22.0,685.0,921.35,713.67
2017,2,24,15,15,945.5,81.0,5.25,21.5,642.0,922.07,716.25
2017,2,24,15,30,931.0,79.0,5.1,21.0,599.0,918.71,716.12
2017,2,24,15,45,912.0,76.0,5.0,21.0,550.5,906.24,708.55
2017,2,24,16,0,893.0,73.0,4.9,21.0,502.0,889.96,698.36
2017,2,24,16,15,865.0,69.5,4.5,20.0,448.0,870.64,686.58
2017,2,24,16,30,837.0,66.0,4.1,19.0,394.0,838.88,665.99
2017,2,24,16,45,796.5,61.5,3.75,18.5,337.5,792.03,632.9
2017,2,24,17,0,756.0,57.0,3.4,18.0,281.0,742.81,596.78
2017,2,24,17,15,691.0,51.0,3.2,17.0,223.0,669.5,542.06
2017,2,24,17,30,626.0,45.0,3.0,16.0,165.0,595.58,483.29
2017,2,24,17,45,509.0,36.0,2.9,15.0,112.5,487.57,393.33
2017,2,24,18,0,392.0,27.0,2.8,14.0,60.0,377.53,276.13
2017,2,24,18,15,196.0,13.5,3.0,13.5,30.0,152.05,0.0
2017,2,24,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,25,7,15,197.5,14.0,3.85,4.5,32.0,11.95,0.0
2017,2,25,7,30,395.0,28.0,4.1,5.0,64.0,23.26,13.71
2017,2,25,7,45,509.5,37.5,4.4,5.5,117.5,30.73,22.05
2017,2,25,8,0,624.0,47.0,4.7,6.0,171.0,41.58,32.39
2017,2,25,8,15,688.0,53.0,4.65,6.5,228.5,46.22,36.86
2017,2,25,8,30,752.0,59.0,4.6,7.0,286.0,50.88,41.12
2017,2,25,8,45,793.0,63.0,4.6,8.0,342.5,53.67,43.46
2017,2,25,9,0,834.0,67.0,4.6,9.0,399.0,56.47,45.71
2017,2,25,9,15,861.0,70.5,4.5,9.5,452.5,58.7,47.47
2017,2,25,9,30,888.0,74.0,4.4,10.0,506.0,68.4,55.89
2017,2,25,9,45,907.0,77.0,4.3,10.5,554.5,70.82,57.75
2017,2,25,10,0,926.0,80.0,4.2,11.0,603.0,73.12,59.49
2017,2,25,10,15,939.5,82.0,4.05,11.5,645.0,75.35,61.16
2017,2,25,10,30,953.0,84.0,3.9,12.0,687.0,137.42,76.6
2017,2,25,10,45,962.0,85.5,3.8,12.5,721.5,199.58,117.75
2017,2,25,11,0,971.0,87.0,3.7,13.0,756.0,262.02,169.09
2017,2,25,11,15,977.5,88.5,3.55,13.0,782.5,323.84,224.42
2017,2,25,11,30,984.0,90.0,3.4,13.0,809.0,385.17,280.35
2017,2,25,11,45,985.0,92.0,3.3,13.5,826.5,444.1,333.37
2017,2,25,12,0,986.0,94.0,3.2,14.0,844.0,501.47,383.66
2017,2,25,12,15,988.0,94.5,3.05,14.0,852.5,556.32,430.97
2017,2,25,12,30,990.0,95.0,2.9,14.0,861.0,609.21,475.21
2017,2,25,12,45,989.0,95.0,2.75,14.5,860.5,657.77,513.83
2017,2,25,13,0,988.0,95.0,2.6,15.0,860.0,703.66,549.05
2017,2,25,13,15,985.5,94.5,2.45,15.0,850.5,745.23,581.0
2017,2,25,13,30,983.0,94.0,2.3,15.0,841.0,783.63,609.74
2017,2,25,13,45,976.0,94.0,2.15,15.5,821.5,815.92,631.0
2017,2,25,14,0,969.0,94.0,2.0,16.0,802.0,844.51,648.78
2017,2,25,14,15,961.5,93.0,1.9,16.0,775.0,867.89,664.49
2017,2,25,14,30,954.0,92.0,1.8,16.0,748.0,887.39,677.55
2017,2,25,14,45,936.0,93.0,1.7,16.0,711.0,896.38,683.51
2017,2,25,15,0,918.0,94.0,1.6,16.0,674.0,901.22,686.86
2017,2,25,15,15,903.0,92.0,1.55,16.0,632.0,901.23,687.74
2017,2,25,15,30,888.0,90.0,1.5,16.0,590.0,906.43,692.39
2017,2,25,15,45,865.5,87.0,1.45,16.0,541.0,891.0,683.07
2017,2,25,16,0,843.0,84.0,1.4,16.0,492.0,871.74,671.41
2017,2,25,16,15,813.0,80.0,1.3,15.5,439.0,841.05,652.33
2017,2,25,16,30,783.0,76.0,1.2,15.0,386.0,807.09,630.67
2017,2,25,16,45,737.0,71.5,1.1,14.5,329.5,755.73,595.93
2017,2,25,17,0,691.0,67.0,1.0,14.0,273.0,709.35,563.52
2017,2,25,17,15,622.5,59.5,1.05,13.0,216.5,632.91,509.41
2017,2,25,17,30,554.0,52.0,1.1,12.0,160.0,556.63,451.46
2017,2,25,17,45,435.5,41.0,1.15,11.0,108.5,437.99,355.41
2017,2,25,18,0,317.0,30.0,1.2,10.0,57.0,324.98,243.75
2017,2,25,18,15,158.5,15.0,1.2,9.5,28.5,126.86,0.0
2017,2,25,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,26,7,15,74.0,19.5,3.3,8.5,26.5,15.29,0.0
2017,2,26,7,30,148.0,39.0,3.5,9.0,53.0,30.04,19.39
2017,2,26,7,45,242.5,58.0,3.7,10.0,99.0,43.92,33.35
2017,2,26,8,0,337.0,77.0,3.9,11.0,145.0,57.61,46.11
2017,2,26,8,15,168.5,59.0,3.9,11.5,93.0,45.39,35.38
2017,2,26,8,30,0.0,41.0,3.9,12.0,41.0,33.87,24.99
2017,2,26,8,45,0.0,59.5,3.95,13.0,59.5,49.27,38.66
2017,2,26,9,0,0.0,78.0,4.0,14.0,78.0,64.55,51.96
2017,2,26,9,15,0.0,101.5,4.15,14.5,101.5,82.7,67.66
2017,2,26,9,30,0.0,125.0,4.3,15.0,125.0,100.46,82.8
2017,2,26,9,45,0.0,137.5,4.45,15.5,137.5,110.08,90.69
2017,2,26,10,0,0.0,150.0,4.6,16.0,150.0,119.59,98.44
2017,2,26,10,15,0.0,130.5,4.6,16.5,130.5,105.89,86.23
2017,2,26,10,30,0.0,111.0,4.6,17.0,111.0,91.53,70.26
2017,2,26,10,45,0.0,82.0,4.7,17.5,82.0,68.24,50.86
2017,2,26,11,0,0.0,53.0,4.8,18.0,53.0,44.04,30.78
2017,2,26,11,15,2.0,118.5,4.75,18.0,120.5,98.54,75.27
2017,2,26,11,30,4.0,184.0,4.7,18.0,188.0,151.17,117.63
2017,2,26,11,45,11.5,232.0,4.7,18.5,241.5,192.32,149.97
2017,2,26,12,0,19.0,280.0,4.7,19.0,295.0,234.78,183.05
2017,2,26,12,15,58.5,330.5,4.65,19.0,376.5,294.94,229.95
2017,2,26,12,30,98.0,381.0,4.6,19.0,458.0,363.33,282.99
2017,2,26,12,45,53.0,299.5,4.6,19.5,341.5,281.33,219.27
2017,2,26,13,0,8.0,218.0,4.6,20.0,225.0,186.92,144.73
2017,2,26,13,15,35.0,285.0,4.55,20.0,312.5,269.04,209.88
2017,2,26,13,30,62.0,352.0,4.5,20.0,400.0,353.12,275.34
2017,2,26,13,45,68.0,348.0,4.45,20.5,399.0,361.54,281.53
2017,2,26,14,0,74.0,344.0,4.4,21.0,398.0,370.17,288.13
2017,2,26,14,15,151.5,338.5,4.25,21.0,444.5,448.1,349.66
2017,2,26,14,30,229.0,333.0,4.1,21.0,491.0,517.26,403.9
2017,2,26,14,45,162.0,314.0,4.0,21.5,423.5,453.37,354.18
2017,2,26,15,0,95.0,295.0,3.9,22.0,356.0,368.85,288.6
2017,2,26,15,15,47.5,208.5,3.55,22.0,239.0,240.27,188.64
2017,2,26,15,30,0.0,122.0,3.2,22.0,122.0,103.66,78.86
2017,2,26,15,45,98.5,168.5,2.9,22.0,217.0,266.85,213.12
2017,2,26,16,0,197.0,215.0,2.6,22.0,312.0,416.09,331.28
2017,2,26,16,15,179.5,196.0,2.2,21.5,276.5,384.58,307.02
2017,2,26,16,30,162.0,177.0,1.8,21.0,241.0,352.41,282.69
2017,2,26,16,45,144.5,153.0,1.4,20.5,204.5,312.69,252.02
2017,2,26,17,0,127.0,129.0,1.0,20.0,168.0,272.21,219.98
2017,2,26,17,15,102.5,104.5,1.0,19.5,132.0,224.43,181.68
2017,2,26,17,30,78.0,80.0,1.0,19.0,96.0,176.12,141.57
2017,2,26,17,45,44.0,55.5,1.0,18.5,64.0,105.54,81.99
2017,2,26,18,0,10.0,31.0,1.0,18.0,32.0,46.83,30.25
2017,2,26,18,15,5.0,15.5,1.0,18.0,16.0,16.84,0.0
2017,2,26,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,27,7,15,49.5,20.5,2.9,17.5,25.0,16.03,0.0
2017,2,27,7,30,99.0,41.0,3.0,18.0,50.0,31.34,19.96
2017,2,27,7,45,191.0,62.0,3.1,18.5,95.5,46.87,34.77
2017,2,27,8,0,283.0,83.0,3.2,19.0,141.0,62.14,48.59
2017,2,27,8,15,141.5,76.5,3.3,19.0,105.5,57.27,44.68
2017,2,27,8,30,0.0,70.0,3.4,19.0,70.0,57.48,44.93
2017,2,27,8,45,88.5,121.5,3.55,19.5,157.5,89.92,72.95
2017,2,27,9,0,177.0,173.0,3.7,20.0,245.0,122.21,100.31
2017,2,27,9,15,247.5,188.0,3.85,20.5,303.0,127.45,104.22
2017,2,27,9,30,318.0,203.0,4.0,21.0,361.0,136.51,111.34
2017,2,27,9,45,161.0,192.0,4.15,21.5,272.5,135.27,109.74
2017,2,27,10,0,4.0,181.0,4.3,22.0,184.0,141.24,114.21
2017,2,27,10,15,6.0,193.5,4.3,22.0,198.0,150.76,121.83
2017,2,27,10,30,8.0,206.0,4.3,22.0,212.0,161.93,124.79
2017,2,27,10,45,4.0,147.0,4.35,22.5,150.0,120.15,91.22
2017,2,27,11,0,0.0,88.0,4.4,23.0,88.0,73.3,53.65
2017,2,27,11,15,0.0,76.5,4.35,23.0,76.5,63.7,45.88
2017,2,27,11,30,0.0,65.0,4.3,23.0,65.0,54.11,38.11
2017,2,27,11,45,0.0,106.0,4.3,23.5,106.0,88.18,65.23
2017,2,27,12,0,0.0,147.0,4.3,24.0,147.0,121.59,91.45
2017,2,27,12,15,0.0,91.0,4.25,24.0,91.0,75.94,55.22
2017,2,27,12,30,0.0,35.0,4.2,24.0,35.0,29.12,17.8
2017,2,27,12,45,3.0,113.5,4.2,24.5,116.0,96.39,71.4
2017,2,27,13,0,6.0,192.0,4.2,25.0,197.0,164.01,124.24
2017,2,27,13,15,171.5,275.0,4.1,25.0,406.5,358.97,276.44
2017,2,27,13,30,337.0,358.0,4.0,25.0,616.0,570.72,434.68
2017,2,27,13,45,269.0,361.5,3.95,25.0,564.5,544.55,414.45
2017,2,27,14,0,201.0,365.0,3.9,25.0,513.0,500.79,382.11
2017,2,27,14,15,126.5,335.5,3.8,25.0,428.0,425.67,325.95
2017,2,27,14,30,52.0,306.0,3.7,25.0,343.0,329.6,252.82
2017,2,27,14,45,253.0,277.5,3.65,25.5,441.0,508.58,392.41
2017,2,27,15,0,454.0,249.0,3.6,26.0,539.0,679.21,519.76
2017,2,27,15,15,366.5,250.5,3.5,25.5,475.0,600.16,462.5
2017,2,27,15,30,279.0,252.0,3.4,25.0,411.0,535.1,415.16
2017,2,27,15,45,466.5,190.5,3.3,25.0,430.5,657.91,511.34
2017,2,27,16,0,654.0,129.0,3.2,25.0,450.0,768.22,593.65
2017,2,27,16,15,619.0,122.5,2.8,24.5,400.0,731.05,567.22
2017,2,27,16,30,584.0,116.0,2.4,24.0,350.0,691.02,539.27
2017,2,27,16,45,538.0,106.5,2.0,23.5,298.5,629.52,494.89
2017,2,27,17,0,492.0,97.0,1.6,23.0,247.0,574.83,454.31
2017,2,27,17,15,422.5,84.5,1.55,22.5,195.0,496.19,395.78
2017,2,27,17,30,353.0,72.0,1.5,22.0,143.0,419.08,335.06
2017,2,27,17,45,252.5,54.5,1.45,21.5,97.0,312.9,247.98
2017,2,27,18,0,152.0,37.0,1.4,21.0,51.0,196.33,144.82
2017,2,27,18,15,76.0,18.5,1.45,20.5,25.5,70.86,0.0
2017,2,27,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,10.0,3.75,19.5,10.0,8.23,0.0
2017,2,28,7,30,0.0,20.0,3.8,20.0,20.0,16.49,7.87
2017,2,28,7,45,0.0,38.5,3.9,20.5,38.5,31.71,21.58
2017,2,28,8,0,0.0,57.0,4.0,21.0,57.0,46.27,34.54
2017,2,28,8,15,0.0,77.0,4.4,21.5,77.0,61.73,48.09
2017,2,28,8,30,0.0,97.0,4.8,22.0,97.0,77.01,61.23
2017,2,28,8,45,0.0,99.5,5.2,22.5,99.5,79.91,63.49
2017,2,28,9,0,0.0,102.0,5.6,23.0,102.0,82.55,65.46
2017,2,28,9,15,21.0,153.0,5.75,23.0,163.5,119.43,96.57
2017,2,28,9,30,42.0,204.0,5.9,23.0,225.0,146.06,118.65
2017,2,28,9,45,21.0,176.0,6.1,23.5,186.5,137.28,110.69
2017,2,28,10,0,0.0,148.0,6.3,24.0,148.0,118.3,94.32
2017,2,28,10,15,5.0,180.5,6.35,24.0,184.0,142.02,108.8
2017,2,28,10,30,10.0,213.0,6.4,24.0,220.0,167.12,128.1
2017,2,28,10,45,36.5,266.0,6.45,24.5,291.5,200.52,152.56
2017,2,28,11,0,63.0,319.0,6.5,25.0,363.0,246.28,186.58
2017,2,28,11,15,47.0,311.5,6.45,25.0,345.0,246.6,187.46
2017,2,28,11,30,31.0,304.0,6.4,25.0,327.0,243.95,185.97
2017,2,28,11,45,25.0,293.5,6.4,25.5,313.0,244.57,186.29
2017,2,28,12,0,19.0,283.0,6.4,26.0,299.0,237.42,180.53
2017,2,28,12,15,13.0,242.5,6.3,26.0,253.5,205.24,155.77
2017,2,28,12,30,7.0,202.0,6.2,26.0,208.0,170.96,129.23
2017,2,28,12,45,10.0,229.5,6.1,26.5,238.0,196.43,148.76
2017,2,28,13,0,13.0,257.0,6.0,27.0,268.0,222.73,168.75
2017,2,28,13,15,12.5,251.0,5.8,27.0,261.5,219.2,166.07
2017,2,28,13,30,12.0,245.0,5.6,27.0,255.0,215.47,163.29
2017,2,28,13,45,8.5,219.0,5.45,27.0,226.0,191.89,145.19
2017,2,28,14,0,5.0,193.0,5.3,27.0,197.0,167.59,126.47
2017,2,28,14,15,10.5,221.0,5.05,27.0,229.0,197.95,150.31
2017,2,28,14,30,16.0,249.0,4.8,27.0,261.0,229.94,175.25
2017,2,28,14,45,61.5,275.5,4.55,27.0,316.0,312.6,240.05
2017,2,28,15,0,107.0,302.0,4.3,27.0,371.0,387.12,297.72
2017,2,28,15,15,153.0,283.0,4.0,26.5,375.0,432.31,333.89
2017,2,28,15,30,199.0,264.0,3.7,26.0,379.0,460.46,357.54
2017,2,28,15,45,150.5,241.0,3.4,26.0,324.0,398.88,310.71
2017,2,28,16,0,102.0,218.0,3.1,26.0,269.0,317.46,248.39
2017,2,28,16,15,92.0,197.5,2.8,25.5,239.5,291.04,229.09
2017,2,28,16,30,82.0,177.0,2.5,25.0,210.0,264.24,208.99
2017,2,28,16,45,78.0,152.5,2.25,24.5,180.0,236.71,188.21
2017,2,28,17,0,74.0,128.0,2.0,24.0,150.0,208.37,166.24
2017,2,28,17,15,59.5,103.5,1.85,23.0,119.0,170.27,135.74
2017,2,28,17,30,45.0,79.0,1.7,22.0,88.0,131.38,103.64
2017,2,28,17,45,25.5,55.5,1.6,21.5,60.5,89.04,67.57
2017,2,28,18,0,6.0,32.0,1.5,21.0,33.0,37.35,23.24
2017,2,28,18,15,3.0,16.0,1.45,21.0,16.5,16.94,0.0
2017,2,28,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,3,1,7,15,189.0,16.5,5.55,15.0,36.5,13.44,0.0
2017,3,1,7,30,378.0,33.0,5.9,15.0,73.0,27.23,17.25
2017,3,1,7,45,487.5,42.0,6.25,15.5,126.0,34.08,24.18
2017,3,1,8,0,597.0,51.0,6.6,16.0,179.0,40.95,30.6
2017,3,1,8,15,658.0,57.0,6.7,16.0,235.5,49.09,38.01
2017,3,1,8,30,719.0,63.0,6.8,16.0,292.0,53.55,42.0
2017,3,1,8,45,762.0,67.0,6.9,16.5,348.5,56.21,44.18
2017,3,1,9,0,805.0,71.0,7.0,17.0,405.0,58.88,46.31
2017,3,1,9,15,831.5,74.5,6.95,17.0,457.5,60.95,47.96
2017,3,1,9,30,858.0,78.0,6.9,17.0,510.0,62.97,49.56
2017,3,1,9,45,879.5,80.0,6.85,17.5,558.0,72.38,57.45
2017,3,1,10,0,901.0,82.0,6.8,18.0,606.0,73.96,58.52
2017,3,1,10,15,915.0,84.0,6.7,18.0,648.0,88.14,57.19
2017,3,1,10,30,929.0,86.0,6.6,18.0,690.0,149.1,82.02
2017,3,1,10,45,940.5,86.5,6.55,18.5,725.0,209.79,124.2
2017,3,1,11,0,952.0,87.0,6.5,19.0,760.0,271.02,175.1
2017,3,1,11,15,959.5,88.5,6.4,19.0,787.0,332.2,229.81
2017,3,1,11,30,967.0,90.0,6.3,19.0,814.0,393.01,285.01
2017,3,1,11,45,957.5,98.5,6.25,19.5,828.5,452.08,337.96
2017,3,1,12,0,948.0,107.0,6.2,20.0,843.0,508.68,387.47
2017,3,1,12,15,951.0,107.5,6.15,20.0,852.5,562.46,434.06
2017,3,1,12,30,954.0,108.0,6.1,20.0,862.0,614.47,478.06
2017,3,1,12,45,956.5,106.5,6.05,20.0,862.5,662.48,518.0
2017,3,1,13,0,959.0,105.0,6.0,20.0,863.0,708.13,555.25
2017,3,1,13,15,957.5,104.5,5.9,20.0,854.0,749.44,588.28
2017,3,1,13,30,956.0,104.0,5.8,20.0,845.0,787.73,618.42
2017,3,1,13,45,954.5,102.0,5.75,20.0,827.5,821.39,643.47
2017,3,1,14,0,953.0,100.0,5.7,20.0,810.0,851.66,665.77
2017,3,1,14,15,946.5,98.5,5.7,20.0,783.5,874.9,683.3
2017,3,1,14,30,940.0,97.0,5.7,20.0,757.0,894.3,698.23
2017,3,1,14,45,927.5,96.5,5.7,20.0,722.0,905.83,707.68
2017,3,1,15,0,915.0,96.0,5.7,20.0,687.0,913.35,714.49
2017,3,1,15,15,901.0,93.5,5.65,19.5,645.0,913.34,717.2
2017,3,1,15,30,887.0,91.0,5.6,19.0,603.0,918.78,724.11
2017,3,1,15,45,872.5,86.5,5.55,19.0,556.0,908.24,718.16
2017,3,1,16,0,858.0,82.0,5.5,19.0,509.0,893.84,709.56
2017,3,1,16,15,831.0,78.0,5.25,18.5,455.5,865.22,690.71
2017,3,1,16,30,804.0,74.0,5.0,18.0,402.0,833.28,669.15
2017,3,1,16,45,768.0,68.5,4.75,17.5,346.5,788.57,637.44
2017,3,1,17,0,732.0,63.0,4.5,17.0,291.0,741.41,602.78
2017,3,1,17,15,670.0,56.5,4.05,16.0,233.5,669.07,547.4
2017,3,1,17,30,608.0,50.0,3.6,15.0,176.0,604.61,495.46
2017,3,1,17,45,504.5,40.0,3.2,14.0,123.0,496.36,405.17
2017,3,1,18,0,401.0,30.0,2.8,13.0,70.0,392.88,306.12
2017,3,1,18,15,200.5,15.0,2.75,12.5,35.0,194.4,0.0
2017,3,1,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,2,7,15,102.5,19.0,2.85,6.5,30.5,14.74,0.0
2017,3,2,7,30,205.0,38.0,2.9,7.0,61.0,29.18,19.8
2017,3,2,7,45,252.5,58.0,2.95,7.5,102.0,43.77,33.84
2017,3,2,8,0,300.0,78.0,3.0,8.0,143.0,57.83,47.03
2017,3,2,8,15,340.5,93.0,3.15,8.5,187.0,67.81,56.22
2017,3,2,8,30,381.0,108.0,3.3,9.0,231.0,77.42,64.81
2017,3,2,8,45,597.0,92.0,3.45,10.0,324.0,68.12,56.08
2017,3,2,9,0,813.0,76.0,3.6,11.0,417.0,62.71,50.86
2017,3,2,9,15,698.0,110.0,3.8,11.5,428.5,78.4,64.54
2017,3,2,9,30,583.0,144.0,4.0,12.0,440.0,98.42,81.84
2017,3,2,9,45,745.0,116.0,4.2,13.0,530.0,79.22,64.44
2017,3,2,10,0,907.0,88.0,4.4,14.0,620.0,77.87,62.83
2017,3,2,10,15,920.5,90.0,4.3,14.0,662.0,95.25,61.69
2017,3,2,10,30,934.0,92.0,4.2,14.0,704.0,156.71,88.47
2017,3,2,10,45,944.0,93.5,4.15,14.5,738.5,218.36,132.39
2017,3,2,11,0,954.0,95.0,4.1,15.0,773.0,280.4,184.52
2017,3,2,11,15,961.0,96.5,4.05,15.5,799.5,341.78,239.17
2017,3,2,11,30,968.0,98.0,4.0,16.0,826.0,402.73,293.83
2017,3,2,11,45,969.0,100.5,3.95,16.5,843.0,461.44,345.93
2017,3,2,12,0,970.0,103.0,3.9,17.0,860.0,518.63,395.34
2017,3,2,12,15,972.0,103.0,3.85,17.0,869.0,572.58,441.52
2017,3,2,12,30,974.0,103.0,3.8,17.0,878.0,624.56,484.88
2017,3,2,12,45,973.0,103.5,3.75,17.0,877.5,673.04,524.41
2017,3,2,13,0,972.0,104.0,3.7,17.0,877.0,718.9,560.98
2017,3,2,13,15,970.0,103.5,3.65,17.0,867.0,760.37,593.51
2017,3,2,13,30,968.0,103.0,3.6,17.0,857.0,798.74,623.15
2017,3,2,13,45,962.5,102.5,3.6,17.0,838.5,831.23,646.7
2017,3,2,14,0,957.0,102.0,3.6,17.0,820.0,860.12,667.68
2017,3,2,14,15,950.0,101.0,3.6,17.0,792.5,883.59,684.92
2017,3,2,14,30,943.0,100.0,3.6,17.0,765.0,903.22,699.62
2017,3,2,14,45,927.5,100.0,3.6,17.0,728.5,912.79,707.44
2017,3,2,15,0,912.0,100.0,3.6,17.0,692.0,918.26,712.66
2017,3,2,15,15,897.0,98.0,3.55,16.5,649.5,927.3,721.67
2017,3,2,15,30,882.0,96.0,3.5,16.0,607.0,923.25,721.62
2017,3,2,15,45,862.0,92.5,3.5,16.0,558.5,908.96,713.53
2017,3,2,16,0,842.0,89.0,3.5,16.0,510.0,890.83,702.83
2017,3,2,16,15,813.0,85.0,3.15,15.5,456.5,860.37,682.31
2017,3,2,16,30,784.0,81.0,2.8,15.0,403.0,826.6,659.06
2017,3,2,16,45,745.0,75.0,2.45,14.5,347.0,778.63,624.74
2017,3,2,17,0,706.0,69.0,2.1,14.0,291.0,735.39,592.77
2017,3,2,17,15,642.5,62.0,1.9,13.0,233.5,662.31,538.67
2017,3,2,17,30,579.0,55.0,1.7,12.0,176.0,589.12,481.37
2017,3,2,17,45,471.0,44.0,1.55,11.0,123.0,476.17,389.17
2017,3,2,18,0,363.0,33.0,1.4,10.0,70.0,367.93,289.67
2017,3,2,18,15,181.5,16.5,1.4,10.0,35.0,184.21,0.0
2017,3,2,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,7,15,220.0,17.0,1.95,7.0,42.5,13.79,0.84
2017,3,3,7,30,440.0,34.0,2.1,8.0,85.0,28.1,18.93
2017,3,3,7,45,532.5,44.0,2.25,9.0,139.5,35.79,26.56
2017,3,3,8,0,625.0,54.0,2.4,10.0,194.0,43.37,33.67
2017,3,3,8,15,683.0,60.5,2.6,11.0,251.5,47.82,37.72
2017,3,3,8,30,741.0,67.0,2.8,12.0,309.0,56.87,45.69
2017,3,3,8,45,773.5,73.0,3.0,13.0,365.0,60.91,49.0
2017,3,3,9,0,806.0,79.0,3.2,14.0,421.0,64.83,52.12
2017,3,3,9,15,832.0,83.0,3.5,14.5,473.5,67.03,53.77
2017,3,3,9,30,858.0,87.0,3.8,15.0,526.0,69.19,55.36
2017,3,3,9,45,870.5,92.0,4.15,16.0,572.5,71.75,57.19
2017,3,3,10,0,883.0,97.0,4.5,17.0,619.0,74.19,58.89
2017,3,3,10,15,770.5,139.0,4.5,17.0,617.0,107.62,71.39
2017,3,3,10,30,658.0,181.0,4.5,17.0,615.0,176.26,113.33
2017,3,3,10,45,480.0,256.0,4.55,17.5,581.0,242.48,170.26
2017,3,3,11,0,302.0,331.0,4.6,18.0,547.0,292.96,218.15
2017,3,3,11,15,400.0,309.0,4.6,18.0,605.5,332.33,247.71
2017,3,3,11,30,498.0,287.0,4.6,18.0,664.0,377.11,283.31
2017,3,3,11,45,529.0,284.0,4.65,18.5,692.5,423.42,321.74
2017,3,3,12,0,560.0,281.0,4.7,19.0,721.0,472.13,361.62
2017,3,3,12,15,456.0,325.5,4.65,19.0,686.0,491.51,379.39
2017,3,3,12,30,352.0,370.0,4.6,19.0,651.0,499.82,387.2
2017,3,3,12,45,464.0,327.0,4.6,19.0,697.5,561.05,435.81
2017,3,3,13,0,576.0,284.0,4.6,19.0,744.0,627.46,488.16
2017,3,3,13,15,735.5,209.0,4.55,19.0,789.5,706.15,550.01
2017,3,3,13,30,895.0,134.0,4.5,19.0,835.0,784.28,611.08
2017,3,3,13,45,884.0,135.5,4.5,19.0,814.5,813.77,633.61
2017,3,3,14,0,873.0,137.0,4.5,19.0,794.0,839.52,652.56
2017,3,3,14,15,864.0,135.0,4.4,19.0,766.5,859.59,666.88
2017,3,3,14,30,855.0,133.0,4.3,19.0,739.0,875.82,678.72
2017,3,3,14,45,427.5,145.5,4.25,19.0,448.5,549.39,437.6
2017,3,3,15,0,0.0,158.0,4.2,19.0,158.0,135.2,104.5
2017,3,3,15,15,160.0,204.0,4.1,18.5,297.5,352.33,284.25
2017,3,3,15,30,320.0,250.0,4.0,18.0,437.0,572.99,458.47
2017,3,3,15,45,211.0,236.0,3.9,18.0,355.5,448.2,360.67
2017,3,3,16,0,102.0,222.0,3.8,18.0,274.0,322.28,260.25
2017,3,3,16,15,73.0,194.0,3.45,17.5,229.0,268.97,218.26
2017,3,3,16,30,44.0,166.0,3.1,17.0,184.0,214.79,174.46
2017,3,3,16,45,36.0,144.0,2.8,16.5,157.5,186.75,152.06
2017,3,3,17,0,28.0,122.0,2.5,16.0,131.0,158.36,128.84
2017,3,3,17,15,215.5,98.5,2.3,15.0,146.0,326.02,273.04
2017,3,3,17,30,403.0,75.0,2.1,14.0,161.0,467.73,388.15
2017,3,3,17,45,305.5,58.0,1.95,13.5,112.0,361.98,297.67
2017,3,3,18,0,208.0,41.0,1.8,13.0,63.0,261.75,206.16
2017,3,3,18,15,104.0,20.5,1.85,13.0,31.5,132.91,0.0
2017,3,3,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
