Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,1.5,2.3,11.0,1.5,1.23,0.0
2017,3,4,7,30,0.0,3.0,2.4,11.0,3.0,2.46,0.0
2017,3,4,7,45,0.0,6.0,2.55,11.0,6.0,4.92,0.0
2017,3,4,8,0,0.0,9.0,2.7,11.0,9.0,7.39,1.05
2017,3,4,8,15,0.0,12.5,2.75,11.0,12.5,10.28,3.7
2017,3,4,8,30,0.0,16.0,2.8,11.0,16.0,13.17,6.34
2017,3,4,8,45,0.0,24.0,2.85,11.5,24.0,19.79,12.29
2017,3,4,9,0,0.0,32.0,2.9,12.0,32.0,26.43,18.17
2017,3,4,9,15,0.0,73.5,3.0,12.0,73.5,60.98,48.95
2017,3,4,9,30,0.0,115.0,3.1,12.0,115.0,93.51,77.46
2017,3,4,9,45,0.0,100.5,3.25,12.5,100.5,82.93,67.76
2017,3,4,10,0,0.0,86.0,3.4,13.0,86.0,71.51,57.46
2017,3,4,10,15,0.0,104.0,3.5,13.0,104.0,86.01,66.8
2017,3,4,10,30,0.0,122.0,3.6,13.0,122.0,100.18,78.41
2017,3,4,10,45,2.0,153.0,3.75,13.5,154.5,124.68,98.19
2017,3,4,11,0,4.0,184.0,3.9,14.0,187.0,149.47,117.99
2017,3,4,11,15,2.0,144.0,4.0,14.0,145.5,118.89,92.92
2017,3,4,11,30,0.0,104.0,4.1,14.0,104.0,86.52,66.32
2017,3,4,11,45,0.0,88.5,4.25,14.0,88.5,73.84,55.81
2017,3,4,12,0,0.0,73.0,4.4,14.0,73.0,60.87,45.05
2017,3,4,12,15,0.0,87.0,4.4,14.0,87.0,72.62,54.74
2017,3,4,12,30,0.0,101.0,4.4,14.0,101.0,84.26,64.32
2017,3,4,12,45,0.0,117.5,4.45,14.0,117.5,98.01,75.61
2017,3,4,13,0,0.0,134.0,4.5,14.0,134.0,111.89,87.0
2017,3,4,13,15,0.0,129.5,4.45,14.0,129.5,108.28,84.05
2017,3,4,13,30,0.0,125.0,4.4,14.0,125.0,104.61,81.1
2017,3,4,13,45,0.0,125.5,4.4,14.5,125.5,105.15,81.45
2017,3,4,14,0,0.0,126.0,4.4,15.0,126.0,105.69,81.83
2017,3,4,14,15,0.0,113.0,4.3,14.5,113.0,94.63,72.99
2017,3,4,14,30,0.0,100.0,4.2,14.0,100.0,83.49,64.05
2017,3,4,14,45,0.0,96.0,4.15,14.0,96.0,80.03,61.31
2017,3,4,15,0,0.0,92.0,4.1,14.0,92.0,76.6,58.59
2017,3,4,15,15,0.0,117.0,3.95,14.0,117.0,98.6,77.05
2017,3,4,15,30,0.0,142.0,3.8,14.0,142.0,121.98,96.65
2017,3,4,15,45,0.0,76.0,3.7,14.0,76.0,63.11,47.74
2017,3,4,16,0,0.0,10.0,3.6,14.0,10.0,8.25,1.38
2017,3,4,16,15,0.0,34.0,3.55,14.0,34.0,28.1,18.38
2017,3,4,16,30,0.0,58.0,3.5,14.0,58.0,48.03,35.47
2017,3,4,16,45,0.0,49.5,3.45,14.0,49.5,40.94,29.51
2017,3,4,17,0,0.0,41.0,3.4,14.0,41.0,33.87,23.51
2017,3,4,17,15,0.0,32.5,3.35,13.5,32.5,26.81,17.47
2017,3,4,17,30,0.0,24.0,3.3,13.0,24.0,19.77,11.35
2017,3,4,17,45,0.0,16.5,3.25,13.0,16.5,13.57,5.86
2017,3,4,18,0,0.0,9.0,3.2,13.0,9.0,7.39,0.35
2017,3,4,18,15,0.0,4.5,3.25,13.0,4.5,3.69,0.0
2017,3,4,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,5,7,15,146.5,21.5,2.4,13.5,39.5,16.71,4.97
2017,3,5,7,30,293.0,43.0,2.5,14.0,79.0,33.17,22.97
2017,3,5,7,45,399.0,53.5,2.6,14.5,130.0,42.93,32.29
2017,3,5,8,0,505.0,64.0,2.7,15.0,181.0,50.5,39.33
2017,3,5,8,15,564.5,72.0,2.7,15.5,235.0,55.62,43.94
2017,3,5,8,30,624.0,80.0,2.7,16.0,289.0,60.66,48.28
2017,3,5,8,45,655.0,88.5,2.7,16.5,341.5,65.64,52.44
2017,3,5,9,0,686.0,97.0,2.7,17.0,394.0,70.39,56.31
2017,3,5,9,15,343.0,111.0,2.7,17.5,259.5,74.77,59.8
2017,3,5,9,30,0.0,125.0,2.7,18.0,125.0,100.91,81.96
2017,3,5,9,45,0.0,139.5,2.75,18.5,139.5,111.97,90.93
2017,3,5,10,0,0.0,154.0,2.8,19.0,154.0,122.9,99.73
2017,3,5,10,15,4.5,184.0,2.9,19.0,187.5,145.2,112.95
2017,3,5,10,30,9.0,214.0,3.0,19.0,221.0,168.68,131.16
2017,3,5,10,45,6.5,201.5,3.1,19.5,206.5,161.58,125.05
2017,3,5,11,0,4.0,189.0,3.2,20.0,192.0,153.32,118.19
2017,3,5,11,15,2.0,163.5,3.3,20.5,165.0,134.19,102.72
2017,3,5,11,30,0.0,138.0,3.4,21.0,138.0,113.9,86.34
2017,3,5,11,45,3.5,170.5,3.55,21.5,173.5,141.57,108.02
2017,3,5,12,0,7.0,203.0,3.7,22.0,209.0,169.85,129.95
2017,3,5,12,15,3.5,168.0,3.75,22.0,171.0,140.86,107.11
2017,3,5,12,30,0.0,133.0,3.8,22.0,133.0,110.72,83.26
2017,3,5,12,45,5.5,189.5,3.85,22.5,194.0,161.02,122.85
2017,3,5,13,0,11.0,246.0,3.9,23.0,255.0,212.62,162.83
2017,3,5,13,15,9.5,232.0,3.9,23.0,240.0,201.34,154.07
2017,3,5,13,30,8.0,218.0,3.9,23.0,225.0,189.61,145.07
2017,3,5,13,45,97.5,298.5,3.95,23.0,373.0,350.92,271.52
2017,3,5,14,0,187.0,379.0,4.0,23.0,521.0,507.58,390.29
2017,3,5,14,15,261.5,352.0,3.95,23.0,543.5,569.66,437.81
2017,3,5,14,30,336.0,325.0,3.9,23.0,566.0,620.42,477.38
2017,3,5,14,45,538.0,239.0,3.85,23.0,603.5,737.74,567.89
2017,3,5,15,0,740.0,153.0,3.8,23.0,641.0,848.7,650.09
2017,3,5,15,15,370.0,148.5,3.7,23.0,392.5,516.59,406.66
2017,3,5,15,30,0.0,144.0,3.6,23.0,144.0,123.81,94.23
2017,3,5,15,45,51.5,185.0,3.5,23.0,211.5,226.87,179.0
2017,3,5,16,0,103.0,226.0,3.4,23.0,279.0,328.08,260.11
2017,3,5,16,15,69.0,195.5,3.05,22.5,229.5,266.93,212.04
2017,3,5,16,30,35.0,165.0,2.7,22.0,180.0,204.85,162.63
2017,3,5,16,45,259.0,135.0,2.4,21.5,220.5,407.8,330.93
2017,3,5,17,0,483.0,105.0,2.1,21.0,261.0,585.76,470.18
2017,3,5,17,15,417.0,92.5,1.95,20.5,209.0,508.91,410.57
2017,3,5,17,30,351.0,80.0,1.8,20.0,157.0,433.44,350.58
2017,3,5,17,45,253.5,62.5,1.7,19.5,109.5,328.0,263.86
2017,3,5,18,0,156.0,45.0,1.6,19.0,62.0,213.32,165.42
2017,3,5,18,15,78.0,22.5,1.7,18.5,31.0,106.88,19.4
2017,3,5,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,7,15,147.5,22.5,4.55,18.5,41.5,17.46,6.19
2017,3,6,7,30,295.0,45.0,4.8,19.0,83.0,34.64,23.78
2017,3,6,7,45,403.0,55.0,5.05,19.5,134.5,44.08,32.62
2017,3,6,8,0,511.0,65.0,5.3,20.0,186.0,51.21,39.13
2017,3,6,8,15,285.5,100.5,5.7,20.5,171.5,74.46,59.4
2017,3,6,8,30,60.0,136.0,6.1,21.0,157.0,100.75,81.95
2017,3,6,8,45,30.0,112.5,6.5,21.5,123.0,87.35,70.08
2017,3,6,9,0,0.0,89.0,6.9,22.0,89.0,73.23,57.62
2017,3,6,9,15,136.5,158.0,7.05,22.5,230.0,114.49,92.44
2017,3,6,9,30,273.0,227.0,7.2,23.0,371.0,148.76,120.79
2017,3,6,9,45,175.5,249.5,7.35,23.5,345.5,166.96,135.34
2017,3,6,10,0,78.0,272.0,7.5,24.0,320.0,187.1,151.36
2017,3,6,10,15,71.5,287.5,7.5,24.0,333.5,201.36,154.1
2017,3,6,10,30,65.0,303.0,7.5,24.0,347.0,220.3,167.52
2017,3,6,10,45,32.5,217.0,7.5,24.5,239.0,170.24,128.82
2017,3,6,11,0,0.0,131.0,7.5,25.0,131.0,107.83,80.57
2017,3,6,11,15,0.5,144.0,7.45,25.0,144.5,118.52,88.91
2017,3,6,11,30,1.0,157.0,7.4,25.0,158.0,129.38,97.35
2017,3,6,11,45,9.5,220.5,7.35,25.5,228.5,183.45,139.26
2017,3,6,12,0,18.0,284.0,7.3,26.0,299.0,238.7,181.59
2017,3,6,12,15,151.5,340.5,7.2,26.0,463.5,353.22,269.34
2017,3,6,12,30,285.0,397.0,7.1,26.0,628.0,487.74,371.56
2017,3,6,12,45,297.0,386.0,7.05,26.5,627.0,509.69,388.27
2017,3,6,13,0,309.0,375.0,7.0,27.0,626.0,531.24,404.76
2017,3,6,13,15,225.5,387.5,6.85,27.0,569.5,499.17,380.5
2017,3,6,13,30,142.0,400.0,6.7,27.0,513.0,466.08,354.84
2017,3,6,13,45,326.5,343.5,6.6,27.0,595.5,579.21,443.43
2017,3,6,14,0,511.0,287.0,6.5,27.0,678.0,703.54,538.59
2017,3,6,14,15,459.0,298.0,6.35,27.0,640.5,693.47,530.62
2017,3,6,14,30,407.0,309.0,6.2,27.0,603.0,665.52,510.24
2017,3,6,14,45,325.0,310.5,6.1,27.0,538.0,612.03,470.45
2017,3,6,15,0,243.0,312.0,6.0,27.0,473.0,536.87,414.31
2017,3,6,15,15,150.5,285.0,5.85,26.5,382.5,434.51,337.18
2017,3,6,15,30,58.0,258.0,5.7,26.0,292.0,309.89,240.82
2017,3,6,15,45,390.0,183.0,5.55,26.0,385.5,590.87,465.51
2017,3,6,16,0,722.0,108.0,5.4,26.0,479.0,820.63,638.1
2017,3,6,16,15,691.0,103.0,5.05,25.5,428.5,787.68,614.61
2017,3,6,16,30,660.0,98.0,4.7,25.0,378.0,751.94,590.11
2017,3,6,16,45,603.5,94.0,4.4,24.5,323.0,692.23,547.7
2017,3,6,17,0,547.0,90.0,4.1,24.0,268.0,630.83,503.31
2017,3,6,17,15,481.0,80.5,3.85,23.5,215.0,553.9,445.39
2017,3,6,17,30,415.0,71.0,3.6,23.0,162.0,474.48,382.92
2017,3,6,17,45,296.0,57.5,3.35,23.0,113.0,354.92,284.59
2017,3,6,18,0,177.0,44.0,3.1,23.0,64.0,242.69,187.09
2017,3,6,18,15,88.5,22.0,3.25,22.5,32.0,113.65,31.61
2017,3,6,18,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,3.5,1.9,17.5,3.5,0.0,0.0
2017,3,7,7,0,0.0,7.0,2.1,18.0,7.0,5.97,0.0
2017,3,7,7,15,52.0,31.0,2.25,18.5,38.0,24.27,11.84
2017,3,7,7,30,104.0,55.0,2.4,19.0,69.0,41.88,30.04
2017,3,7,7,45,168.5,77.5,2.6,19.5,113.0,57.57,44.33
2017,3,7,8,0,233.0,100.0,2.8,20.0,157.0,73.29,58.31
2017,3,7,8,15,312.0,108.0,3.1,20.0,204.0,79.55,63.9
2017,3,7,8,30,391.0,116.0,3.4,20.0,251.0,82.39,66.32
2017,3,7,8,45,436.5,129.5,3.7,20.5,303.5,90.48,72.99
2017,3,7,9,0,482.0,143.0,4.0,21.0,356.0,98.27,79.27
2017,3,7,9,15,305.0,191.0,4.2,21.0,331.5,129.54,105.57
2017,3,7,9,30,128.0,239.0,4.4,21.0,307.0,160.08,130.9
2017,3,7,9,45,127.0,264.5,4.65,21.0,337.0,173.75,141.92
2017,3,7,10,0,126.0,290.0,4.9,21.0,367.0,186.82,152.41
2017,3,7,10,15,66.5,247.5,5.0,21.0,288.5,179.85,138.33
2017,3,7,10,30,7.0,205.0,5.1,21.0,210.0,162.49,125.52
2017,3,7,10,45,8.0,215.0,5.2,21.5,221.0,171.89,132.45
2017,3,7,11,0,9.0,225.0,5.3,22.0,232.0,181.45,139.52
2017,3,7,11,15,5.0,192.0,5.25,22.0,196.0,157.2,120.36
2017,3,7,11,30,1.0,159.0,5.2,22.0,160.0,130.99,99.61
2017,3,7,11,45,137.0,275.5,5.2,22.0,385.5,272.05,208.49
2017,3,7,12,0,273.0,392.0,5.2,22.0,611.0,430.63,329.22
2017,3,7,12,15,221.5,402.5,5.15,22.0,582.0,436.35,334.53
2017,3,7,12,30,170.0,413.0,5.1,22.0,553.0,434.96,334.14
2017,3,7,12,45,162.0,412.5,5.05,22.0,545.5,446.41,343.36
2017,3,7,13,0,154.0,412.0,5.0,22.0,538.0,456.61,351.47
2017,3,7,13,15,162.0,407.0,4.95,22.0,538.0,472.88,364.34
2017,3,7,13,30,170.0,402.0,4.9,22.0,538.0,489.01,377.09
2017,3,7,13,45,197.0,390.5,4.9,22.0,544.5,513.5,396.68
2017,3,7,14,0,224.0,379.0,4.9,22.0,551.0,538.56,416.72
2017,3,7,14,15,185.0,366.5,4.85,22.0,505.5,508.34,394.04
2017,3,7,14,30,146.0,354.0,4.8,22.0,460.0,474.94,368.9
2017,3,7,14,45,195.5,333.5,4.8,22.0,468.0,507.56,395.95
2017,3,7,15,0,245.0,313.0,4.8,22.0,476.0,540.44,423.05
2017,3,7,15,15,292.5,283.0,4.7,21.5,466.0,579.21,455.07
2017,3,7,15,30,340.0,253.0,4.6,21.0,456.0,598.53,472.97
2017,3,7,15,45,232.0,242.0,4.55,21.0,375.5,476.43,379.46
2017,3,7,16,0,124.0,231.0,4.5,21.0,295.0,372.35,297.29
2017,3,7,16,15,307.5,182.5,4.2,20.5,319.0,505.86,408.26
2017,3,7,16,30,491.0,134.0,3.9,20.0,343.0,635.9,512.99
2017,3,7,16,45,489.5,121.0,3.65,19.5,305.5,617.35,499.84
2017,3,7,17,0,488.0,108.0,3.4,19.0,268.0,596.63,485.22
2017,3,7,17,15,423.5,95.0,3.1,18.0,215.0,519.89,426.68
2017,3,7,17,30,359.0,82.0,2.8,17.0,162.0,444.39,366.09
2017,3,7,17,45,273.0,63.0,2.55,16.5,114.0,345.21,282.8
2017,3,7,18,0,187.0,44.0,2.3,16.0,66.0,250.35,198.66
2017,3,7,18,15,93.5,22.0,2.35,15.5,33.0,117.61,43.92
2017,3,7,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,6,45,0.0,6.0,2.25,11.5,6.0,0.0,0.0
2017,3,8,7,0,0.0,12.0,2.5,12.0,12.0,10.24,0.0
2017,3,8,7,15,139.0,31.0,2.5,12.5,50.0,23.88,12.71
2017,3,8,7,30,278.0,50.0,2.5,13.0,88.0,38.24,27.77
2017,3,8,7,45,368.0,63.0,2.5,13.5,138.5,47.76,36.84
2017,3,8,8,0,458.0,76.0,2.5,14.0,189.0,57.12,45.43
2017,3,8,8,15,229.0,71.0,2.45,14.5,127.5,51.05,40.06
2017,3,8,8,30,0.0,66.0,2.4,15.0,66.0,54.7,43.18
2017,3,8,8,45,0.0,46.0,2.4,15.5,46.0,38.04,28.22
2017,3,8,9,0,0.0,26.0,2.4,16.0,26.0,21.47,13.41
2017,3,8,9,15,4.5,104.5,2.35,16.0,107.0,85.49,69.49
2017,3,8,9,30,9.0,183.0,2.3,16.0,188.0,141.59,117.41
2017,3,8,9,45,44.0,229.5,2.3,16.5,256.5,162.94,134.78
2017,3,8,10,0,79.0,276.0,2.3,17.0,325.0,189.53,156.36
2017,3,8,10,15,140.5,301.0,2.3,17.5,394.5,203.13,156.11
2017,3,8,10,30,202.0,326.0,2.3,18.0,464.0,240.42,179.9
2017,3,8,10,45,158.5,341.5,2.35,18.5,453.0,261.97,197.42
2017,3,8,11,0,115.0,357.0,2.4,19.0,442.0,286.5,218.1
2017,3,8,11,15,115.5,370.0,2.4,19.5,458.0,308.49,235.05
2017,3,8,11,30,116.0,383.0,2.4,20.0,474.0,330.65,252.08
2017,3,8,11,45,442.0,284.5,2.45,20.5,639.5,398.24,299.72
2017,3,8,12,0,768.0,186.0,2.5,21.0,805.0,507.3,381.24
2017,3,8,12,15,770.5,187.0,2.55,21.5,813.0,556.03,419.92
2017,3,8,12,30,773.0,188.0,2.6,22.0,821.0,603.41,456.79
2017,3,8,12,45,598.5,269.5,2.7,22.5,759.5,606.18,459.01
2017,3,8,13,0,424.0,351.0,2.8,23.0,698.0,593.91,449.01
2017,3,8,13,15,283.5,377.0,2.8,23.0,608.0,539.96,409.48
2017,3,8,13,30,143.0,403.0,2.8,23.0,518.0,470.74,357.51
2017,3,8,13,45,206.5,388.0,2.85,23.5,550.0,519.29,394.76
2017,3,8,14,0,270.0,373.0,2.9,24.0,582.0,583.47,442.24
2017,3,8,14,15,186.5,361.0,2.85,24.0,503.0,504.79,384.22
2017,3,8,14,30,103.0,349.0,2.8,24.0,424.0,417.89,319.43
2017,3,8,14,45,61.5,298.5,2.8,24.0,342.5,337.27,259.24
2017,3,8,15,0,20.0,248.0,2.8,24.0,261.0,237.52,182.72
2017,3,8,15,15,12.5,217.5,2.8,23.5,226.0,203.76,157.3
2017,3,8,15,30,5.0,187.0,2.8,23.0,191.0,169.36,130.78
2017,3,8,15,45,50.0,208.0,2.8,23.0,235.0,251.37,197.54
2017,3,8,16,0,95.0,229.0,2.8,23.0,279.0,324.35,256.18
2017,3,8,16,15,49.5,187.5,2.6,22.5,213.5,238.56,188.64
2017,3,8,16,30,4.0,146.0,2.4,22.0,148.0,137.71,107.39
2017,3,8,16,45,2.0,126.0,2.2,22.0,127.0,117.96,91.75
2017,3,8,17,0,0.0,106.0,2.0,22.0,106.0,97.99,75.57
2017,3,8,17,15,0.0,85.5,1.85,21.5,85.5,78.89,60.03
2017,3,8,17,30,0.0,65.0,1.7,21.0,65.0,59.25,43.71
2017,3,8,17,45,0.0,46.0,1.55,20.5,46.0,40.78,28.08
2017,3,8,18,0,0.0,27.0,1.4,20.0,27.0,22.3,12.3
2017,3,8,18,15,0.0,13.5,1.45,19.5,13.5,11.12,0.0
2017,3,8,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,1.0,2.8,16.5,1.0,0.0,0.0
2017,3,9,7,0,0.0,2.0,3.1,17.0,2.0,1.71,0.0
2017,3,9,7,15,0.0,6.5,3.25,17.5,6.5,5.33,0.0
2017,3,9,7,30,0.0,11.0,3.4,18.0,11.0,9.03,2.13
2017,3,9,7,45,0.0,17.5,3.55,18.5,17.5,14.39,6.97
2017,3,9,8,0,0.0,24.0,3.7,19.0,24.0,19.77,11.78
2017,3,9,8,15,0.0,31.0,3.8,19.5,31.0,25.57,16.89
2017,3,9,8,30,0.0,38.0,3.9,20.0,38.0,31.38,21.91
2017,3,9,8,45,6.0,100.0,4.05,20.5,102.5,81.05,64.87
2017,3,9,9,0,12.0,162.0,4.2,21.0,167.0,125.08,102.09
2017,3,9,9,15,36.5,196.5,4.25,21.5,215.5,141.66,115.48
2017,3,9,9,30,61.0,231.0,4.3,22.0,264.0,162.66,132.42
2017,3,9,9,45,41.0,231.0,4.35,22.5,254.0,163.86,132.72
2017,3,9,10,0,21.0,231.0,4.4,23.0,244.0,175.62,141.8
2017,3,9,10,15,16.5,230.0,4.4,23.0,240.5,177.96,136.68
2017,3,9,10,30,12.0,229.0,4.4,23.0,237.0,180.24,138.09
2017,3,9,10,45,86.5,297.0,4.45,23.5,360.5,232.41,174.99
2017,3,9,11,0,161.0,365.0,4.5,24.0,484.0,295.13,220.15
2017,3,9,11,15,138.5,375.5,4.45,24.0,480.5,312.81,235.06
2017,3,9,11,30,116.0,386.0,4.4,24.0,477.0,333.39,251.91
2017,3,9,11,45,99.5,388.5,4.4,24.0,467.5,341.46,258.86
2017,3,9,12,0,83.0,391.0,4.4,24.0,458.0,347.37,263.9
2017,3,9,12,15,83.5,395.0,4.35,24.0,463.0,361.25,274.67
2017,3,9,12,30,84.0,399.0,4.3,24.0,468.0,375.07,285.32
2017,3,9,12,45,111.5,407.0,4.25,24.5,499.0,408.8,310.51
2017,3,9,13,0,139.0,415.0,4.2,25.0,530.0,450.65,341.5
2017,3,9,13,15,73.5,312.0,4.1,24.5,373.0,321.44,245.48
2017,3,9,13,30,8.0,209.0,4.0,24.0,216.0,182.06,138.36
2017,3,9,13,45,43.5,288.5,3.9,24.0,323.0,290.12,222.76
2017,3,9,14,0,79.0,368.0,3.8,24.0,430.0,399.76,306.08
2017,3,9,14,15,187.5,355.0,3.7,24.0,494.5,500.34,383.61
2017,3,9,14,30,296.0,342.0,3.6,24.0,559.0,608.23,464.93
2017,3,9,14,45,334.0,315.5,3.5,24.0,549.0,628.56,481.08
2017,3,9,15,0,372.0,289.0,3.4,24.0,539.0,647.58,496.85
2017,3,9,15,15,499.5,228.0,3.2,23.5,542.0,727.35,558.87
2017,3,9,15,30,627.0,167.0,3.0,23.0,545.0,795.71,611.3
2017,3,9,15,45,536.0,178.0,2.85,23.0,483.5,723.37,559.64
2017,3,9,16,0,445.0,189.0,2.7,23.0,422.0,657.44,511.82
2017,3,9,16,15,496.0,157.0,2.55,22.5,391.5,670.31,525.4
2017,3,9,16,30,547.0,125.0,2.4,22.0,361.0,678.27,533.6
2017,3,9,16,45,508.0,114.0,2.25,21.5,310.5,627.52,497.97
2017,3,9,17,0,469.0,103.0,2.1,21.0,260.0,575.68,460.84
2017,3,9,17,15,417.0,89.5,2.15,20.5,210.0,508.69,411.38
2017,3,9,17,30,365.0,76.0,2.2,20.0,160.0,442.37,359.72
2017,3,9,17,45,282.5,60.0,2.25,20.0,114.0,349.09,282.52
2017,3,9,18,0,200.0,44.0,2.3,20.0,68.0,260.35,204.89
2017,3,9,18,15,100.0,22.0,2.35,20.0,34.0,138.95,68.18
2017,3,9,18,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,8.0,0.95,17.5,8.0,0.0,0.0
2017,3,10,7,0,0.0,16.0,1.0,18.0,16.0,13.66,0.0
2017,3,10,7,15,143.5,33.5,1.0,18.5,54.5,25.73,14.81
2017,3,10,7,30,287.0,51.0,1.0,19.0,93.0,38.95,27.85
2017,3,10,7,45,373.0,64.0,1.05,19.5,143.5,48.43,36.6
2017,3,10,8,0,459.0,77.0,1.1,20.0,194.0,57.73,44.9
2017,3,10,8,15,527.0,82.0,0.85,20.5,247.0,62.39,48.91
2017,3,10,8,30,595.0,87.0,0.6,21.0,300.0,64.87,50.87
2017,3,10,8,45,652.0,91.5,0.4,21.5,359.5,66.98,52.41
2017,3,10,9,0,709.0,96.0,0.2,22.0,419.0,69.14,53.93
2017,3,10,9,15,736.0,100.5,0.35,22.5,469.5,70.91,55.13
2017,3,10,9,30,763.0,105.0,0.5,23.0,520.0,79.6,62.14
2017,3,10,9,45,580.5,179.0,0.65,23.5,510.5,115.91,92.0
2017,3,10,10,0,398.0,253.0,0.8,24.0,501.0,162.37,129.44
2017,3,10,10,15,389.0,274.5,0.9,24.0,529.5,195.91,138.69
2017,3,10,10,30,380.0,296.0,1.0,24.0,558.0,238.42,165.67
2017,3,10,10,45,622.5,205.0,1.15,24.5,658.0,248.0,162.21
2017,3,10,11,0,865.0,114.0,1.3,25.0,758.0,299.04,195.31
2017,3,10,11,15,663.0,215.5,1.4,25.0,718.5,354.14,248.05
2017,3,10,11,30,461.0,317.0,1.5,25.0,679.0,397.77,288.62
2017,3,10,11,45,470.5,320.5,1.6,25.0,697.0,439.16,321.85
2017,3,10,12,0,480.0,324.0,1.7,25.0,715.0,481.03,354.94
2017,3,10,12,15,680.5,224.5,1.75,25.0,784.0,544.33,403.33
2017,3,10,12,30,881.0,125.0,1.8,25.0,853.0,617.12,459.14
2017,3,10,12,45,880.5,125.0,1.9,25.0,852.0,661.55,493.4
2017,3,10,13,0,880.0,125.0,2.0,25.0,851.0,703.63,525.5
2017,3,10,13,15,542.5,266.0,2.05,25.0,712.0,636.25,475.51
2017,3,10,13,30,205.0,407.0,2.1,25.0,573.0,521.67,389.95
2017,3,10,13,45,236.5,392.5,2.2,25.0,580.0,548.43,411.58
2017,3,10,14,0,268.0,378.0,2.3,25.0,587.0,588.73,441.81
2017,3,10,14,15,376.0,329.0,2.35,25.0,611.0,647.73,487.14
2017,3,10,14,30,484.0,280.0,2.4,25.0,635.0,723.82,543.67
2017,3,10,14,45,480.0,267.5,2.5,25.0,606.0,725.11,545.98
2017,3,10,15,0,476.0,255.0,2.6,25.0,577.0,723.58,546.99
2017,3,10,15,15,465.5,242.5,2.6,24.5,541.5,713.37,542.43
2017,3,10,15,30,455.0,230.0,2.6,24.0,506.0,700.36,535.98
2017,3,10,15,45,436.5,213.5,2.65,24.0,461.0,672.95,518.44
2017,3,10,16,0,418.0,197.0,2.7,24.0,416.0,642.88,498.88
2017,3,10,16,15,353.0,186.0,2.5,23.5,358.0,554.38,435.4
2017,3,10,16,30,288.0,175.0,2.3,23.0,300.0,485.56,384.82
2017,3,10,16,45,266.5,155.0,2.15,22.5,259.0,444.22,355.14
2017,3,10,17,0,245.0,135.0,2.0,22.0,218.0,402.02,323.77
2017,3,10,17,15,216.5,113.0,1.95,21.5,176.0,350.25,283.89
2017,3,10,17,30,188.0,91.0,1.9,21.0,134.0,298.29,242.23
2017,3,10,17,45,147.5,68.0,1.9,20.5,96.0,234.77,189.25
2017,3,10,18,0,107.0,45.0,1.9,20.0,58.0,171.38,134.04
2017,3,10,18,15,53.5,22.5,2.0,19.5,29.0,89.51,46.14
2017,3,10,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,3.5,0.75,16.0,3.5,0.0,0.0
2017,3,11,7,0,0.0,7.0,0.9,16.0,7.0,5.97,0.0
2017,3,11,7,15,0.0,22.0,1.15,16.0,22.0,18.16,9.19
2017,3,11,7,30,0.0,37.0,1.4,16.0,37.0,30.48,20.94
2017,3,11,7,45,0.0,56.5,1.7,16.5,56.5,45.8,34.79
2017,3,11,8,0,0.0,76.0,2.0,17.0,76.0,60.93,48.28
2017,3,11,8,15,0.0,96.0,2.15,17.0,96.0,76.25,61.79
2017,3,11,8,30,0.0,116.0,2.3,17.0,116.0,91.42,74.92
2017,3,11,8,45,29.0,153.5,2.5,17.5,166.5,113.64,93.77
2017,3,11,9,0,58.0,191.0,2.7,18.0,217.0,137.4,113.6
2017,3,11,9,15,29.0,162.0,2.85,18.0,175.0,121.36,99.52
2017,3,11,9,30,0.0,133.0,3.0,18.0,133.0,107.08,87.03
2017,3,11,9,45,11.0,184.5,3.2,18.5,191.5,144.08,117.98
2017,3,11,10,0,22.0,236.0,3.4,19.0,250.0,179.12,146.71
2017,3,11,10,15,11.0,153.0,3.45,19.0,160.0,124.07,95.49
2017,3,11,10,30,0.0,70.0,3.5,19.0,70.0,58.24,42.25
2017,3,11,10,45,7.5,162.5,3.55,19.5,168.5,133.34,102.48
2017,3,11,11,0,15.0,255.0,3.6,20.0,267.0,205.44,158.87
2017,3,11,11,15,11.0,227.5,3.55,20.0,236.0,186.4,143.79
2017,3,11,11,30,7.0,200.0,3.5,20.0,205.0,165.54,127.38
2017,3,11,11,45,24.5,278.5,3.5,20.5,298.0,231.47,178.51
2017,3,11,12,0,42.0,357.0,3.5,21.0,391.0,303.79,233.58
2017,3,11,12,15,26.5,299.5,3.45,21.0,321.5,258.29,198.69
2017,3,11,12,30,11.0,242.0,3.4,21.0,252.0,206.54,158.72
2017,3,11,12,45,10.5,235.0,3.4,21.0,244.5,202.04,155.37
2017,3,11,13,0,10.0,228.0,3.4,21.0,237.0,197.3,151.75
2017,3,11,13,15,12.5,248.5,3.35,21.0,259.0,217.8,167.85
2017,3,11,13,30,15.0,269.0,3.3,21.0,281.0,239.0,184.43
2017,3,11,13,45,15.0,267.5,3.25,21.0,279.5,239.71,185.1
2017,3,11,14,0,15.0,266.0,3.2,21.0,278.0,240.43,185.87
2017,3,11,14,15,7.5,185.0,3.15,20.5,191.0,163.63,126.14
2017,3,11,14,30,0.0,104.0,3.1,20.0,104.0,86.96,65.15
2017,3,11,14,45,0.0,117.5,3.1,20.0,117.5,98.69,74.81
2017,3,11,15,0,0.0,131.0,3.1,20.0,131.0,110.75,84.69
2017,3,11,15,15,38.5,202.0,3.05,19.5,226.0,226.0,178.79
2017,3,11,15,30,77.0,273.0,3.0,19.0,321.0,344.43,273.32
2017,3,11,15,45,38.5,170.5,3.0,19.0,194.5,199.14,158.29
2017,3,11,16,0,0.0,68.0,3.0,19.0,68.0,56.42,41.26
2017,3,11,16,15,0.0,81.0,2.9,18.5,81.0,67.26,50.6
2017,3,11,16,30,0.0,94.0,2.8,18.0,94.0,79.75,61.28
2017,3,11,16,45,0.0,81.0,2.7,18.0,81.0,68.16,51.79
2017,3,11,17,0,0.0,68.0,2.6,18.0,68.0,56.5,42.14
2017,3,11,17,15,0.0,55.0,2.45,17.5,55.0,45.53,33.01
2017,3,11,17,30,0.0,42.0,2.3,17.0,42.0,34.71,23.82
2017,3,11,17,45,0.0,30.0,2.15,17.0,30.0,24.75,15.17
2017,3,11,18,0,0.0,18.0,2.0,17.0,18.0,14.82,6.5
2017,3,11,18,15,0.0,9.0,1.95,16.5,9.0,7.39,0.0
2017,3,11,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,3,12,6,45,22.5,8.5,4.65,8.0,9.5,7.26,0.0
2017,3,12,7,0,45.0,17.0,4.6,8.0,19.0,13.49,0.0
2017,3,12,7,15,142.0,39.5,4.55,8.0,59.0,30.46,20.21
2017,3,12,7,30,239.0,62.0,4.5,8.0,99.0,46.78,36.28
2017,3,12,7,45,329.0,77.5,4.45,8.0,151.0,57.81,46.91
2017,3,12,8,0,419.0,93.0,4.4,8.0,203.0,68.58,57.0
2017,3,12,8,15,209.5,55.0,4.4,8.0,110.0,39.6,30.65
2017,3,12,8,30,0.0,17.0,4.4,8.0,17.0,14.0,7.19
2017,3,12,8,45,0.0,33.5,4.4,8.5,33.5,27.67,19.6
2017,3,12,9,0,0.0,50.0,4.4,9.0,50.0,41.39,31.89
2017,3,12,9,15,0.0,73.5,4.35,9.0,73.5,61.0,49.38
2017,3,12,9,30,0.0,97.0,4.3,9.0,97.0,80.21,66.34
2017,3,12,9,45,0.0,114.5,4.3,9.5,114.5,93.81,78.01
2017,3,12,10,0,0.0,132.0,4.3,10.0,132.0,107.21,89.39
2017,3,12,10,15,0.0,140.5,4.25,10.0,140.5,114.11,90.97
2017,3,12,10,30,0.0,149.0,4.2,10.0,149.0,121.1,96.59
2017,3,12,10,45,0.0,144.5,4.2,10.5,144.5,118.17,93.77
2017,3,12,11,0,0.0,140.0,4.2,11.0,140.0,115.04,90.85
2017,3,12,11,15,3.5,173.5,4.15,11.0,176.5,142.77,113.51
2017,3,12,11,30,7.0,207.0,4.1,11.0,213.0,171.06,136.48
2017,3,12,11,45,4.0,180.5,4.05,11.5,184.0,150.05,118.99
2017,3,12,12,0,1.0,154.0,4.0,12.0,155.0,127.97,100.68
2017,3,12,12,15,3.5,172.0,3.9,12.0,175.0,144.36,114.08
2017,3,12,12,30,6.0,190.0,3.8,12.0,195.0,161.2,127.8
2017,3,12,12,45,4.0,174.5,3.75,12.5,178.5,147.94,116.74
2017,3,12,13,0,2.0,159.0,3.7,13.0,162.0,134.24,105.37
2017,3,12,13,15,4.0,177.0,3.55,13.0,181.5,151.25,119.32
2017,3,12,13,30,6.0,195.0,3.4,13.0,201.0,168.71,133.58
2017,3,12,13,45,13.5,243.0,3.3,13.5,254.5,217.12,172.57
2017,3,12,14,0,21.0,291.0,3.2,14.0,308.0,267.79,212.77
2017,3,12,14,15,22.0,286.5,3.0,14.0,303.5,267.24,212.44
2017,3,12,14,30,23.0,282.0,2.8,14.0,299.0,266.77,212.36
2017,3,12,14,45,20.0,263.0,2.65,14.0,277.0,249.04,198.54
2017,3,12,15,0,17.0,244.0,2.5,14.0,255.0,230.84,184.33
2017,3,12,15,15,8.5,172.5,2.3,14.0,178.0,156.97,124.83
2017,3,12,15,30,0.0,101.0,2.1,14.0,101.0,84.47,65.22
2017,3,12,15,45,6.5,144.5,1.9,14.0,148.0,131.02,104.39
2017,3,12,16,0,13.0,188.0,1.7,14.0,195.0,182.81,147.34
2017,3,12,16,15,26.0,181.5,1.55,13.5,193.5,191.96,155.97
2017,3,12,16,30,39.0,175.0,1.4,13.0,192.0,219.66,179.87
2017,3,12,16,45,31.0,153.0,1.25,13.0,165.5,191.52,156.86
2017,3,12,17,0,23.0,131.0,1.1,13.0,139.0,147.77,120.72
2017,3,12,17,15,15.0,108.0,1.0,12.5,112.5,119.24,96.89
2017,3,12,17,30,7.0,85.0,0.9,12.0,86.0,90.43,72.19
2017,3,12,17,45,3.5,61.0,0.8,11.5,61.5,63.21,48.52
2017,3,12,18,0,0.0,37.0,0.7,11.0,37.0,34.25,23.1
2017,3,12,18,15,0.0,18.5,0.75,11.0,18.5,15.27,4.42
2017,3,12,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,6,45,15.5,8.0,1.85,9.5,9.0,6.83,0.0
2017,3,13,7,0,31.0,16.0,2.0,10.0,18.0,13.12,0.0
2017,3,13,7,15,108.0,42.0,2.15,10.0,58.0,32.16,21.78
2017,3,13,7,30,185.0,68.0,2.3,10.0,98.0,50.94,39.78
2017,3,13,7,45,92.5,44.5,2.5,10.5,59.5,34.53,25.58
2017,3,13,8,0,0.0,21.0,2.7,11.0,21.0,17.29,10.07
2017,3,13,8,15,0.0,26.5,2.85,11.0,26.5,21.85,14.22
2017,3,13,8,30,0.0,32.0,3.0,11.0,32.0,26.41,18.32
2017,3,13,8,45,0.0,62.5,3.2,11.5,62.5,51.78,41.01
2017,3,13,9,0,0.0,93.0,3.4,12.0,93.0,76.55,62.77
2017,3,13,9,15,7.5,146.5,3.6,12.0,151.0,116.24,97.43
2017,3,13,9,30,15.0,200.0,3.8,12.0,209.0,153.52,129.47
2017,3,13,9,45,109.5,249.0,4.0,12.5,318.5,165.99,139.52
2017,3,13,10,0,204.0,298.0,4.2,13.0,428.0,192.46,161.48
2017,3,13,10,15,156.5,316.5,4.4,13.5,420.5,217.12,168.66
2017,3,13,10,30,109.0,335.0,4.6,14.0,413.0,248.8,193.77
2017,3,13,10,45,113.5,352.5,4.85,14.5,436.5,273.62,212.81
2017,3,13,11,0,118.0,370.0,5.1,15.0,460.0,290.97,226.49
2017,3,13,11,15,177.5,382.5,5.2,15.5,522.5,332.9,258.25
2017,3,13,11,30,237.0,395.0,5.3,16.0,585.0,381.91,296.21
2017,3,13,11,45,371.5,358.5,5.4,16.5,662.5,432.01,334.96
2017,3,13,12,0,506.0,322.0,5.5,17.0,740.0,497.87,387.0
2017,3,13,12,15,685.5,237.5,5.5,17.5,809.0,564.76,440.64
2017,3,13,12,30,865.0,153.0,5.5,18.0,878.0,642.47,502.91
2017,3,13,12,45,875.0,147.0,5.55,18.5,879.5,689.53,540.3
2017,3,13,13,0,885.0,141.0,5.6,19.0,881.0,729.64,571.98
2017,3,13,13,15,883.5,140.5,5.55,19.0,871.5,774.88,607.09
2017,3,13,13,30,882.0,140.0,5.5,19.0,862.0,812.05,635.84
2017,3,13,13,45,886.0,134.0,5.45,19.5,846.0,837.16,652.95
2017,3,13,14,0,890.0,128.0,5.4,20.0,830.0,866.53,673.12
2017,3,13,14,15,883.5,126.0,5.25,20.0,803.0,896.83,694.63
2017,3,13,14,30,877.0,124.0,5.1,20.0,776.0,914.84,707.35
2017,3,13,14,45,877.0,117.0,5.0,20.0,743.5,929.37,718.1
2017,3,13,15,0,877.0,110.0,4.9,20.0,711.0,940.0,726.25
2017,3,13,15,15,863.0,107.0,4.7,19.5,669.0,938.45,726.66
2017,3,13,15,30,849.0,104.0,4.5,19.0,627.0,932.9,724.45
2017,3,13,15,45,835.5,98.5,4.35,19.0,579.5,920.99,716.88
2017,3,13,16,0,822.0,93.0,4.2,19.0,532.0,905.28,707.28
2017,3,13,16,15,795.5,89.0,3.8,18.5,479.0,875.7,687.74
2017,3,13,16,30,769.0,85.0,3.4,18.0,426.0,842.89,665.65
2017,3,13,16,45,735.5,79.0,3.05,17.5,370.5,798.35,634.8
2017,3,13,17,0,702.0,73.0,2.7,17.0,315.0,758.2,606.31
2017,3,13,17,15,645.5,66.0,2.35,16.0,257.5,688.84,555.7
2017,3,13,17,30,589.0,59.0,2.0,15.0,200.0,619.23,502.38
2017,3,13,17,45,502.0,48.5,1.65,14.0,146.0,520.34,423.02
2017,3,13,18,0,415.0,38.0,1.3,13.0,92.0,424.81,341.02
2017,3,13,18,15,253.0,23.5,1.3,12.5,51.5,266.86,176.09
2017,3,13,18,30,91.0,9.0,1.3,12.0,11.0,73.44,0.0
2017,3,13,18,45,45.5,4.5,1.35,12.0,5.5,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,14,6,45,105.0,9.5,1.0,5.0,15.0,8.11,0.0
2017,3,14,7,0,210.0,19.0,1.1,6.0,30.0,15.68,0.0
2017,3,14,7,15,349.0,31.5,1.25,6.5,77.0,25.77,16.83
2017,3,14,7,30,488.0,44.0,1.4,7.0,124.0,35.7,26.67
2017,3,14,7,45,564.5,52.5,1.6,8.0,180.0,41.86,32.58
2017,3,14,8,0,641.0,61.0,1.8,9.0,236.0,47.94,38.14
2017,3,14,8,15,690.5,67.0,1.8,9.5,293.5,51.79,41.57
2017,3,14,8,30,740.0,73.0,1.8,10.0,351.0,60.54,49.28
2017,3,14,8,45,772.0,77.5,1.85,10.5,407.0,63.21,51.4
2017,3,14,9,0,804.0,82.0,1.9,11.0,463.0,65.81,53.42
2017,3,14,9,15,827.5,85.5,1.95,11.5,515.0,67.5,54.61
2017,3,14,9,30,851.0,89.0,2.0,12.0,567.0,69.13,55.75
2017,3,14,9,45,867.5,92.0,2.15,13.0,614.0,70.25,56.32
2017,3,14,10,0,884.0,95.0,2.3,14.0,661.0,81.38,65.6
2017,3,14,10,15,896.5,97.0,2.4,14.5,701.5,137.89,78.63
2017,3,14,10,30,909.0,99.0,2.5,15.0,742.0,198.52,117.45
2017,3,14,10,45,917.0,101.5,2.6,15.5,774.5,259.52,166.62
2017,3,14,11,0,925.0,104.0,2.7,16.0,807.0,320.71,219.94
