Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,11,15,930.5,105.0,2.8,16.5,832.0,380.01,272.79
2017,3,14,11,30,936.0,106.0,2.9,17.0,857.0,438.7,324.56
2017,3,14,11,45,938.5,107.0,3.0,18.0,873.0,495.25,372.77
2017,3,14,12,0,941.0,108.0,3.1,19.0,889.0,550.42,418.27
2017,3,14,12,15,942.0,108.5,3.2,19.0,896.0,602.78,461.83
2017,3,14,12,30,943.0,109.0,3.3,19.0,903.0,653.16,502.79
2017,3,14,12,45,940.0,110.0,3.4,19.5,900.5,699.23,538.62
2017,3,14,13,0,937.0,111.0,3.5,20.0,898.0,742.59,571.57
2017,3,14,13,15,934.0,110.5,3.55,20.0,887.0,781.72,601.76
2017,3,14,13,30,931.0,110.0,3.6,20.0,876.0,817.74,627.85
2017,3,14,13,45,923.5,110.0,3.7,20.5,856.0,847.43,648.24
2017,3,14,14,0,916.0,110.0,3.8,21.0,836.0,873.5,666.16
2017,3,14,14,15,908.0,108.5,3.85,21.0,808.0,893.95,681.29
2017,3,14,14,30,900.0,107.0,3.9,21.0,780.0,910.57,693.97
2017,3,14,14,45,888.0,106.0,3.95,21.0,744.0,920.33,702.1
2017,3,14,15,0,876.0,105.0,4.0,21.0,708.0,926.18,707.77
2017,3,14,15,15,861.5,102.5,4.0,21.0,665.5,934.46,715.1
2017,3,14,15,30,847.0,100.0,4.0,21.0,623.0,928.84,712.95
2017,3,14,15,45,827.5,96.5,4.0,21.0,575.0,913.52,704.28
2017,3,14,16,0,808.0,93.0,4.0,21.0,527.0,894.49,693.14
2017,3,14,16,15,781.0,89.0,3.75,20.5,474.0,864.37,674.13
2017,3,14,16,30,754.0,85.0,3.5,20.0,421.0,831.09,652.65
2017,3,14,16,45,717.0,79.5,3.3,19.5,365.5,790.04,625.34
2017,3,14,17,0,680.0,74.0,3.1,19.0,310.0,741.58,591.74
2017,3,14,17,15,623.5,67.0,2.85,18.0,253.5,672.45,542.04
2017,3,14,17,30,567.0,60.0,2.6,17.0,197.0,603.14,489.59
2017,3,14,17,45,477.5,49.5,2.35,16.0,144.0,502.52,409.35
2017,3,14,18,0,388.0,39.0,2.1,15.0,91.0,405.41,326.74
2017,3,14,18,15,234.5,24.5,2.1,14.5,51.0,255.96,173.96
2017,3,14,18,30,81.0,10.0,2.1,14.0,11.0,67.21,0.0
2017,3,14,18,45,40.5,5.0,2.1,13.5,5.5,0.0,0.0
2017,3,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,15,6,45,82.5,10.5,1.9,8.5,15.5,8.96,0.0
2017,3,15,7,0,165.0,21.0,2.2,9.0,31.0,16.38,0.5
2017,3,15,7,15,293.0,36.0,2.25,9.5,76.5,29.42,19.87
2017,3,15,7,30,421.0,51.0,2.3,10.0,122.0,41.24,31.29
2017,3,15,7,45,505.0,60.0,2.35,11.0,177.0,47.49,37.23
2017,3,15,8,0,589.0,69.0,2.4,12.0,232.0,53.69,42.83
2017,3,15,8,15,640.0,75.5,2.35,12.5,288.5,57.58,46.23
2017,3,15,8,30,691.0,82.0,2.3,13.0,345.0,61.42,49.45
2017,3,15,8,45,728.0,86.5,2.25,14.0,401.0,63.6,51.01
2017,3,15,9,0,765.0,91.0,2.2,15.0,457.0,71.84,57.84
2017,3,15,9,15,789.5,95.0,2.25,15.5,508.5,73.59,59.03
2017,3,15,9,30,814.0,99.0,2.3,16.0,560.0,75.29,60.18
2017,3,15,9,45,833.0,101.5,2.35,17.0,606.5,75.81,60.2
2017,3,15,10,0,852.0,104.0,2.4,18.0,653.0,76.78,60.6
2017,3,15,10,15,865.0,106.5,2.45,18.5,693.0,135.53,75.51
2017,3,15,10,30,878.0,109.0,2.5,19.0,733.0,203.93,121.09
2017,3,15,10,45,887.0,111.0,2.65,19.5,766.0,263.13,168.36
2017,3,15,11,0,896.0,113.0,2.8,20.0,799.0,322.64,219.52
2017,3,15,11,15,902.5,114.5,2.9,20.0,824.0,381.09,271.23
2017,3,15,11,30,909.0,116.0,3.0,20.0,849.0,439.1,322.18
2017,3,15,11,45,917.5,114.0,3.1,20.5,866.5,494.75,369.61
2017,3,15,12,0,926.0,112.0,3.2,21.0,884.0,549.56,415.05
2017,3,15,12,15,927.5,112.5,3.25,21.0,891.5,601.48,457.74
2017,3,15,12,30,929.0,113.0,3.3,21.0,899.0,651.5,497.88
2017,3,15,12,45,927.0,113.5,3.4,21.5,897.0,697.19,533.09
2017,3,15,13,0,925.0,114.0,3.5,22.0,895.0,740.26,565.54
2017,3,15,13,15,922.5,113.5,3.55,22.0,884.5,779.29,595.37
2017,3,15,13,30,920.0,113.0,3.6,22.0,874.0,815.29,621.23
2017,3,15,13,45,913.5,113.0,3.65,22.0,854.0,845.4,642.75
2017,3,15,14,0,907.0,113.0,3.7,22.0,834.0,871.99,661.92
2017,3,15,14,15,899.5,111.5,3.7,22.0,806.5,892.63,676.83
2017,3,15,14,30,892.0,110.0,3.7,22.0,779.0,909.5,689.32
2017,3,15,14,45,876.0,110.5,3.75,22.0,742.5,917.08,695.9
2017,3,15,15,0,860.0,111.0,3.8,22.0,706.0,931.03,707.15
2017,3,15,15,15,845.5,108.5,3.75,21.5,664.0,929.19,708.45
2017,3,15,15,30,831.0,106.0,3.7,21.0,622.0,923.43,707.34
2017,3,15,15,45,808.5,103.5,3.7,21.0,573.5,906.37,697.48
2017,3,15,16,0,786.0,101.0,3.7,21.0,525.0,885.64,685.18
2017,3,15,16,15,758.0,96.5,3.5,20.5,472.0,853.96,665.28
2017,3,15,16,30,730.0,92.0,3.3,20.0,419.0,825.61,647.58
2017,3,15,16,45,688.5,86.5,3.1,20.0,363.5,775.21,612.27
2017,3,15,17,0,647.0,81.0,2.9,20.0,308.0,722.96,574.86
2017,3,15,17,15,589.0,73.5,2.6,19.0,252.0,652.2,523.83
2017,3,15,17,30,531.0,66.0,2.3,18.0,196.0,581.22,470.1
2017,3,15,17,45,437.0,55.0,2.0,17.0,143.0,476.66,387.04
2017,3,15,18,0,343.0,44.0,1.7,16.0,90.0,375.38,301.86
2017,3,15,18,15,171.5,28.0,1.7,15.5,51.0,212.56,146.84
2017,3,15,18,30,0.0,12.0,1.7,15.0,12.0,10.24,0.0
2017,3,15,18,45,0.0,6.0,1.75,15.0,6.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,16,6,45,43.5,12.5,3.2,13.5,15.0,10.67,0.0
2017,3,16,7,0,87.0,25.0,3.4,14.0,30.0,19.56,4.13
2017,3,16,7,15,199.0,44.5,3.5,14.5,74.0,33.99,23.44
2017,3,16,7,30,311.0,64.0,3.6,15.0,118.0,48.38,36.93
2017,3,16,7,45,388.0,78.0,3.75,16.0,170.5,58.28,45.98
2017,3,16,8,0,465.0,92.0,3.9,17.0,223.0,67.93,54.49
2017,3,16,8,15,232.5,84.5,4.05,17.5,150.0,63.41,50.39
2017,3,16,8,30,0.0,77.0,4.2,18.0,77.0,63.63,50.36
2017,3,16,8,45,0.0,71.0,4.4,18.5,71.0,58.88,45.96
2017,3,16,9,0,0.0,65.0,4.6,19.0,65.0,53.89,41.36
2017,3,16,9,15,0.0,80.0,4.75,19.5,80.0,66.44,51.95
2017,3,16,9,30,0.0,95.0,4.9,20.0,95.0,78.76,62.2
2017,3,16,9,45,0.0,115.5,5.05,20.5,115.5,94.68,75.4
2017,3,16,10,0,0.0,136.0,5.2,21.0,136.0,110.34,88.23
2017,3,16,10,15,0.5,148.5,5.3,21.5,149.0,120.35,91.94
2017,3,16,10,30,1.0,161.0,5.4,22.0,162.0,130.51,99.63
2017,3,16,10,45,0.5,140.0,5.5,22.5,140.5,114.9,86.85
2017,3,16,11,0,0.0,119.0,5.6,23.0,119.0,98.48,73.51
2017,3,16,11,15,11.0,212.0,5.6,23.0,221.0,175.2,133.76
2017,3,16,11,30,22.0,305.0,5.6,23.0,323.0,251.9,193.1
2017,3,16,11,45,13.0,238.0,5.7,23.5,249.0,199.62,152.29
2017,3,16,12,0,4.0,171.0,5.8,24.0,175.0,143.32,108.15
2017,3,16,12,15,9.5,224.5,5.8,24.0,233.0,190.4,144.97
2017,3,16,12,30,15.0,278.0,5.8,24.0,291.0,238.66,182.33
2017,3,16,12,45,49.0,345.0,5.8,24.5,387.0,321.28,245.64
2017,3,16,13,0,83.0,412.0,5.8,25.0,483.0,408.51,311.36
2017,3,16,13,15,121.5,416.5,5.75,25.0,518.5,458.17,349.3
2017,3,16,13,30,160.0,421.0,5.7,25.0,554.0,504.89,385.06
2017,3,16,13,45,110.0,393.5,5.7,25.0,484.0,442.0,337.91
2017,3,16,14,0,60.0,366.0,5.7,25.0,414.0,383.84,293.71
2017,3,16,14,15,90.0,367.0,5.65,25.0,436.5,418.23,321.07
2017,3,16,14,30,120.0,368.0,5.6,25.0,459.0,470.65,361.57
2017,3,16,14,45,167.5,350.0,5.6,25.0,470.5,505.07,389.46
2017,3,16,15,0,215.0,332.0,5.6,25.0,482.0,539.89,417.77
2017,3,16,15,15,478.5,237.0,5.5,25.0,543.5,728.93,564.92
2017,3,16,15,30,742.0,142.0,5.4,25.0,605.0,889.88,684.21
2017,3,16,15,45,469.5,193.0,5.35,25.0,478.0,689.21,537.96
2017,3,16,16,0,197.0,244.0,5.3,25.0,351.0,458.15,360.4
2017,3,16,16,15,194.5,218.5,5.1,24.5,315.5,431.56,342.62
2017,3,16,16,30,192.0,193.0,4.9,24.0,280.0,403.45,322.78
2017,3,16,16,45,375.0,147.5,4.75,23.5,289.0,556.74,447.45
2017,3,16,17,0,558.0,102.0,4.6,23.0,298.0,669.47,536.32
2017,3,16,17,15,497.0,91.5,4.45,22.5,243.5,588.03,474.81
2017,3,16,17,30,436.0,81.0,4.3,22.0,189.0,515.05,418.24
2017,3,16,17,45,353.5,66.0,4.15,21.5,138.5,419.64,341.05
2017,3,16,18,0,271.0,51.0,4.0,21.0,88.0,328.57,262.77
2017,3,16,18,15,151.0,31.0,4.1,20.5,50.0,204.4,142.2
2017,3,16,18,30,31.0,11.0,4.2,20.0,12.0,31.95,0.0
2017,3,16,18,45,15.5,5.5,4.3,20.0,6.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.35,16.5,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,17,6,45,51.0,13.0,5.0,17.5,16.5,11.1,0.0
2017,3,17,7,0,102.0,26.0,5.2,18.0,33.0,20.36,6.29
2017,3,17,7,15,211.5,45.0,5.5,18.5,77.0,34.38,23.45
2017,3,17,7,30,321.0,64.0,5.8,19.0,121.0,48.38,36.35
2017,3,17,7,45,406.5,75.5,6.1,19.5,174.5,56.56,43.84
2017,3,17,8,0,492.0,87.0,6.4,20.0,228.0,64.6,50.94
2017,3,17,8,15,246.0,64.5,6.55,20.5,135.0,46.13,34.73
2017,3,17,8,30,0.0,42.0,6.7,21.0,42.0,34.71,24.63
2017,3,17,8,45,0.0,59.5,6.85,21.5,59.5,49.29,37.1
2017,3,17,9,0,0.0,77.0,7.0,22.0,77.0,63.91,49.43
2017,3,17,9,15,0.0,84.0,6.95,22.0,84.0,69.79,54.26
2017,3,17,9,30,0.0,91.0,6.9,22.0,91.0,75.67,59.07
2017,3,17,9,45,0.0,106.0,6.9,22.5,106.0,87.46,68.72
2017,3,17,10,0,0.0,121.0,6.9,23.0,121.0,99.12,78.17
2017,3,17,10,15,0.0,128.5,6.8,23.5,128.5,105.22,79.2
2017,3,17,10,30,0.0,136.0,6.7,24.0,136.0,111.36,83.75
2017,3,17,10,45,0.0,142.0,6.65,24.5,142.0,116.38,87.39
2017,3,17,11,0,0.0,148.0,6.6,25.0,148.0,121.44,91.05
2017,3,17,11,15,1.0,152.0,6.5,25.0,153.0,125.29,93.92
2017,3,17,11,30,2.0,156.0,6.4,25.0,158.0,129.28,96.94
2017,3,17,11,45,89.0,286.5,6.35,25.5,361.5,265.2,201.34
2017,3,17,12,0,176.0,417.0,6.3,26.0,565.0,414.7,313.82
2017,3,17,12,15,176.5,420.5,6.2,26.0,570.0,435.46,329.79
2017,3,17,12,30,177.0,424.0,6.1,26.0,575.0,455.98,345.67
2017,3,17,12,45,177.0,423.0,6.05,26.0,574.0,472.29,358.39
2017,3,17,13,0,177.0,422.0,6.0,26.0,573.0,488.02,370.59
2017,3,17,13,15,170.0,422.5,5.9,26.0,566.0,499.36,379.25
2017,3,17,13,30,163.0,423.0,5.8,26.0,559.0,509.66,387.1
2017,3,17,13,45,230.5,403.5,5.75,26.5,591.5,560.17,425.6
2017,3,17,14,0,298.0,384.0,5.7,27.0,624.0,626.65,475.08
2017,3,17,14,15,561.0,261.0,5.55,26.5,692.5,764.6,582.35
2017,3,17,14,30,824.0,138.0,5.4,26.0,761.0,893.9,678.14
2017,3,17,14,45,798.5,142.0,5.3,26.0,723.0,896.06,679.53
2017,3,17,15,0,773.0,146.0,5.2,26.0,685.0,900.43,683.32
2017,3,17,15,15,756.5,142.5,5.05,26.0,644.0,895.43,680.43
2017,3,17,15,30,740.0,139.0,4.9,26.0,603.0,886.7,675.14
2017,3,17,15,45,720.0,133.5,4.8,26.0,556.0,868.77,663.88
2017,3,17,16,0,700.0,128.0,4.7,26.0,509.0,847.4,650.33
2017,3,17,16,15,670.0,122.0,4.45,25.5,457.5,812.82,627.87
2017,3,17,16,30,640.0,116.0,4.2,25.0,406.0,775.4,603.57
2017,3,17,16,45,601.0,107.5,3.95,24.5,352.5,724.25,568.76
2017,3,17,17,0,562.0,99.0,3.7,24.0,299.0,671.2,531.63
2017,3,17,17,15,502.0,89.5,3.4,23.0,244.5,596.92,477.9
2017,3,17,17,30,442.0,80.0,3.1,22.0,190.0,519.52,419.3
2017,3,17,17,45,356.0,65.5,2.8,21.5,139.5,421.42,340.67
2017,3,17,18,0,270.0,51.0,2.5,21.0,89.0,327.89,261.21
2017,3,17,18,15,151.0,31.5,2.6,20.5,51.0,206.68,146.03
2017,3,17,18,30,32.0,12.0,2.7,20.0,13.0,33.59,0.0
2017,3,17,18,45,16.0,6.0,2.85,20.0,6.5,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,18,6,45,49.0,14.0,2.15,16.5,17.5,11.95,0.0
2017,3,18,7,0,98.0,28.0,2.4,17.0,35.0,21.84,8.73
2017,3,18,7,15,206.5,47.5,2.55,17.5,80.0,36.19,25.25
2017,3,18,7,30,315.0,67.0,2.7,18.0,125.0,50.49,38.41
2017,3,18,7,45,398.5,79.5,2.9,19.0,178.5,59.29,46.36
2017,3,18,8,0,482.0,92.0,3.1,20.0,232.0,67.93,53.83
2017,3,18,8,15,241.0,88.5,3.05,20.5,158.5,66.16,52.14
2017,3,18,8,30,0.0,85.0,3.0,21.0,85.0,69.77,55.01
2017,3,18,8,45,18.0,140.0,3.0,21.5,149.0,110.25,89.29
2017,3,18,9,0,36.0,195.0,3.0,22.0,213.0,140.61,114.31
2017,3,18,9,15,37.0,216.5,2.9,22.5,237.0,154.3,125.02
2017,3,18,9,30,38.0,238.0,2.8,23.0,261.0,167.59,135.3
2017,3,18,9,45,65.5,270.5,2.75,23.5,312.5,186.71,150.24
2017,3,18,10,0,93.0,303.0,2.7,24.0,364.0,207.34,158.04
2017,3,18,10,15,51.5,264.5,2.7,24.0,298.5,194.53,146.75
2017,3,18,10,30,10.0,226.0,2.7,24.0,233.0,179.61,136.38
2017,3,18,10,45,12.0,243.5,2.7,24.5,253.0,195.0,147.73
2017,3,18,11,0,14.0,261.0,2.7,25.0,273.0,210.86,159.35
2017,3,18,11,15,146.0,330.0,2.7,25.0,449.5,293.41,218.75
2017,3,18,11,30,278.0,399.0,2.7,25.0,626.0,400.92,297.24
2017,3,18,11,45,264.5,410.0,2.75,25.5,629.5,428.02,318.01
2017,3,18,12,0,251.0,421.0,2.8,26.0,633.0,453.77,337.54
2017,3,18,12,15,255.5,424.5,2.85,26.0,641.5,482.57,359.56
2017,3,18,12,30,260.0,428.0,2.9,26.0,650.0,511.47,381.38
2017,3,18,12,45,249.5,429.0,2.95,26.5,642.0,524.98,391.13
2017,3,18,13,0,239.0,430.0,3.0,27.0,634.0,538.45,400.69
2017,3,18,13,15,162.0,418.0,3.05,27.0,556.0,490.32,365.86
2017,3,18,13,30,85.0,406.0,3.1,27.0,478.0,424.91,317.9
2017,3,18,13,45,88.5,398.0,3.15,27.0,471.0,429.7,322.3
2017,3,18,14,0,92.0,390.0,3.2,27.0,464.0,434.2,326.27
2017,3,18,14,15,227.5,364.5,3.2,27.0,540.0,550.16,414.34
2017,3,18,14,30,363.0,339.0,3.2,27.0,616.0,673.88,505.37
2017,3,18,14,45,315.0,333.0,3.25,27.0,565.5,639.62,480.85
2017,3,18,15,0,267.0,327.0,3.3,27.0,515.0,602.24,454.72
2017,3,18,15,15,540.0,218.0,3.25,26.5,568.0,768.98,582.24
2017,3,18,15,30,813.0,109.0,3.2,26.0,621.0,917.04,687.14
2017,3,18,15,45,795.5,104.5,3.15,26.0,573.5,901.96,677.29
2017,3,18,16,0,778.0,100.0,3.1,26.0,526.0,883.24,666.38
2017,3,18,16,15,751.0,95.5,2.9,25.5,474.0,852.14,647.29
2017,3,18,16,30,724.0,91.0,2.7,25.0,422.0,824.1,630.16
2017,3,18,16,45,686.5,85.5,2.5,25.0,366.5,776.97,598.03
2017,3,18,17,0,649.0,80.0,2.3,25.0,311.0,727.94,563.92
2017,3,18,17,15,592.5,72.5,2.05,24.0,255.5,657.96,515.19
2017,3,18,17,30,536.0,65.0,1.8,23.0,200.0,587.84,463.99
2017,3,18,17,45,445.5,54.5,1.55,22.5,147.5,486.11,385.04
2017,3,18,18,0,355.0,44.0,1.3,22.0,95.0,387.66,304.49
2017,3,18,18,15,215.5,28.5,1.3,21.5,55.0,249.55,178.36
2017,3,18,18,30,76.0,13.0,1.3,21.0,15.0,66.67,0.0
2017,3,18,18,45,38.0,6.5,1.35,21.0,7.5,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,19,6,45,72.0,15.0,2.75,17.0,20.5,12.8,0.0
2017,3,19,7,0,144.0,30.0,3.1,18.0,41.0,23.16,10.69
2017,3,19,7,15,261.0,46.5,3.25,18.5,87.5,35.61,24.74
2017,3,19,7,30,378.0,63.0,3.4,19.0,134.0,47.86,36.02
2017,3,19,7,45,467.5,72.0,3.55,19.5,189.5,56.54,43.88
2017,3,19,8,0,557.0,81.0,3.7,20.0,245.0,62.34,48.97
2017,3,19,8,15,608.0,88.0,3.7,20.5,301.5,66.18,52.15
2017,3,19,8,30,659.0,95.0,3.7,21.0,358.0,69.95,55.16
2017,3,19,8,45,703.5,97.5,3.75,21.5,414.5,70.38,55.22
2017,3,19,9,0,748.0,100.0,3.8,22.0,471.0,70.94,55.38
2017,3,19,9,15,773.0,104.5,3.8,22.5,522.5,79.53,62.35
2017,3,19,9,30,798.0,109.0,3.8,23.0,574.0,81.29,63.48
2017,3,19,9,45,819.5,110.5,3.85,23.5,621.0,80.89,62.81
2017,3,19,10,0,841.0,112.0,3.9,24.0,668.0,94.61,60.3
2017,3,19,10,15,854.0,114.5,3.9,24.5,708.0,152.95,84.61
2017,3,19,10,30,867.0,117.0,3.9,25.0,748.0,212.7,125.41
2017,3,19,10,45,877.5,118.0,3.95,25.5,780.5,278.96,178.43
2017,3,19,11,0,888.0,119.0,4.0,26.0,813.0,337.81,228.42
2017,3,19,11,15,894.5,120.5,4.0,26.0,837.5,395.88,278.83
2017,3,19,11,30,901.0,122.0,4.0,26.0,862.0,453.52,328.28
2017,3,19,11,45,906.0,122.0,4.05,26.5,878.5,508.74,374.19
2017,3,19,12,0,911.0,122.0,4.1,27.0,895.0,562.86,417.89
2017,3,19,12,15,912.5,122.0,4.1,27.0,902.0,613.72,458.69
2017,3,19,12,30,914.0,122.0,4.1,27.0,909.0,662.69,497.04
2017,3,19,12,45,913.5,121.5,4.15,27.0,907.0,707.85,531.92
2017,3,19,13,0,913.0,121.0,4.2,27.0,905.0,750.52,564.32
2017,3,19,13,15,910.0,120.5,4.2,27.0,893.5,788.67,592.71
2017,3,19,13,30,907.0,120.0,4.2,27.0,882.0,823.78,617.15
2017,3,19,13,45,901.5,119.0,4.25,27.5,862.0,853.22,636.63
2017,3,19,14,0,896.0,118.0,4.3,28.0,842.0,879.17,653.75
2017,3,19,14,15,888.0,116.5,4.3,28.0,814.0,898.89,667.8
2017,3,19,14,30,880.0,115.0,4.3,28.0,786.0,914.86,679.48
2017,3,19,14,45,863.0,116.0,4.3,28.0,749.0,931.79,692.01
2017,3,19,15,0,846.0,117.0,4.3,28.0,712.0,935.05,695.48
2017,3,19,15,15,831.0,114.0,4.25,27.5,670.0,931.69,695.88
2017,3,19,15,30,816.0,111.0,4.2,27.0,628.0,924.43,693.84
2017,3,19,15,45,794.0,108.0,4.2,27.0,579.5,906.74,683.73
2017,3,19,16,0,772.0,105.0,4.2,27.0,531.0,885.43,671.23
2017,3,19,16,15,744.5,100.5,4.0,26.5,478.0,859.92,656.16
2017,3,19,16,30,717.0,96.0,3.8,26.0,425.0,825.87,634.94
2017,3,19,16,45,677.5,90.5,3.65,25.5,369.5,776.85,602.85
2017,3,19,17,0,638.0,85.0,3.5,25.0,314.0,725.94,568.51
2017,3,19,17,15,581.5,77.0,3.2,24.0,258.0,655.28,518.64
2017,3,19,17,30,525.0,69.0,2.9,23.0,202.0,584.38,466.2
2017,3,19,17,45,438.0,57.5,2.6,22.5,149.5,484.25,387.44
2017,3,19,18,0,351.0,46.0,2.3,22.0,97.0,387.17,307.04
2017,3,19,18,15,214.5,29.5,2.3,21.5,56.5,250.55,182.45
2017,3,19,18,30,78.0,13.0,2.3,21.0,16.0,68.26,0.0
2017,3,19,18,45,39.0,6.5,2.35,21.0,8.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,6,45,98.0,15.0,3.7,16.5,22.5,12.8,0.0
2017,3,20,7,0,196.0,30.0,4.0,17.0,45.0,23.26,11.68
2017,3,20,7,15,312.5,45.0,4.25,17.5,94.0,34.67,24.13
2017,3,20,7,30,429.0,60.0,4.5,18.0,143.0,48.2,36.51
2017,3,20,7,45,510.5,69.5,4.75,19.0,200.0,54.57,42.28
2017,3,20,8,0,592.0,79.0,5.0,20.0,257.0,60.87,47.69
2017,3,20,8,15,641.5,86.0,5.05,20.5,314.5,64.82,50.97
2017,3,20,8,30,691.0,93.0,5.1,21.0,372.0,68.69,54.06
2017,3,20,8,45,732.5,96.5,5.15,21.5,429.0,69.9,54.8
2017,3,20,9,0,774.0,100.0,5.2,22.0,486.0,77.9,61.31
2017,3,20,9,15,798.0,104.0,5.2,22.5,538.5,79.38,62.22
2017,3,20,9,30,822.0,108.0,5.2,23.0,591.0,80.81,63.09
2017,3,20,9,45,844.0,109.5,5.25,23.5,639.0,80.48,62.48
2017,3,20,10,0,866.0,111.0,5.3,24.0,687.0,98.14,60.67
2017,3,20,10,15,878.5,113.5,5.3,24.5,727.5,158.01,87.13
2017,3,20,10,30,891.0,116.0,5.3,25.0,768.0,227.12,135.9
2017,3,20,10,45,903.0,116.5,5.35,25.5,801.5,286.97,184.48
2017,3,20,11,0,915.0,117.0,5.4,26.0,835.0,347.41,236.23
2017,3,20,11,15,921.0,118.0,5.4,26.0,860.0,406.5,288.03
2017,3,20,11,30,927.0,119.0,5.4,26.0,885.0,465.04,338.77
2017,3,20,11,45,941.5,114.0,5.4,26.5,904.0,522.25,386.6
2017,3,20,12,0,956.0,109.0,5.4,27.0,923.0,579.05,432.78
2017,3,20,12,15,957.0,109.0,5.4,27.0,930.0,631.59,475.42
2017,3,20,12,30,958.0,109.0,5.4,27.0,937.0,682.08,515.46
2017,3,20,12,45,957.0,109.5,5.4,27.0,935.0,729.42,552.26
2017,3,20,13,0,956.0,110.0,5.4,27.0,933.0,774.14,586.41
2017,3,20,13,15,953.0,109.5,5.35,27.0,921.5,813.67,615.34
2017,3,20,13,30,950.0,109.0,5.3,27.0,910.0,850.02,640.7
2017,3,20,13,45,945.0,108.0,5.3,27.0,889.5,880.94,662.51
2017,3,20,14,0,940.0,107.0,5.3,27.0,869.0,908.26,681.9
2017,3,20,14,15,933.0,105.5,5.2,27.0,840.5,929.63,696.68
2017,3,20,14,30,926.0,104.0,5.1,27.0,812.0,947.13,708.9
2017,3,20,14,45,912.0,103.5,5.1,27.0,775.0,955.42,715.69
2017,3,20,15,0,898.0,103.0,5.1,27.0,738.0,959.66,719.96
2017,3,20,15,15,884.0,101.0,5.0,26.5,694.5,958.26,721.35
2017,3,20,15,30,870.0,99.0,4.9,26.0,651.0,963.71,727.66
2017,3,20,15,45,852.5,95.0,4.85,26.0,602.0,949.01,719.17
2017,3,20,16,0,835.0,91.0,4.8,26.0,553.0,930.53,708.31
2017,3,20,16,15,809.5,87.5,4.5,25.5,499.5,901.52,689.8
2017,3,20,16,30,784.0,84.0,4.2,25.0,446.0,869.29,669.6
2017,3,20,16,45,750.0,78.5,3.9,24.5,389.0,823.76,639.55
2017,3,20,17,0,716.0,73.0,3.6,24.0,332.0,775.85,607.02
2017,3,20,17,15,662.5,66.5,3.25,23.0,274.5,714.45,564.21
2017,3,20,17,30,609.0,60.0,2.9,22.0,217.0,646.55,514.3
2017,3,20,17,45,527.0,50.5,2.6,21.5,162.0,550.99,439.59
2017,3,20,18,0,445.0,41.0,2.3,21.0,107.0,458.39,362.79
2017,3,20,18,15,294.0,27.5,2.3,20.5,63.0,312.53,231.19
2017,3,20,18,30,143.0,14.0,2.3,20.0,19.0,116.97,0.0
2017,3,20,18,45,71.5,7.0,2.35,19.5,9.5,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,21,6,45,106.0,16.0,4.05,16.5,25.0,13.66,0.0
2017,3,21,7,0,212.0,32.0,4.4,17.0,50.0,24.81,13.5
2017,3,21,7,15,329.0,46.5,4.55,17.5,99.0,35.83,25.2
2017,3,21,7,30,446.0,61.0,4.7,18.0,148.0,48.98,37.23
2017,3,21,7,45,536.5,67.5,4.9,19.0,206.5,52.95,40.87
2017,3,21,8,0,627.0,74.0,5.1,20.0,265.0,57.09,44.4
2017,3,21,8,15,673.5,80.0,5.1,20.5,322.5,60.48,47.2
2017,3,21,8,30,720.0,86.0,5.1,21.0,380.0,63.83,49.85
2017,3,21,8,45,761.0,88.0,5.15,21.5,437.0,70.19,55.03
2017,3,21,9,0,802.0,90.0,5.2,22.0,494.0,70.77,55.2
2017,3,21,9,15,824.0,93.5,5.15,22.5,545.5,72.18,56.09
2017,3,21,9,30,846.0,97.0,5.1,23.0,597.0,73.53,56.92
2017,3,21,9,45,865.0,98.0,5.1,23.5,644.0,73.15,56.3
2017,3,21,10,0,884.0,99.0,5.1,24.0,691.0,104.59,63.62
2017,3,21,10,15,895.0,101.0,5.0,24.5,730.5,164.17,90.71
2017,3,21,10,30,906.0,103.0,4.9,25.0,770.0,224.71,133.31
2017,3,21,10,45,914.5,104.5,4.85,25.5,802.5,285.08,182.69
2017,3,21,11,0,923.0,106.0,4.8,26.0,835.0,345.64,234.66
2017,3,21,11,15,928.5,107.0,4.7,26.0,859.0,404.78,286.3
2017,3,21,11,30,934.0,108.0,4.6,26.0,883.0,463.3,336.63
2017,3,21,11,45,932.5,111.5,4.6,26.5,897.5,519.63,383.54
2017,3,21,12,0,931.0,115.0,4.6,27.0,912.0,574.22,427.6
2017,3,21,12,15,932.0,115.0,4.55,27.0,918.5,625.58,468.68
2017,3,21,12,30,933.0,115.0,4.5,27.0,925.0,674.94,507.17
2017,3,21,12,45,931.0,115.5,4.5,27.5,922.0,720.55,541.1
2017,3,21,13,0,929.0,116.0,4.5,28.0,919.0,763.53,572.37
2017,3,21,13,15,925.5,115.5,4.5,28.0,907.5,801.7,600.18
2017,3,21,13,30,922.0,115.0,4.5,28.0,896.0,836.73,624.48
2017,3,21,13,45,916.0,114.5,4.5,28.0,875.5,866.45,645.15
2017,3,21,14,0,910.0,114.0,4.5,28.0,855.0,892.63,663.47
2017,3,21,14,15,902.0,112.5,4.5,28.0,826.5,912.44,677.58
2017,3,21,14,30,894.0,111.0,4.5,28.0,798.0,928.44,689.28
2017,3,21,14,45,878.5,111.0,4.5,28.0,761.0,935.34,695.04
2017,3,21,15,0,863.0,111.0,4.5,28.0,724.0,948.93,705.57
2017,3,21,15,15,633.0,184.5,4.45,27.5,620.0,833.61,629.07
2017,3,21,15,30,403.0,258.0,4.4,27.0,516.0,677.43,517.32
2017,3,21,15,45,598.0,179.0,4.35,27.0,528.0,810.13,618.5
2017,3,21,16,0,793.0,100.0,4.3,27.0,540.0,903.48,684.59
2017,3,21,16,15,766.0,96.0,4.1,26.5,487.0,872.53,665.07
2017,3,21,16,30,739.0,92.0,3.9,26.0,434.0,844.59,648.29
2017,3,21,16,45,700.0,86.5,3.7,25.5,378.0,795.44,616.05
2017,3,21,17,0,661.0,81.0,3.5,25.0,322.0,744.4,581.66
2017,3,21,17,15,605.5,73.5,3.2,24.0,265.5,674.56,532.75
2017,3,21,17,30,550.0,66.0,2.9,23.0,209.0,604.52,481.35
2017,3,21,17,45,463.0,56.0,2.6,22.5,155.5,505.29,403.77
2017,3,21,18,0,376.0,46.0,2.3,22.0,102.0,409.01,324.45
2017,3,21,18,15,238.5,30.5,2.35,21.5,60.0,273.21,203.27
2017,3,21,18,30,101.0,15.0,2.4,21.0,18.0,87.14,0.0
2017,3,21,18,45,50.5,7.5,2.5,20.5,9.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,22,6,45,45.0,18.0,2.5,18.5,22.0,15.36,0.0
2017,3,22,7,0,90.0,36.0,2.8,19.0,44.0,27.71,16.16
2017,3,22,7,15,180.0,58.5,2.9,19.5,90.0,44.34,32.33
2017,3,22,7,30,270.0,81.0,3.0,20.0,136.0,60.66,47.06
2017,3,22,7,45,350.5,95.5,3.2,20.5,189.5,69.99,55.41
2017,3,22,8,0,431.0,110.0,3.4,21.0,243.0,79.59,63.68
2017,3,22,8,15,395.5,130.0,3.35,21.5,271.0,91.4,73.61
2017,3,22,8,30,360.0,150.0,3.3,22.0,299.0,106.55,86.15
2017,3,22,8,45,287.0,186.0,3.3,22.5,315.0,126.71,102.69
2017,3,22,9,0,214.0,222.0,3.3,23.0,331.0,152.06,123.27
2017,3,22,9,15,113.0,213.0,3.3,23.0,271.0,146.43,118.12
2017,3,22,9,30,12.0,204.0,3.3,23.0,211.0,157.31,126.75
2017,3,22,9,45,134.5,258.0,3.35,23.5,348.0,171.31,137.61
2017,3,22,10,0,257.0,312.0,3.4,24.0,485.0,199.16,147.75
2017,3,22,10,15,217.5,337.0,3.45,24.5,489.5,243.85,177.9
2017,3,22,10,30,178.0,362.0,3.5,25.0,494.0,272.57,199.9
2017,3,22,10,45,175.0,379.0,3.55,25.5,513.5,301.06,221.54
2017,3,22,11,0,172.0,396.0,3.6,26.0,533.0,329.55,243.49
2017,3,22,11,15,236.5,399.0,3.7,26.0,593.0,372.84,275.52
2017,3,22,11,30,301.0,402.0,3.8,26.0,653.0,417.3,309.14
2017,3,22,11,45,587.0,270.5,3.9,26.5,771.0,478.05,353.93
2017,3,22,12,0,873.0,139.0,4.0,27.0,889.0,565.45,420.41
2017,3,22,12,15,613.5,274.5,4.05,27.0,804.0,575.02,429.13
2017,3,22,12,30,354.0,410.0,4.1,27.0,719.0,559.73,417.41
2017,3,22,12,45,617.5,273.0,4.2,27.0,809.5,653.41,489.88
2017,3,22,13,0,881.0,136.0,4.3,27.0,900.0,749.6,564.0
2017,3,22,13,15,878.0,135.5,4.35,27.0,889.0,786.68,591.5
2017,3,22,13,30,875.0,135.0,4.4,27.0,878.0,820.81,615.56
2017,3,22,13,45,870.5,133.0,4.5,27.0,858.5,849.26,635.88
2017,3,22,14,0,866.0,131.0,4.6,27.0,839.0,874.34,654.12
2017,3,22,14,15,858.0,129.5,4.6,27.0,811.0,903.38,674.65
2017,3,22,14,30,850.0,128.0,4.6,27.0,783.0,919.33,686.33
2017,3,22,14,45,837.0,126.5,4.65,27.0,747.5,926.9,692.94
2017,3,22,15,0,824.0,125.0,4.7,27.0,712.0,930.53,697.11
2017,3,22,15,15,808.5,122.0,4.7,27.0,669.5,926.26,695.74
2017,3,22,15,30,793.0,119.0,4.7,27.0,627.0,918.13,691.94
2017,3,22,15,45,772.0,115.5,4.7,27.0,579.0,900.44,681.73
2017,3,22,16,0,751.0,112.0,4.7,27.0,531.0,885.59,673.62
2017,3,22,16,15,722.5,107.0,4.55,26.5,478.5,852.66,653.18
2017,3,22,16,30,694.0,102.0,4.4,26.0,426.0,816.87,630.84
2017,3,22,16,45,653.0,96.5,4.3,25.5,371.0,766.28,597.61
2017,3,22,17,0,612.0,91.0,4.2,25.0,316.0,713.87,562.12
2017,3,22,17,15,555.0,82.5,3.85,24.0,260.5,642.05,510.99
2017,3,22,17,30,498.0,74.0,3.5,23.0,205.0,570.01,457.39
2017,3,22,17,45,409.5,62.5,3.2,22.5,152.5,468.44,377.27
2017,3,22,18,0,321.0,51.0,2.9,22.0,100.0,369.69,295.56
2017,3,22,18,15,195.5,33.5,2.95,21.5,59.0,243.01,182.34
2017,3,22,18,30,70.0,16.0,3.0,21.0,18.0,85.36,0.0
2017,3,22,18,45,35.0,8.0,3.15,21.0,9.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,3,23,6,45,125.0,17.0,5.3,18.5,29.0,14.51,0.0
2017,3,23,7,0,250.0,34.0,5.5,19.0,58.0,26.39,15.5
2017,3,23,7,15,364.5,47.5,5.75,19.5,108.5,38.61,27.48
2017,3,23,7,30,479.0,61.0,6.0,20.0,159.0,48.81,36.84
2017,3,23,7,45,559.5,67.5,6.3,20.5,217.0,52.81,40.52
2017,3,23,8,0,640.0,74.0,6.6,21.0,275.0,56.93,44.07
2017,3,23,8,15,410.5,124.5,6.7,21.0,263.0,87.73,70.66
2017,3,23,8,30,181.0,175.0,6.8,21.0,251.0,123.68,101.3
2017,3,23,8,45,90.5,166.0,6.95,21.5,204.0,118.43,96.25
2017,3,23,9,0,0.0,157.0,7.1,22.0,157.0,123.37,99.92
2017,3,23,9,15,179.5,202.5,7.2,22.5,310.5,141.71,114.8
2017,3,23,9,30,359.0,248.0,7.3,23.0,464.0,159.71,129.23
2017,3,23,9,45,625.0,174.0,7.4,23.5,584.0,108.49,85.91
2017,3,23,10,0,891.0,100.0,7.5,24.0,704.0,112.37,66.12
2017,3,23,10,15,902.5,102.0,7.6,24.5,744.0,172.48,96.04
2017,3,23,10,30,914.0,104.0,7.7,25.0,784.0,233.59,140.52
2017,3,23,10,45,923.5,105.0,7.8,25.5,817.0,294.35,191.19
2017,3,23,11,0,933.0,106.0,7.9,26.0,850.0,355.4,244.41
2017,3,23,11,15,938.5,107.0,7.95,26.0,874.0,415.08,297.45
2017,3,23,11,30,944.0,108.0,8.0,26.0,898.0,474.11,349.34
2017,3,23,11,45,948.5,108.0,8.05,26.5,914.5,531.06,397.8
2017,3,23,12,0,953.0,108.0,8.1,27.0,931.0,586.76,443.94
2017,3,23,12,15,954.0,108.5,8.1,27.0,937.5,639.38,487.38
2017,3,23,12,30,955.0,109.0,8.1,27.0,944.0,689.97,528.29
2017,3,23,12,45,952.5,110.0,8.15,27.5,941.0,736.41,564.25
2017,3,23,13,0,950.0,111.0,8.2,28.0,938.0,780.14,597.39
2017,3,23,13,15,947.5,110.5,8.2,27.5,926.5,819.63,628.14
2017,3,23,13,30,945.0,110.0,8.2,27.0,915.0,855.99,655.92
2017,3,23,13,45,939.5,109.5,8.25,27.0,894.5,886.6,678.49
2017,3,23,14,0,934.0,109.0,8.3,27.0,874.0,913.61,698.6
2017,3,23,14,15,927.0,107.5,8.3,27.0,846.0,934.62,714.39
2017,3,23,14,30,920.0,106.0,8.3,27.0,818.0,951.76,727.6
2017,3,23,14,45,908.0,105.5,8.3,27.0,781.5,961.5,735.73
2017,3,23,15,0,896.0,105.0,8.3,27.0,745.0,967.27,741.27
2017,3,23,15,15,883.0,102.5,8.25,26.5,702.0,965.95,743.28
2017,3,23,15,30,870.0,100.0,8.2,26.0,659.0,971.66,750.58
2017,3,23,15,45,849.0,98.0,8.2,26.0,609.5,955.71,741.16
2017,3,23,16,0,828.0,96.0,8.2,26.0,560.0,936.02,729.22
2017,3,23,16,15,802.5,92.0,8.05,25.5,506.5,906.08,710.71
2017,3,23,16,30,777.0,88.0,7.9,25.0,453.0,872.91,689.65
2017,3,23,16,45,737.0,84.0,7.75,24.5,395.5,829.49,660.55
2017,3,23,17,0,697.0,80.0,7.6,24.0,338.0,778.69,625.09
2017,3,23,17,15,642.5,73.5,7.35,23.5,280.0,710.03,574.36
2017,3,23,17,30,588.0,67.0,7.1,23.0,222.0,640.98,521.18
2017,3,23,17,45,499.0,57.5,6.9,22.5,166.5,539.19,439.39
2017,3,23,18,0,410.0,48.0,6.7,22.0,111.0,440.16,355.71
2017,3,23,18,15,205.0,35.0,6.65,21.5,66.5,253.0,192.86
2017,3,23,18,30,0.0,22.0,6.6,21.0,22.0,27.28,0.0
2017,3,23,18,45,0.0,11.0,6.55,20.5,11.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,6.55,19.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,6.65,19.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,6.7,19.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,6.75,19.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,6.8,19.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,6.85,19.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.9,19.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.9,19.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.9,19.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.9,19.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.9,19.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.95,19.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,7.0,19.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,7.05,19.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,7.1,19.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,7.1,19.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,7.1,19.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,7.15,19.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,7.2,19.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,7.1,19.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,7.0,19.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.9,19.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.8,19.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.4,18.5,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.65,18.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,0.5,3.3,18.5,0.5,0.41,0.0
2017,3,24,7,0,0.0,1.0,3.3,19.0,1.0,0.82,0.0
2017,3,24,7,15,0.0,3.0,3.25,19.0,3.0,2.46,0.0
2017,3,24,7,30,0.0,5.0,3.2,19.0,5.0,4.1,0.0
2017,3,24,7,45,0.0,7.0,3.2,19.5,7.0,5.75,0.0
2017,3,24,8,0,0.0,9.0,3.2,20.0,9.0,7.4,0.86
2017,3,24,8,15,0.0,43.5,3.3,20.0,43.5,35.95,25.9
2017,3,24,8,30,0.0,78.0,3.4,20.0,78.0,64.71,50.78
2017,3,24,8,45,14.5,139.5,3.55,20.5,147.0,110.52,89.73
2017,3,24,9,0,29.0,201.0,3.7,21.0,216.0,144.84,118.16
2017,3,24,9,15,21.0,205.0,3.8,21.5,217.0,157.02,127.67
2017,3,24,9,30,13.0,209.0,3.9,22.0,218.0,160.85,130.18
2017,3,24,9,45,8.5,197.0,4.0,22.5,203.0,153.77,123.7
2017,3,24,10,0,4.0,185.0,4.1,23.0,188.0,146.73,112.11
2017,3,24,10,15,10.0,222.0,4.1,23.0,229.5,175.37,134.06
2017,3,24,10,30,16.0,259.0,4.1,23.0,271.0,205.02,156.59
2017,3,24,10,45,13.5,248.0,4.15,23.5,258.5,199.65,151.98
2017,3,24,11,0,11.0,237.0,4.2,24.0,246.0,193.2,146.68
2017,3,24,11,15,13.5,259.5,4.2,24.0,271.0,213.12,161.92
2017,3,24,11,30,16.0,282.0,4.2,24.0,296.0,233.66,177.57
2017,3,24,11,45,11.0,230.0,4.25,24.5,239.5,193.23,146.2
2017,3,24,12,0,6.0,178.0,4.3,25.0,183.0,150.33,112.83
2017,3,24,12,15,9.0,211.0,4.35,25.0,219.0,179.73,135.66
