Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,12,30,12.0,244.0,4.4,25.0,255.0,209.85,158.84
2017,3,24,12,45,88.0,346.5,4.5,25.5,424.0,350.79,266.46
2017,3,24,13,0,164.0,449.0,4.6,26.0,593.0,506.89,381.75
2017,3,24,13,15,463.5,330.5,4.6,26.0,729.0,660.91,498.98
2017,3,24,13,30,763.0,212.0,4.6,26.0,865.0,821.41,618.14
2017,3,24,13,45,787.5,193.0,4.7,26.5,854.0,857.19,643.4
2017,3,24,14,0,812.0,174.0,4.8,27.0,843.0,884.6,662.2
2017,3,24,14,15,805.5,171.5,4.85,27.0,816.5,903.96,676.47
2017,3,24,14,30,799.0,169.0,4.9,27.0,790.0,919.65,688.43
2017,3,24,14,45,819.0,151.5,4.95,27.0,762.5,941.18,704.59
2017,3,24,15,0,839.0,134.0,5.0,27.0,735.0,958.86,718.28
2017,3,24,15,15,825.0,130.5,4.9,27.0,693.0,955.55,716.8
2017,3,24,15,30,811.0,127.0,4.8,27.0,651.0,948.3,712.93
2017,3,24,15,45,802.0,119.5,4.75,27.0,605.0,937.6,707.26
2017,3,24,16,0,793.0,112.0,4.7,27.0,559.0,923.12,699.15
2017,3,24,16,15,766.0,107.5,4.2,26.5,505.0,898.16,682.87
2017,3,24,16,30,739.0,103.0,3.7,26.0,451.0,863.8,660.21
2017,3,24,16,45,711.0,94.5,3.25,25.5,395.5,820.66,631.23
2017,3,24,17,0,683.0,86.0,2.8,25.0,340.0,775.16,599.83
2017,3,24,17,15,627.0,78.5,2.55,23.5,281.5,703.86,551.95
2017,3,24,17,30,571.0,71.0,2.3,22.0,223.0,632.2,501.31
2017,3,24,17,45,485.5,60.0,2.05,21.0,167.5,531.63,424.61
2017,3,24,18,0,400.0,49.0,1.8,20.0,112.0,433.83,345.62
2017,3,24,18,15,257.0,33.5,1.8,19.5,67.5,290.12,221.65
2017,3,24,18,30,114.0,18.0,1.8,19.0,23.0,135.08,0.0
2017,3,24,18,45,57.0,9.0,1.8,18.5,11.5,7.68,0.0
2017,3,24,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,25,6,45,167.0,16.5,3.8,12.0,33.5,13.5,0.0
2017,3,25,7,0,334.0,33.0,4.1,13.0,67.0,27.2,17.23
2017,3,25,7,15,444.0,43.5,4.25,13.5,120.0,35.21,25.38
2017,3,25,7,30,554.0,54.0,4.4,14.0,173.0,43.13,32.82
2017,3,25,7,45,621.5,60.5,4.6,14.5,231.5,47.48,36.84
2017,3,25,8,0,689.0,67.0,4.8,15.0,290.0,51.84,40.66
2017,3,25,8,15,731.5,72.0,4.65,15.5,348.5,59.69,47.44
2017,3,25,8,30,774.0,77.0,4.5,16.0,407.0,62.85,49.96
2017,3,25,8,45,804.5,80.5,4.4,17.0,463.5,64.68,51.16
2017,3,25,9,0,835.0,84.0,4.3,18.0,520.0,66.47,52.31
2017,3,25,9,15,856.5,87.0,4.15,18.5,572.5,67.72,53.09
2017,3,25,9,30,878.0,90.0,4.0,19.0,625.0,78.49,62.01
2017,3,25,9,45,893.5,92.5,3.9,19.5,672.0,79.94,62.93
2017,3,25,10,0,909.0,95.0,3.8,20.0,719.0,117.21,67.27
2017,3,25,10,15,920.5,97.0,3.7,20.5,759.0,178.34,100.15
2017,3,25,10,30,932.0,99.0,3.6,21.0,799.0,240.46,146.63
2017,3,25,10,45,940.0,100.5,3.55,21.5,832.0,302.18,198.57
2017,3,25,11,0,948.0,102.0,3.5,22.0,865.0,363.99,252.31
2017,3,25,11,15,954.0,103.0,3.45,22.5,889.5,424.59,304.88
2017,3,25,11,30,960.0,104.0,3.4,23.0,914.0,484.57,355.73
2017,3,25,11,45,964.0,104.0,3.4,23.5,930.0,542.0,403.23
2017,3,25,12,0,968.0,104.0,3.4,24.0,946.0,598.09,448.13
2017,3,25,12,15,969.5,104.5,3.4,24.5,953.0,651.56,489.64
2017,3,25,12,30,971.0,105.0,3.4,25.0,960.0,703.01,528.37
2017,3,25,12,45,970.0,105.0,3.45,25.5,957.5,750.12,563.12
2017,3,25,13,0,969.0,105.0,3.5,26.0,955.0,794.54,595.12
2017,3,25,13,15,966.5,104.5,3.45,26.0,943.5,834.49,622.49
2017,3,25,13,30,964.0,104.0,3.4,26.0,932.0,871.24,647.29
2017,3,25,13,45,960.0,103.0,3.35,26.5,912.0,902.91,667.28
2017,3,25,14,0,956.0,102.0,3.3,27.0,892.0,930.97,684.78
2017,3,25,14,15,949.5,100.5,3.15,27.0,863.0,952.61,698.7
2017,3,25,14,30,943.0,99.0,3.0,27.0,834.0,970.33,710.07
2017,3,25,14,45,935.0,96.5,2.95,27.5,798.0,981.62,716.71
2017,3,25,15,0,927.0,94.0,2.9,28.0,762.0,988.87,720.91
2017,3,25,15,15,914.5,92.0,2.7,27.5,718.0,988.4,721.84
2017,3,25,15,30,902.0,90.0,2.5,27.0,674.0,983.95,720.33
2017,3,25,15,45,885.5,87.0,2.35,27.0,625.0,970.6,712.19
2017,3,25,16,0,869.0,84.0,2.2,27.0,576.0,953.53,701.8
2017,3,25,16,15,845.0,80.5,1.9,26.5,521.0,935.8,690.74
2017,3,25,16,30,821.0,77.0,1.6,26.0,466.0,904.06,670.13
2017,3,25,16,45,787.5,73.0,1.35,26.0,408.5,859.78,640.18
2017,3,25,17,0,754.0,69.0,1.1,26.0,351.0,813.11,608.06
2017,3,25,17,15,703.5,63.5,1.05,24.5,292.0,747.21,567.69
2017,3,25,17,30,653.0,58.0,1.0,23.0,233.0,687.55,529.19
2017,3,25,17,45,570.5,50.0,1.0,22.0,176.0,591.48,460.53
2017,3,25,18,0,488.0,42.0,1.0,21.0,119.0,498.34,388.87
2017,3,25,18,15,340.0,29.5,1.05,20.0,72.5,352.62,267.44
2017,3,25,18,30,192.0,17.0,1.1,19.0,26.0,195.03,0.0
2017,3,25,18,45,96.0,8.5,1.2,18.5,13.0,7.26,0.0
2017,3,25,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,26,6,45,97.0,20.5,3.25,17.0,31.0,15.9,0.0
2017,3,26,7,0,194.0,41.0,3.7,18.0,62.0,31.43,20.53
2017,3,26,7,15,294.0,57.5,4.05,18.5,111.0,43.63,32.14
2017,3,26,7,30,394.0,74.0,4.4,19.0,160.0,55.57,42.99
2017,3,26,7,45,461.5,85.5,4.75,20.0,214.5,63.49,49.94
2017,3,26,8,0,529.0,97.0,5.1,21.0,269.0,73.47,58.4
2017,3,26,8,15,385.0,136.5,5.25,21.5,274.5,95.05,76.73
2017,3,26,8,30,241.0,176.0,5.4,22.0,280.0,120.56,98.07
2017,3,26,8,45,462.5,152.0,5.6,22.5,383.5,102.35,82.08
2017,3,26,9,0,684.0,128.0,5.8,23.0,487.0,87.53,69.09
2017,3,26,9,15,708.5,133.0,5.85,23.5,537.0,88.59,69.61
2017,3,26,9,30,733.0,138.0,5.9,24.0,587.0,89.59,70.07
2017,3,26,9,45,746.5,144.0,6.0,25.0,630.5,90.9,70.68
2017,3,26,10,0,760.0,150.0,6.1,26.0,674.0,128.35,76.83
2017,3,26,10,15,773.0,153.0,6.1,26.0,712.5,183.52,107.86
2017,3,26,10,30,786.0,156.0,6.1,26.0,751.0,247.37,155.9
2017,3,26,10,45,653.5,230.5,6.15,26.5,739.0,310.36,212.55
2017,3,26,11,0,521.0,305.0,6.2,27.0,727.0,366.71,263.11
2017,3,26,11,15,667.0,236.5,6.15,27.5,792.0,409.95,296.46
2017,3,26,11,30,813.0,168.0,6.1,28.0,857.0,470.27,344.18
2017,3,26,11,45,824.0,164.5,6.1,28.5,873.5,522.88,387.37
2017,3,26,12,0,835.0,161.0,6.1,29.0,890.0,575.15,429.16
2017,3,26,12,15,836.0,161.5,6.0,29.0,896.0,624.21,468.11
2017,3,26,12,30,837.0,162.0,5.9,29.0,902.0,671.55,504.84
2017,3,26,12,45,832.5,164.0,5.85,29.0,898.5,714.53,537.67
2017,3,26,13,0,828.0,166.0,5.8,29.0,895.0,754.95,568.02
2017,3,26,13,15,824.5,165.0,5.7,29.0,883.5,790.73,594.45
2017,3,26,13,30,821.0,164.0,5.6,29.0,872.0,823.56,618.09
2017,3,26,13,45,811.5,164.5,5.55,29.0,851.0,849.72,636.39
2017,3,26,14,0,802.0,165.0,5.5,29.0,830.0,872.33,652.31
2017,3,26,14,15,793.5,163.0,5.45,29.0,802.5,889.81,664.79
2017,3,26,14,30,785.0,161.0,5.4,29.0,775.0,903.61,674.88
2017,3,26,14,45,768.0,160.5,5.35,29.0,739.0,914.35,683.04
2017,3,26,15,0,751.0,160.0,5.3,29.0,703.0,914.96,684.45
2017,3,26,15,15,734.5,156.0,5.3,28.5,661.5,908.4,682.86
2017,3,26,15,30,718.0,152.0,5.3,28.0,620.0,898.15,678.91
2017,3,26,15,45,697.0,147.0,5.3,28.0,573.0,878.88,667.42
2017,3,26,16,0,676.0,142.0,5.3,28.0,526.0,856.23,653.65
2017,3,26,16,15,646.0,135.5,5.15,27.5,474.0,820.06,630.74
2017,3,26,16,30,616.0,129.0,5.0,27.0,422.0,781.08,605.61
2017,3,26,16,45,576.5,120.5,4.85,26.5,368.0,728.43,570.04
2017,3,26,17,0,537.0,112.0,4.7,26.0,314.0,666.9,527.02
2017,3,26,17,15,480.0,101.0,4.4,25.5,259.0,594.59,473.97
2017,3,26,17,30,423.0,90.0,4.1,25.0,204.0,523.14,419.9
2017,3,26,17,45,336.5,75.0,3.85,24.5,152.5,422.72,340.36
2017,3,26,18,0,250.0,60.0,3.6,24.0,101.0,326.78,260.58
2017,3,26,18,15,125.0,40.0,3.65,23.5,60.5,181.54,137.6
2017,3,26,18,30,0.0,20.0,3.7,23.0,20.0,20.82,0.0
2017,3,26,18,45,0.0,10.0,3.75,22.5,10.0,8.54,0.0
2017,3,26,19,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,27,6,45,56.5,23.5,2.05,18.5,29.5,18.35,0.01
2017,3,27,7,0,113.0,47.0,2.3,19.0,59.0,35.72,24.21
2017,3,27,7,15,197.5,69.5,2.4,19.5,107.0,52.14,39.4
2017,3,27,7,30,282.0,92.0,2.5,20.0,155.0,68.24,53.81
2017,3,27,7,45,141.0,88.0,2.65,20.5,119.5,67.58,53.38
2017,3,27,8,0,0.0,84.0,2.8,21.0,84.0,68.14,53.76
2017,3,27,8,15,0.0,105.5,2.85,21.5,105.5,84.59,67.67
2017,3,27,8,30,0.0,127.0,2.9,22.0,127.0,100.81,81.12
2017,3,27,8,45,143.0,175.5,2.95,22.5,251.0,124.92,100.98
2017,3,27,9,0,286.0,224.0,3.0,23.0,375.0,147.22,118.99
2017,3,27,9,15,167.5,242.5,2.9,23.5,333.0,163.35,131.62
2017,3,27,9,30,49.0,261.0,2.8,24.0,291.0,181.38,145.64
2017,3,27,9,45,160.5,291.0,2.7,24.5,400.5,188.46,150.61
2017,3,27,10,0,272.0,321.0,2.6,25.0,510.0,211.58,153.65
2017,3,27,10,15,257.5,344.0,2.4,25.5,531.0,247.51,177.08
2017,3,27,10,30,243.0,367.0,2.2,26.0,552.0,293.05,210.88
2017,3,27,10,45,528.0,264.0,2.05,26.5,687.0,305.34,210.63
2017,3,27,11,0,813.0,161.0,1.9,27.0,822.0,364.93,250.57
2017,3,27,11,15,533.0,292.5,1.8,27.0,731.0,403.72,289.53
2017,3,27,11,30,253.0,424.0,1.7,27.0,640.0,418.24,305.78
2017,3,27,11,45,562.0,283.5,1.6,27.5,773.5,487.99,355.41
2017,3,27,12,0,871.0,143.0,1.5,28.0,907.0,582.13,423.54
2017,3,27,12,15,605.0,284.0,1.4,28.0,816.5,588.05,427.69
2017,3,27,12,30,339.0,425.0,1.3,28.0,726.0,568.92,412.54
2017,3,27,12,45,607.0,283.0,1.25,28.5,820.0,664.92,481.93
2017,3,27,13,0,875.0,141.0,1.2,29.0,914.0,763.28,551.06
2017,3,27,13,15,569.5,286.0,1.1,29.0,786.5,707.98,508.63
2017,3,27,13,30,264.0,431.0,1.0,29.0,659.0,614.29,440.5
2017,3,27,13,45,559.5,284.5,0.95,29.5,754.5,756.07,540.99
2017,3,27,14,0,855.0,138.0,0.9,30.0,850.0,894.01,629.96
2017,3,27,14,15,520.0,264.0,0.8,30.0,693.0,749.12,532.33
2017,3,27,14,30,185.0,390.0,0.7,30.0,536.0,556.52,398.95
2017,3,27,14,45,480.5,269.5,0.6,30.0,624.0,754.26,538.35
2017,3,27,15,0,776.0,149.0,0.5,30.0,712.0,921.51,643.82
2017,3,27,15,15,759.0,145.5,0.55,29.5,669.5,921.77,645.24
2017,3,27,15,30,742.0,142.0,0.6,29.0,627.0,911.54,642.84
2017,3,27,15,45,715.5,139.0,0.65,29.0,578.5,889.15,631.81
2017,3,27,16,0,689.0,136.0,0.7,29.0,530.0,863.38,618.72
2017,3,27,16,15,659.5,130.0,0.85,28.5,477.5,828.09,602.15
2017,3,27,16,30,630.0,124.0,1.0,28.0,425.0,790.01,583.01
2017,3,27,16,45,586.0,117.0,1.2,28.0,370.0,734.63,550.58
2017,3,27,17,0,542.0,110.0,1.4,28.0,315.0,677.46,515.22
2017,3,27,17,15,485.5,99.5,1.3,27.0,260.5,598.21,461.73
2017,3,27,17,30,429.0,89.0,1.2,26.0,206.0,527.55,412.04
2017,3,27,17,45,344.0,74.5,1.2,25.0,154.5,428.67,338.34
2017,3,27,18,0,259.0,60.0,1.2,24.0,103.0,334.2,263.19
2017,3,27,18,15,158.0,39.0,1.2,23.5,62.0,222.45,168.47
2017,3,27,18,30,57.0,18.0,1.2,23.0,21.0,80.92,2.19
2017,3,27,18,45,28.5,9.0,1.3,22.5,10.5,27.87,0.0
2017,3,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,28,6,45,49.0,23.5,3.7,20.5,29.5,18.71,2.78
2017,3,28,7,0,98.0,47.0,3.9,21.0,59.0,36.17,24.52
2017,3,28,7,15,171.5,71.5,4.15,21.5,105.5,53.41,40.2
2017,3,28,7,30,245.0,96.0,4.4,22.0,152.0,70.62,55.46
2017,3,28,7,45,321.0,110.5,4.65,22.5,205.5,81.13,64.62
2017,3,28,8,0,397.0,125.0,4.9,23.0,259.0,88.83,71.08
2017,3,28,8,15,221.0,150.0,5.05,23.0,227.0,105.02,84.72
2017,3,28,8,30,45.0,175.0,5.2,23.0,195.0,127.34,103.33
2017,3,28,8,45,75.5,206.0,5.4,23.5,244.5,147.11,119.36
2017,3,28,9,0,106.0,237.0,5.6,24.0,294.0,166.29,134.65
2017,3,28,9,15,63.0,233.5,5.75,24.5,268.5,165.56,133.32
2017,3,28,9,30,20.0,230.0,5.9,25.0,243.0,175.08,140.48
2017,3,28,9,45,85.0,283.0,6.05,25.5,341.5,195.0,156.08
2017,3,28,10,0,150.0,336.0,6.2,26.0,440.0,224.25,166.91
2017,3,28,10,15,80.0,280.0,6.35,26.0,336.0,212.35,158.39
2017,3,28,10,30,10.0,224.0,6.5,26.0,232.0,179.75,135.8
2017,3,28,10,45,21.5,279.5,6.65,26.5,297.0,225.06,169.97
2017,3,28,11,0,33.0,335.0,6.8,27.0,362.0,261.61,197.14
2017,3,28,11,15,26.5,322.0,6.95,27.0,344.0,257.04,193.85
2017,3,28,11,30,20.0,309.0,7.1,27.0,326.0,256.5,193.6
2017,3,28,11,45,97.5,380.5,7.25,27.5,466.5,345.97,260.71
2017,3,28,12,0,175.0,452.0,7.4,28.0,607.0,449.02,337.46
2017,3,28,12,15,222.0,449.5,7.5,28.0,647.0,493.28,371.27
2017,3,28,12,30,269.0,447.0,7.6,28.0,687.0,542.94,409.24
2017,3,28,12,45,150.0,405.5,7.7,28.0,539.0,448.23,338.86
2017,3,28,13,0,31.0,364.0,7.8,28.0,391.0,334.33,252.11
2017,3,28,13,15,36.0,370.5,7.8,28.0,402.0,350.1,264.43
2017,3,28,13,30,41.0,377.0,7.8,28.0,413.0,366.52,277.11
2017,3,28,13,45,29.5,335.0,7.85,28.0,360.5,324.61,245.67
2017,3,28,14,0,18.0,293.0,7.9,28.0,308.0,267.93,202.77
2017,3,28,14,15,67.5,340.0,7.85,27.5,394.0,374.36,285.92
2017,3,28,14,30,117.0,387.0,7.8,27.0,480.0,491.68,376.16
2017,3,28,14,45,62.0,296.0,7.8,27.0,345.5,337.35,259.13
2017,3,28,15,0,7.0,205.0,7.8,27.0,211.0,184.43,140.05
2017,3,28,15,15,10.5,215.5,7.7,27.0,223.0,199.22,152.17
2017,3,28,15,30,14.0,226.0,7.6,27.0,235.0,215.04,165.03
2017,3,28,15,45,7.0,175.5,7.55,27.0,180.0,160.75,122.67
2017,3,28,16,0,0.0,125.0,7.5,27.0,125.0,106.83,80.04
2017,3,28,16,15,233.5,151.5,7.4,26.5,264.0,409.77,327.96
2017,3,28,16,30,467.0,178.0,7.3,26.0,403.0,691.01,549.02
2017,3,28,16,45,436.5,162.0,7.2,25.5,351.5,641.53,513.1
2017,3,28,17,0,406.0,146.0,7.1,25.0,300.0,590.75,476.31
2017,3,28,17,15,352.0,129.5,6.8,24.5,247.5,499.11,406.07
2017,3,28,17,30,298.0,113.0,6.5,24.0,195.0,428.72,350.08
2017,3,28,17,45,239.0,90.5,6.25,23.5,146.5,346.6,282.71
2017,3,28,18,0,180.0,68.0,6.0,23.0,98.0,266.76,214.87
2017,3,28,18,15,104.5,42.5,5.8,22.5,58.5,169.61,130.04
2017,3,28,18,30,29.0,17.0,5.6,22.0,19.0,47.45,4.2
2017,3,28,18,45,14.5,8.5,5.4,22.0,9.5,17.54,0.0
2017,3,28,19,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.15,21.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,5.1,20.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.4,20.5,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.35,21.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,29,6,45,111.5,22.5,2.6,18.0,36.0,17.41,4.11
2017,3,29,7,0,223.0,45.0,2.6,18.0,72.0,34.43,23.55
2017,3,29,7,15,324.5,60.5,2.5,18.0,123.5,45.85,34.32
2017,3,29,7,30,426.0,76.0,2.4,18.0,175.0,57.05,44.57
2017,3,29,7,45,217.0,97.5,2.3,18.0,148.5,71.91,57.75
2017,3,29,8,0,8.0,119.0,2.2,18.0,122.0,92.82,75.91
2017,3,29,8,15,79.0,154.5,2.3,18.5,189.0,114.02,93.84
2017,3,29,8,30,150.0,190.0,2.4,19.0,256.0,132.29,108.91
2017,3,29,8,45,201.5,211.5,2.5,20.0,313.0,145.89,119.56
2017,3,29,9,0,253.0,233.0,2.6,21.0,370.0,151.49,123.33
2017,3,29,9,15,554.5,169.5,2.9,21.5,505.5,109.9,87.92
2017,3,29,9,30,856.0,106.0,3.2,22.0,641.0,78.49,61.14
2017,3,29,9,45,879.0,106.0,3.5,23.0,690.0,77.3,59.74
2017,3,29,10,0,902.0,106.0,3.8,24.0,739.0,137.28,76.83
2017,3,29,10,15,913.5,108.0,3.95,24.0,778.5,198.18,113.23
2017,3,29,10,30,925.0,110.0,4.1,24.0,818.0,260.06,161.07
2017,3,29,10,45,935.0,110.0,4.25,24.5,851.0,320.99,212.51
2017,3,29,11,0,945.0,110.0,4.4,25.0,884.0,382.18,265.45
2017,3,29,11,15,949.5,111.0,4.45,25.5,907.5,442.05,317.01
2017,3,29,11,30,954.0,112.0,4.5,26.0,931.0,501.13,366.75
2017,3,29,11,45,958.0,111.5,4.6,26.5,946.5,557.83,413.4
2017,3,29,12,0,962.0,111.0,4.7,27.0,962.0,613.18,457.64
2017,3,29,12,15,962.5,111.5,4.7,27.0,967.5,665.68,499.13
2017,3,29,12,30,963.0,112.0,4.7,27.0,973.0,716.07,538.04
2017,3,29,12,45,960.0,112.5,4.75,27.0,968.5,761.76,572.95
2017,3,29,13,0,957.0,113.0,4.8,27.0,964.0,804.65,605.17
2017,3,29,13,15,953.5,112.5,4.75,27.0,951.5,843.27,631.68
2017,3,29,13,30,950.0,112.0,4.7,27.0,939.0,878.65,655.84
2017,3,29,13,45,942.0,112.0,4.7,27.0,916.5,907.35,675.74
2017,3,29,14,0,934.0,112.0,4.7,27.0,894.0,932.3,693.2
2017,3,29,14,15,926.5,110.5,4.65,27.0,864.5,952.39,707.1
2017,3,29,14,30,919.0,109.0,4.6,27.0,835.0,968.59,718.51
2017,3,29,14,45,906.0,108.0,4.6,27.0,797.0,976.27,724.79
2017,3,29,15,0,893.0,107.0,4.6,27.0,759.0,979.93,728.63
2017,3,29,15,15,879.0,104.5,4.5,27.0,715.0,977.03,727.7
2017,3,29,15,30,865.0,102.0,4.4,27.0,671.0,981.5,732.04
2017,3,29,15,45,844.0,100.0,4.3,27.0,621.0,964.83,722.22
2017,3,29,16,0,823.0,98.0,4.2,27.0,571.0,944.46,710.14
2017,3,29,16,15,797.0,94.0,3.9,26.5,517.0,913.34,691.05
2017,3,29,16,30,771.0,90.0,3.6,26.0,463.0,879.06,669.62
2017,3,29,16,45,732.5,86.0,3.3,25.5,405.5,836.32,641.91
2017,3,29,17,0,694.0,82.0,3.0,25.0,348.0,786.17,608.32
2017,3,29,17,15,641.0,75.0,2.8,24.0,290.0,717.34,561.76
2017,3,29,17,30,588.0,68.0,2.6,23.0,232.0,648.2,512.77
2017,3,29,17,45,500.5,59.5,2.45,22.0,176.0,547.9,437.44
2017,3,29,18,0,413.0,51.0,2.3,21.0,120.0,450.26,359.7
2017,3,29,18,15,277.5,36.0,2.6,20.5,74.5,312.43,243.91
2017,3,29,18,30,142.0,21.0,2.9,20.0,29.0,166.12,44.4
2017,3,29,18,45,71.0,10.5,3.25,19.5,14.5,59.4,0.0
2017,3,29,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,6,45,190.5,18.5,3.7,11.5,42.5,14.88,4.05
2017,3,30,7,0,381.0,37.0,3.8,12.0,85.0,30.24,20.67
2017,3,30,7,15,479.0,47.0,3.95,13.0,139.5,37.75,27.92
2017,3,30,7,30,577.0,57.0,4.1,14.0,194.0,45.15,34.74
2017,3,30,7,45,635.0,64.0,4.3,15.0,252.0,49.79,38.84
2017,3,30,8,0,693.0,71.0,4.5,16.0,310.0,54.35,42.69
2017,3,30,8,15,734.0,76.5,4.5,16.5,369.0,62.73,49.85
2017,3,30,8,30,775.0,82.0,4.5,17.0,428.0,66.12,52.53
2017,3,30,8,45,803.0,86.5,4.55,18.0,484.5,68.49,54.17
2017,3,30,9,0,831.0,91.0,4.6,19.0,541.0,70.75,55.7
2017,3,30,9,15,852.0,94.0,4.5,19.5,593.5,71.78,56.26
2017,3,30,9,30,873.0,97.0,4.4,20.0,646.0,72.75,56.79
2017,3,30,9,45,889.0,99.5,4.3,20.5,693.5,83.8,65.85
2017,3,30,10,0,905.0,102.0,4.2,21.0,741.0,138.5,77.51
2017,3,30,10,15,916.0,104.0,4.1,21.5,781.0,199.43,115.03
2017,3,30,10,30,927.0,106.0,4.0,22.0,821.0,261.28,163.38
2017,3,30,10,45,935.5,107.5,3.9,22.5,853.5,322.83,215.78
2017,3,30,11,0,944.0,109.0,3.8,23.0,886.0,384.52,269.25
2017,3,30,11,15,949.0,110.0,3.65,23.0,909.5,444.45,321.38
2017,3,30,11,30,954.0,111.0,3.5,23.0,933.0,503.64,371.67
2017,3,30,11,45,959.0,110.0,3.4,23.5,948.5,560.39,417.94
2017,3,30,12,0,964.0,109.0,3.3,24.0,964.0,615.86,461.61
2017,3,30,12,15,965.0,109.0,3.15,24.0,969.5,668.24,502.28
2017,3,30,12,30,966.0,109.0,3.0,24.0,975.0,718.54,540.14
2017,3,30,12,45,963.0,110.0,2.95,24.5,971.5,764.63,573.27
2017,3,30,13,0,960.0,111.0,2.9,25.0,968.0,807.93,603.27
2017,3,30,13,15,957.5,110.5,2.85,25.0,955.5,847.3,629.63
2017,3,30,13,30,955.0,110.0,2.8,25.0,943.0,883.5,653.71
2017,3,30,13,45,946.5,111.0,2.75,25.5,921.0,912.75,671.76
2017,3,30,14,0,938.0,112.0,2.7,26.0,899.0,938.25,687.29
2017,3,30,14,15,931.0,110.5,2.7,26.0,870.0,958.8,701.4
2017,3,30,14,30,924.0,109.0,2.7,26.0,841.0,975.46,713.13
2017,3,30,14,45,910.0,109.0,2.75,26.0,803.0,983.25,719.73
2017,3,30,15,0,896.0,109.0,2.8,26.0,765.0,987.03,723.98
2017,3,30,15,15,882.5,106.5,2.8,26.0,721.5,984.59,723.96
2017,3,30,15,30,869.0,104.0,2.8,26.0,678.0,989.66,729.13
2017,3,30,15,45,849.0,101.5,2.85,26.0,627.5,973.27,720.73
2017,3,30,16,0,829.0,99.0,2.9,26.0,577.0,953.16,710.1
2017,3,30,16,15,803.5,95.0,2.7,25.5,523.0,922.39,691.69
2017,3,30,16,30,778.0,91.0,2.5,25.0,469.0,888.41,671.0
2017,3,30,16,45,743.0,86.0,2.3,24.5,411.5,841.32,640.93
2017,3,30,17,0,708.0,81.0,2.1,24.0,354.0,798.94,613.5
2017,3,30,17,15,656.0,74.0,2.0,23.0,295.5,730.59,568.43
2017,3,30,17,30,604.0,67.0,1.9,22.0,237.0,661.88,520.91
2017,3,30,17,45,523.0,58.0,1.8,21.0,180.5,565.96,449.94
2017,3,30,18,0,442.0,49.0,1.7,20.0,124.0,472.65,376.45
2017,3,30,18,15,304.5,35.0,1.9,19.5,77.5,333.17,260.69
2017,3,30,18,30,167.0,21.0,2.1,19.0,31.0,185.66,64.71
2017,3,30,18,45,83.5,10.5,2.3,18.5,15.5,68.37,0.0
2017,3,30,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,31,6,15,28.0,4.5,4.2,12.5,5.0,0.0,0.0
2017,3,31,6,30,56.0,9.0,4.3,13.0,10.0,7.68,0.0
2017,3,31,6,45,219.0,24.0,4.4,13.5,49.5,19.67,8.15
2017,3,31,7,0,382.0,39.0,4.5,14.0,89.0,31.87,21.97
2017,3,31,7,15,478.5,49.0,4.55,15.0,143.5,39.3,29.08
2017,3,31,7,30,575.0,59.0,4.6,16.0,198.0,46.63,35.77
2017,3,31,7,45,634.5,66.0,4.7,17.0,256.5,51.22,39.78
2017,3,31,8,0,694.0,73.0,4.8,18.0,315.0,55.73,43.54
2017,3,31,8,15,733.0,78.0,5.1,19.0,373.0,63.78,50.25
2017,3,31,8,30,772.0,83.0,5.4,20.0,431.0,66.72,52.4
2017,3,31,8,45,798.5,87.0,5.7,21.0,486.5,68.67,53.65
2017,3,31,9,0,825.0,91.0,6.0,22.0,542.0,70.54,54.82
2017,3,31,9,15,844.5,94.0,6.15,22.5,593.0,71.52,55.35
2017,3,31,9,30,864.0,97.0,6.3,23.0,644.0,72.45,55.84
2017,3,31,9,45,877.5,100.0,6.45,24.0,689.5,83.81,64.95
2017,3,31,10,0,891.0,103.0,6.6,25.0,735.0,141.4,78.09
2017,3,31,10,15,901.0,105.0,6.65,25.5,773.5,201.33,115.54
2017,3,31,10,30,911.0,107.0,6.7,26.0,812.0,262.05,163.16
2017,3,31,10,45,918.0,108.5,6.75,26.5,843.5,322.22,214.51
2017,3,31,11,0,925.0,110.0,6.8,27.0,875.0,382.37,266.89
2017,3,31,11,15,929.5,111.0,6.8,27.0,898.0,440.98,318.29
2017,3,31,11,30,934.0,112.0,6.8,27.0,921.0,498.81,368.13
2017,3,31,11,45,936.5,113.0,6.8,27.5,935.5,554.67,414.48
2017,3,31,12,0,939.0,114.0,6.8,28.0,950.0,609.12,458.36
2017,3,31,12,15,940.0,114.5,6.75,28.0,956.0,660.67,499.71
2017,3,31,12,30,941.0,115.0,6.7,28.0,962.0,710.23,538.59
2017,3,31,12,45,940.0,114.5,6.65,28.5,958.5,755.38,572.29
2017,3,31,13,0,939.0,114.0,6.6,29.0,955.0,797.9,603.07
2017,3,31,13,15,936.5,113.5,6.55,29.0,943.0,836.44,630.19
2017,3,31,13,30,934.0,113.0,6.5,29.0,931.0,871.87,655.06
2017,3,31,13,45,929.0,112.5,6.45,29.0,910.5,901.93,676.16
2017,3,31,14,0,924.0,112.0,6.4,29.0,890.0,928.44,694.86
2017,3,31,14,15,916.5,110.5,6.35,29.0,861.0,948.08,708.9
2017,3,31,14,30,909.0,109.0,6.3,29.0,832.0,963.85,720.45
2017,3,31,14,45,892.0,110.5,6.25,29.0,793.5,970.02,725.57
2017,3,31,15,0,875.0,112.0,6.2,29.0,755.0,972.21,728.19
2017,3,31,15,15,861.0,109.5,6.15,28.5,712.0,980.49,736.71
2017,3,31,15,30,847.0,107.0,6.1,28.0,669.0,973.63,734.98
2017,3,31,15,45,822.0,106.5,6.05,28.0,618.5,954.6,723.55
2017,3,31,16,0,797.0,106.0,6.0,28.0,568.0,931.93,709.72
2017,3,31,16,15,771.5,101.5,5.85,27.5,514.5,900.64,690.72
2017,3,31,16,30,746.0,97.0,5.7,27.0,461.0,872.65,673.93
2017,3,31,16,45,704.0,93.0,5.6,26.5,403.5,821.19,640.15
2017,3,31,17,0,662.0,89.0,5.5,26.0,346.0,767.93,604.28
2017,3,31,17,15,610.0,82.0,5.4,25.0,289.0,700.31,557.53
2017,3,31,17,30,558.0,75.0,5.3,24.0,232.0,632.24,508.21
2017,3,31,17,45,470.5,65.0,5.2,23.5,176.5,530.19,428.7
2017,3,31,18,0,383.0,55.0,5.1,23.0,121.0,430.77,347.35
2017,3,31,18,15,256.5,39.0,5.05,22.5,76.0,298.67,234.53
2017,3,31,18,30,130.0,23.0,5.0,22.0,31.0,162.93,65.98
2017,3,31,18,45,65.0,11.5,4.95,21.5,15.5,56.12,0.0
2017,3,31,19,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,3.0,3.8,17.0,3.0,0.0,0.0
2017,4,1,6,30,0.0,6.0,3.9,17.0,6.0,5.12,0.0
2017,4,1,6,45,76.0,30.5,4.05,17.5,41.0,23.67,11.66
2017,4,1,7,0,152.0,55.0,4.2,18.0,76.0,41.68,30.02
2017,4,1,7,15,232.0,76.0,4.4,18.5,125.0,56.99,44.04
2017,4,1,7,30,312.0,97.0,4.6,19.0,174.0,71.99,57.46
2017,4,1,7,45,381.0,110.5,4.85,19.5,228.5,79.71,64.2
2017,4,1,8,0,450.0,124.0,5.1,20.0,283.0,88.18,71.34
2017,4,1,8,15,225.5,135.5,5.3,20.5,215.0,96.03,77.76
2017,4,1,8,30,1.0,147.0,5.5,21.0,147.0,115.1,93.63
2017,4,1,8,45,0.5,142.5,5.75,21.5,142.5,113.13,91.43
2017,4,1,9,0,0.0,138.0,6.0,22.0,138.0,110.72,88.88
2017,4,1,9,15,0.0,98.5,6.05,22.5,98.5,81.58,63.83
2017,4,1,9,30,0.0,59.0,6.1,23.0,59.0,49.0,36.0
2017,4,1,9,45,1.5,116.0,6.2,23.5,117.0,95.42,74.79
2017,4,1,10,0,3.0,173.0,6.3,24.0,175.0,138.85,105.48
2017,4,1,10,15,11.5,228.5,6.3,24.0,237.5,181.52,138.38
2017,4,1,10,30,20.0,284.0,6.3,24.0,300.0,225.1,171.68
2017,4,1,10,45,10.0,196.0,6.35,24.5,204.0,161.14,121.79
2017,4,1,11,0,0.0,108.0,6.4,25.0,108.0,89.75,65.75
2017,4,1,11,15,0.0,93.0,6.35,25.0,93.0,77.59,56.1
2017,4,1,11,30,0.0,78.0,6.3,25.0,78.0,65.2,46.25
2017,4,1,11,45,4.0,134.0,6.3,25.5,137.5,113.24,83.89
2017,4,1,12,0,8.0,190.0,6.3,26.0,197.0,161.51,121.23
2017,4,1,12,15,4.0,160.5,6.25,26.0,164.0,135.88,101.26
2017,4,1,12,30,0.0,131.0,6.2,26.0,131.0,109.36,80.55
2017,4,1,12,45,4.5,168.0,6.2,26.5,172.0,143.52,107.06
2017,4,1,13,0,9.0,205.0,6.2,27.0,213.0,178.49,133.94
2017,4,1,13,15,6.0,179.0,6.15,26.5,184.0,155.08,116.1
2017,4,1,13,30,3.0,153.0,6.1,26.0,155.0,131.11,97.71
2017,4,1,13,45,1.5,136.0,6.05,26.0,137.0,115.64,85.69
2017,4,1,14,0,0.0,119.0,6.0,26.0,119.0,99.94,73.43
2017,4,1,14,15,66.0,257.0,5.95,26.0,310.0,293.33,225.59
2017,4,1,14,30,132.0,395.0,5.9,26.0,501.0,514.99,393.11
2017,4,1,14,45,90.0,357.5,5.85,26.0,428.5,428.11,327.71
2017,4,1,15,0,48.0,320.0,5.8,26.0,356.0,355.46,272.55
2017,4,1,15,15,32.5,278.5,5.7,25.5,302.5,301.71,232.36
2017,4,1,15,30,17.0,237.0,5.6,25.0,249.0,228.69,176.44
2017,4,1,15,45,10.5,207.0,5.6,25.0,214.0,195.06,150.47
2017,4,1,16,0,4.0,177.0,5.6,25.0,179.0,161.01,123.83
2017,4,1,16,15,21.0,186.0,5.45,24.5,196.5,189.7,148.1
2017,4,1,16,30,38.0,195.0,5.3,24.0,214.0,239.92,189.45
2017,4,1,16,45,32.0,172.0,5.2,24.0,186.5,212.16,167.74
2017,4,1,17,0,26.0,149.0,5.1,24.0,159.0,184.03,145.55
2017,4,1,17,15,18.5,125.5,4.85,23.5,132.0,138.43,108.96
2017,4,1,17,30,11.0,102.0,4.6,23.0,105.0,109.36,85.19
2017,4,1,17,45,113.5,87.0,4.45,22.5,107.0,215.16,174.83
2017,4,1,18,0,216.0,72.0,4.3,22.0,109.0,302.15,244.74
2017,4,1,18,15,127.0,48.0,4.25,21.5,67.5,196.47,153.35
2017,4,1,18,30,38.0,24.0,4.2,21.0,26.0,69.78,28.9
2017,4,1,18,45,19.0,12.0,4.2,21.0,13.0,23.8,0.0
2017,4,1,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,3.5,3.1,18.5,3.5,2.87,0.0
2017,4,2,7,0,0.0,7.0,3.2,19.0,7.0,5.74,0.0
2017,4,2,7,15,0.0,11.5,3.25,19.0,11.5,9.45,2.61
2017,4,2,7,30,0.0,16.0,3.3,19.0,16.0,13.16,5.96
2017,4,2,7,45,0.0,21.5,3.35,19.5,21.5,17.71,9.97
2017,4,2,8,0,0.0,27.0,3.4,20.0,27.0,22.27,13.92
2017,4,2,8,15,0.0,74.5,3.35,20.0,74.5,61.8,48.32
2017,4,2,8,30,0.0,122.0,3.3,20.0,122.0,97.79,79.07
2017,4,2,8,45,0.0,78.5,3.3,20.5,78.5,65.18,50.69
2017,4,2,9,0,0.0,35.0,3.3,21.0,35.0,28.97,19.37
2017,4,2,9,15,0.0,29.5,3.3,21.5,29.5,24.43,15.35
2017,4,2,9,30,0.0,24.0,3.3,22.0,24.0,19.88,11.37
2017,4,2,9,45,0.0,24.0,3.35,22.5,24.0,19.9,11.31
2017,4,2,10,0,0.0,24.0,3.4,23.0,24.0,19.92,10.54
2017,4,2,10,15,0.0,78.0,3.45,23.5,78.0,65.0,46.75
2017,4,2,10,30,0.0,132.0,3.5,24.0,132.0,108.6,81.12
2017,4,2,10,45,102.5,275.5,3.6,24.5,361.0,228.34,170.33
2017,4,2,11,0,205.0,419.0,3.7,25.0,590.0,365.18,270.91
2017,4,2,11,15,271.0,417.0,3.75,25.0,649.5,402.63,298.73
2017,4,2,11,30,337.0,415.0,3.8,25.0,709.0,456.12,339.27
2017,4,2,11,45,570.0,299.0,3.85,25.5,806.0,515.28,383.82
2017,4,2,12,0,803.0,183.0,3.9,26.0,903.0,593.66,443.74
2017,4,2,12,15,599.5,295.0,4.05,26.0,834.5,605.07,452.98
2017,4,2,12,30,396.0,407.0,4.2,26.0,766.0,599.35,448.11
2017,4,2,12,45,623.5,280.5,4.35,26.0,843.5,686.22,515.63
2017,4,2,13,0,851.0,154.0,4.5,26.0,921.0,779.01,587.0
2017,4,2,13,15,849.5,153.0,4.65,26.0,910.5,816.48,614.83
2017,4,2,13,30,848.0,152.0,4.8,26.0,900.0,851.06,639.88
2017,4,2,13,45,858.0,142.5,4.95,26.0,884.5,874.13,657.06
2017,4,2,14,0,868.0,133.0,5.1,26.0,869.0,903.99,679.14
2017,4,2,14,15,607.5,250.0,5.15,26.0,757.0,828.12,625.17
2017,4,2,14,30,347.0,367.0,5.2,26.0,645.0,703.53,532.04
2017,4,2,14,45,592.0,247.0,5.3,26.0,695.5,844.18,640.74
2017,4,2,15,0,837.0,127.0,5.4,26.0,746.0,967.62,729.54
2017,4,2,15,15,824.5,124.0,5.4,25.5,704.5,965.25,730.27
2017,4,2,15,30,812.0,121.0,5.4,25.0,663.0,959.05,729.27
2017,4,2,15,45,800.5,115.5,5.45,25.0,617.0,947.23,723.41
2017,4,2,16,0,789.0,110.0,5.5,25.0,571.0,931.76,715.14
2017,4,2,16,15,763.5,105.5,5.45,24.5,517.5,900.31,696.39
2017,4,2,16,30,738.0,101.0,5.4,24.0,464.0,872.69,680.27
2017,4,2,16,45,703.5,95.0,5.4,23.5,408.0,825.59,649.9
2017,4,2,17,0,669.0,89.0,5.4,23.0,352.0,776.47,617.26
2017,4,2,17,15,616.0,82.0,5.45,22.0,294.0,707.56,569.75
2017,4,2,17,30,563.0,75.0,5.5,21.0,236.0,638.29,519.53
2017,4,2,17,45,471.0,65.5,5.55,20.5,180.0,532.57,436.59
2017,4,2,18,0,379.0,56.0,5.6,20.0,124.0,427.21,349.75
2017,4,2,18,15,258.0,40.0,5.8,19.5,78.5,301.25,241.0
2017,4,2,18,30,137.0,24.0,6.0,19.0,33.0,171.96,88.4
2017,4,2,18,45,68.5,12.0,6.2,18.5,16.5,59.18,0.0
2017,4,2,19,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,6.3,17.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,6.15,16.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,3,6,15,45.5,6.5,4.45,11.5,7.5,0.0,0.0
2017,4,3,6,30,91.0,13.0,4.7,12.0,15.0,11.1,0.0
2017,4,3,6,45,244.0,28.0,4.95,12.5,57.5,22.94,12.64
2017,4,3,7,0,397.0,43.0,5.2,13.0,100.0,35.02,25.04
2017,4,3,7,15,488.0,53.0,5.15,14.0,155.5,42.32,31.99
2017,4,3,7,30,579.0,63.0,5.1,15.0,211.0,49.52,38.53
2017,4,3,7,45,639.0,69.5,5.05,16.0,270.0,53.61,42.06
2017,4,3,8,0,699.0,76.0,5.0,17.0,329.0,57.67,45.4
2017,4,3,8,15,736.5,81.5,5.05,18.0,387.0,66.22,52.54
2017,4,3,8,30,774.0,87.0,5.1,19.0,445.0,69.41,54.89
2017,4,3,8,45,801.5,90.5,5.15,20.0,501.0,70.88,55.72
2017,4,3,9,0,829.0,94.0,5.2,21.0,557.0,72.32,56.51
2017,4,3,9,15,848.0,97.0,5.25,21.5,608.0,73.21,56.95
2017,4,3,9,30,867.0,100.0,5.3,22.0,659.0,74.03,57.35
2017,4,3,9,45,882.0,102.0,5.35,23.0,704.5,93.09,72.92
2017,4,3,10,0,897.0,104.0,5.4,24.0,750.0,152.51,84.17
2017,4,3,10,15,907.0,106.0,5.3,24.5,789.0,212.76,124.08
2017,4,3,10,30,917.0,108.0,5.2,25.0,828.0,273.78,172.87
2017,4,3,10,45,925.0,109.0,5.15,25.5,859.5,334.15,224.51
2017,4,3,11,0,933.0,110.0,5.1,26.0,891.0,394.59,276.79
2017,4,3,11,15,938.0,111.5,4.95,26.5,914.0,454.03,327.47
2017,4,3,11,30,943.0,113.0,4.8,27.0,937.0,512.76,376.13
2017,4,3,11,45,946.0,113.5,4.7,27.5,952.0,568.82,421.29
2017,4,3,12,0,949.0,114.0,4.6,28.0,967.0,623.48,463.82
2017,4,3,12,15,950.0,114.0,4.5,28.0,972.5,674.93,503.59
2017,4,3,12,30,951.0,114.0,4.4,28.0,978.0,724.34,540.98
2017,4,3,12,45,950.5,114.0,4.3,28.5,975.0,770.45,573.96
2017,4,3,13,0,950.0,114.0,4.2,29.0,972.0,813.98,603.61
2017,4,3,13,15,947.0,113.5,4.1,29.0,959.5,852.32,629.27
2017,4,3,13,30,944.0,113.0,4.0,29.0,947.0,887.48,652.65
2017,4,3,13,45,939.0,112.0,3.9,29.0,926.0,917.12,672.25
