Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,14,0,934.0,111.0,3.8,29.0,905.0,943.16,689.45
2017,4,3,14,15,927.0,109.5,3.7,29.0,875.5,963.19,702.73
2017,4,3,14,30,920.0,108.0,3.6,29.0,846.0,979.34,713.58
2017,4,3,14,45,906.5,108.0,3.5,29.0,808.0,987.06,719.04
2017,4,3,15,0,893.0,108.0,3.4,29.0,770.0,990.79,722.12
2017,4,3,15,15,879.5,105.5,3.2,29.0,726.5,987.86,720.3
2017,4,3,15,30,866.0,103.0,3.0,29.0,683.0,981.05,716.11
2017,4,3,15,45,847.5,100.5,2.85,29.0,633.5,977.18,714.39
2017,4,3,16,0,829.0,98.0,2.7,29.0,584.0,958.11,702.82
2017,4,3,16,15,804.5,94.0,2.45,28.5,529.5,927.85,684.55
2017,4,3,16,30,780.0,90.0,2.2,28.0,475.0,894.42,664.05
2017,4,3,16,45,745.5,85.5,2.0,27.5,418.0,847.96,634.91
2017,4,3,17,0,711.0,81.0,1.8,27.0,361.0,805.95,608.2
2017,4,3,17,15,661.0,74.5,1.65,25.5,302.5,739.53,566.22
2017,4,3,17,30,611.0,68.0,1.5,24.0,244.0,672.69,521.82
2017,4,3,17,45,533.0,59.5,1.35,23.0,188.0,579.21,454.0
2017,4,3,18,0,455.0,51.0,1.2,22.0,132.0,488.11,383.8
2017,4,3,18,15,326.0,37.5,1.2,21.5,84.5,354.43,275.68
2017,4,3,18,30,197.0,24.0,1.2,21.0,37.0,219.59,120.27
2017,4,3,18,45,98.5,12.0,1.3,20.5,18.5,80.7,0.0
2017,4,3,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,8.0,3.0,13.5,8.0,0.0,0.0
2017,4,4,6,30,0.0,16.0,3.2,14.0,16.0,13.66,0.0
2017,4,4,6,45,157.5,33.5,3.45,15.0,57.0,25.76,15.15
2017,4,4,7,0,315.0,51.0,3.7,16.0,98.0,39.06,28.29
2017,4,4,7,15,403.5,64.0,3.65,16.5,151.0,48.59,37.19
2017,4,4,7,30,492.0,77.0,3.6,17.0,204.0,60.16,47.6
2017,4,4,7,45,295.0,113.0,3.55,17.5,194.5,82.71,67.33
2017,4,4,8,0,98.0,149.0,3.5,18.0,185.0,106.55,87.78
2017,4,4,8,15,269.5,154.5,3.75,18.5,275.5,108.16,88.72
2017,4,4,8,30,441.0,160.0,4.0,19.0,366.0,107.6,87.75
2017,4,4,8,45,486.5,168.5,4.25,20.0,421.0,111.4,90.33
2017,4,4,9,0,532.0,177.0,4.5,21.0,476.0,115.04,92.73
2017,4,4,9,15,531.5,196.0,4.7,21.5,517.5,123.84,99.64
2017,4,4,9,30,531.0,215.0,4.9,22.0,559.0,132.02,105.97
2017,4,4,9,45,673.5,176.0,5.1,23.0,643.5,116.19,80.99
2017,4,4,10,0,816.0,137.0,5.3,24.0,728.0,159.7,91.97
2017,4,4,10,15,569.5,251.5,5.4,24.5,674.5,242.52,161.36
2017,4,4,10,30,323.0,366.0,5.5,25.0,621.0,308.73,222.71
2017,4,4,10,45,589.5,255.5,5.65,25.5,742.5,330.78,232.85
2017,4,4,11,0,856.0,145.0,5.8,26.0,864.0,390.93,276.79
2017,4,4,11,15,672.5,252.0,5.8,26.5,826.5,444.04,324.88
2017,4,4,11,30,489.0,359.0,5.8,27.0,789.0,483.95,359.14
2017,4,4,11,45,509.5,347.5,5.85,27.5,801.5,523.18,390.09
2017,4,4,12,0,530.0,336.0,5.9,28.0,814.0,563.3,421.19
2017,4,4,12,15,706.0,240.5,5.8,28.0,882.0,632.14,474.89
2017,4,4,12,30,882.0,145.0,5.7,28.0,950.0,706.04,532.42
2017,4,4,12,45,881.0,145.0,5.65,28.5,946.5,749.38,564.02
2017,4,4,13,0,880.0,145.0,5.6,29.0,943.0,790.32,593.27
2017,4,4,13,15,877.5,144.5,5.45,29.0,931.0,827.07,618.65
2017,4,4,13,30,875.0,144.0,5.3,29.0,919.0,860.9,641.47
2017,4,4,13,45,871.5,141.5,5.15,29.0,899.0,889.02,660.24
2017,4,4,14,0,868.0,139.0,5.0,29.0,879.0,913.76,676.66
2017,4,4,14,15,860.5,137.5,4.8,29.0,850.5,943.74,696.2
2017,4,4,14,30,853.0,136.0,4.6,29.0,822.0,959.19,705.94
2017,4,4,14,45,838.0,136.0,4.4,29.0,785.0,965.32,710.12
2017,4,4,15,0,823.0,136.0,4.2,29.0,748.0,967.47,711.83
2017,4,4,15,15,808.5,133.0,4.0,29.0,705.5,962.94,709.25
2017,4,4,15,30,794.0,130.0,3.8,29.0,663.0,954.57,704.29
2017,4,4,15,45,782.0,123.0,3.6,29.0,616.0,940.5,695.68
2017,4,4,16,0,770.0,116.0,3.4,29.0,569.0,922.77,684.76
2017,4,4,16,15,744.5,111.5,3.0,28.5,516.5,898.3,669.38
2017,4,4,16,30,719.0,107.0,2.6,28.0,464.0,864.37,647.36
2017,4,4,16,45,690.5,99.0,2.25,27.5,409.0,820.49,618.56
2017,4,4,17,0,662.0,91.0,1.9,27.0,354.0,774.41,587.61
2017,4,4,17,15,611.5,84.0,1.7,26.0,297.0,707.67,543.45
2017,4,4,17,30,561.0,77.0,1.5,25.0,240.0,640.45,497.06
2017,4,4,17,45,483.5,66.5,1.35,24.0,185.0,545.76,428.14
2017,4,4,18,0,406.0,56.0,1.2,23.0,130.0,453.36,356.92
2017,4,4,18,15,283.0,41.0,1.2,22.5,83.5,322.5,251.02
2017,4,4,18,30,160.0,26.0,1.2,22.0,37.0,195.22,112.31
2017,4,4,18,45,80.0,13.0,1.3,21.5,18.5,68.39,0.0
2017,4,4,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.9,9.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,11.0,5.25,9.0,11.0,0.0,0.0
2017,4,5,6,30,0.0,22.0,5.3,9.0,22.0,17.2,0.0
2017,4,5,6,45,210.0,34.0,5.4,9.5,66.0,26.26,16.3
2017,4,5,7,0,420.0,46.0,5.5,10.0,110.0,37.46,27.66
2017,4,5,7,15,506.5,55.5,5.65,10.5,165.5,44.26,34.26
2017,4,5,7,30,593.0,65.0,5.8,11.0,221.0,50.98,40.5
2017,4,5,7,45,653.0,70.5,5.95,11.5,280.5,54.28,43.43
2017,4,5,8,0,713.0,76.0,6.1,12.0,340.0,57.6,46.25
2017,4,5,8,15,750.0,81.0,6.2,12.5,398.5,65.75,53.27
2017,4,5,8,30,787.0,86.0,6.3,13.0,457.0,68.59,55.47
2017,4,5,8,45,824.0,86.0,6.45,14.0,515.5,67.76,54.31
2017,4,5,9,0,861.0,86.0,6.6,15.0,574.0,67.13,53.33
2017,4,5,9,15,880.0,89.0,6.6,15.5,626.0,77.89,62.39
2017,4,5,9,30,899.0,92.0,6.6,16.0,678.0,79.71,63.63
2017,4,5,9,45,918.0,91.5,6.65,17.0,725.5,94.69,60.56
2017,4,5,10,0,937.0,91.0,6.7,18.0,773.0,154.93,85.2
2017,4,5,10,15,947.0,93.0,6.65,18.0,812.5,217.35,129.36
2017,4,5,10,30,957.0,95.0,6.6,18.0,852.0,280.53,182.45
2017,4,5,10,45,966.5,95.0,6.55,18.5,884.5,342.73,237.73
2017,4,5,11,0,976.0,95.0,6.5,19.0,917.0,405.08,293.66
2017,4,5,11,15,980.5,95.5,6.45,19.5,940.5,465.71,347.54
2017,4,5,11,30,985.0,96.0,6.4,20.0,964.0,525.46,399.31
2017,4,5,11,45,974.5,105.0,6.35,20.5,975.0,582.88,447.67
2017,4,5,12,0,964.0,114.0,6.3,21.0,986.0,637.63,492.32
2017,4,5,12,15,965.0,114.5,6.2,21.0,992.0,690.07,534.81
2017,4,5,12,30,966.0,115.0,6.1,21.0,998.0,740.47,574.67
2017,4,5,12,45,964.5,115.0,6.1,21.5,994.5,786.42,609.53
2017,4,5,13,0,963.0,115.0,6.1,22.0,991.0,829.66,640.69
2017,4,5,13,15,961.0,114.5,6.05,22.0,978.5,869.16,668.89
2017,4,5,13,30,959.0,114.0,6.0,22.0,966.0,905.51,694.75
2017,4,5,13,45,954.5,113.0,5.95,22.0,945.0,935.93,716.38
2017,4,5,14,0,950.0,112.0,5.9,22.0,924.0,962.71,735.51
2017,4,5,14,15,943.5,111.0,5.8,22.0,895.0,983.95,750.52
2017,4,5,14,30,937.0,110.0,5.7,22.0,866.0,1001.31,762.94
2017,4,5,14,45,925.5,109.0,5.6,22.0,828.0,1010.0,769.49
2017,4,5,15,0,914.0,108.0,5.5,22.0,790.0,1014.67,773.46
2017,4,5,15,15,901.5,106.0,5.35,21.5,746.5,1013.28,774.6
2017,4,5,15,30,889.0,104.0,5.2,21.0,703.0,1007.98,773.23
2017,4,5,15,45,875.0,99.5,5.1,21.0,653.5,1006.09,773.3
2017,4,5,16,0,861.0,95.0,5.0,21.0,604.0,988.72,762.71
2017,4,5,16,15,838.0,91.5,4.75,20.5,549.0,960.13,744.71
2017,4,5,16,30,815.0,88.0,4.5,20.0,494.0,928.27,724.34
2017,4,5,16,45,784.5,83.0,4.3,20.0,436.5,884.35,694.37
2017,4,5,17,0,754.0,78.0,4.1,20.0,379.0,837.94,662.44
2017,4,5,17,15,706.5,72.0,3.55,19.0,319.0,779.4,621.45
2017,4,5,17,30,659.0,66.0,3.0,18.0,259.0,714.2,573.67
2017,4,5,17,45,586.5,57.5,2.5,17.0,201.5,623.91,504.46
2017,4,5,18,0,514.0,49.0,2.0,16.0,144.0,535.78,433.01
2017,4,5,18,15,385.0,37.0,1.85,15.0,93.5,401.53,321.71
2017,4,5,18,30,256.0,25.0,1.7,14.0,43.0,268.56,169.0
2017,4,5,18,45,128.0,12.5,1.6,13.5,21.5,102.47,0.0
2017,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,6,6,15,99.0,8.5,0.3,11.5,13.0,7.26,0.0
2017,4,6,6,30,198.0,17.0,0.3,12.0,26.0,14.04,0.0
2017,4,6,6,45,346.5,29.5,0.35,12.5,72.5,24.21,14.74
2017,4,6,7,0,495.0,42.0,0.4,13.0,119.0,34.23,24.66
2017,4,6,7,15,576.5,50.0,0.55,13.5,176.5,40.07,30.25
2017,4,6,7,30,658.0,58.0,0.7,14.0,234.0,45.87,35.55
2017,4,6,7,45,708.5,63.5,0.85,15.0,293.5,53.81,42.46
2017,4,6,8,0,759.0,69.0,1.0,16.0,353.0,57.63,45.55
2017,4,6,8,15,792.5,73.5,1.3,17.0,412.0,60.42,47.63
2017,4,6,8,30,826.0,78.0,1.6,18.0,471.0,63.13,49.6
2017,4,6,8,45,848.5,82.0,1.9,19.0,526.5,65.22,51.0
2017,4,6,9,0,871.0,86.0,2.2,20.0,582.0,76.06,59.86
2017,4,6,9,15,888.5,88.5,2.15,20.5,633.5,77.7,60.91
2017,4,6,9,30,906.0,91.0,2.1,21.0,685.0,79.19,61.85
2017,4,6,9,45,917.5,93.5,2.05,21.5,730.5,99.25,60.85
2017,4,6,10,0,929.0,96.0,2.0,22.0,776.0,160.62,87.53
2017,4,6,10,15,938.5,98.0,1.95,22.0,814.5,222.53,130.62
2017,4,6,10,30,948.0,100.0,1.9,22.0,853.0,285.12,181.6
2017,4,6,10,45,954.5,101.5,1.9,22.5,884.5,346.99,234.43
2017,4,6,11,0,961.0,103.0,1.9,23.0,916.0,408.72,287.19
2017,4,6,11,15,965.0,104.0,1.85,23.0,939.0,468.73,338.1
2017,4,6,11,30,969.0,105.0,1.8,23.0,962.0,527.83,386.83
2017,4,6,11,45,976.0,102.5,1.8,23.5,977.5,584.72,431.74
2017,4,6,12,0,983.0,100.0,1.8,24.0,993.0,640.44,474.2
2017,4,6,12,15,984.0,100.5,1.8,24.0,998.0,693.43,514.24
2017,4,6,12,30,985.0,101.0,1.8,24.0,1003.0,744.32,551.67
2017,4,6,12,45,982.5,101.5,1.8,24.5,999.0,790.4,583.73
2017,4,6,13,0,980.0,102.0,1.8,25.0,995.0,833.64,611.63
2017,4,6,13,15,977.0,101.5,1.8,25.0,982.5,872.56,637.07
2017,4,6,13,30,974.0,101.0,1.8,25.0,970.0,908.19,660.29
2017,4,6,13,45,968.0,101.5,1.85,25.0,948.0,938.77,680.79
2017,4,6,14,0,962.0,102.0,1.9,25.0,926.0,965.67,699.04
2017,4,6,14,15,955.0,101.0,1.9,25.0,896.5,986.36,712.85
2017,4,6,14,30,948.0,100.0,1.9,25.0,867.0,1003.11,724.34
2017,4,6,14,45,933.5,101.0,1.9,25.0,828.0,1010.91,730.35
2017,4,6,15,0,919.0,102.0,1.9,25.0,789.0,1014.67,734.07
2017,4,6,15,15,824.0,128.0,1.9,24.5,717.5,975.71,712.06
2017,4,6,15,30,729.0,154.0,1.9,24.0,646.0,928.0,684.5
2017,4,6,15,45,590.5,185.5,1.9,24.0,565.5,831.49,622.45
2017,4,6,16,0,452.0,217.0,1.9,24.0,485.0,726.11,550.19
2017,4,6,16,15,459.5,192.5,1.85,23.5,443.5,707.62,541.49
2017,4,6,16,30,467.0,168.0,1.8,23.0,402.0,685.96,529.7
2017,4,6,16,45,604.5,123.0,1.8,23.0,388.5,769.22,591.56
2017,4,6,17,0,742.0,78.0,1.8,23.0,375.0,827.67,633.38
2017,4,6,17,15,695.0,72.0,1.6,22.0,316.0,769.67,594.37
2017,4,6,17,30,648.0,66.0,1.4,21.0,257.0,705.1,550.02
2017,4,6,17,45,572.0,58.0,1.25,20.0,199.5,612.67,483.11
2017,4,6,18,0,496.0,50.0,1.1,19.0,142.0,522.59,413.82
2017,4,6,18,15,373.5,37.5,1.15,18.0,93.0,393.32,310.21
2017,4,6,18,30,251.0,25.0,1.2,17.0,44.0,266.49,171.43
2017,4,6,18,45,125.5,12.5,1.25,16.5,22.0,100.78,0.0
2017,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,6,15,71.5,9.5,1.5,11.5,13.0,8.11,0.0
2017,4,7,6,30,143.0,19.0,1.8,12.0,26.0,14.83,0.0
2017,4,7,6,45,278.5,34.0,2.1,13.0,70.5,27.87,17.9
2017,4,7,7,0,414.0,49.0,2.4,14.0,115.0,39.76,29.36
2017,4,7,7,15,496.5,59.0,2.45,14.5,170.5,46.85,36.07
2017,4,7,7,30,579.0,69.0,2.5,15.0,226.0,53.81,42.4
2017,4,7,7,45,633.5,75.5,2.55,16.0,284.0,57.67,45.65
2017,4,7,8,0,688.0,82.0,2.6,17.0,342.0,61.48,48.71
2017,4,7,8,15,724.5,87.5,2.95,18.0,400.0,64.28,50.78
2017,4,7,8,30,761.0,93.0,3.3,19.0,458.0,73.23,58.11
2017,4,7,8,45,787.5,97.0,3.65,20.0,513.0,74.84,59.04
2017,4,7,9,0,814.0,101.0,4.0,21.0,568.0,76.39,59.89
2017,4,7,9,15,832.5,104.5,4.05,21.5,618.5,77.37,60.4
2017,4,7,9,30,851.0,108.0,4.1,22.0,669.0,78.27,60.84
2017,4,7,9,45,864.5,111.0,4.15,22.5,714.0,100.45,60.58
2017,4,7,10,0,878.0,114.0,4.2,23.0,759.0,169.57,95.83
2017,4,7,10,15,888.5,116.0,4.2,23.0,797.0,228.78,137.73
2017,4,7,10,30,899.0,118.0,4.2,23.0,835.0,288.82,187.13
2017,4,7,10,45,905.5,120.5,4.25,23.5,866.0,348.65,238.7
2017,4,7,11,0,912.0,123.0,4.3,24.0,897.0,408.41,290.4
2017,4,7,11,15,916.5,124.0,4.3,24.0,919.5,466.08,340.26
2017,4,7,11,30,921.0,125.0,4.3,24.0,942.0,522.98,388.34
2017,4,7,11,45,924.0,125.5,4.35,24.5,956.0,577.79,432.82
2017,4,7,12,0,927.0,126.0,4.4,25.0,970.0,631.25,474.9
2017,4,7,12,15,927.5,126.5,4.35,25.0,975.0,681.63,514.23
2017,4,7,12,30,928.0,127.0,4.3,25.0,980.0,730.02,551.12
2017,4,7,12,45,925.5,127.5,4.3,25.5,976.0,774.09,583.13
2017,4,7,13,0,923.0,128.0,4.3,26.0,972.0,815.52,611.93
2017,4,7,13,15,920.0,127.5,4.3,26.0,959.0,852.85,637.68
2017,4,7,13,30,917.0,127.0,4.3,26.0,946.0,887.1,661.27
2017,4,7,13,45,910.5,126.5,4.3,26.0,924.5,915.08,680.61
2017,4,7,14,0,904.0,126.0,4.3,26.0,903.0,939.49,697.62
2017,4,7,14,15,896.5,124.5,4.25,26.0,873.5,958.35,710.75
2017,4,7,14,30,889.0,123.0,4.2,26.0,844.0,973.43,721.5
2017,4,7,14,45,877.0,121.5,4.2,26.0,806.5,980.41,727.29
2017,4,7,15,0,865.0,120.0,4.2,26.0,769.0,995.47,738.75
2017,4,7,15,15,851.5,117.5,4.15,25.5,726.0,992.36,739.34
2017,4,7,15,30,838.0,115.0,4.1,25.0,683.0,985.35,737.62
2017,4,7,15,45,818.0,112.0,4.05,25.0,633.5,967.55,727.34
2017,4,7,16,0,798.0,109.0,4.0,25.0,584.0,946.13,714.76
2017,4,7,16,15,773.5,104.5,3.85,24.5,530.0,915.11,696.43
2017,4,7,16,30,749.0,100.0,3.7,24.0,476.0,887.54,680.4
2017,4,7,16,45,713.5,95.0,3.55,24.0,419.5,840.11,648.82
2017,4,7,17,0,678.0,90.0,3.4,24.0,363.0,790.72,615.35
2017,4,7,17,15,629.0,82.5,3.0,23.0,305.5,724.08,569.47
2017,4,7,17,30,580.0,75.0,2.6,22.0,248.0,656.99,521.4
2017,4,7,17,45,504.5,65.5,2.25,21.0,192.0,564.5,451.87
2017,4,7,18,0,429.0,56.0,1.9,20.0,136.0,474.2,380.31
2017,4,7,18,15,312.0,41.5,1.9,19.0,89.0,348.88,277.84
2017,4,7,18,30,195.0,27.0,1.9,18.0,42.0,226.53,150.05
2017,4,7,18,45,97.5,13.5,1.95,17.5,21.0,81.61,0.0
2017,4,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,8,6,15,38.0,9.5,3.2,13.5,11.5,8.11,0.0
2017,4,8,6,30,76.0,19.0,3.4,14.0,23.0,15.09,0.0
2017,4,8,6,45,189.5,38.0,3.65,15.0,65.0,29.15,18.96
2017,4,8,7,0,303.0,57.0,3.9,16.0,107.0,43.29,32.22
2017,4,8,7,15,384.5,70.5,4.35,16.5,159.5,52.98,41.17
2017,4,8,7,30,466.0,84.0,4.8,17.0,212.0,62.45,49.65
2017,4,8,7,45,525.5,93.0,5.3,18.0,268.5,70.12,56.19
2017,4,8,8,0,585.0,102.0,5.8,19.0,325.0,75.13,60.2
2017,4,8,8,15,435.0,149.0,5.95,19.5,329.5,101.87,82.98
2017,4,8,8,30,285.0,196.0,6.1,20.0,334.0,132.2,108.43
2017,4,8,8,45,306.5,217.5,6.3,21.0,381.5,143.89,117.49
2017,4,8,9,0,328.0,239.0,6.5,22.0,429.0,155.0,125.93
2017,4,8,9,15,263.5,274.5,6.45,22.5,435.5,171.3,138.83
2017,4,8,9,30,199.0,310.0,6.4,23.0,442.0,198.34,160.42
2017,4,8,9,45,495.5,228.0,6.35,23.5,586.5,151.56,106.29
2017,4,8,10,0,792.0,146.0,6.3,24.0,731.0,174.8,102.56
2017,4,8,10,15,804.0,149.0,6.2,24.5,768.5,230.83,142.57
2017,4,8,10,30,816.0,152.0,6.1,25.0,806.0,288.15,189.38
2017,4,8,10,45,482.5,290.5,6.1,25.5,681.0,332.91,238.8
2017,4,8,11,0,149.0,429.0,6.1,26.0,556.0,357.83,267.54
2017,4,8,11,15,284.5,406.0,6.05,26.0,656.5,407.65,304.11
2017,4,8,11,30,420.0,383.0,6.0,26.0,757.0,474.94,355.13
2017,4,8,11,45,447.0,383.5,5.95,26.5,786.5,522.85,391.81
2017,4,8,12,0,474.0,384.0,5.9,27.0,816.0,573.11,429.66
2017,4,8,12,15,270.5,412.0,5.85,27.0,659.5,503.82,378.96
2017,4,8,12,30,67.0,440.0,5.8,27.0,503.0,409.69,307.58
2017,4,8,12,45,128.0,456.0,5.75,27.5,574.0,480.6,360.52
2017,4,8,13,0,189.0,472.0,5.7,28.0,645.0,555.12,415.09
2017,4,8,13,15,229.5,459.0,5.65,28.0,666.5,593.23,443.72
2017,4,8,13,30,270.0,446.0,5.6,28.0,688.0,643.29,480.79
2017,4,8,13,45,307.5,424.5,5.6,28.0,694.0,675.56,505.38
2017,4,8,14,0,345.0,403.0,5.6,28.0,700.0,707.67,529.95
2017,4,8,14,15,596.0,270.0,5.5,28.0,763.0,844.87,633.59
2017,4,8,14,30,847.0,137.0,5.4,28.0,826.0,961.84,716.51
2017,4,8,14,45,836.0,135.0,5.35,28.0,789.5,969.14,721.67
2017,4,8,15,0,825.0,133.0,5.3,28.0,753.0,972.56,725.01
2017,4,8,15,15,810.0,130.0,5.2,27.5,710.0,967.13,723.66
2017,4,8,15,30,795.0,127.0,5.1,27.0,667.0,957.88,719.92
2017,4,8,15,45,591.0,182.0,5.1,27.0,567.5,830.4,633.22
2017,4,8,16,0,387.0,237.0,5.1,27.0,468.0,664.74,512.85
2017,4,8,16,15,544.5,173.5,5.0,26.5,466.0,770.12,596.41
2017,4,8,16,30,702.0,110.0,4.9,26.0,464.0,855.72,660.01
2017,4,8,16,45,666.5,104.0,4.8,26.0,408.5,807.56,626.8
2017,4,8,17,0,631.0,98.0,4.7,26.0,353.0,757.5,592.38
2017,4,8,17,15,580.5,90.0,4.4,25.0,297.0,689.63,545.23
2017,4,8,17,30,530.0,82.0,4.1,24.0,241.0,621.36,496.29
2017,4,8,17,45,456.0,71.5,3.8,23.5,187.0,529.91,426.13
2017,4,8,18,0,382.0,61.0,3.5,23.0,133.0,438.39,352.58
2017,4,8,18,15,269.0,45.0,3.6,22.5,87.0,317.72,252.11
2017,4,8,18,30,156.0,29.0,3.7,22.0,41.0,202.01,135.25
2017,4,8,18,45,78.0,14.5,3.8,21.5,20.5,68.5,0.0
2017,4,8,19,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,6,15,38.0,11.5,4.3,16.5,13.5,9.82,0.0
2017,4,9,6,30,76.0,23.0,4.5,17.0,27.0,18.04,0.89
2017,4,9,6,45,187.0,43.0,4.7,17.5,70.0,32.87,22.0
2017,4,9,7,0,298.0,63.0,4.9,18.0,113.0,47.63,35.74
2017,4,9,7,15,149.0,50.0,5.25,18.5,75.0,38.85,28.5
2017,4,9,7,30,0.0,37.0,5.6,19.0,37.0,30.54,21.28
2017,4,9,7,45,0.0,42.5,5.95,20.0,42.5,35.12,25.18
2017,4,9,8,0,0.0,48.0,6.3,21.0,48.0,39.7,28.98
2017,4,9,8,15,0.0,94.5,6.35,21.5,94.5,77.37,61.31
2017,4,9,8,30,0.0,141.0,6.4,22.0,141.0,111.73,90.22
2017,4,9,8,45,0.0,123.0,6.45,22.5,123.0,99.61,79.44
2017,4,9,9,0,0.0,105.0,6.5,23.0,105.0,86.51,67.95
2017,4,9,9,15,2.5,148.0,6.5,23.5,149.5,118.94,94.76
2017,4,9,9,30,5.0,191.0,6.5,24.0,194.0,150.01,120.03
2017,4,9,9,45,4.0,181.5,6.55,24.5,184.5,144.45,109.74
2017,4,9,10,0,3.0,172.0,6.6,25.0,175.0,138.7,104.71
2017,4,9,10,15,4.5,182.0,6.55,25.5,186.0,147.43,111.05
2017,4,9,10,30,6.0,192.0,6.5,26.0,197.0,156.41,117.57
2017,4,9,10,45,33.0,293.5,6.5,26.5,321.5,231.23,174.05
2017,4,9,11,0,60.0,395.0,6.5,27.0,446.0,314.89,236.52
2017,4,9,11,15,37.0,331.0,6.45,27.0,362.5,270.71,203.62
2017,4,9,11,30,14.0,267.0,6.4,27.0,279.0,223.29,167.87
2017,4,9,11,45,12.5,247.0,6.35,27.5,258.0,208.8,156.53
2017,4,9,12,0,11.0,227.0,6.3,28.0,237.0,193.57,144.61
2017,4,9,12,15,12.0,245.5,6.2,28.0,257.0,210.68,157.66
2017,4,9,12,30,13.0,264.0,6.1,28.0,277.0,228.16,170.94
2017,4,9,12,45,58.5,363.0,6.05,28.5,417.5,349.18,262.24
2017,4,9,13,0,104.0,462.0,6.0,29.0,558.0,476.35,355.63
2017,4,9,13,15,106.5,456.5,5.9,29.0,553.5,484.86,361.84
2017,4,9,13,30,109.0,451.0,5.8,29.0,549.0,492.98,368.11
2017,4,9,13,45,112.0,441.0,5.7,29.5,540.0,496.91,370.67
2017,4,9,14,0,115.0,431.0,5.6,30.0,531.0,515.06,383.42
2017,4,9,14,15,153.0,418.5,5.5,30.0,546.5,549.3,409.63
2017,4,9,14,30,191.0,406.0,5.4,30.0,562.0,584.24,436.28
2017,4,9,14,45,254.5,375.5,5.35,30.0,573.5,643.98,481.35
2017,4,9,15,0,318.0,345.0,5.3,30.0,585.0,685.51,513.52
2017,4,9,15,15,243.5,334.5,5.2,29.5,512.0,591.23,446.54
2017,4,9,15,30,169.0,324.0,5.1,29.0,439.0,514.87,391.15
2017,4,9,15,45,433.0,232.5,5.0,29.0,498.5,722.43,550.13
2017,4,9,16,0,697.0,141.0,4.9,29.0,558.0,893.47,674.04
2017,4,9,16,15,468.0,178.5,4.75,28.5,447.5,701.45,538.86
2017,4,9,16,30,239.0,216.0,4.6,28.0,337.0,502.85,390.73
2017,4,9,16,45,386.0,169.5,4.5,27.5,338.5,609.45,476.87
2017,4,9,17,0,533.0,123.0,4.4,27.0,340.0,687.62,538.8
2017,4,9,17,15,480.5,112.5,4.15,26.5,285.5,618.47,488.91
2017,4,9,17,30,428.0,102.0,3.9,26.0,231.0,550.02,438.54
2017,4,9,17,45,348.5,88.0,3.65,25.5,178.0,454.81,364.7
2017,4,9,18,0,269.0,74.0,3.4,25.0,125.0,363.59,290.62
2017,4,9,18,15,176.0,52.5,3.5,24.5,81.5,239.21,188.05
2017,4,9,18,30,83.0,31.0,3.6,24.0,38.0,134.24,89.43
2017,4,9,18,45,41.5,15.5,3.75,23.5,19.0,43.13,0.0
2017,4,9,19,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,10,6,15,15.5,10.5,3.0,20.0,11.5,8.96,0.0
2017,4,10,6,30,31.0,21.0,3.1,20.0,23.0,16.96,2.51
2017,4,10,6,45,117.0,46.0,3.25,20.5,64.5,35.15,23.75
2017,4,10,7,0,203.0,71.0,3.4,21.0,106.0,53.25,40.16
2017,4,10,7,15,101.5,51.5,3.5,21.5,69.0,39.61,28.8
2017,4,10,7,30,0.0,32.0,3.6,22.0,32.0,26.4,17.39
2017,4,10,7,45,0.0,38.5,3.7,22.5,38.5,31.79,22.03
2017,4,10,8,0,0.0,45.0,3.8,23.0,45.0,37.2,26.59
2017,4,10,8,15,0.0,73.0,3.85,23.5,73.0,60.55,46.43
2017,4,10,8,30,0.0,101.0,3.9,24.0,101.0,82.79,64.98
2017,4,10,8,45,0.0,109.5,4.0,24.5,109.5,89.62,70.32
2017,4,10,9,0,0.0,118.0,4.1,25.0,118.0,96.38,75.56
2017,4,10,9,15,0.5,140.5,4.0,25.0,141.0,113.47,89.48
2017,4,10,9,30,1.0,163.0,3.9,25.0,164.0,130.25,103.01
2017,4,10,9,45,0.5,138.0,3.85,25.5,138.5,112.39,83.94
2017,4,10,10,0,0.0,113.0,3.8,26.0,113.0,93.41,68.67
2017,4,10,10,15,25.5,236.0,3.65,26.0,257.0,181.26,135.82
2017,4,10,10,30,51.0,359.0,3.5,26.0,401.0,270.9,202.76
2017,4,10,10,45,50.5,371.5,3.4,26.5,414.5,287.67,214.76
2017,4,10,11,0,50.0,384.0,3.3,27.0,428.0,304.57,226.97
2017,4,10,11,15,71.5,413.0,3.15,27.0,477.0,341.98,254.35
2017,4,10,11,30,93.0,442.0,3.0,27.0,526.0,382.86,284.15
2017,4,10,11,45,66.5,421.0,2.95,27.0,481.5,365.79,271.92
2017,4,10,12,0,40.0,400.0,2.9,27.0,437.0,344.36,256.32
2017,4,10,12,15,64.0,429.5,2.8,27.0,489.0,390.31,290.14
2017,4,10,12,30,88.0,459.0,2.7,27.0,541.0,439.85,326.05
2017,4,10,12,45,54.5,397.5,2.65,27.0,448.5,375.48,279.19
2017,4,10,13,0,21.0,336.0,2.6,27.0,356.0,298.61,222.65
2017,4,10,13,15,40.0,377.5,2.5,27.0,414.0,361.74,269.72
2017,4,10,13,30,59.0,419.0,2.4,27.0,472.0,422.1,313.64
2017,4,10,13,45,110.0,429.0,2.35,27.0,525.0,484.09,359.38
2017,4,10,14,0,161.0,439.0,2.3,27.0,578.0,564.38,417.22
2017,4,10,14,15,209.0,418.5,2.25,26.5,593.0,601.32,445.34
2017,4,10,14,30,257.0,398.0,2.2,26.0,608.0,656.45,486.06
2017,4,10,14,45,156.5,367.0,2.15,26.0,493.0,522.17,390.31
2017,4,10,15,0,56.0,336.0,2.1,26.0,378.0,380.42,286.5
2017,4,10,15,15,210.5,313.0,2.05,26.0,459.0,535.1,405.06
2017,4,10,15,30,365.0,290.0,2.0,26.0,540.0,692.08,519.18
2017,4,10,15,45,221.5,277.5,1.95,26.0,426.0,521.11,395.65
2017,4,10,16,0,78.0,265.0,1.9,26.0,312.0,349.5,267.62
2017,4,10,16,15,146.5,242.5,1.9,25.5,320.5,418.14,323.58
2017,4,10,16,30,215.0,220.0,1.9,25.0,329.0,463.34,360.97
2017,4,10,16,45,198.0,197.0,1.9,25.0,288.5,422.68,331.46
2017,4,10,17,0,181.0,174.0,1.9,25.0,248.0,381.39,301.36
2017,4,10,17,15,160.5,149.5,1.75,24.5,208.0,334.27,266.18
2017,4,10,17,30,140.0,125.0,1.6,24.0,168.0,286.91,229.75
2017,4,10,17,45,109.0,100.5,1.45,23.5,129.5,230.28,184.41
2017,4,10,18,0,78.0,76.0,1.3,23.0,91.0,174.04,137.95
2017,4,10,18,15,40.5,51.5,1.4,23.0,59.0,98.33,74.56
2017,4,10,18,30,3.0,27.0,1.5,23.0,27.0,29.2,15.27
2017,4,10,18,45,1.5,13.5,1.6,23.0,13.5,12.6,0.0
2017,4,10,19,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,5.5,0.8,20.0,5.5,4.69,0.0
2017,4,11,6,30,0.0,11.0,0.9,20.0,11.0,9.05,0.0
2017,4,11,6,45,0.0,28.0,1.0,20.0,28.0,23.13,13.89
2017,4,11,7,0,0.0,45.0,1.1,20.0,45.0,36.86,26.32
2017,4,11,7,15,0.0,65.5,1.15,20.0,65.5,52.85,40.57
2017,4,11,7,30,0.0,86.0,1.2,20.0,86.0,68.65,54.44
2017,4,11,7,45,0.0,45.5,1.25,20.5,45.5,37.61,27.32
2017,4,11,8,0,0.0,5.0,1.3,21.0,5.0,4.12,0.0
2017,4,11,8,15,0.0,7.0,1.25,21.0,7.0,5.77,0.0
2017,4,11,8,30,0.0,9.0,1.2,21.0,9.0,7.42,0.81
2017,4,11,8,45,0.0,15.5,1.15,21.5,15.5,12.81,5.44
2017,4,11,9,0,0.0,22.0,1.1,22.0,22.0,18.2,10.02
2017,4,11,9,15,0.0,19.5,0.95,22.0,19.5,16.15,8.21
2017,4,11,9,30,0.0,17.0,0.8,22.0,17.0,14.09,6.42
2017,4,11,9,45,0.0,64.0,0.7,22.5,64.0,53.24,37.65
2017,4,11,10,0,0.0,111.0,0.6,23.0,111.0,91.84,68.17
2017,4,11,10,15,0.0,76.0,0.55,23.0,76.0,63.37,45.35
2017,4,11,10,30,0.0,41.0,0.5,23.0,41.0,34.15,21.94
2017,4,11,10,45,0.0,56.5,0.5,23.0,56.5,47.13,32.34
2017,4,11,11,0,0.0,72.0,0.5,23.0,72.0,60.16,42.64
2017,4,11,11,15,0.0,66.5,0.55,23.0,66.5,55.58,38.93
2017,4,11,11,30,0.0,61.0,0.6,23.0,61.0,51.0,35.26
2017,4,11,11,45,0.0,79.5,0.7,23.5,79.5,66.5,47.43
2017,4,11,12,0,0.0,98.0,0.8,24.0,98.0,81.85,59.35
2017,4,11,12,15,0.0,90.0,1.0,24.0,90.0,75.27,54.15
2017,4,11,12,30,0.0,82.0,1.2,24.0,82.0,68.65,48.95
2017,4,11,12,45,0.5,113.5,1.4,24.0,114.0,95.38,69.97
2017,4,11,13,0,1.0,145.0,1.6,24.0,146.0,122.34,91.0
2017,4,11,13,15,0.5,117.5,1.8,24.0,118.0,98.97,72.79
2017,4,11,13,30,0.0,90.0,2.0,24.0,90.0,75.4,54.35
2017,4,11,13,45,0.0,74.0,2.2,24.0,74.0,61.89,43.74
2017,4,11,14,0,0.0,58.0,2.4,24.0,58.0,48.43,33.11
2017,4,11,14,15,0.0,90.5,2.45,24.0,90.5,75.7,54.83
2017,4,11,14,30,0.0,123.0,2.5,24.0,123.0,103.54,76.88
2017,4,11,14,45,15.5,213.5,2.65,24.0,225.0,199.2,152.29
2017,4,11,15,0,31.0,304.0,2.8,24.0,327.0,321.91,246.53
2017,4,11,15,15,112.0,314.0,2.8,23.5,391.5,439.15,337.82
2017,4,11,15,30,193.0,324.0,2.8,23.0,456.0,538.97,414.8
2017,4,11,15,45,172.0,300.0,2.85,23.0,411.5,498.48,385.48
2017,4,11,16,0,151.0,276.0,2.9,23.0,367.0,456.63,355.48
2017,4,11,16,15,129.0,249.0,2.8,22.5,322.0,408.98,320.98
2017,4,11,16,30,107.0,222.0,2.7,22.0,277.0,339.68,269.3
2017,4,11,16,45,94.0,199.5,2.6,22.0,244.0,305.7,243.66
2017,4,11,17,0,81.0,177.0,2.5,22.0,211.0,271.62,217.38
2017,4,11,17,15,69.0,151.0,2.3,21.5,177.0,233.33,187.6
2017,4,11,17,30,57.0,125.0,2.1,21.0,143.0,194.63,156.74
2017,4,11,17,45,42.0,99.5,1.9,21.0,111.0,153.59,122.75
2017,4,11,18,0,27.0,74.0,1.7,21.0,79.0,111.88,87.48
2017,4,11,18,15,13.5,49.0,1.5,20.5,51.5,70.71,52.35
2017,4,11,18,30,0.0,24.0,1.3,20.0,24.0,20.94,9.71
2017,4,11,18,45,0.0,12.0,1.15,20.0,12.0,10.24,0.0
2017,4,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,11.5,2.45,16.0,11.5,9.82,0.0
2017,4,12,6,30,0.0,23.0,2.5,16.0,23.0,18.71,6.45
2017,4,12,6,45,33.5,46.5,2.65,16.5,52.5,36.41,25.51
2017,4,12,7,0,67.0,70.0,2.8,17.0,82.0,52.95,40.7
2017,4,12,7,15,102.5,91.5,2.8,17.0,117.5,68.38,54.71
2017,4,12,7,30,138.0,113.0,2.8,17.0,153.0,83.51,68.14
2017,4,12,7,45,69.0,103.0,2.85,17.5,123.0,77.77,62.93
2017,4,12,8,0,0.0,93.0,2.9,18.0,93.0,75.76,60.89
2017,4,12,8,15,0.0,108.5,2.9,18.5,108.5,87.86,71.02
2017,4,12,8,30,0.0,124.0,2.9,19.0,124.0,99.85,80.88
2017,4,12,8,45,4.5,158.5,2.9,19.5,161.5,125.2,101.93
2017,4,12,9,0,9.0,193.0,2.9,20.0,199.0,149.83,122.02
2017,4,12,9,15,25.0,236.5,2.9,20.5,253.5,179.79,146.2
2017,4,12,9,30,41.0,280.0,2.9,21.0,308.0,193.04,156.31
2017,4,12,9,45,72.5,318.5,2.9,21.5,371.5,221.4,168.99
2017,4,12,10,0,104.0,357.0,2.9,22.0,435.0,257.3,193.46
2017,4,12,10,15,105.0,375.0,2.95,22.0,457.5,281.24,211.13
2017,4,12,10,30,106.0,393.0,3.0,22.0,480.0,305.57,229.73
2017,4,12,10,45,447.5,290.5,3.1,22.5,674.5,329.06,238.27
2017,4,12,11,0,789.0,188.0,3.2,23.0,869.0,418.8,302.18
2017,4,12,11,15,795.0,189.5,3.2,23.0,891.0,472.39,347.38
2017,4,12,11,30,801.0,191.0,3.2,23.0,913.0,525.78,391.44
2017,4,12,11,45,809.0,189.5,3.25,23.5,927.5,577.61,432.51
2017,4,12,12,0,817.0,188.0,3.3,24.0,942.0,628.93,472.01
2017,4,12,12,15,617.0,297.0,3.25,24.0,869.0,635.21,476.49
2017,4,12,12,30,417.0,406.0,3.2,24.0,796.0,626.13,468.33
2017,4,12,12,45,412.5,406.5,3.2,24.5,790.5,654.15,488.26
2017,4,12,13,0,408.0,407.0,3.2,25.0,785.0,676.05,503.43
2017,4,12,13,15,614.0,292.5,3.2,25.0,852.5,776.0,578.28
2017,4,12,13,30,820.0,178.0,3.2,25.0,920.0,871.98,648.06
2017,4,12,13,45,820.5,172.5,3.25,25.5,900.5,900.05,665.76
2017,4,12,14,0,821.0,167.0,3.3,26.0,881.0,924.85,681.79
2017,4,12,14,15,638.0,247.5,3.3,25.5,791.5,868.23,644.26
2017,4,12,14,30,455.0,328.0,3.3,25.0,702.0,790.32,589.14
2017,4,12,14,45,506.5,294.0,3.3,25.0,693.0,822.19,614.43
2017,4,12,15,0,558.0,260.0,3.3,25.0,684.0,851.46,637.27
2017,4,12,15,15,530.5,250.5,3.3,25.0,635.5,825.87,620.77
2017,4,12,15,30,503.0,241.0,3.3,25.0,587.0,797.13,602.42
2017,4,12,15,45,510.5,219.0,3.35,25.0,549.0,786.57,597.92
2017,4,12,16,0,518.0,197.0,3.4,25.0,511.0,772.82,591.14
2017,4,12,16,15,463.5,192.0,3.25,24.5,453.5,714.59,551.35
2017,4,12,16,30,409.0,187.0,3.1,24.0,396.0,655.09,510.13
2017,4,12,16,45,383.5,171.5,3.0,24.0,350.0,610.58,479.15
2017,4,12,17,0,358.0,156.0,2.9,24.0,304.0,544.25,431.67
2017,4,12,17,15,333.0,135.0,2.65,23.5,256.5,492.01,393.78
2017,4,12,17,30,308.0,114.0,2.4,23.0,209.0,439.22,354.12
2017,4,12,17,45,262.5,94.0,2.15,22.5,163.0,369.93,299.51
2017,4,12,18,0,217.0,74.0,1.9,22.0,117.0,302.27,244.05
2017,4,12,18,15,151.0,53.0,1.9,21.5,78.0,218.28,173.2
2017,4,12,18,30,85.0,32.0,1.9,21.0,39.0,137.26,97.17
2017,4,12,18,45,42.5,16.0,1.9,20.5,19.5,44.37,0.0
2017,4,12,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,13,6,15,39.5,13.0,2.2,18.5,16.0,11.1,0.0
2017,4,13,6,30,79.0,26.0,2.5,19.0,32.0,20.41,8.4
2017,4,13,6,45,152.0,45.5,2.85,19.5,69.5,35.11,24.17
2017,4,13,7,0,225.0,65.0,3.2,20.0,107.0,49.54,37.3
2017,4,13,7,15,276.5,82.0,3.35,20.5,151.5,60.16,46.84
2017,4,13,7,30,328.0,99.0,3.5,21.0,196.0,71.39,56.61
2017,4,13,7,45,336.5,122.0,3.65,21.5,239.5,85.8,68.85
2017,4,13,8,0,345.0,145.0,3.8,22.0,283.0,103.35,83.51
2017,4,13,8,15,250.5,182.0,3.9,22.0,290.0,124.0,100.71
2017,4,13,8,30,156.0,219.0,4.0,22.0,297.0,149.45,121.72
2017,4,13,8,45,315.5,214.0,4.1,22.5,394.5,141.67,114.52
2017,4,13,9,0,475.0,209.0,4.2,23.0,492.0,131.24,105.23
2017,4,13,9,15,365.5,260.0,4.25,23.5,488.5,164.91,132.52
2017,4,13,9,30,256.0,311.0,4.3,24.0,485.0,187.0,149.89
2017,4,13,9,45,319.0,317.5,4.35,24.5,548.5,210.55,152.29
2017,4,13,10,0,382.0,324.0,4.4,25.0,612.0,249.22,174.25
2017,4,13,10,15,608.5,231.0,4.4,25.0,716.0,253.19,167.3
2017,4,13,10,30,835.0,138.0,4.4,25.0,820.0,296.76,195.82
2017,4,13,10,45,534.5,285.0,4.45,25.5,727.5,353.77,252.75
2017,4,13,11,0,234.0,432.0,4.5,26.0,635.0,394.59,291.89
2017,4,13,11,15,182.5,445.0,4.5,26.0,605.5,403.58,300.52
2017,4,13,11,30,131.0,458.0,4.5,26.0,576.0,407.03,304.24
2017,4,13,11,45,283.0,427.0,4.5,26.5,688.0,477.61,356.38
2017,4,13,12,0,435.0,396.0,4.5,27.0,800.0,566.16,421.6
2017,4,13,12,15,351.0,432.5,4.5,27.0,759.5,574.96,428.05
2017,4,13,12,30,267.0,469.0,4.5,27.0,719.0,574.15,427.11
2017,4,13,12,45,351.0,433.5,4.5,27.0,760.5,630.17,469.31
2017,4,13,13,0,435.0,398.0,4.5,27.0,802.0,695.14,517.33
2017,4,13,13,15,344.5,426.0,4.45,27.0,743.5,668.71,497.42
2017,4,13,13,30,254.0,454.0,4.4,27.0,685.0,640.73,476.26
2017,4,13,13,45,275.5,437.5,4.4,27.0,682.5,663.56,493.84
2017,4,13,14,0,297.0,421.0,4.4,27.0,680.0,685.62,510.69
2017,4,13,14,15,326.0,397.5,4.35,26.5,673.5,706.71,528.13
2017,4,13,14,30,355.0,374.0,4.3,26.0,667.0,726.55,544.84
2017,4,13,14,45,355.0,356.0,4.25,26.0,637.5,722.57,543.19
2017,4,13,15,0,355.0,338.0,4.2,26.0,608.0,716.3,540.14
2017,4,13,15,15,352.0,317.5,4.15,25.5,572.5,702.06,532.61
2017,4,13,15,30,349.0,297.0,4.1,25.0,537.0,685.48,523.46
2017,4,13,15,45,296.0,284.0,4.05,25.0,477.5,625.49,480.59
2017,4,13,16,0,243.0,271.0,4.0,25.0,418.0,542.21,420.41
2017,4,13,16,15,121.5,183.5,3.8,24.5,257.0,321.46,253.31
2017,4,13,16,30,0.0,96.0,3.6,24.0,96.0,80.59,59.93
2017,4,13,16,45,0.0,80.0,3.45,24.0,80.0,66.41,48.82
2017,4,13,17,0,0.0,64.0,3.3,24.0,64.0,53.03,38.07
