Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,17,15,0.0,54.0,3.15,23.5,54.0,44.69,31.4
2017,4,13,17,30,0.0,44.0,3.0,23.0,44.0,36.36,24.63
2017,4,13,17,45,124.0,61.5,2.85,22.5,86.5,198.25,162.07
2017,4,13,18,0,248.0,79.0,2.7,22.0,129.0,336.74,273.47
2017,4,13,18,15,170.0,56.0,2.75,21.5,85.0,239.0,190.54
2017,4,13,18,30,92.0,33.0,2.8,21.0,41.0,144.12,103.7
2017,4,13,18,45,46.0,16.5,2.85,21.0,20.5,47.36,0.0
2017,4,13,19,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,6,15,58.0,15.0,2.2,16.5,19.5,12.8,0.0
2017,4,14,6,30,116.0,30.0,2.5,17.0,39.0,23.4,11.44
2017,4,14,6,45,217.5,48.5,2.8,17.5,83.5,36.91,26.02
2017,4,14,7,0,319.0,67.0,3.1,18.0,128.0,50.43,38.43
2017,4,14,7,15,159.5,54.0,3.2,18.5,84.5,41.79,31.16
2017,4,14,7,30,0.0,41.0,3.3,19.0,41.0,33.87,24.23
2017,4,14,7,45,29.0,101.5,3.45,20.0,113.5,79.29,63.65
2017,4,14,8,0,58.0,162.0,3.6,21.0,186.0,118.63,96.88
2017,4,14,8,15,153.5,187.5,3.65,21.5,262.0,131.32,107.05
2017,4,14,8,30,249.0,213.0,3.7,22.0,338.0,141.0,114.56
2017,4,14,8,45,300.0,228.5,3.75,22.5,396.5,149.42,120.93
2017,4,14,9,0,351.0,244.0,3.8,23.0,455.0,157.49,126.95
2017,4,14,9,15,258.0,283.0,3.8,23.0,445.0,174.75,140.74
2017,4,14,9,30,165.0,322.0,3.8,23.0,435.0,203.4,163.7
2017,4,14,9,45,129.0,339.5,3.85,23.5,431.0,223.75,167.88
2017,4,14,10,0,93.0,357.0,3.9,24.0,427.0,257.39,192.78
2017,4,14,10,15,455.5,255.0,3.9,24.0,625.0,243.95,167.07
2017,4,14,10,30,818.0,153.0,3.9,24.0,823.0,305.24,203.68
2017,4,14,10,45,828.5,154.0,3.9,24.5,853.0,361.74,251.92
2017,4,14,11,0,839.0,155.0,3.9,25.0,883.0,418.83,300.35
2017,4,14,11,15,562.5,300.5,3.9,25.0,794.0,455.22,335.66
2017,4,14,11,30,286.0,446.0,3.9,25.0,705.0,467.33,348.32
2017,4,14,11,45,558.0,311.5,3.9,25.5,826.0,539.58,402.8
2017,4,14,12,0,830.0,177.0,3.9,26.0,947.0,632.41,473.09
2017,4,14,12,15,831.0,177.0,3.85,26.0,951.5,679.99,509.18
2017,4,14,12,30,832.0,177.0,3.8,26.0,956.0,725.89,543.42
2017,4,14,12,45,618.5,294.0,3.8,26.5,871.5,713.85,531.64
2017,4,14,13,0,405.0,411.0,3.8,27.0,787.0,679.26,503.24
2017,4,14,13,15,612.5,294.0,3.75,27.0,854.5,778.87,577.99
2017,4,14,13,30,820.0,177.0,3.7,27.0,922.0,874.48,647.24
2017,4,14,13,45,813.5,175.5,3.65,27.0,901.0,899.96,663.97
2017,4,14,14,0,807.0,174.0,3.6,27.0,880.0,921.98,678.9
2017,4,14,14,15,798.5,171.5,3.55,27.0,851.0,937.61,689.68
2017,4,14,14,30,790.0,169.0,3.5,27.0,822.0,949.54,698.16
2017,4,14,14,45,779.0,166.0,3.45,27.0,786.0,954.81,702.41
2017,4,14,15,0,768.0,163.0,3.4,27.0,750.0,964.46,709.78
2017,4,14,15,15,752.0,159.0,3.35,27.0,707.5,956.68,705.74
2017,4,14,15,30,736.0,155.0,3.3,27.0,665.0,945.24,699.56
2017,4,14,15,45,714.5,151.0,3.25,27.0,616.5,924.81,687.54
2017,4,14,16,0,693.0,147.0,3.2,27.0,568.0,901.07,673.41
2017,4,14,16,15,665.5,141.0,3.05,26.5,516.0,865.97,652.21
2017,4,14,16,30,638.0,135.0,2.9,26.0,464.0,828.11,628.95
2017,4,14,16,45,597.0,128.5,2.75,26.0,409.0,774.14,592.86
2017,4,14,17,0,556.0,122.0,2.6,26.0,354.0,710.44,549.24
2017,4,14,17,15,506.0,111.5,2.35,25.0,298.5,642.56,502.98
2017,4,14,17,30,456.0,101.0,2.1,24.0,243.0,575.17,455.24
2017,4,14,17,45,386.5,87.0,1.85,23.5,190.5,487.16,388.78
2017,4,14,18,0,317.0,73.0,1.6,23.0,138.0,402.33,321.17
2017,4,14,18,15,223.5,54.0,1.7,22.5,92.5,294.97,233.33
2017,4,14,18,30,130.0,35.0,1.8,22.0,47.0,177.23,129.21
2017,4,14,18,45,65.0,17.5,1.9,21.5,23.5,62.0,0.0
2017,4,14,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,6,15,54.0,16.0,3.1,18.5,20.0,13.66,0.0
2017,4,15,6,30,108.0,32.0,3.3,19.0,40.0,24.85,13.04
2017,4,15,6,45,212.5,50.5,3.55,19.5,85.0,38.34,27.07
2017,4,15,7,0,317.0,69.0,3.8,20.0,130.0,51.82,39.34
2017,4,15,7,15,390.0,82.0,3.95,20.5,182.5,60.85,47.47
2017,4,15,7,30,463.0,95.0,4.1,21.0,235.0,69.65,55.1
2017,4,15,7,45,231.5,110.5,4.3,21.5,180.5,80.5,64.27
2017,4,15,8,0,0.0,126.0,4.5,22.0,126.0,99.5,80.21
2017,4,15,8,15,177.5,161.0,4.55,22.5,251.0,116.57,94.23
2017,4,15,8,30,355.0,196.0,4.6,23.0,376.0,132.84,107.35
2017,4,15,8,45,290.5,233.0,4.7,23.5,391.0,151.66,122.42
2017,4,15,9,0,226.0,270.0,4.8,24.0,406.0,178.73,144.08
2017,4,15,9,15,242.0,292.0,4.8,24.0,448.5,190.4,153.14
2017,4,15,9,30,258.0,314.0,4.8,24.0,491.0,188.18,150.87
2017,4,15,9,45,252.0,337.5,4.85,24.5,520.0,218.87,159.98
2017,4,15,10,0,246.0,361.0,4.9,25.0,549.0,267.27,193.62
2017,4,15,10,15,204.0,385.0,4.85,25.5,546.0,295.45,215.9
2017,4,15,10,30,162.0,409.0,4.8,26.0,543.0,319.21,235.57
2017,4,15,10,45,184.5,424.0,4.8,26.5,581.5,353.54,261.07
2017,4,15,11,0,207.0,439.0,4.8,27.0,620.0,390.84,288.9
2017,4,15,11,15,228.0,447.5,4.75,27.0,651.0,426.24,315.9
2017,4,15,11,30,249.0,456.0,4.7,27.0,682.0,457.14,339.57
2017,4,15,11,45,208.5,467.5,4.7,27.0,659.0,473.06,352.14
2017,4,15,12,0,168.0,479.0,4.7,27.0,636.0,478.07,356.25
2017,4,15,12,15,232.0,471.5,4.65,27.0,689.0,531.69,396.24
2017,4,15,12,30,296.0,464.0,4.6,27.0,742.0,591.7,440.51
2017,4,15,12,45,200.0,466.5,4.6,27.5,654.0,545.15,405.48
2017,4,15,13,0,104.0,469.0,4.6,28.0,566.0,484.49,359.91
2017,4,15,13,15,290.0,424.5,4.55,28.0,689.5,624.88,464.95
2017,4,15,13,30,476.0,380.0,4.5,28.0,813.0,772.02,571.3
2017,4,15,13,45,508.0,359.0,4.45,28.0,812.0,807.31,596.35
2017,4,15,14,0,540.0,338.0,4.4,28.0,811.0,841.24,621.02
2017,4,15,14,15,569.5,310.0,4.35,27.5,794.5,864.34,639.74
2017,4,15,14,30,599.0,282.0,4.3,27.0,778.0,884.77,656.85
2017,4,15,14,45,317.0,298.5,4.25,27.0,560.0,626.27,472.61
2017,4,15,15,0,35.0,315.0,4.2,27.0,342.0,337.35,254.99
2017,4,15,15,15,138.5,318.5,4.1,26.5,416.0,470.77,359.65
2017,4,15,15,30,242.0,322.0,4.0,26.0,490.0,586.17,448.05
2017,4,15,15,45,301.0,285.5,3.95,26.0,479.5,632.77,484.21
2017,4,15,16,0,360.0,249.0,3.9,26.0,469.0,654.9,503.49
2017,4,15,16,15,512.5,182.5,3.75,25.5,465.0,753.51,580.67
2017,4,15,16,30,665.0,116.0,3.6,25.0,461.0,832.54,639.19
2017,4,15,16,45,465.0,140.5,3.5,25.0,368.5,652.32,510.77
2017,4,15,17,0,265.0,165.0,3.4,25.0,276.0,468.48,371.46
2017,4,15,17,15,238.5,144.5,3.35,24.5,233.5,417.87,334.79
2017,4,15,17,30,212.0,124.0,3.3,24.0,191.0,367.33,296.33
2017,4,15,17,45,280.5,96.5,3.25,24.0,165.5,389.08,315.14
2017,4,15,18,0,349.0,69.0,3.2,24.0,140.0,423.3,340.71
2017,4,15,18,15,250.5,52.0,3.3,23.5,94.5,313.23,249.11
2017,4,15,18,30,152.0,35.0,3.4,23.0,49.0,210.96,155.57
2017,4,15,18,45,76.0,17.5,3.5,22.5,24.5,70.02,0.0
2017,4,15,19,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,8.5,3.15,19.5,8.5,7.26,0.0
2017,4,16,6,30,0.0,17.0,3.3,20.0,17.0,14.01,5.14
2017,4,16,6,45,0.0,35.0,3.5,20.5,35.0,28.84,18.95
2017,4,16,7,0,0.0,53.0,3.7,21.0,53.0,43.09,31.69
2017,4,16,7,15,0.0,74.0,3.8,21.5,74.0,59.34,45.99
2017,4,16,7,30,0.0,95.0,3.9,22.0,95.0,75.41,59.85
2017,4,16,7,45,5.0,119.0,4.0,22.5,121.5,93.42,75.06
2017,4,16,8,0,10.0,143.0,4.1,23.0,148.0,111.21,89.79
2017,4,16,8,15,18.5,168.5,4.0,23.0,178.5,129.82,105.14
2017,4,16,8,30,27.0,194.0,3.9,23.0,209.0,148.21,120.09
2017,4,16,8,45,42.5,225.5,3.85,23.5,250.5,160.16,129.29
2017,4,16,9,0,58.0,257.0,3.8,24.0,292.0,178.99,144.04
2017,4,16,9,15,111.5,291.5,3.75,24.0,366.0,199.35,160.15
2017,4,16,9,30,165.0,326.0,3.7,24.0,440.0,205.27,164.44
2017,4,16,9,45,91.5,297.5,3.65,24.5,361.0,213.94,160.44
2017,4,16,10,0,18.0,269.0,3.6,25.0,282.0,210.26,158.97
2017,4,16,10,15,36.0,319.5,3.55,25.0,348.5,237.84,178.96
2017,4,16,10,30,54.0,370.0,3.5,25.0,415.0,281.02,210.87
2017,4,16,10,45,123.5,405.5,3.5,25.5,512.5,324.12,240.91
2017,4,16,11,0,193.0,441.0,3.5,26.0,610.0,387.71,286.81
2017,4,16,11,15,205.5,451.5,3.5,26.0,635.5,420.0,311.33
2017,4,16,11,30,218.0,462.0,3.5,26.0,661.0,453.85,336.93
2017,4,16,11,45,150.0,459.5,3.5,26.0,598.0,436.56,325.18
2017,4,16,12,0,82.0,457.0,3.5,26.0,535.0,414.07,308.87
2017,4,16,12,15,109.0,470.0,3.5,26.0,573.0,452.76,337.65
2017,4,16,12,30,136.0,483.0,3.5,26.0,611.0,496.13,369.48
2017,4,16,12,45,233.0,469.0,3.55,26.0,687.0,571.98,425.86
2017,4,16,13,0,330.0,455.0,3.6,26.0,763.0,660.63,490.5
2017,4,16,13,15,301.5,454.0,3.65,26.0,733.0,660.87,490.57
2017,4,16,13,30,273.0,453.0,3.7,26.0,703.0,657.82,488.7
2017,4,16,13,45,256.5,445.5,3.75,26.0,676.0,656.17,488.12
2017,4,16,14,0,240.0,438.0,3.8,26.0,649.0,637.34,475.65
2017,4,16,14,15,256.5,419.0,3.8,26.0,637.5,664.97,496.42
2017,4,16,14,30,273.0,400.0,3.8,26.0,626.0,676.59,505.98
2017,4,16,14,45,255.5,384.0,3.8,26.0,588.5,656.84,492.76
2017,4,16,15,0,238.0,368.0,3.8,26.0,551.0,614.54,463.94
2017,4,16,15,15,313.0,328.5,3.75,25.5,554.5,676.71,512.66
2017,4,16,15,30,388.0,289.0,3.7,25.0,558.0,716.57,545.35
2017,4,16,15,45,362.5,272.0,3.65,25.0,510.0,678.94,519.45
2017,4,16,16,0,337.0,255.0,3.6,25.0,462.0,639.35,492.35
2017,4,16,16,15,275.0,240.0,3.45,25.0,399.0,564.41,437.8
2017,4,16,16,30,213.0,225.0,3.3,25.0,336.0,467.72,366.35
2017,4,16,16,45,230.0,196.5,3.2,25.0,304.0,473.62,372.97
2017,4,16,17,0,247.0,168.0,3.1,25.0,272.0,455.42,361.23
2017,4,16,17,15,222.0,147.0,2.9,24.5,230.0,405.99,324.49
2017,4,16,17,30,197.0,126.0,2.7,24.0,188.0,356.58,286.79
2017,4,16,17,45,170.5,102.5,2.55,23.5,148.5,302.26,243.96
2017,4,16,18,0,144.0,79.0,2.4,23.0,109.0,248.1,199.61
2017,4,16,18,15,98.0,56.5,2.35,22.5,74.0,164.36,129.71
2017,4,16,18,30,52.0,34.0,2.3,22.0,39.0,97.59,70.17
2017,4,16,18,45,26.0,17.0,2.25,22.0,19.5,45.95,0.0
2017,4,16,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,11.5,1.5,19.0,11.5,9.82,0.0
2017,4,17,6,30,0.0,23.0,1.7,19.0,23.0,19.0,9.37
2017,4,17,6,45,4.0,46.5,1.9,19.5,47.5,37.27,26.32
2017,4,17,7,0,8.0,70.0,2.1,20.0,72.0,55.16,42.32
2017,4,17,7,15,23.5,93.0,2.1,20.0,100.5,70.96,56.36
2017,4,17,7,30,39.0,116.0,2.1,20.0,129.0,87.35,70.63
2017,4,17,7,45,145.0,140.5,2.1,20.5,199.0,102.06,82.99
2017,4,17,8,0,251.0,165.0,2.1,21.0,269.0,114.27,92.95
2017,4,17,8,15,171.0,193.5,2.15,21.0,269.0,135.11,110.21
2017,4,17,8,30,91.0,222.0,2.2,21.0,269.0,157.24,128.3
2017,4,17,8,45,123.5,250.0,2.25,21.5,321.0,166.27,135.04
2017,4,17,9,0,156.0,278.0,2.3,22.0,373.0,181.54,146.87
2017,4,17,9,15,179.5,301.5,2.3,22.0,419.5,193.84,156.42
2017,4,17,9,30,203.0,325.0,2.3,22.0,466.0,205.59,165.49
2017,4,17,9,45,197.5,348.0,2.35,22.5,492.0,235.7,174.5
2017,4,17,10,0,192.0,371.0,2.4,23.0,518.0,267.29,195.96
2017,4,17,10,15,170.0,391.0,2.45,23.5,526.0,293.91,216.32
2017,4,17,10,30,148.0,411.0,2.5,24.0,534.0,318.36,235.61
2017,4,17,10,45,169.5,427.0,2.6,24.5,572.5,352.22,260.63
2017,4,17,11,0,191.0,443.0,2.7,25.0,611.0,389.0,287.9
2017,4,17,11,15,183.5,455.0,2.75,25.0,619.5,413.52,306.99
2017,4,17,11,30,176.0,467.0,2.8,25.0,628.0,437.45,325.37
2017,4,17,11,45,237.0,464.0,2.85,25.0,683.5,487.55,362.59
2017,4,17,12,0,298.0,461.0,2.9,25.0,739.0,540.16,401.59
2017,4,17,12,15,174.0,445.5,2.9,25.0,608.5,475.88,355.14
2017,4,17,12,30,50.0,430.0,2.9,25.0,478.0,392.46,293.43
2017,4,17,12,45,34.0,373.5,2.95,25.0,406.0,341.75,256.6
2017,4,17,13,0,18.0,317.0,3.0,25.0,334.0,280.79,211.36
2017,4,17,13,15,50.0,381.5,2.95,25.0,428.0,374.48,281.95
2017,4,17,13,30,82.0,446.0,2.9,25.0,522.0,467.67,350.26
2017,4,17,13,45,44.5,316.5,2.9,25.0,357.5,322.74,243.68
2017,4,17,14,0,7.0,187.0,2.9,25.0,193.0,165.11,124.0
2017,4,17,14,15,3.5,147.0,2.85,24.5,150.0,127.53,95.38
2017,4,17,14,30,0.0,107.0,2.8,24.0,107.0,89.78,65.94
2017,4,17,14,45,0.5,128.5,2.8,24.0,129.0,108.89,81.2
2017,4,17,15,0,1.0,150.0,2.8,24.0,151.0,128.51,96.81
2017,4,17,15,15,0.5,153.5,2.75,24.0,154.0,131.52,99.34
2017,4,17,15,30,0.0,157.0,2.7,24.0,157.0,134.74,102.1
2017,4,17,15,45,0.0,135.5,2.65,24.0,135.5,115.54,87.2
2017,4,17,16,0,0.0,114.0,2.6,24.0,114.0,96.28,72.15
2017,4,17,16,15,0.0,120.5,2.5,23.5,120.5,102.8,77.8
2017,4,17,16,30,0.0,127.0,2.4,23.0,127.0,110.05,84.08
2017,4,17,16,45,23.0,146.5,2.35,22.5,156.5,168.67,132.8
2017,4,17,17,0,46.0,166.0,2.3,22.0,186.0,221.34,176.4
2017,4,17,17,15,35.5,143.0,2.1,21.5,157.0,188.46,150.33
2017,4,17,17,30,25.0,120.0,1.9,21.0,128.0,155.49,123.82
2017,4,17,17,45,15.0,96.0,1.7,21.0,100.5,108.3,84.85
2017,4,17,18,0,5.0,72.0,1.5,21.0,73.0,75.79,57.36
2017,4,17,18,15,2.5,48.5,1.4,20.5,49.0,49.24,34.84
2017,4,17,18,30,0.0,25.0,1.3,20.0,25.0,20.66,10.41
2017,4,17,18,45,0.0,12.5,1.25,19.5,12.5,10.31,0.0
2017,4,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,18,6,15,0.5,15.0,1.65,16.5,15.0,12.8,0.0
2017,4,18,6,30,1.0,30.0,1.8,17.0,30.0,24.27,13.98
2017,4,18,6,45,28.5,54.0,1.95,17.5,59.5,42.15,30.81
2017,4,18,7,0,56.0,78.0,2.1,18.0,89.0,59.73,46.69
2017,4,18,7,15,82.0,100.5,2.1,18.5,123.0,74.48,59.79
2017,4,18,7,30,108.0,123.0,2.1,19.0,157.0,89.91,73.13
2017,4,18,7,45,136.5,148.5,2.1,19.5,200.0,106.7,87.3
2017,4,18,8,0,165.0,174.0,2.1,20.0,243.0,122.99,100.73
2017,4,18,8,15,163.5,204.0,2.1,20.5,280.5,140.76,115.15
2017,4,18,8,30,162.0,234.0,2.1,21.0,318.0,157.75,128.66
2017,4,18,8,45,239.0,246.5,2.1,21.5,385.0,166.45,135.11
2017,4,18,9,0,316.0,259.0,2.1,22.0,452.0,164.48,132.74
2017,4,18,9,15,433.0,242.5,2.1,22.5,530.0,145.32,116.32
2017,4,18,9,30,550.0,226.0,2.1,23.0,608.0,134.99,107.31
2017,4,18,9,45,462.5,279.5,2.1,23.5,615.0,196.53,134.92
2017,4,18,10,0,375.0,333.0,2.1,24.0,622.0,260.58,182.33
2017,4,18,10,15,385.5,342.5,2.1,24.0,651.5,298.46,210.43
2017,4,18,10,30,396.0,352.0,2.1,24.0,681.0,337.69,241.36
2017,4,18,10,45,234.0,384.5,2.15,24.5,581.0,337.06,247.32
2017,4,18,11,0,72.0,417.0,2.2,25.0,481.0,337.62,251.58
2017,4,18,11,15,75.5,423.5,2.2,25.0,492.0,354.23,264.07
2017,4,18,11,30,79.0,430.0,2.2,25.0,503.0,371.23,276.74
2017,4,18,11,45,281.0,414.5,2.25,25.5,677.5,471.96,350.25
2017,4,18,12,0,483.0,399.0,2.3,26.0,852.0,602.95,444.09
2017,4,18,12,15,398.5,430.5,2.3,26.0,805.5,608.96,448.01
2017,4,18,12,30,314.0,462.0,2.3,26.0,759.0,604.99,445.02
2017,4,18,12,45,590.0,305.0,2.35,26.5,859.5,707.04,521.22
2017,4,18,13,0,866.0,148.0,2.4,27.0,960.0,809.82,595.8
2017,4,18,13,15,590.5,296.0,2.45,27.0,846.5,767.72,562.71
2017,4,18,13,30,315.0,444.0,2.5,27.0,733.0,686.66,502.35
2017,4,18,13,45,583.5,292.5,2.55,27.0,812.5,817.22,599.46
2017,4,18,14,0,852.0,141.0,2.6,27.0,892.0,924.6,674.18
2017,4,18,14,15,844.0,139.0,2.6,26.5,863.0,940.68,685.89
2017,4,18,14,30,836.0,137.0,2.6,26.0,834.0,965.77,704.47
2017,4,18,14,45,418.0,138.5,2.65,26.0,487.0,584.12,444.28
2017,4,18,15,0,0.0,140.0,2.7,26.0,140.0,118.64,87.63
2017,4,18,15,15,43.5,230.5,2.7,26.0,261.0,261.69,200.58
2017,4,18,15,30,87.0,321.0,2.7,26.0,382.0,408.56,311.87
2017,4,18,15,45,45.5,249.5,2.75,26.0,281.5,292.04,223.87
2017,4,18,16,0,4.0,178.0,2.8,26.0,181.0,160.95,122.34
2017,4,18,16,15,2.0,163.5,2.75,25.5,165.0,146.46,111.75
2017,4,18,16,30,0.0,149.0,2.7,25.0,149.0,131.98,100.82
2017,4,18,16,45,81.5,163.0,2.7,24.5,197.5,245.26,194.69
2017,4,18,17,0,163.0,177.0,2.7,24.0,246.0,367.07,292.87
2017,4,18,17,15,330.5,134.5,2.45,23.5,248.5,489.14,391.93
2017,4,18,17,30,498.0,92.0,2.2,23.0,251.0,601.48,478.15
2017,4,18,17,45,420.5,81.5,1.95,22.5,197.5,509.43,407.61
2017,4,18,18,0,343.0,71.0,1.7,22.0,144.0,421.17,338.12
2017,4,18,18,15,250.0,54.0,1.6,21.5,98.5,315.41,251.33
2017,4,18,18,30,157.0,37.0,1.5,21.0,53.0,216.81,163.56
2017,4,18,18,45,78.5,18.5,1.45,20.5,26.5,96.3,0.0
2017,4,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,19,6,15,91.5,17.5,1.8,18.5,26.0,13.61,0.0
2017,4,19,6,30,183.0,35.0,2.0,19.0,52.0,26.94,16.23
2017,4,19,6,45,281.0,50.5,2.25,19.5,98.5,38.5,27.47
2017,4,19,7,0,379.0,66.0,2.5,20.0,145.0,49.84,37.78
2017,4,19,7,15,446.5,77.0,2.55,20.0,198.0,57.54,44.75
2017,4,19,7,30,514.0,88.0,2.6,20.0,251.0,66.62,52.69
2017,4,19,7,45,321.0,132.0,2.65,20.5,241.0,95.08,77.03
2017,4,19,8,0,128.0,176.0,2.7,21.0,231.0,123.74,101.03
2017,4,19,8,15,64.0,154.5,2.7,21.5,182.0,116.48,94.28
2017,4,19,8,30,0.0,133.0,2.7,22.0,133.0,106.69,85.5
2017,4,19,8,45,143.5,199.5,2.75,23.0,288.0,139.48,112.21
2017,4,19,9,0,287.0,266.0,2.8,24.0,443.0,167.55,134.41
2017,4,19,9,15,228.5,298.0,2.8,24.5,446.0,193.16,154.48
2017,4,19,9,30,170.0,330.0,2.8,25.0,449.0,207.77,165.44
2017,4,19,9,45,119.0,340.5,2.85,25.5,426.5,227.53,168.61
2017,4,19,10,0,68.0,351.0,2.9,26.0,404.0,253.79,188.88
2017,4,19,10,15,119.5,382.5,2.95,26.0,480.5,280.66,206.72
2017,4,19,10,30,171.0,414.0,3.0,26.0,557.0,327.65,240.44
2017,4,19,10,45,248.5,415.5,3.05,26.5,631.0,361.52,264.05
2017,4,19,11,0,326.0,417.0,3.1,27.0,705.0,416.01,303.77
2017,4,19,11,15,251.0,443.5,3.15,27.0,668.0,428.58,315.53
2017,4,19,11,30,176.0,470.0,3.2,27.0,631.0,440.79,325.83
2017,4,19,11,45,244.0,464.0,3.25,27.5,691.5,492.9,363.69
2017,4,19,12,0,312.0,458.0,3.3,28.0,752.0,548.01,403.49
2017,4,19,12,15,580.5,309.0,3.35,28.0,858.0,630.93,466.83
2017,4,19,12,30,849.0,160.0,3.4,28.0,964.0,732.95,543.55
2017,4,19,12,45,633.5,285.0,3.5,28.5,883.5,724.62,534.12
2017,4,19,13,0,418.0,410.0,3.6,29.0,803.0,697.89,511.46
2017,4,19,13,15,632.0,282.0,3.6,29.0,867.0,791.14,581.44
2017,4,19,13,30,846.0,154.0,3.6,29.0,931.0,883.1,646.97
2017,4,19,13,45,844.0,150.5,3.65,29.0,910.5,910.48,665.32
2017,4,19,14,0,842.0,147.0,3.7,29.0,890.0,934.48,681.97
2017,4,19,14,15,834.0,145.0,3.7,29.0,861.0,950.92,693.47
2017,4,19,14,30,826.0,143.0,3.7,29.0,832.0,963.64,702.71
2017,4,19,14,45,818.0,139.5,3.75,29.0,796.5,971.04,708.97
2017,4,19,15,0,810.0,136.0,3.8,29.0,761.0,974.69,712.98
2017,4,19,15,15,795.5,132.5,3.8,28.5,718.5,968.14,711.58
2017,4,19,15,30,781.0,129.0,3.8,28.0,676.0,957.88,707.93
2017,4,19,15,45,574.0,189.5,3.8,28.0,576.5,829.99,623.06
2017,4,19,16,0,367.0,250.0,3.8,28.0,477.0,664.12,504.65
2017,4,19,16,15,533.5,180.5,3.7,27.5,477.5,773.85,590.34
2017,4,19,16,30,700.0,111.0,3.6,27.0,478.0,863.05,654.91
2017,4,19,16,45,668.5,104.5,3.55,27.0,423.5,817.31,624.42
2017,4,19,17,0,637.0,98.0,3.5,27.0,369.0,769.66,592.98
2017,4,19,17,15,591.5,90.5,3.25,26.0,313.5,706.17,550.62
2017,4,19,17,30,546.0,83.0,3.0,25.0,258.0,642.21,506.29
2017,4,19,17,45,484.0,72.5,2.75,24.5,205.0,560.15,445.26
2017,4,19,18,0,422.0,62.0,2.5,24.0,152.0,479.73,382.56
2017,4,19,18,15,323.0,48.0,2.45,23.5,104.5,364.14,289.6
2017,4,19,18,30,224.0,34.0,2.4,23.0,57.0,261.97,198.91
2017,4,19,18,45,112.0,17.0,2.4,22.5,28.5,129.9,0.0
2017,4,19,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,20,6,15,108.5,17.5,3.0,20.0,28.5,13.63,0.0
2017,4,20,6,30,217.0,35.0,3.2,20.0,57.0,27.02,16.42
2017,4,20,6,45,319.5,49.0,3.45,20.5,104.5,37.54,26.57
2017,4,20,7,0,422.0,63.0,3.7,21.0,152.0,49.91,37.69
2017,4,20,7,15,211.0,62.0,3.8,21.5,106.5,45.11,33.7
2017,4,20,7,30,0.0,61.0,3.9,22.0,61.0,50.53,38.35
2017,4,20,7,45,0.0,97.5,4.05,22.5,97.5,78.66,62.39
2017,4,20,8,0,0.0,134.0,4.2,23.0,134.0,105.43,84.83
2017,4,20,8,15,0.0,110.5,4.2,23.5,110.5,89.7,71.01
2017,4,20,8,30,0.0,87.0,4.2,24.0,87.0,72.3,55.93
2017,4,20,8,45,0.0,116.0,4.2,24.5,116.0,94.78,74.47
2017,4,20,9,0,0.0,145.0,4.2,25.0,145.0,116.63,92.18
2017,4,20,9,15,5.5,185.0,4.15,25.5,189.0,145.75,115.61
2017,4,20,9,30,11.0,225.0,4.1,26.0,233.0,174.03,137.99
2017,4,20,9,45,7.5,202.0,4.05,26.5,207.5,160.41,120.54
2017,4,20,10,0,4.0,179.0,4.0,27.0,182.0,144.69,107.98
2017,4,20,10,15,10.5,232.5,3.95,27.0,241.0,186.75,139.89
2017,4,20,10,30,17.0,286.0,3.9,27.0,300.0,229.53,171.97
2017,4,20,10,45,65.0,363.0,3.85,27.5,420.5,290.71,216.09
2017,4,20,11,0,113.0,440.0,3.8,28.0,541.0,369.19,272.78
2017,4,20,11,15,220.5,440.0,3.75,28.0,641.5,422.22,310.91
2017,4,20,11,30,328.0,440.0,3.7,28.0,742.0,489.53,360.22
2017,4,20,11,45,601.5,291.0,3.7,28.5,853.5,553.38,408.25
2017,4,20,12,0,875.0,142.0,3.7,29.0,965.0,641.67,474.76
2017,4,20,12,15,876.0,142.0,3.65,29.0,969.5,688.65,509.89
2017,4,20,12,30,877.0,142.0,3.6,29.0,974.0,733.87,543.14
2017,4,20,12,45,873.0,143.5,3.6,29.5,968.5,774.61,571.58
2017,4,20,13,0,869.0,145.0,3.6,30.0,963.0,812.84,596.74
2017,4,20,13,15,482.5,301.0,3.6,30.0,754.0,686.1,504.61
2017,4,20,13,30,96.0,457.0,3.6,30.0,545.0,490.33,359.58
2017,4,20,13,45,471.0,301.0,3.6,30.0,719.0,726.14,535.52
2017,4,20,14,0,846.0,145.0,3.6,30.0,893.0,925.3,673.93
2017,4,20,14,15,573.5,270.5,3.6,29.5,770.5,837.81,613.64
2017,4,20,14,30,301.0,396.0,3.6,29.0,648.0,700.99,515.83
2017,4,20,14,45,258.5,385.5,3.65,29.0,595.5,662.64,490.31
2017,4,20,15,0,216.0,375.0,3.7,29.0,543.0,601.21,447.9
2017,4,20,15,15,494.5,254.5,3.7,29.0,610.0,799.76,595.71
2017,4,20,15,30,773.0,134.0,3.7,29.0,677.0,956.19,704.6
2017,4,20,15,45,755.0,130.0,3.7,29.0,629.5,938.24,693.31
2017,4,20,16,0,737.0,126.0,3.7,29.0,582.0,924.27,686.13
2017,4,20,16,15,712.0,121.0,3.65,28.5,530.0,892.05,667.68
2017,4,20,16,30,687.0,116.0,3.6,28.0,478.0,857.09,647.26
2017,4,20,16,45,653.0,110.0,3.6,28.0,423.5,809.69,616.83
2017,4,20,17,0,619.0,104.0,3.6,28.0,369.0,760.46,584.53
2017,4,20,17,15,573.0,96.0,3.3,27.5,313.5,696.13,540.34
2017,4,20,17,30,527.0,88.0,3.0,27.0,258.0,631.31,494.39
2017,4,20,17,45,461.5,77.0,2.75,26.5,204.5,545.9,431.25
2017,4,20,18,0,396.0,66.0,2.5,26.0,151.0,458.27,363.51
2017,4,20,18,15,299.0,51.0,2.4,25.0,104.5,349.64,276.74
2017,4,20,18,30,202.0,36.0,2.3,24.0,58.0,248.43,188.45
2017,4,20,18,45,101.0,18.0,2.25,23.5,29.0,124.59,0.0
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,21,6,15,91.0,19.0,4.15,20.5,28.5,14.74,0.0
2017,4,21,6,30,182.0,38.0,4.3,21.0,57.0,29.15,18.25
2017,4,21,6,45,284.5,53.0,4.45,21.5,104.5,40.3,28.84
2017,4,21,7,0,387.0,68.0,4.6,22.0,152.0,51.25,38.71
2017,4,21,7,15,193.5,48.5,4.65,22.5,90.5,35.46,25.19
2017,4,21,7,30,0.0,29.0,4.7,23.0,29.0,23.92,15.14
2017,4,21,7,45,7.5,90.5,4.8,23.5,94.0,73.7,57.91
2017,4,21,8,0,15.0,152.0,4.9,24.0,159.0,117.78,94.95
2017,4,21,8,15,105.0,191.0,4.95,24.0,246.0,133.1,107.42
2017,4,21,8,30,195.0,230.0,5.0,24.0,333.0,156.42,126.44
2017,4,21,8,45,145.0,254.5,5.05,24.5,335.5,169.13,136.21
2017,4,21,9,0,95.0,279.0,5.1,25.0,338.0,191.59,153.87
2017,4,21,9,15,47.5,211.5,5.15,25.5,241.0,154.4,122.73
2017,4,21,9,30,0.0,144.0,5.2,26.0,144.0,116.68,91.3
2017,4,21,9,45,400.5,142.5,5.3,26.5,453.0,111.78,68.93
2017,4,21,10,0,801.0,141.0,5.4,27.0,762.0,206.28,122.16
2017,4,21,10,15,447.5,272.5,5.45,27.0,622.5,263.38,181.35
2017,4,21,10,30,94.0,404.0,5.5,27.0,483.0,314.5,234.0
2017,4,21,10,45,56.5,358.5,5.6,27.5,406.5,285.33,213.05
2017,4,21,11,0,19.0,313.0,5.7,28.0,330.0,256.44,191.84
2017,4,21,11,15,159.0,382.0,5.7,28.0,528.5,357.04,266.05
2017,4,21,11,30,299.0,451.0,5.7,28.0,727.0,483.46,359.23
2017,4,21,11,45,355.0,432.5,5.75,28.5,764.5,528.02,392.36
2017,4,21,12,0,411.0,414.0,5.8,29.0,802.0,573.73,426.52
2017,4,21,12,15,313.5,451.5,5.75,29.0,748.5,572.46,425.41
2017,4,21,12,30,216.0,489.0,5.7,29.0,695.0,558.99,414.83
2017,4,21,12,45,192.5,488.0,5.7,29.5,671.0,560.49,415.3
2017,4,21,13,0,169.0,487.0,5.7,30.0,647.0,559.33,413.67
2017,4,21,13,15,511.5,318.0,5.65,30.0,791.5,725.86,540.47
2017,4,21,13,30,854.0,149.0,5.6,30.0,936.0,877.22,650.94
2017,4,21,13,45,852.5,145.5,5.55,30.5,916.0,904.38,667.61
2017,4,21,14,0,851.0,142.0,5.5,31.0,896.0,928.29,682.65
2017,4,21,14,15,843.5,140.0,5.45,30.5,867.0,944.61,695.47
2017,4,21,14,30,836.0,138.0,5.4,30.0,838.0,970.15,714.7
2017,4,21,14,45,825.5,136.0,5.35,30.0,802.0,976.62,719.75
2017,4,21,15,0,815.0,134.0,5.3,30.0,766.0,979.32,722.55
2017,4,21,15,15,801.0,131.0,5.2,30.0,723.5,973.69,719.6
2017,4,21,15,30,787.0,128.0,5.1,30.0,681.0,964.36,714.37
2017,4,21,15,45,769.0,124.0,5.05,30.0,633.5,946.31,703.78
2017,4,21,16,0,751.0,120.0,5.0,30.0,586.0,924.83,691.0
2017,4,21,16,15,726.5,115.5,4.85,29.5,534.0,900.13,676.8
2017,4,21,16,30,702.0,111.0,4.7,29.0,482.0,866.06,656.07
2017,4,21,16,45,669.0,105.0,4.55,29.0,427.5,819.36,625.05
2017,4,21,17,0,636.0,99.0,4.4,29.0,373.0,770.81,592.53
2017,4,21,17,15,590.5,91.5,3.95,28.0,317.5,707.24,549.58
2017,4,21,17,30,545.0,84.0,3.5,27.0,262.0,643.2,504.78
2017,4,21,17,45,479.0,74.5,3.05,26.5,208.0,558.73,441.72
2017,4,21,18,0,413.0,65.0,2.6,26.0,154.0,471.07,373.54
2017,4,21,18,15,315.5,50.5,2.4,25.5,107.0,361.95,286.09
2017,4,21,18,30,218.0,36.0,2.2,25.0,60.0,260.24,197.53
2017,4,21,18,45,109.0,18.0,2.05,24.5,30.0,130.95,9.71
2017,4,21,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,4,22,6,15,54.0,21.0,5.35,15.0,27.0,16.52,0.0
2017,4,22,6,30,108.0,42.0,5.4,15.0,54.0,32.23,21.52
2017,4,22,6,45,189.0,64.0,5.45,15.0,99.5,48.38,36.77
2017,4,22,7,0,270.0,86.0,5.5,15.0,145.0,64.2,51.32
2017,4,22,7,15,135.0,59.5,5.45,15.0,89.0,45.46,34.96
2017,4,22,7,30,0.0,33.0,5.4,15.0,33.0,27.23,18.72
2017,4,22,7,45,0.0,51.0,5.4,15.0,51.0,42.19,31.99
2017,4,22,8,0,0.0,69.0,5.4,15.0,69.0,57.21,45.16
2017,4,22,8,15,0.0,84.0,5.4,15.0,84.0,69.76,56.02
2017,4,22,8,30,0.0,99.0,5.4,15.0,99.0,81.61,66.15
2017,4,22,8,45,0.0,115.0,5.4,15.5,115.0,94.07,76.58
2017,4,22,9,0,0.0,131.0,5.4,16.0,131.0,106.39,86.77
2017,4,22,9,15,3.0,163.5,5.4,16.5,166.0,130.6,106.99
2017,4,22,9,30,6.0,196.0,5.4,17.0,201.0,154.38,121.0
2017,4,22,9,45,12.5,237.0,5.45,17.5,247.5,185.55,145.07
2017,4,22,10,0,19.0,278.0,5.5,18.0,294.0,217.72,169.65
2017,4,22,10,15,46.0,336.0,5.5,18.0,375.0,252.0,195.22
2017,4,22,10,30,73.0,394.0,5.5,18.0,456.0,303.29,234.35
2017,4,22,10,45,53.0,379.5,5.5,18.5,425.0,298.15,230.65
2017,4,22,11,0,33.0,365.0,5.5,19.0,394.0,289.23,223.83
2017,4,22,11,15,26.0,343.0,5.45,19.0,366.5,277.32,214.72
2017,4,22,11,30,19.0,321.0,5.4,19.0,339.0,268.87,208.21
2017,4,22,11,45,91.0,404.0,5.4,19.5,490.0,370.63,286.47
2017,4,22,12,0,163.0,487.0,5.4,20.0,641.0,484.83,372.62
2017,4,22,12,15,123.5,478.0,5.35,20.0,595.5,470.26,361.38
2017,4,22,12,30,84.0,469.0,5.3,20.0,550.0,449.06,345.16
2017,4,22,12,45,64.0,444.0,5.3,20.5,506.0,424.14,325.81
2017,4,22,13,0,44.0,419.0,5.3,21.0,462.0,395.98,303.89
2017,4,22,13,15,28.5,340.5,5.2,21.0,368.0,321.07,247.07
2017,4,22,13,30,13.0,262.0,5.1,21.0,274.0,233.7,179.77
2017,4,22,13,45,16.5,289.5,5.1,21.0,304.5,262.46,202.45
2017,4,22,14,0,20.0,317.0,5.1,21.0,335.0,292.27,225.71
2017,4,22,14,15,17.0,291.5,5.05,21.0,306.5,268.63,207.63
2017,4,22,14,30,14.0,266.0,5.0,21.0,278.0,244.38,189.08
2017,4,22,14,45,12.5,250.0,4.95,21.0,260.5,229.85,178.07
2017,4,22,15,0,11.0,234.0,4.9,21.0,243.0,215.06,166.81
2017,4,22,15,15,9.0,219.5,4.9,21.0,226.5,200.95,156.03
2017,4,22,15,30,7.0,205.0,4.9,21.0,210.0,186.67,145.07
2017,4,22,15,45,23.0,228.5,4.9,21.0,243.0,227.82,178.81
2017,4,22,16,0,39.0,252.0,4.9,21.0,276.0,293.38,231.52
2017,4,22,16,15,39.5,231.5,4.85,20.5,254.5,275.73,218.76
2017,4,22,16,30,40.0,211.0,4.8,20.0,233.0,257.67,205.71
2017,4,22,16,45,20.0,157.0,4.8,20.0,168.0,162.37,128.98
2017,4,22,17,0,0.0,103.0,4.8,20.0,103.0,88.99,68.42
2017,4,22,17,15,0.0,88.0,4.6,19.5,88.0,75.51,57.64
2017,4,22,17,30,0.0,73.0,4.4,19.0,73.0,61.93,46.53
2017,4,22,17,45,188.5,73.0,4.25,18.5,114.0,271.04,226.8
2017,4,22,18,0,377.0,73.0,4.1,18.0,155.0,452.71,374.82
2017,4,22,18,15,283.5,56.5,3.85,17.5,107.5,345.66,283.37
2017,4,22,18,30,190.0,40.0,3.6,17.0,60.0,245.61,193.41
2017,4,22,18,45,95.0,20.0,3.4,16.5,30.0,125.65,23.44
2017,4,22,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,23,6,15,152.0,19.0,3.65,9.5,36.0,14.83,0.0
2017,4,23,6,30,304.0,38.0,3.8,10.0,72.0,31.3,21.38
2017,4,23,6,45,409.5,49.5,4.0,11.0,124.0,39.94,29.96
2017,4,23,7,0,515.0,61.0,4.2,12.0,176.0,48.43,37.89
2017,4,23,7,15,581.5,69.5,4.35,12.5,233.5,54.05,43.05
2017,4,23,7,30,648.0,78.0,4.5,13.0,291.0,59.55,47.88
2017,4,23,7,45,693.0,83.5,4.65,14.0,350.5,62.47,50.17
2017,4,23,8,0,738.0,89.0,4.8,15.0,410.0,65.34,52.32
2017,4,23,8,15,769.5,94.0,4.85,15.5,468.0,73.9,59.51
2017,4,23,8,30,801.0,99.0,4.9,16.0,526.0,76.27,61.22
2017,4,23,8,45,825.0,102.0,5.0,17.0,581.0,77.01,61.38
2017,4,23,9,0,849.0,105.0,5.1,18.0,636.0,77.69,61.51
2017,4,23,9,15,865.5,108.0,5.0,18.5,685.5,78.17,61.6
2017,4,23,9,30,882.0,111.0,4.9,19.0,735.0,102.28,68.07
2017,4,23,9,45,896.0,112.5,4.85,19.5,779.5,160.13,90.85
2017,4,23,10,0,910.0,114.0,4.8,20.0,824.0,219.55,131.13
2017,4,23,10,15,919.0,116.0,4.7,20.0,861.5,279.57,180.26
2017,4,23,10,30,928.0,118.0,4.6,20.0,899.0,340.15,233.12
2017,4,23,10,45,936.0,118.5,4.55,20.5,929.0,399.77,285.49
2017,4,23,11,0,944.0,119.0,4.5,21.0,959.0,459.37,337.05
2017,4,23,11,15,948.5,120.0,4.4,21.5,981.0,517.48,386.04
2017,4,23,11,30,953.0,121.0,4.3,22.0,1003.0,574.75,432.75
2017,4,23,11,45,954.5,122.0,4.25,22.5,1015.5,629.32,476.08
2017,4,23,12,0,956.0,123.0,4.2,23.0,1028.0,682.36,516.84
2017,4,23,12,15,957.0,123.0,4.15,23.0,1032.5,732.62,555.41
2017,4,23,12,30,958.0,123.0,4.1,23.0,1037.0,780.89,591.61
2017,4,23,12,45,958.0,122.0,4.1,23.5,1032.5,825.42,622.82
2017,4,23,13,0,958.0,121.0,4.1,24.0,1028.0,867.39,650.44
2017,4,23,13,15,955.5,120.5,4.05,24.0,1014.5,904.94,675.87
2017,4,23,13,30,953.0,120.0,4.0,24.0,1001.0,939.32,699.08
2017,4,23,13,45,949.5,118.5,3.95,24.0,979.5,968.56,718.78
2017,4,23,14,0,946.0,117.0,3.9,24.0,958.0,994.22,736.13
2017,4,23,14,15,939.0,115.5,3.85,24.0,928.0,1012.9,748.93
2017,4,23,14,30,932.0,114.0,3.8,24.0,898.0,1027.7,759.31
2017,4,23,14,45,920.5,113.5,3.75,24.0,859.5,1035.24,765.08
2017,4,23,15,0,909.0,113.0,3.7,24.0,821.0,1038.85,768.49
2017,4,23,15,15,896.5,110.5,3.6,24.0,777.0,1035.4,767.07
2017,4,23,15,30,884.0,108.0,3.5,24.0,733.0,1028.1,763.34
2017,4,23,15,45,868.5,105.0,3.45,24.0,683.5,1025.77,763.51
2017,4,23,16,0,853.0,102.0,3.4,24.0,634.0,1007.45,753.16
2017,4,23,16,15,831.0,98.0,3.3,23.5,579.5,977.91,736.54
