Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,16,15,316.5,203.5,6.8,30.0,404.0,562.25,435.61
2017,5,3,16,30,39.0,218.0,6.9,29.0,239.0,263.02,202.81
2017,5,3,16,45,205.0,190.0,7.0,28.5,284.5,417.78,330.37
2017,5,3,17,0,371.0,162.0,7.1,28.0,330.0,587.36,465.91
2017,5,3,17,15,393.5,141.5,6.9,27.0,298.0,578.85,462.84
2017,5,3,17,30,416.0,121.0,6.7,26.0,266.0,567.2,457.34
2017,5,3,17,45,384.0,102.5,6.55,25.5,217.0,506.69,411.02
2017,5,3,18,0,352.0,84.0,6.4,25.0,168.0,446.5,363.08
2017,5,3,18,15,271.5,67.0,6.05,24.5,121.5,349.74,282.65
2017,5,3,18,30,191.0,50.0,5.7,24.0,75.0,241.96,191.3
2017,5,3,18,45,108.5,29.5,5.35,23.5,42.5,145.84,96.3
2017,5,3,19,0,26.0,9.0,5.0,23.0,10.0,25.73,0.0
2017,5,3,19,15,13.0,4.5,4.8,22.5,5.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,4.45,21.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,5,4,5,45,44.5,7.5,4.3,13.0,9.5,0.0,0.0
2017,5,4,6,0,89.0,15.0,4.4,13.0,19.0,12.8,0.0
2017,5,4,6,15,225.0,30.5,4.7,13.5,59.0,23.67,13.61
2017,5,4,6,30,361.0,46.0,5.0,14.0,99.0,37.39,27.05
2017,5,4,6,45,448.0,57.0,5.35,14.5,151.5,45.39,34.64
2017,5,4,7,0,535.0,68.0,5.7,15.0,204.0,53.2,41.8
2017,5,4,7,15,592.5,75.5,5.7,15.5,261.0,57.82,45.88
2017,5,4,7,30,650.0,83.0,5.7,16.0,318.0,62.33,49.7
2017,5,4,7,45,688.0,89.5,5.7,16.5,375.5,65.77,52.46
2017,5,4,8,0,726.0,96.0,5.7,17.0,433.0,69.06,55.03
2017,5,4,8,15,567.0,152.0,5.65,17.5,434.5,102.5,83.67
2017,5,4,8,30,408.0,208.0,5.6,18.0,436.0,131.76,108.21
2017,5,4,8,45,613.5,162.0,5.55,19.0,542.5,103.45,83.33
2017,5,4,9,0,819.0,116.0,5.5,20.0,649.0,83.23,65.6
2017,5,4,9,15,835.0,119.0,5.45,20.5,697.0,83.32,65.35
2017,5,4,9,30,851.0,122.0,5.4,21.0,745.0,122.06,70.62
2017,5,4,9,45,861.5,125.5,5.35,21.5,787.0,179.11,102.4
2017,5,4,10,0,872.0,129.0,5.3,22.0,829.0,245.8,152.62
2017,5,4,10,15,677.5,233.5,5.25,22.0,792.0,305.99,210.45
2017,5,4,10,30,483.0,338.0,5.2,22.0,755.0,362.81,264.19
2017,5,4,10,45,695.0,236.0,5.2,22.5,857.0,404.09,294.63
2017,5,4,11,0,907.0,134.0,5.2,23.0,959.0,474.56,349.82
2017,5,4,11,15,911.5,135.0,5.2,23.5,979.5,529.82,396.03
2017,5,4,11,30,916.0,136.0,5.2,24.0,1000.0,584.3,440.28
2017,5,4,11,45,921.0,135.0,5.25,24.5,1013.0,636.74,481.83
2017,5,4,12,0,926.0,134.0,5.3,25.0,1026.0,688.04,521.38
2017,5,4,12,15,926.5,134.0,5.35,25.0,1029.5,735.76,558.38
2017,5,4,12,30,927.0,134.0,5.4,25.0,1033.0,781.63,593.34
2017,5,4,12,45,928.0,132.0,5.5,25.0,1029.0,824.27,624.84
2017,5,4,13,0,929.0,130.0,5.6,25.0,1025.0,864.53,653.56
2017,5,4,13,15,617.5,293.0,5.6,25.0,885.0,801.27,605.21
2017,5,4,13,30,306.0,456.0,5.6,25.0,745.0,697.0,524.22
2017,5,4,13,45,611.5,290.5,5.7,25.5,849.5,852.68,643.21
2017,5,4,14,0,917.0,125.0,5.8,26.0,954.0,984.72,736.88
2017,5,4,14,15,910.0,123.0,5.85,26.0,924.5,1001.72,748.96
2017,5,4,14,30,903.0,121.0,5.9,26.0,895.0,1014.94,759.26
2017,5,4,14,45,887.0,123.0,5.95,26.0,856.0,1019.61,763.92
2017,5,4,15,0,871.0,125.0,6.0,26.0,817.0,1020.5,766.24
2017,5,4,15,15,858.5,122.5,5.95,25.5,774.0,1029.57,775.27
2017,5,4,15,30,846.0,120.0,5.9,25.0,731.0,1021.84,772.94
2017,5,4,15,45,831.5,116.0,5.9,25.0,683.0,1006.67,764.49
2017,5,4,16,0,817.0,112.0,5.9,25.0,635.0,987.95,753.74
2017,5,4,16,15,795.0,108.0,5.8,24.5,582.0,958.33,736.28
2017,5,4,16,30,773.0,104.0,5.7,24.0,529.0,925.67,716.62
2017,5,4,16,45,745.5,98.5,5.6,24.0,473.5,889.55,692.87
2017,5,4,17,0,718.0,93.0,5.5,24.0,418.0,845.16,662.86
2017,5,4,17,15,677.0,87.0,5.2,23.5,361.0,785.62,621.42
2017,5,4,17,30,636.0,81.0,4.9,23.0,304.0,725.31,578.34
2017,5,4,17,45,577.0,73.0,4.65,22.5,247.5,646.12,519.56
2017,5,4,18,0,518.0,65.0,4.4,22.0,191.0,568.2,459.23
2017,5,4,18,15,426.5,54.0,3.95,21.0,139.5,461.97,374.21
2017,5,4,18,30,335.0,43.0,3.5,20.0,88.0,360.87,288.97
2017,5,4,18,45,197.0,27.0,3.05,19.0,50.5,223.46,155.44
2017,5,4,19,0,59.0,11.0,2.6,18.0,13.0,50.38,0.0
2017,5,4,19,15,29.5,5.5,2.5,17.5,6.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,5,5,45,41.5,8.0,1.6,12.5,10.0,6.83,0.0
2017,5,5,6,0,83.0,16.0,1.7,13.0,20.0,12.44,0.0
2017,5,5,6,15,217.5,32.5,2.05,14.0,60.5,25.16,15.02
2017,5,5,6,30,352.0,49.0,2.4,15.0,101.0,39.9,29.19
2017,5,5,6,45,440.0,60.0,2.75,16.0,154.0,47.79,36.58
2017,5,5,7,0,528.0,71.0,3.1,17.0,207.0,55.51,43.5
2017,5,5,7,15,586.0,79.0,3.1,18.0,264.5,60.41,47.68
2017,5,5,7,30,644.0,87.0,3.1,19.0,322.0,65.19,51.57
2017,5,5,7,45,683.0,94.0,3.15,20.0,379.5,68.86,54.38
2017,5,5,8,0,722.0,101.0,3.2,21.0,437.0,72.37,56.96
2017,5,5,8,15,751.0,106.0,3.3,21.5,493.5,74.21,58.19
2017,5,5,8,30,780.0,111.0,3.4,22.0,550.0,83.32,65.57
2017,5,5,8,45,800.5,115.5,3.5,22.5,603.0,84.64,66.3
2017,5,5,9,0,821.0,120.0,3.6,23.0,656.0,85.81,66.93
2017,5,5,9,15,837.0,123.5,3.6,23.5,704.5,86.1,66.83
2017,5,5,9,30,853.0,127.0,3.6,24.0,753.0,127.23,72.94
2017,5,5,9,45,864.5,130.0,3.6,24.5,795.5,184.19,104.56
2017,5,5,10,0,876.0,133.0,3.6,25.0,838.0,242.6,147.72
2017,5,5,10,15,885.5,135.0,3.6,25.0,874.0,308.13,201.5
2017,5,5,10,30,895.0,137.0,3.6,25.0,910.0,366.23,251.32
2017,5,5,10,45,900.5,139.0,3.6,25.5,938.5,423.29,299.95
2017,5,5,11,0,906.0,141.0,3.6,26.0,967.0,480.08,347.37
2017,5,5,11,15,910.5,142.5,3.55,26.0,987.5,535.63,393.17
2017,5,5,11,30,915.0,144.0,3.5,26.0,1008.0,590.41,437.09
2017,5,5,11,45,919.5,143.0,3.45,26.5,1021.0,642.57,476.93
2017,5,5,12,0,924.0,142.0,3.4,27.0,1034.0,693.57,514.65
2017,5,5,12,15,924.5,142.5,3.35,27.0,1038.0,741.64,550.21
2017,5,5,12,30,925.0,143.0,3.3,27.0,1042.0,787.93,583.66
2017,5,5,12,45,924.0,142.5,3.3,27.5,1036.5,830.31,612.19
2017,5,5,13,0,923.0,142.0,3.3,28.0,1031.0,870.28,637.62
2017,5,5,13,15,920.0,141.5,3.25,28.0,1017.5,905.89,660.94
2017,5,5,13,30,917.0,141.0,3.2,28.0,1004.0,938.45,682.16
2017,5,5,13,45,912.5,139.5,3.15,28.5,982.0,965.52,698.37
2017,5,5,14,0,908.0,138.0,3.1,29.0,960.0,989.1,712.3
2017,5,5,14,15,900.5,136.0,3.05,29.0,930.0,1005.75,723.25
2017,5,5,14,30,893.0,134.0,3.0,29.0,900.0,1018.64,731.95
2017,5,5,14,45,881.0,133.5,3.0,29.0,862.0,1024.81,736.96
2017,5,5,15,0,869.0,133.0,3.0,29.0,824.0,1040.79,748.47
2017,5,5,15,15,856.0,130.0,2.95,28.5,780.5,1035.85,747.76
2017,5,5,15,30,843.0,127.0,2.9,28.0,737.0,1027.11,744.97
2017,5,5,15,45,829.5,122.0,2.85,28.0,689.0,1011.88,736.69
2017,5,5,16,0,816.0,117.0,2.8,28.0,641.0,993.06,726.26
2017,5,5,16,15,793.5,113.0,2.7,27.5,587.5,962.94,709.49
2017,5,5,16,30,771.0,109.0,2.6,27.0,534.0,929.77,690.66
2017,5,5,16,45,748.0,102.0,2.55,27.0,479.0,896.82,670.87
2017,5,5,17,0,725.0,95.0,2.5,27.0,424.0,854.73,644.57
2017,5,5,17,15,683.0,88.5,2.15,26.0,366.0,793.41,604.57
2017,5,5,17,30,641.0,82.0,1.8,25.0,308.0,731.35,562.78
2017,5,5,17,45,588.0,73.0,1.45,24.5,252.0,656.01,508.64
2017,5,5,18,0,535.0,64.0,1.1,24.0,196.0,581.64,452.83
2017,5,5,18,15,442.5,53.5,1.1,22.5,143.5,474.65,373.68
2017,5,5,18,30,350.0,43.0,1.1,21.0,91.0,372.81,292.81
2017,5,5,18,45,211.5,27.5,1.15,20.0,52.5,235.97,165.21
2017,5,5,19,0,73.0,12.0,1.2,19.0,14.0,61.0,0.0
2017,5,5,19,15,36.5,6.0,1.2,18.5,7.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,6,5,45,53.0,8.0,1.75,13.5,10.5,6.83,0.0
2017,5,6,6,0,106.0,16.0,1.9,14.0,21.0,12.47,0.0
2017,5,6,6,15,234.5,31.5,2.1,14.5,61.5,24.44,14.57
2017,5,6,6,30,363.0,47.0,2.3,15.0,102.0,38.08,27.65
2017,5,6,6,45,447.5,57.5,2.55,16.0,154.0,45.62,34.7
2017,5,6,7,0,532.0,68.0,2.8,17.0,206.0,53.01,41.31
2017,5,6,7,15,587.5,75.5,2.85,18.0,262.0,57.61,45.23
2017,5,6,7,30,643.0,83.0,2.9,19.0,318.0,62.1,48.88
2017,5,6,7,45,682.5,88.5,3.0,20.5,375.5,64.84,50.78
2017,5,6,8,0,722.0,94.0,3.1,22.0,433.0,67.48,52.53
2017,5,6,8,15,750.0,99.0,3.15,22.5,488.0,76.1,59.55
2017,5,6,8,30,778.0,104.0,3.2,23.0,543.0,78.23,60.98
2017,5,6,8,45,799.5,107.5,3.3,24.0,595.5,79.08,61.22
2017,5,6,9,0,821.0,111.0,3.4,25.0,648.0,79.83,61.39
2017,5,6,9,15,836.5,114.0,3.25,25.5,695.5,80.04,61.25
2017,5,6,9,30,852.0,117.0,3.1,26.0,743.0,122.77,68.13
2017,5,6,9,45,863.5,119.5,3.0,26.5,785.0,188.72,107.02
2017,5,6,10,0,875.0,122.0,2.9,27.0,827.0,245.66,148.77
2017,5,6,10,15,884.0,124.0,2.75,27.5,862.5,302.75,195.22
2017,5,6,10,30,893.0,126.0,2.6,28.0,898.0,360.38,243.43
2017,5,6,10,45,899.0,127.5,2.5,28.5,926.5,416.96,290.65
2017,5,6,11,0,905.0,129.0,2.4,29.0,955.0,473.31,336.52
2017,5,6,11,15,909.5,130.0,2.25,29.5,975.0,528.21,379.68
2017,5,6,11,30,914.0,131.0,2.1,30.0,995.0,582.33,420.56
2017,5,6,11,45,924.5,126.0,2.0,30.5,1010.0,634.75,458.9
2017,5,6,12,0,935.0,121.0,1.9,31.0,1025.0,686.41,495.28
2017,5,6,12,15,935.5,121.0,1.8,31.0,1028.5,734.1,528.63
2017,5,6,12,30,936.0,121.0,1.7,31.0,1032.0,779.92,559.69
2017,5,6,12,45,934.5,121.0,1.65,31.5,1026.5,822.12,585.61
2017,5,6,13,0,933.0,121.0,1.6,32.0,1021.0,861.84,608.96
2017,5,6,13,15,930.0,120.5,1.6,32.0,1007.5,897.13,631.05
2017,5,6,13,30,927.0,120.0,1.6,32.0,994.0,929.33,651.17
2017,5,6,13,45,922.5,119.0,1.6,32.0,972.5,956.46,668.14
2017,5,6,14,0,918.0,118.0,1.6,32.0,951.0,980.09,683.05
2017,5,6,14,15,912.0,116.5,1.65,32.0,922.0,998.24,695.39
2017,5,6,14,30,906.0,115.0,1.7,32.0,893.0,1012.69,705.66
2017,5,6,14,45,889.0,117.5,1.75,32.0,854.0,1016.7,709.76
2017,5,6,15,0,872.0,120.0,1.8,32.0,815.0,1016.94,711.83
2017,5,6,15,15,859.5,117.5,1.85,31.5,772.5,1012.68,712.77
2017,5,6,15,30,847.0,115.0,1.9,31.0,730.0,1017.63,719.63
2017,5,6,15,45,832.0,112.0,2.0,31.0,682.0,1002.99,713.53
2017,5,6,16,0,817.0,109.0,2.1,31.0,634.0,984.88,705.45
2017,5,6,16,15,795.5,105.0,2.15,30.5,582.0,955.7,691.13
2017,5,6,16,30,774.0,101.0,2.2,30.0,530.0,923.51,674.73
2017,5,6,16,45,746.0,96.5,2.25,30.0,474.5,881.59,650.24
2017,5,6,17,0,718.0,92.0,2.3,30.0,419.0,844.12,628.28
2017,5,6,17,15,678.5,86.0,2.05,29.0,362.5,785.97,591.6
2017,5,6,17,30,639.0,80.0,1.8,28.0,306.0,727.01,553.2
2017,5,6,17,45,582.5,72.0,1.55,27.0,250.0,649.97,500.21
2017,5,6,18,0,526.0,64.0,1.3,26.0,194.0,574.1,445.47
2017,5,6,18,15,438.0,53.5,1.3,25.0,143.0,471.11,368.74
2017,5,6,18,30,350.0,43.0,1.3,24.0,92.0,373.02,290.66
2017,5,6,18,45,216.0,28.0,1.35,23.0,53.5,240.77,169.48
2017,5,6,19,0,82.0,13.0,1.4,22.0,15.0,68.15,0.0
2017,5,6,19,15,41.0,6.5,1.45,21.5,7.5,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,5,45,59.0,9.0,2.2,14.5,11.5,7.68,0.0
2017,5,7,6,0,118.0,18.0,2.4,15.0,23.0,14.02,0.0
2017,5,7,6,15,246.0,33.0,2.4,15.5,64.5,25.6,15.59
2017,5,7,6,30,374.0,48.0,2.4,16.0,106.0,38.91,28.29
2017,5,7,6,45,460.5,58.0,2.45,17.0,158.5,46.04,34.93
2017,5,7,7,0,547.0,68.0,2.5,18.0,211.0,53.04,41.18
2017,5,7,7,15,602.0,75.0,2.8,19.0,267.5,57.28,44.76
2017,5,7,7,30,657.0,82.0,3.1,20.0,324.0,61.44,48.1
2017,5,7,7,45,697.5,87.0,3.4,21.5,381.5,63.89,49.75
2017,5,7,8,0,738.0,92.0,3.7,23.0,439.0,66.27,51.28
2017,5,7,8,15,765.0,96.5,3.8,23.5,494.5,74.43,57.88
2017,5,7,8,30,792.0,101.0,3.9,24.0,550.0,76.28,59.09
2017,5,7,8,45,812.0,105.0,4.0,25.0,602.5,77.54,59.69
2017,5,7,9,0,832.0,109.0,4.1,26.0,655.0,78.67,60.18
2017,5,7,9,15,847.0,112.0,4.1,26.5,702.5,78.93,60.09
2017,5,7,9,30,862.0,115.0,4.1,27.0,750.0,134.35,76.04
2017,5,7,9,45,873.0,117.5,4.1,27.5,791.5,190.48,107.54
2017,5,7,10,0,884.0,120.0,4.1,28.0,833.0,247.79,149.87
2017,5,7,10,15,892.0,122.0,4.05,28.0,868.5,305.06,197.16
2017,5,7,10,30,900.0,124.0,4.0,28.0,904.0,362.75,246.41
2017,5,7,10,45,905.5,125.5,4.0,28.5,931.5,419.44,294.4
2017,5,7,11,0,911.0,127.0,4.0,29.0,959.0,475.85,341.16
2017,5,7,11,15,914.5,128.0,4.0,29.5,979.0,530.48,385.31
2017,5,7,11,30,918.0,129.0,4.0,30.0,999.0,584.22,427.39
2017,5,7,11,45,909.0,137.0,4.05,30.5,1007.5,634.53,465.7
2017,5,7,12,0,900.0,145.0,4.1,31.0,1016.0,682.56,501.18
2017,5,7,12,15,900.0,145.0,4.1,31.0,1019.0,728.68,535.37
2017,5,7,12,30,900.0,145.0,4.1,31.0,1022.0,773.04,567.59
2017,5,7,12,45,897.0,146.0,4.1,31.0,1016.0,813.91,596.33
2017,5,7,13,0,894.0,147.0,4.1,31.0,1010.0,852.38,622.11
2017,5,7,13,15,890.5,146.0,4.1,31.0,996.5,886.13,644.64
2017,5,7,13,30,887.0,145.0,4.1,31.0,983.0,916.85,665.16
2017,5,7,13,45,881.0,144.0,4.2,31.5,960.5,942.11,681.26
2017,5,7,14,0,875.0,143.0,4.3,32.0,938.0,963.94,695.16
2017,5,7,14,15,867.5,141.5,4.3,31.5,908.5,980.34,707.97
2017,5,7,14,30,860.0,140.0,4.3,31.0,879.0,993.13,718.62
2017,5,7,14,45,847.5,139.0,4.3,31.0,842.0,1011.55,731.7
2017,5,7,15,0,835.0,138.0,4.3,31.0,805.0,1012.78,733.71
2017,5,7,15,15,680.5,192.5,4.3,31.0,717.0,935.37,684.2
2017,5,7,15,30,526.0,247.0,4.3,31.0,629.0,836.69,617.73
2017,5,7,15,45,579.0,209.5,4.35,31.0,604.0,854.29,634.08
2017,5,7,16,0,632.0,172.0,4.4,31.0,579.0,877.91,652.27
2017,5,7,16,15,608.5,165.0,4.4,30.5,531.0,845.13,632.99
2017,5,7,16,30,585.0,158.0,4.4,30.0,483.0,809.76,612.01
2017,5,7,16,45,527.5,151.0,4.4,29.5,421.5,730.46,559.47
2017,5,7,17,0,470.0,144.0,4.4,29.0,360.0,660.51,512.37
2017,5,7,17,15,524.0,118.0,4.1,28.0,329.0,671.48,523.75
2017,5,7,17,30,578.0,92.0,3.8,27.0,298.0,686.5,537.28
2017,5,7,17,45,519.5,83.0,3.55,26.5,243.5,607.81,479.9
2017,5,7,18,0,461.0,74.0,3.3,26.0,189.0,530.23,421.35
2017,5,7,18,15,377.0,61.0,3.15,25.0,139.0,426.19,340.31
2017,5,7,18,30,293.0,48.0,3.0,24.0,89.0,333.45,263.46
2017,5,7,18,45,146.5,31.5,2.85,23.5,52.0,196.04,139.48
2017,5,7,19,0,0.0,15.0,2.7,23.0,15.0,12.8,0.0
2017,5,7,19,15,0.0,7.5,2.9,22.5,7.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,9.0,2.95,17.5,9.0,7.68,0.0
2017,5,8,6,0,0.0,18.0,3.0,18.0,18.0,14.67,0.0
2017,5,8,6,15,97.0,40.0,3.15,18.5,55.0,30.73,19.69
2017,5,8,6,30,194.0,62.0,3.3,19.0,92.0,46.95,34.84
2017,5,8,6,45,268.0,80.0,3.5,19.5,140.5,60.15,46.81
2017,5,8,7,0,342.0,98.0,3.7,20.0,189.0,71.49,56.87
2017,5,8,7,15,397.5,112.0,3.9,20.5,241.0,80.44,64.55
2017,5,8,7,30,453.0,126.0,4.1,21.0,293.0,89.06,71.72
2017,5,8,7,45,371.5,156.0,4.3,21.5,308.0,110.3,89.51
2017,5,8,8,0,290.0,186.0,4.5,22.0,323.0,126.63,102.82
2017,5,8,8,15,156.0,197.5,4.55,22.5,272.5,138.15,111.9
2017,5,8,8,30,22.0,209.0,4.6,23.0,222.0,159.85,129.32
2017,5,8,8,45,167.0,246.0,4.7,23.5,355.0,165.56,133.33
2017,5,8,9,0,312.0,283.0,4.8,24.0,488.0,175.04,140.44
2017,5,8,9,15,345.0,297.0,4.8,24.5,539.0,180.72,144.37
2017,5,8,9,30,378.0,311.0,4.8,25.0,590.0,212.83,151.24
2017,5,8,9,45,328.0,346.0,4.85,25.5,597.5,254.48,179.92
2017,5,8,10,0,278.0,381.0,4.9,26.0,605.0,291.31,209.07
2017,5,8,10,15,178.5,396.5,4.9,26.0,543.0,313.18,230.19
2017,5,8,10,30,79.0,412.0,4.9,26.0,481.0,321.89,240.45
2017,5,8,10,45,67.5,415.0,4.95,26.5,475.0,330.65,247.11
2017,5,8,11,0,56.0,418.0,5.0,27.0,469.0,337.82,252.37
2017,5,8,11,15,212.5,425.0,5.0,27.0,625.5,418.64,311.71
2017,5,8,11,30,369.0,432.0,5.0,27.0,782.0,518.1,385.22
2017,5,8,11,45,277.5,465.5,5.05,27.5,730.5,517.9,384.99
2017,5,8,12,0,186.0,499.0,5.1,28.0,679.0,513.86,381.19
2017,5,8,12,15,208.0,498.0,5.1,28.0,700.5,547.17,406.01
2017,5,8,12,30,230.0,497.0,5.1,28.0,722.0,582.07,431.75
2017,5,8,12,45,309.5,464.5,5.1,28.5,765.0,639.58,473.77
2017,5,8,13,0,389.0,432.0,5.1,29.0,808.0,700.07,517.45
2017,5,8,13,15,290.5,457.5,5.05,29.0,736.0,664.67,490.78
2017,5,8,13,30,192.0,483.0,5.0,29.0,664.0,611.83,451.82
2017,5,8,13,45,205.0,469.5,5.0,29.0,659.5,626.2,463.2
2017,5,8,14,0,218.0,456.0,5.0,29.0,655.0,639.8,473.85
2017,5,8,14,15,154.5,435.0,4.95,29.0,573.5,571.96,424.84
2017,5,8,14,30,91.0,414.0,4.9,29.0,492.0,481.21,358.9
2017,5,8,14,45,149.5,401.0,4.9,29.0,523.5,553.55,413.82
2017,5,8,15,0,208.0,388.0,4.9,29.0,555.0,608.0,455.2
2017,5,8,15,15,245.5,359.5,4.85,28.5,546.0,645.56,484.69
2017,5,8,15,30,283.0,331.0,4.8,28.0,537.0,660.85,498.88
2017,5,8,15,45,158.5,293.5,4.8,28.0,407.5,476.34,363.68
2017,5,8,16,0,34.0,256.0,4.8,28.0,278.0,290.51,221.85
2017,5,8,16,15,41.5,241.5,4.7,27.5,266.0,286.79,220.87
2017,5,8,16,30,49.0,227.0,4.6,27.0,254.0,282.96,219.45
2017,5,8,16,45,220.5,194.5,4.55,27.0,297.5,459.61,361.23
2017,5,8,17,0,392.0,162.0,4.5,27.0,341.0,607.54,476.94
2017,5,8,17,15,332.0,155.0,4.3,26.5,293.5,516.97,409.68
2017,5,8,17,30,272.0,148.0,4.1,26.0,246.0,451.71,360.37
2017,5,8,17,45,229.5,126.5,3.9,26.0,199.5,384.19,307.86
2017,5,8,18,0,187.0,105.0,3.7,26.0,153.0,318.26,255.01
2017,5,8,18,15,138.0,80.5,3.5,25.5,110.5,228.13,181.89
2017,5,8,18,30,89.0,56.0,3.3,25.0,68.0,155.99,121.16
2017,5,8,18,45,44.5,32.5,3.1,24.5,38.5,89.01,61.05
2017,5,8,19,0,0.0,9.0,2.9,24.0,9.0,7.68,0.0
2017,5,8,19,15,0.0,4.5,2.95,23.5,4.5,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,5,45,0.0,6.5,3.15,18.5,6.5,5.55,0.0
2017,5,9,6,0,0.0,13.0,3.2,19.0,13.0,10.71,0.0
2017,5,9,6,15,64.0,37.0,3.3,19.5,47.0,29.15,18.42
2017,5,9,6,30,128.0,61.0,3.4,20.0,81.0,46.01,33.92
2017,5,9,6,45,174.5,86.0,3.5,20.5,125.5,63.52,49.55
2017,5,9,7,0,221.0,111.0,3.6,21.0,170.0,80.47,64.4
2017,5,9,7,15,110.5,92.5,3.75,21.5,122.0,70.98,56.12
2017,5,9,7,30,0.0,74.0,3.9,22.0,74.0,61.22,47.49
2017,5,9,7,45,0.0,72.0,4.05,22.5,72.0,59.71,45.95
2017,5,9,8,0,0.0,70.0,4.2,23.0,70.0,58.06,44.26
2017,5,9,8,15,0.0,87.5,4.25,23.5,87.5,72.71,56.42
2017,5,9,8,30,0.0,105.0,4.3,24.0,105.0,86.45,67.64
2017,5,9,8,45,0.0,88.0,4.4,24.5,88.0,73.21,56.17
2017,5,9,9,0,0.0,71.0,4.5,25.0,71.0,59.03,44.03
2017,5,9,9,15,0.0,44.5,4.5,25.5,44.5,36.97,25.38
2017,5,9,9,30,0.0,18.0,4.5,26.0,18.0,14.94,6.34
2017,5,9,9,45,0.0,19.0,4.55,26.5,19.0,15.79,6.96
2017,5,9,10,0,0.0,20.0,4.6,27.0,20.0,16.64,7.59
2017,5,9,10,15,0.0,63.5,4.6,27.0,63.5,53.0,36.34
2017,5,9,10,30,0.0,107.0,4.6,27.0,107.0,88.88,64.39
2017,5,9,10,45,2.5,135.0,4.65,27.5,137.5,112.42,82.37
2017,5,9,11,0,5.0,163.0,4.7,28.0,168.0,136.25,100.44
2017,5,9,11,15,6.0,166.0,4.75,28.0,172.0,139.77,103.06
2017,5,9,11,30,7.0,169.0,4.8,28.0,176.0,143.43,105.84
2017,5,9,11,45,12.5,247.0,4.85,28.5,259.5,210.42,156.52
2017,5,9,12,0,18.0,325.0,4.9,29.0,343.0,278.38,206.95
2017,5,9,12,15,10.5,236.0,5.0,29.0,246.5,203.26,150.65
2017,5,9,12,30,3.0,147.0,5.1,29.0,150.0,125.19,91.36
2017,5,9,12,45,7.5,190.5,5.2,29.0,198.0,165.5,122.33
2017,5,9,13,0,12.0,234.0,5.3,29.0,246.0,206.66,153.66
2017,5,9,13,15,14.5,269.0,5.35,29.0,283.0,239.9,178.8
2017,5,9,13,30,17.0,304.0,5.4,29.0,320.0,274.02,204.51
2017,5,9,13,45,16.0,292.0,5.5,29.0,307.0,264.5,197.55
2017,5,9,14,0,15.0,280.0,5.6,29.0,294.0,254.65,190.43
2017,5,9,14,15,13.5,265.5,5.6,28.5,278.0,241.81,181.35
2017,5,9,14,30,12.0,251.0,5.6,28.0,262.0,228.66,171.99
2017,5,9,14,45,6.0,142.5,5.7,28.0,148.0,126.63,93.81
2017,5,9,15,0,0.0,34.0,5.8,28.0,34.0,28.3,16.76
2017,5,9,15,15,0.0,32.0,5.8,28.0,32.0,26.6,15.48
2017,5,9,15,30,0.0,30.0,5.8,28.0,30.0,24.91,14.18
2017,5,9,15,45,0.0,53.5,5.85,28.0,53.5,44.46,29.78
2017,5,9,16,0,0.0,77.0,5.9,28.0,77.0,64.04,45.44
2017,5,9,16,15,0.0,88.5,5.85,27.5,88.5,73.61,53.32
2017,5,9,16,30,0.0,100.0,5.8,27.0,100.0,83.92,61.87
2017,5,9,16,45,0.0,110.0,5.8,27.0,110.0,93.86,70.06
2017,5,9,17,0,0.0,120.0,5.8,27.0,120.0,105.14,79.38
2017,5,9,17,15,0.0,103.0,5.65,26.5,103.0,89.75,67.41
2017,5,9,17,30,0.0,86.0,5.5,26.0,86.0,74.22,55.13
2017,5,9,17,45,0.0,69.0,5.35,26.0,69.0,58.52,42.41
2017,5,9,18,0,0.0,52.0,5.2,26.0,52.0,43.04,29.69
2017,5,9,18,15,0.0,37.0,5.0,25.5,37.0,30.57,19.33
2017,5,9,18,30,0.0,22.0,4.8,25.0,22.0,18.13,8.94
2017,5,9,18,45,0.0,12.0,4.6,24.5,12.0,9.86,1.71
2017,5,9,19,0,0.0,2.0,4.4,24.0,2.0,1.71,0.0
2017,5,9,19,15,0.0,1.0,4.4,23.5,1.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.5,22.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.55,21.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,2.5,3.5,20.5,2.5,2.13,0.0
2017,5,10,6,0,0.0,5.0,3.6,21.0,5.0,4.1,0.0
2017,5,10,6,15,0.0,16.5,3.7,21.0,16.5,13.58,5.56
2017,5,10,6,30,0.0,28.0,3.8,21.0,28.0,23.1,14.2
2017,5,10,6,45,0.0,42.5,3.95,21.5,42.5,35.14,24.88
2017,5,10,7,0,0.0,57.0,4.1,22.0,57.0,47.17,35.42
2017,5,10,7,15,0.0,73.5,4.35,22.5,73.5,60.26,46.67
2017,5,10,7,30,0.0,90.0,4.6,23.0,90.0,73.22,57.6
2017,5,10,7,45,0.0,106.5,4.9,23.5,106.5,86.06,68.23
2017,5,10,8,0,0.0,123.0,5.2,24.0,123.0,98.79,78.6
2017,5,10,8,15,0.0,139.5,5.35,24.5,139.5,111.4,88.72
2017,5,10,8,30,0.0,156.0,5.5,25.0,156.0,123.88,98.61
2017,5,10,8,45,2.0,169.5,5.65,25.5,171.0,134.17,106.58
2017,5,10,9,0,4.0,183.0,5.8,26.0,186.0,144.36,114.4
2017,5,10,9,15,6.0,196.0,5.8,26.5,200.5,154.09,121.77
2017,5,10,9,30,8.0,209.0,5.8,27.0,215.0,165.12,124.23
2017,5,10,9,45,9.5,220.0,5.85,27.5,227.5,175.1,131.24
2017,5,10,10,0,11.0,231.0,5.9,28.0,240.0,185.31,138.48
2017,5,10,10,15,12.0,240.5,5.85,28.0,251.0,194.53,145.3
2017,5,10,10,30,13.0,250.0,5.8,28.0,262.0,203.92,152.29
2017,5,10,10,45,9.5,209.0,5.8,28.5,218.0,173.25,128.6
2017,5,10,11,0,6.0,168.0,5.8,29.0,174.0,140.67,103.45
2017,5,10,11,15,6.5,171.5,5.75,29.0,178.0,144.44,106.3
2017,5,10,11,30,7.0,175.0,5.7,29.0,182.0,148.29,109.21
2017,5,10,11,45,19.0,286.5,5.7,29.5,305.5,245.77,182.69
2017,5,10,12,0,31.0,398.0,5.7,30.0,429.0,341.94,253.47
2017,5,10,12,15,41.5,422.5,5.65,30.0,463.5,375.46,278.01
2017,5,10,12,30,52.0,447.0,5.6,30.0,498.0,410.99,304.04
2017,5,10,12,45,39.5,413.0,5.6,30.0,452.0,381.44,282.45
2017,5,10,13,0,27.0,379.0,5.6,30.0,406.0,349.06,258.75
2017,5,10,13,15,143.0,426.0,5.55,30.0,562.5,504.37,374.83
2017,5,10,13,30,259.0,473.0,5.5,30.0,719.0,672.32,496.01
2017,5,10,13,45,138.0,387.5,5.5,30.5,518.5,488.64,362.88
2017,5,10,14,0,17.0,302.0,5.5,31.0,318.0,276.15,204.49
2017,5,10,14,15,19.0,306.5,5.5,30.5,323.5,284.12,211.54
2017,5,10,14,30,21.0,311.0,5.5,30.0,329.0,292.42,218.54
2017,5,10,14,45,55.5,345.0,5.55,30.0,390.5,382.18,286.72
2017,5,10,15,0,90.0,379.0,5.6,30.0,452.0,458.9,344.46
2017,5,10,15,15,50.0,300.0,5.6,29.5,340.5,340.09,256.9
2017,5,10,15,30,10.0,221.0,5.6,29.0,229.0,204.34,153.95
2017,5,10,15,45,20.0,236.5,5.65,29.0,250.0,231.63,175.9
2017,5,10,16,0,30.0,252.0,5.7,29.0,271.0,281.56,214.95
2017,5,10,16,15,38.5,239.5,5.7,28.5,262.0,281.04,216.0
2017,5,10,16,30,47.0,227.0,5.7,28.0,253.0,280.53,217.2
2017,5,10,16,45,30.5,194.5,5.75,28.0,211.0,230.35,178.44
2017,5,10,17,0,14.0,162.0,5.8,28.0,169.0,163.47,125.9
2017,5,10,17,15,8.0,141.5,5.7,27.5,145.5,139.16,107.04
2017,5,10,17,30,2.0,121.0,5.6,27.0,122.0,114.91,87.83
2017,5,10,17,45,1.0,98.5,5.5,26.5,99.0,92.69,70.14
2017,5,10,18,0,0.0,76.0,5.4,26.0,76.0,69.97,51.67
2017,5,10,18,15,0.0,55.0,5.2,25.5,55.0,49.29,34.6
2017,5,10,18,30,0.0,34.0,5.0,25.0,34.0,28.11,16.99
2017,5,10,18,45,0.0,19.0,4.8,24.5,19.0,15.67,6.13
2017,5,10,19,0,0.0,4.0,4.6,24.0,4.0,3.28,0.0
2017,5,10,19,15,0.0,2.0,4.5,23.5,2.0,1.71,0.0
2017,5,10,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,4.2,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,11,5,45,12.0,8.0,0.7,21.5,8.5,6.83,0.0
2017,5,11,6,0,24.0,16.0,0.7,22.0,17.0,13.22,0.0
2017,5,11,6,15,79.5,41.5,0.7,22.0,53.0,32.33,21.06
2017,5,11,6,30,135.0,67.0,0.7,22.0,89.0,50.12,37.22
2017,5,11,6,45,183.5,91.5,0.75,22.5,134.0,67.19,52.3
2017,5,11,7,0,232.0,116.0,0.8,23.0,179.0,83.74,66.58
2017,5,11,7,15,116.0,99.0,0.75,23.0,130.5,75.35,59.42
2017,5,11,7,30,0.0,82.0,0.7,23.0,82.0,67.31,52.45
2017,5,11,7,45,0.0,97.0,0.7,23.5,97.0,79.12,62.2
2017,5,11,8,0,0.0,112.0,0.7,24.0,112.0,90.83,71.64
2017,5,11,8,15,8.0,157.0,0.75,24.0,161.5,123.81,98.76
2017,5,11,8,30,16.0,202.0,0.8,24.0,211.0,155.39,124.19
2017,5,11,8,45,12.0,202.5,0.85,24.5,210.0,156.95,124.7
2017,5,11,9,0,8.0,203.0,0.9,25.0,209.0,158.21,125.11
2017,5,11,9,15,6.0,191.0,1.05,25.0,196.0,150.63,118.72
2017,5,11,9,30,4.0,179.0,1.2,25.0,183.0,143.41,107.61
2017,5,11,9,45,2.0,146.0,1.35,25.5,148.0,119.37,88.63
2017,5,11,10,0,0.0,113.0,1.5,26.0,113.0,93.56,68.35
2017,5,11,10,15,1.5,133.5,1.6,26.5,135.0,110.32,81.09
2017,5,11,10,30,3.0,154.0,1.7,27.0,157.0,127.29,93.82
2017,5,11,10,45,1.5,144.5,1.85,27.5,146.0,119.66,87.69
2017,5,11,11,0,0.0,135.0,2.0,28.0,135.0,111.7,81.36
2017,5,11,11,15,7.0,205.5,2.1,28.0,212.5,171.8,127.08
2017,5,11,11,30,14.0,276.0,2.2,28.0,290.0,232.5,172.44
2017,5,11,11,45,12.5,249.0,2.3,28.5,261.5,212.08,156.78
2017,5,11,12,0,11.0,222.0,2.4,29.0,233.0,190.83,140.69
2017,5,11,12,15,8.5,196.0,2.4,29.5,205.0,169.03,124.1
2017,5,11,12,30,6.0,170.0,2.4,30.0,177.0,146.55,106.95
2017,5,11,12,45,8.0,187.5,2.4,30.5,196.5,163.39,119.51
2017,5,11,13,0,10.0,205.0,2.4,31.0,216.0,180.56,132.17
2017,5,11,13,15,14.0,263.5,2.3,31.0,278.0,234.79,172.43
2017,5,11,13,30,18.0,322.0,2.2,31.0,340.0,290.6,213.18
2017,5,11,13,45,45.5,378.0,2.15,31.0,420.0,381.91,279.54
2017,5,11,14,0,73.0,434.0,2.1,31.0,500.0,467.57,340.31
2017,5,11,14,15,145.5,430.5,2.0,30.5,557.5,558.82,406.09
2017,5,11,14,30,218.0,427.0,1.9,30.0,615.0,636.99,461.85
2017,5,11,14,45,241.0,403.5,1.85,30.0,604.0,646.85,469.42
2017,5,11,15,0,264.0,380.0,1.8,30.0,593.0,676.06,490.29
2017,5,11,15,15,157.0,346.5,1.75,30.0,472.0,519.94,381.92
2017,5,11,15,30,50.0,313.0,1.7,30.0,351.0,359.44,266.47
2017,5,11,15,45,25.0,164.5,1.65,30.0,183.5,179.38,134.13
2017,5,11,16,0,0.0,16.0,1.6,30.0,16.0,13.25,4.86
2017,5,11,16,15,0.0,29.5,1.5,29.5,29.5,24.43,13.88
2017,5,11,16,30,0.0,43.0,1.4,29.0,43.0,35.62,22.94
2017,5,11,16,45,137.5,113.5,1.35,28.5,177.5,275.49,216.04
2017,5,11,17,0,275.0,184.0,1.3,28.0,312.0,500.58,385.77
2017,5,11,17,15,230.0,171.0,1.15,27.5,268.5,442.04,341.64
2017,5,11,17,30,185.0,158.0,1.0,27.0,225.0,366.59,286.16
2017,5,11,17,45,197.0,134.5,0.9,27.0,195.0,348.7,273.79
2017,5,11,18,0,209.0,111.0,0.8,27.0,165.0,345.44,270.91
2017,5,11,18,15,150.5,86.5,0.7,26.5,120.0,247.58,194.01
2017,5,11,18,30,92.0,62.0,0.6,26.0,75.0,168.48,129.53
2017,5,11,18,45,49.0,36.0,0.55,25.5,42.5,97.98,68.93
2017,5,11,19,0,6.0,10.0,0.5,25.0,10.0,12.64,0.0
2017,5,11,19,15,3.0,5.0,0.5,25.0,5.0,4.27,0.0
2017,5,11,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,12,5,45,69.5,10.5,3.5,16.5,14.5,8.96,0.0
2017,5,12,6,0,139.0,21.0,3.7,17.0,29.0,16.33,1.26
2017,5,12,6,15,257.0,35.5,4.05,17.5,70.5,27.47,17.46
2017,5,12,6,30,375.0,50.0,4.4,18.0,112.0,40.24,29.31
2017,5,12,6,45,454.0,60.0,4.75,18.5,164.0,47.28,35.85
2017,5,12,7,0,533.0,70.0,5.1,19.0,216.0,54.17,42.0
2017,5,12,7,15,586.0,77.5,5.15,19.5,271.5,58.71,45.9
2017,5,12,7,30,639.0,85.0,5.2,20.0,327.0,63.12,49.54
2017,5,12,7,45,678.5,90.5,5.3,20.5,383.5,65.8,51.58
2017,5,12,8,0,718.0,96.0,5.4,21.0,440.0,68.39,53.5
2017,5,12,8,15,745.0,100.5,5.35,21.5,494.5,76.69,60.27
2017,5,12,8,30,772.0,105.0,5.3,22.0,549.0,78.39,61.36
2017,5,12,8,45,793.5,108.0,5.3,23.0,600.5,78.86,61.28
2017,5,12,9,0,815.0,111.0,5.3,24.0,652.0,79.27,61.17
2017,5,12,9,15,830.0,114.0,5.25,24.5,699.0,79.45,61.01
2017,5,12,9,30,845.0,117.0,5.2,25.0,746.0,132.04,72.65
2017,5,12,9,45,856.5,119.5,5.2,25.5,787.0,197.12,113.84
2017,5,12,10,0,868.0,122.0,5.2,26.0,828.0,253.24,156.65
2017,5,12,10,15,876.0,124.0,5.2,26.5,863.0,309.21,203.45
2017,5,12,10,30,884.0,126.0,5.2,27.0,898.0,365.62,251.81
2017,5,12,10,45,890.0,127.5,5.2,27.5,925.0,421.19,299.34
2017,5,12,11,0,896.0,129.0,5.2,28.0,952.0,476.54,345.71
2017,5,12,11,15,900.0,130.0,5.2,28.0,972.0,530.19,390.36
2017,5,12,11,30,904.0,131.0,5.2,28.0,992.0,583.02,433.23
2017,5,12,11,45,911.0,128.5,5.2,28.5,1005.0,634.18,472.87
2017,5,12,12,0,918.0,126.0,5.2,29.0,1018.0,684.39,510.66
2017,5,12,12,15,918.5,126.0,5.2,29.0,1021.5,730.9,545.88
2017,5,12,12,30,919.0,126.0,5.2,29.0,1025.0,775.65,579.11
2017,5,12,12,45,917.5,126.0,5.2,29.5,1020.0,816.9,606.86
2017,5,12,13,0,916.0,126.0,5.2,30.0,1015.0,855.76,632.19
2017,5,12,13,15,913.5,125.5,5.2,30.0,1002.0,890.69,656.0
2017,5,12,13,30,911.0,125.0,5.2,30.0,989.0,922.64,677.76
2017,5,12,13,45,906.0,124.5,5.25,30.5,967.5,949.15,694.81
2017,5,12,14,0,901.0,124.0,5.3,31.0,946.0,972.25,709.61
2017,5,12,14,15,894.5,122.5,5.25,31.0,917.5,989.46,721.37
2017,5,12,14,30,888.0,121.0,5.2,31.0,889.0,1003.02,730.87
2017,5,12,14,45,881.0,118.5,5.2,31.0,854.0,1011.4,737.48
2017,5,12,15,0,874.0,116.0,5.2,31.0,819.0,1016.1,741.86
2017,5,12,15,15,863.0,113.5,5.15,30.5,777.0,1013.09,742.51
2017,5,12,15,30,852.0,111.0,5.1,30.0,735.0,1006.47,740.97
2017,5,12,15,45,836.0,108.5,5.05,30.0,688.0,1003.9,740.8
2017,5,12,16,0,820.0,106.0,5.0,30.0,641.0,985.25,730.0
2017,5,12,16,15,800.0,102.5,4.85,29.5,589.0,958.09,714.37
2017,5,12,16,30,780.0,99.0,4.7,29.0,537.0,927.94,696.69
2017,5,12,16,45,752.0,95.0,4.6,29.0,482.5,886.56,670.11
2017,5,12,17,0,724.0,91.0,4.5,29.0,428.0,849.19,646.32
2017,5,12,17,15,686.0,85.5,4.05,28.0,371.5,792.98,609.75
2017,5,12,17,30,648.0,80.0,3.6,27.0,315.0,735.91,571.47
2017,5,12,17,45,592.0,73.0,3.2,26.5,259.5,660.38,517.27
2017,5,12,18,0,536.0,66.0,2.8,26.0,204.0,585.95,461.71
2017,5,12,18,15,452.0,56.0,2.5,25.0,152.5,486.39,385.44
2017,5,12,18,30,368.0,46.0,2.2,24.0,101.0,391.27,308.6
2017,5,12,18,45,237.5,31.5,1.9,23.0,61.5,260.25,194.79
2017,5,12,19,0,107.0,17.0,1.6,22.0,22.0,121.35,0.0
2017,5,12,19,15,53.5,8.5,1.6,21.5,11.0,42.44,0.0
2017,5,12,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,5,45,70.0,11.0,1.1,15.5,15.5,9.39,0.0
2017,5,13,6,0,140.0,22.0,1.2,16.0,31.0,17.1,2.69
2017,5,13,6,15,260.5,37.0,1.3,16.5,73.5,28.6,18.61
2017,5,13,6,30,381.0,52.0,1.4,17.0,116.0,41.93,30.98
2017,5,13,6,45,459.5,62.0,1.5,18.0,168.0,48.91,37.4
2017,5,13,7,0,538.0,72.0,1.6,19.0,220.0,55.74,43.4
2017,5,13,7,15,591.0,79.5,1.6,20.0,276.0,60.23,47.12
2017,5,13,7,30,644.0,87.0,1.6,21.0,332.0,64.59,50.58
2017,5,13,7,45,682.0,92.5,1.6,22.0,388.5,67.2,52.43
2017,5,13,8,0,720.0,98.0,1.6,23.0,445.0,69.71,54.14
2017,5,13,8,15,747.5,103.0,1.6,23.5,499.5,71.61,55.41
2017,5,13,8,30,775.0,108.0,1.6,24.0,554.0,80.48,62.52
2017,5,13,8,45,795.5,111.5,1.65,24.5,606.0,81.18,62.75
2017,5,13,9,0,816.0,115.0,1.7,25.0,658.0,81.79,62.92
2017,5,13,9,15,831.5,118.0,1.75,25.5,705.0,81.87,62.67
2017,5,13,9,30,847.0,121.0,1.8,26.0,752.0,136.09,74.77
2017,5,13,9,45,859.0,123.0,1.9,26.5,793.5,200.85,115.36
2017,5,13,10,0,871.0,125.0,2.0,27.0,835.0,256.89,157.46
2017,5,13,10,15,880.0,127.0,2.0,27.5,870.5,313.26,203.56
2017,5,13,10,30,889.0,129.0,2.0,28.0,906.0,370.17,251.02
2017,5,13,10,45,896.0,130.0,2.05,28.5,934.0,426.04,297.43
2017,5,13,11,0,903.0,131.0,2.1,29.0,962.0,481.79,342.66
2017,5,13,11,15,907.5,132.0,2.1,29.0,982.5,536.01,386.08
2017,5,13,11,30,912.0,133.0,2.1,29.0,1003.0,589.45,427.64
2017,5,13,11,45,918.5,131.0,2.1,29.5,1016.0,641.04,465.8
2017,5,13,12,0,925.0,129.0,2.1,30.0,1029.0,691.64,502.03
2017,5,13,12,15,925.5,129.0,2.05,30.0,1032.5,738.47,535.32
2017,5,13,12,30,926.0,129.0,2.0,30.0,1036.0,783.54,566.55
2017,5,13,12,45,926.5,128.0,2.0,30.5,1031.5,825.86,593.29
2017,5,13,13,0,927.0,127.0,2.0,31.0,1027.0,865.89,617.7
2017,5,13,13,15,924.0,126.5,2.0,31.0,1014.0,900.78,639.89
2017,5,13,13,30,921.0,126.0,2.0,31.0,1001.0,932.63,660.11
2017,5,13,13,45,917.5,124.0,2.0,31.5,979.5,959.43,675.79
2017,5,13,14,0,914.0,122.0,2.0,32.0,958.0,982.76,689.32
2017,5,13,14,15,908.0,120.5,2.0,32.0,929.0,1000.65,700.96
2017,5,13,14,30,902.0,119.0,2.0,32.0,900.0,1014.87,710.51
2017,5,13,14,45,884.0,122.0,2.05,32.0,861.5,1018.15,714.1
2017,5,13,15,0,866.0,125.0,2.1,32.0,823.0,1017.69,715.65
2017,5,13,15,15,854.0,122.5,2.1,31.5,781.0,1027.03,724.37
2017,5,13,15,30,842.0,120.0,2.1,31.0,739.0,1019.57,722.74
2017,5,13,15,45,828.0,116.0,2.15,31.0,691.5,1004.74,715.92
2017,5,13,16,0,814.0,112.0,2.2,31.0,644.0,986.43,707.05
2017,5,13,16,15,793.0,108.5,2.25,30.5,592.0,958.35,693.35
2017,5,13,16,30,772.0,105.0,2.3,30.0,540.0,927.28,677.6
2017,5,13,16,45,745.5,100.0,2.4,30.0,485.5,892.6,658.28
2017,5,13,17,0,719.0,95.0,2.5,30.0,431.0,849.83,633.07
2017,5,13,17,15,681.0,89.0,2.3,29.0,374.5,793.07,597.87
2017,5,13,17,30,643.0,83.0,2.1,28.0,318.0,735.42,560.92
