Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,17,45,589.5,75.0,1.9,27.5,262.5,660.89,509.29
2017,5,13,18,0,536.0,67.0,1.7,27.0,207.0,587.33,456.13
2017,5,13,18,15,453.5,57.0,1.65,25.5,155.5,488.95,383.86
2017,5,13,18,30,371.0,47.0,1.6,24.0,104.0,394.83,310.12
2017,5,13,18,45,245.0,32.0,1.6,23.0,63.5,266.28,200.14
2017,5,13,19,0,119.0,17.0,1.6,22.0,23.0,130.23,0.0
2017,5,13,19,15,59.5,8.5,1.7,21.5,11.5,46.41,0.0
2017,5,13,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,14,5,45,63.5,11.5,1.75,16.5,15.5,9.82,0.0
2017,5,14,6,0,127.0,23.0,1.9,17.0,31.0,17.83,3.9
2017,5,14,6,15,237.5,39.0,1.9,17.5,72.5,30.01,19.75
2017,5,14,6,30,348.0,55.0,1.9,18.0,114.0,42.0,30.92
2017,5,14,6,45,426.0,66.0,1.9,19.0,165.0,51.97,39.91
2017,5,14,7,0,504.0,77.0,1.9,20.0,216.0,59.44,46.43
2017,5,14,7,15,557.0,85.0,2.35,21.0,271.0,64.09,50.27
2017,5,14,7,30,610.0,93.0,2.8,22.0,326.0,68.61,53.83
2017,5,14,7,45,650.5,99.0,3.25,23.5,382.0,71.37,55.66
2017,5,14,8,0,691.0,105.0,3.7,25.0,438.0,74.02,57.34
2017,5,14,8,15,718.5,110.0,3.75,25.5,492.0,75.68,58.39
2017,5,14,8,30,746.0,115.0,3.8,26.0,546.0,77.21,59.32
2017,5,14,8,45,767.5,118.5,3.85,26.5,597.0,85.34,65.74
2017,5,14,9,0,789.0,122.0,3.9,27.0,648.0,85.74,65.7
2017,5,14,9,15,805.0,125.5,3.85,27.5,694.5,87.06,66.45
2017,5,14,9,30,821.0,129.0,3.8,28.0,741.0,140.35,78.07
2017,5,14,9,45,833.5,131.5,3.75,29.0,782.5,194.7,110.88
2017,5,14,10,0,846.0,134.0,3.7,30.0,824.0,250.59,152.66
2017,5,14,10,15,854.5,136.0,3.65,30.5,858.5,313.27,203.33
2017,5,14,10,30,863.0,138.0,3.6,31.0,893.0,368.59,249.44
2017,5,14,10,45,870.0,139.0,3.55,31.5,920.5,423.02,294.58
2017,5,14,11,0,877.0,140.0,3.5,32.0,948.0,477.35,338.61
2017,5,14,11,15,881.0,141.5,3.45,32.0,968.0,530.28,381.11
2017,5,14,11,30,885.0,143.0,3.4,32.0,988.0,582.44,421.83
2017,5,14,11,45,886.0,144.0,3.4,32.5,999.0,631.58,458.5
2017,5,14,12,0,887.0,145.0,3.4,33.0,1010.0,679.37,493.08
2017,5,14,12,15,888.0,145.5,3.35,33.0,1013.5,725.37,526.32
2017,5,14,12,30,889.0,146.0,3.3,33.0,1017.0,769.83,557.72
2017,5,14,12,45,887.5,145.5,3.3,33.5,1012.0,809.86,583.97
2017,5,14,13,0,886.0,145.0,3.3,34.0,1007.0,847.62,607.47
2017,5,14,13,15,883.0,144.5,3.3,34.0,993.5,881.54,629.56
2017,5,14,13,30,880.0,144.0,3.3,34.0,980.0,912.53,649.73
2017,5,14,13,45,875.0,143.0,3.3,34.0,959.0,938.17,666.48
2017,5,14,14,0,870.0,142.0,3.3,34.0,938.0,960.45,681.17
2017,5,14,14,15,863.0,140.0,3.3,34.0,909.0,976.46,691.98
2017,5,14,14,30,856.0,138.0,3.3,34.0,880.0,988.88,700.68
2017,5,14,14,45,850.5,133.5,3.3,34.0,845.5,996.69,706.64
2017,5,14,15,0,845.0,129.0,3.3,34.0,811.0,1014.22,718.95
2017,5,14,15,15,584.5,226.5,3.3,33.5,687.0,874.01,630.42
2017,5,14,15,30,324.0,324.0,3.3,33.0,563.0,694.21,506.92
2017,5,14,15,45,556.5,220.5,3.35,33.0,598.0,844.07,617.42
2017,5,14,16,0,789.0,117.0,3.4,33.0,633.0,966.97,700.32
2017,5,14,16,15,768.0,113.0,3.35,32.5,582.0,938.5,683.93
2017,5,14,16,30,747.0,109.0,3.3,32.0,531.0,907.11,666.68
2017,5,14,16,45,720.0,103.5,3.3,32.0,477.0,872.19,645.84
2017,5,14,17,0,693.0,98.0,3.3,32.0,423.0,828.76,618.91
2017,5,14,17,15,655.0,92.0,3.05,31.0,368.0,772.57,583.68
2017,5,14,17,30,617.0,86.0,2.8,30.0,313.0,715.54,546.74
2017,5,14,17,45,564.5,78.0,2.55,29.5,258.5,642.6,495.79
2017,5,14,18,0,512.0,70.0,2.3,29.0,204.0,570.55,443.36
2017,5,14,18,15,431.5,59.0,2.15,28.0,153.5,473.32,370.5
2017,5,14,18,30,351.0,48.0,2.0,27.0,103.0,380.33,296.9
2017,5,14,18,45,232.0,33.0,1.9,26.0,63.5,258.1,192.97
2017,5,14,19,0,113.0,18.0,1.8,25.0,24.0,128.63,0.0
2017,5,14,19,15,56.5,9.0,1.9,24.5,12.0,44.88,0.0
2017,5,14,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,15,5,45,72.0,12.5,2.4,18.5,17.0,10.67,0.0
2017,5,15,6,0,144.0,25.0,2.7,19.0,34.0,19.39,5.44
2017,5,15,6,15,258.5,39.5,2.95,19.5,76.5,30.45,19.97
2017,5,15,6,30,373.0,54.0,3.2,20.0,119.0,43.48,31.93
2017,5,15,6,45,455.5,63.5,3.45,20.5,171.0,50.0,37.94
2017,5,15,7,0,538.0,73.0,3.7,21.0,223.0,56.41,43.61
2017,5,15,7,15,588.5,80.0,3.8,21.5,278.0,60.47,47.03
2017,5,15,7,30,639.0,87.0,3.9,22.0,333.0,64.42,50.22
2017,5,15,7,45,678.5,92.0,4.0,23.0,388.5,66.69,51.78
2017,5,15,8,0,718.0,97.0,4.1,24.0,444.0,68.89,53.24
2017,5,15,8,15,466.0,175.5,4.1,24.5,411.5,114.57,91.28
2017,5,15,8,30,214.0,254.0,4.1,25.0,379.0,170.13,136.59
2017,5,15,8,45,313.0,258.0,4.15,26.0,458.0,163.39,130.02
2017,5,15,9,0,412.0,262.0,4.2,27.0,537.0,154.61,121.99
2017,5,15,9,15,623.0,190.5,4.2,27.5,639.5,113.93,88.38
2017,5,15,9,30,834.0,119.0,4.2,28.0,742.0,136.41,74.22
2017,5,15,9,45,842.5,122.5,4.25,28.5,782.0,200.71,115.38
2017,5,15,10,0,851.0,126.0,4.3,29.0,822.0,255.84,157.29
2017,5,15,10,15,859.0,128.0,4.25,29.5,855.5,310.65,202.48
2017,5,15,10,30,867.0,130.0,4.2,30.0,889.0,365.9,248.99
2017,5,15,10,45,872.0,132.0,4.2,30.5,915.5,420.26,294.59
2017,5,15,11,0,877.0,134.0,4.2,31.0,942.0,474.33,338.95
2017,5,15,11,15,880.0,135.0,4.2,31.5,961.0,526.29,380.54
2017,5,15,11,30,883.0,136.0,4.2,32.0,980.0,577.36,420.17
2017,5,15,11,45,893.5,130.5,4.2,32.5,993.0,627.29,457.84
2017,5,15,12,0,904.0,125.0,4.2,33.0,1006.0,676.52,493.94
2017,5,15,12,15,904.0,125.0,4.2,33.0,1009.0,721.79,527.28
2017,5,15,12,30,904.0,125.0,4.2,33.0,1012.0,765.32,558.72
2017,5,15,12,45,903.0,124.0,4.2,33.5,1006.5,805.34,584.8
2017,5,15,13,0,902.0,123.0,4.2,34.0,1001.0,843.02,608.63
2017,5,15,13,15,898.5,122.5,4.25,34.0,987.5,876.39,630.92
2017,5,15,13,30,895.0,122.0,4.3,34.0,974.0,906.74,651.26
2017,5,15,13,45,665.0,253.0,4.35,34.0,878.5,870.79,626.83
2017,5,15,14,0,435.0,384.0,4.4,34.0,783.0,801.3,575.69
2017,5,15,14,15,349.5,402.0,4.4,34.0,716.5,742.71,535.86
2017,5,15,14,30,264.0,420.0,4.4,34.0,650.0,692.81,500.9
2017,5,15,14,45,152.0,379.5,4.45,34.0,511.0,533.05,389.54
2017,5,15,15,0,40.0,339.0,4.5,34.0,372.0,365.54,268.24
2017,5,15,15,15,394.0,244.5,4.55,34.0,536.5,692.44,512.02
2017,5,15,15,30,748.0,150.0,4.6,34.0,701.0,965.07,700.16
2017,5,15,15,45,729.0,146.5,4.65,34.0,654.5,946.34,688.02
2017,5,15,16,0,710.0,143.0,4.7,34.0,608.0,924.5,675.77
2017,5,15,16,15,663.5,143.0,4.7,33.5,550.5,876.13,646.75
2017,5,15,16,30,617.0,143.0,4.7,33.0,493.0,825.51,615.91
2017,5,15,16,45,618.0,126.0,4.75,32.5,446.5,800.08,602.27
2017,5,15,17,0,619.0,109.0,4.8,32.0,400.0,771.44,585.95
2017,5,15,17,15,564.5,107.5,4.65,31.5,347.0,706.62,542.35
2017,5,15,17,30,510.0,106.0,4.5,31.0,294.0,633.27,491.55
2017,5,15,17,45,454.5,95.0,4.4,30.5,242.0,558.45,437.99
2017,5,15,18,0,399.0,84.0,4.3,30.0,190.0,485.6,383.64
2017,5,15,18,15,326.0,69.5,4.15,29.0,142.5,396.03,313.87
2017,5,15,18,30,253.0,55.0,4.0,28.0,95.0,311.22,244.44
2017,5,15,18,45,126.5,38.0,3.85,27.5,58.0,171.29,127.33
2017,5,15,19,0,0.0,21.0,3.7,27.0,21.0,22.03,0.0
2017,5,15,19,15,0.0,10.5,3.9,26.5,10.5,8.96,0.0
2017,5,15,19,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.95,24.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,5.05,22.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.85,21.5,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,5,45,0.0,11.0,3.9,21.0,11.0,9.39,0.0
2017,5,16,6,0,0.0,22.0,4.0,21.0,22.0,17.94,5.13
2017,5,16,6,15,67.5,47.5,4.25,21.5,59.5,36.54,24.9
2017,5,16,6,30,135.0,73.0,4.5,22.0,97.0,54.86,41.37
2017,5,16,6,45,188.5,97.0,4.75,22.5,143.0,70.87,55.56
2017,5,16,7,0,242.0,121.0,5.0,23.0,189.0,87.04,69.56
2017,5,16,7,15,121.0,90.5,5.15,23.5,124.5,69.92,54.74
2017,5,16,7,30,0.0,60.0,5.3,24.0,60.0,49.69,37.18
2017,5,16,7,45,9.5,117.5,5.45,24.5,122.0,94.27,74.89
2017,5,16,8,0,19.0,175.0,5.6,25.0,184.0,134.89,108.51
2017,5,16,8,15,9.5,158.0,5.65,25.0,162.5,124.69,99.57
2017,5,16,8,30,0.0,141.0,5.7,25.0,141.0,113.3,89.74
2017,5,16,8,45,3.5,169.5,5.8,25.5,172.0,134.33,106.67
2017,5,16,9,0,7.0,198.0,5.9,26.0,203.0,154.92,123.0
2017,5,16,9,15,7.5,201.0,5.9,26.5,206.5,157.81,124.74
2017,5,16,9,30,8.0,204.0,5.9,27.0,210.0,161.91,121.67
2017,5,16,9,45,5.5,182.0,5.9,27.5,186.5,147.11,109.71
2017,5,16,10,0,3.0,160.0,5.9,28.0,163.0,130.91,96.87
2017,5,16,10,15,5.0,174.0,5.9,28.0,179.0,142.86,105.88
2017,5,16,10,30,7.0,188.0,5.9,28.0,195.0,155.14,115.15
2017,5,16,10,45,8.0,196.5,5.95,28.5,204.5,163.12,120.92
2017,5,16,11,0,9.0,205.0,6.0,29.0,214.0,171.29,126.83
2017,5,16,11,15,5.5,172.5,6.0,29.0,178.0,144.82,106.57
2017,5,16,11,30,2.0,140.0,6.0,29.0,142.0,117.26,85.41
2017,5,16,11,45,5.0,161.0,6.0,29.5,166.5,136.56,100.02
2017,5,16,12,0,8.0,182.0,6.0,30.0,191.0,156.32,114.87
2017,5,16,12,15,9.0,182.0,6.05,30.0,191.5,157.88,116.07
2017,5,16,12,30,10.0,182.0,6.1,30.0,192.0,159.5,117.37
2017,5,16,12,45,12.0,227.0,6.15,30.5,239.5,199.63,147.52
2017,5,16,13,0,14.0,272.0,6.2,31.0,287.0,240.53,177.91
2017,5,16,13,15,19.0,316.5,6.25,31.0,336.0,284.53,210.83
2017,5,16,13,30,24.0,361.0,6.3,31.0,385.0,329.98,244.63
2017,5,16,13,45,42.5,393.0,6.35,31.0,433.0,393.07,291.65
2017,5,16,14,0,61.0,425.0,6.4,31.0,481.0,447.38,331.95
2017,5,16,14,15,36.5,334.5,6.5,31.0,368.0,342.59,255.18
2017,5,16,14,30,12.0,244.0,6.6,31.0,255.0,222.23,165.18
2017,5,16,14,45,169.5,305.5,6.7,31.0,443.5,473.91,358.33
2017,5,16,15,0,327.0,367.0,6.8,31.0,632.0,725.15,542.8
2017,5,16,15,15,171.0,307.0,6.8,31.0,445.5,490.64,371.05
2017,5,16,15,30,15.0,247.0,6.8,31.0,259.0,234.2,175.63
2017,5,16,15,45,18.5,243.5,6.85,31.0,257.0,236.64,178.41
2017,5,16,16,0,22.0,240.0,6.9,31.0,255.0,239.45,181.25
2017,5,16,16,15,11.0,163.5,6.85,30.5,171.0,154.05,115.9
2017,5,16,16,30,0.0,87.0,6.8,30.0,87.0,72.33,51.87
2017,5,16,16,45,0.0,111.0,6.8,29.5,111.0,94.62,69.91
2017,5,16,17,0,0.0,135.0,6.8,29.0,135.0,120.08,90.57
2017,5,16,17,15,0.0,117.0,6.65,28.5,117.0,103.81,78.07
2017,5,16,17,30,0.0,99.0,6.5,28.0,99.0,87.38,65.27
2017,5,16,17,45,147.5,101.0,6.4,27.5,140.0,253.07,204.16
2017,5,16,18,0,295.0,103.0,6.3,27.0,181.0,404.66,327.33
2017,5,16,18,15,228.0,83.0,6.1,26.5,135.0,318.12,256.17
2017,5,16,18,30,161.0,63.0,5.9,26.0,89.0,235.61,186.69
2017,5,16,18,45,80.5,40.5,5.75,25.5,53.5,127.31,94.66
2017,5,16,19,0,0.0,18.0,5.6,25.0,18.0,16.03,0.0
2017,5,16,19,15,0.0,9.0,5.6,24.5,9.0,7.68,0.0
2017,5,16,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.65,23.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.9,22.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.85,22.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.7,21.5,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,2.5,0.8,21.0,2.5,2.13,0.0
2017,5,17,6,0,0.0,5.0,0.9,21.0,5.0,4.1,0.0
2017,5,17,6,15,0.0,16.0,0.9,21.0,16.0,13.16,5.45
2017,5,17,6,30,0.0,27.0,0.9,21.0,27.0,22.26,13.62
2017,5,17,6,45,0.0,42.0,0.95,21.5,42.0,34.71,24.62
2017,5,17,7,0,0.0,57.0,1.0,22.0,57.0,47.2,35.5
2017,5,17,7,15,0.0,91.0,1.0,22.5,91.0,73.25,57.82
2017,5,17,7,30,0.0,125.0,1.0,23.0,125.0,98.23,78.73
2017,5,17,7,45,0.0,104.0,1.05,23.5,104.0,84.41,66.6
2017,5,17,8,0,0.0,83.0,1.1,24.0,83.0,68.93,53.19
2017,5,17,8,15,0.0,109.5,1.25,24.5,109.5,89.59,70.22
2017,5,17,8,30,0.0,136.0,1.4,25.0,136.0,109.68,86.45
2017,5,17,8,45,2.5,162.5,1.55,26.0,164.5,129.39,101.92
2017,5,17,9,0,5.0,189.0,1.7,27.0,193.0,148.7,116.8
2017,5,17,9,15,6.0,192.5,1.65,27.5,197.0,151.91,118.75
2017,5,17,9,30,7.0,196.0,1.6,28.0,201.0,156.16,116.03
2017,5,17,9,45,18.0,259.0,1.6,28.5,274.0,204.15,151.28
2017,5,17,10,0,29.0,322.0,1.6,29.0,347.0,238.29,175.47
2017,5,17,10,15,29.0,334.5,1.45,29.5,360.0,252.38,185.09
2017,5,17,10,30,29.0,347.0,1.3,30.0,373.0,266.65,194.85
2017,5,17,10,45,51.0,393.0,1.2,30.5,440.0,311.7,226.27
2017,5,17,11,0,73.0,439.0,1.1,31.0,507.0,360.48,259.78
2017,5,17,11,15,148.0,462.0,0.95,31.0,603.0,414.56,296.75
2017,5,17,11,30,223.0,485.0,0.8,31.0,699.0,487.22,346.01
2017,5,17,11,45,355.0,455.0,0.65,31.5,800.0,558.2,392.91
2017,5,17,12,0,487.0,425.0,0.5,32.0,901.0,644.42,448.46
2017,5,17,12,15,354.0,464.0,0.5,32.5,811.0,620.44,430.77
2017,5,17,12,30,221.0,503.0,0.5,33.0,721.0,581.59,403.69
2017,5,17,12,45,543.5,326.5,0.55,33.5,858.0,711.65,494.17
2017,5,17,13,0,866.0,150.0,0.6,34.0,995.0,836.09,575.77
2017,5,17,13,15,863.5,149.5,0.7,34.0,982.0,869.76,596.56
2017,5,17,13,30,861.0,149.0,0.8,34.0,969.0,900.6,616.84
2017,5,17,13,45,857.5,146.5,0.95,34.0,948.5,925.78,634.64
2017,5,17,14,0,854.0,144.0,1.1,34.0,928.0,947.66,650.58
2017,5,17,14,15,846.5,142.5,1.25,34.0,899.5,963.27,662.83
2017,5,17,14,30,839.0,141.0,1.4,34.0,871.0,975.37,673.1
2017,5,17,14,45,827.0,140.0,1.55,34.0,835.0,993.88,687.37
2017,5,17,15,0,815.0,139.0,1.7,34.0,799.0,995.14,691.19
2017,5,17,15,15,801.5,136.0,1.85,33.5,757.0,989.09,692.17
2017,5,17,15,30,788.0,133.0,2.0,33.0,715.0,979.47,691.0
2017,5,17,15,45,764.0,132.5,2.15,33.0,667.0,958.5,681.28
2017,5,17,16,0,740.0,132.0,2.3,33.0,619.0,941.7,674.17
2017,5,17,16,15,717.0,127.5,2.4,32.5,568.5,911.42,659.12
2017,5,17,16,30,694.0,123.0,2.5,32.0,518.0,878.5,642.13
2017,5,17,16,45,523.0,149.5,2.7,32.0,430.0,724.07,541.49
2017,5,17,17,0,352.0,176.0,2.9,32.0,342.0,563.53,429.3
2017,5,17,17,15,328.0,157.5,2.95,31.0,297.0,515.09,398.05
2017,5,17,17,30,304.0,139.0,3.0,30.0,252.0,466.33,364.73
2017,5,17,17,45,356.0,112.0,3.15,29.5,223.5,493.47,388.03
2017,5,17,18,0,408.0,85.0,3.3,29.0,195.0,494.59,390.64
2017,5,17,18,15,330.5,71.5,3.35,28.0,147.0,402.41,319.27
2017,5,17,18,30,253.0,58.0,3.4,27.0,99.0,315.4,248.5
2017,5,17,18,45,149.0,39.0,3.45,26.5,61.0,188.71,142.48
2017,5,17,19,0,45.0,20.0,3.5,26.0,23.0,63.03,11.94
2017,5,17,19,15,22.5,10.0,3.65,25.5,11.5,23.38,0.0
2017,5,17,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,5,45,34.5,13.0,3.5,23.0,15.5,11.1,0.0
2017,5,18,6,0,69.0,26.0,3.5,23.0,31.0,20.36,7.55
2017,5,18,6,15,155.5,46.5,3.7,23.5,70.5,35.74,24.11
2017,5,18,6,30,242.0,67.0,3.9,24.0,110.0,50.17,37.09
2017,5,18,6,45,121.0,51.0,4.15,24.5,72.5,39.38,28.23
2017,5,18,7,0,0.0,35.0,4.4,25.0,35.0,28.88,19.26
2017,5,18,7,15,0.0,43.5,4.6,25.5,43.5,35.95,25.27
2017,5,18,7,30,0.0,52.0,4.8,26.0,52.0,43.03,31.18
2017,5,18,7,45,0.0,77.0,5.0,26.5,77.0,63.9,48.67
2017,5,18,8,0,0.0,102.0,5.2,27.0,102.0,83.52,64.83
2017,5,18,8,15,0.0,97.0,5.3,27.5,97.0,80.12,61.59
2017,5,18,8,30,0.0,92.0,5.4,28.0,92.0,76.49,58.23
2017,5,18,8,45,1.0,129.0,5.5,28.5,130.0,104.97,81.34
2017,5,18,9,0,2.0,166.0,5.6,29.0,168.0,132.44,103.28
2017,5,18,9,15,13.5,224.5,5.6,29.5,235.0,174.11,136.29
2017,5,18,9,30,25.0,283.0,5.6,30.0,302.0,217.21,161.7
2017,5,18,9,45,13.5,218.0,5.7,30.5,228.5,174.64,128.98
2017,5,18,10,0,2.0,153.0,5.8,31.0,155.0,125.34,91.41
2017,5,18,10,15,6.0,184.0,5.85,31.0,189.0,150.83,110.62
2017,5,18,10,30,10.0,215.0,5.9,31.0,223.0,176.87,130.13
2017,5,18,10,45,83.0,341.5,5.95,31.5,418.0,289.35,212.54
2017,5,18,11,0,156.0,468.0,6.0,32.0,613.0,405.18,296.18
2017,5,18,11,15,88.0,401.5,6.0,32.0,483.5,351.95,258.4
2017,5,18,11,30,20.0,335.0,6.0,32.0,354.0,281.96,207.31
2017,5,18,11,45,48.0,404.5,6.05,32.5,451.5,350.35,257.26
2017,5,18,12,0,76.0,474.0,6.1,33.0,549.0,429.53,314.12
2017,5,18,12,15,70.0,470.0,6.1,33.0,539.5,432.98,316.54
2017,5,18,12,30,64.0,466.0,6.1,33.0,530.0,435.53,318.46
2017,5,18,12,45,382.5,359.5,6.15,33.5,733.5,614.49,452.38
2017,5,18,13,0,701.0,253.0,6.2,34.0,937.0,807.14,591.47
2017,5,18,13,15,697.5,251.5,6.2,34.0,924.5,837.6,612.48
2017,5,18,13,30,694.0,250.0,6.2,34.0,912.0,865.29,632.11
2017,5,18,13,45,372.5,331.5,6.2,34.0,686.5,675.34,495.75
2017,5,18,14,0,51.0,413.0,6.2,34.0,461.0,426.31,311.67
2017,5,18,14,15,105.5,423.5,6.2,33.5,517.5,495.88,364.97
2017,5,18,14,30,160.0,434.0,6.2,33.0,574.0,586.81,432.29
2017,5,18,14,45,386.0,341.0,6.2,33.0,659.0,744.89,550.94
2017,5,18,15,0,612.0,248.0,6.2,33.0,744.0,912.77,672.75
2017,5,18,15,15,444.5,293.0,6.25,33.0,644.0,794.89,588.66
2017,5,18,15,30,277.0,338.0,6.3,33.0,544.0,661.41,492.51
2017,5,18,15,45,267.0,316.5,6.35,33.0,504.0,634.27,475.12
2017,5,18,16,0,257.0,295.0,6.4,33.0,464.0,605.36,455.98
2017,5,18,16,15,310.0,259.0,6.4,32.5,447.0,621.1,471.87
2017,5,18,16,30,363.0,223.0,6.4,32.0,430.0,633.22,485.21
2017,5,18,16,45,394.0,201.5,6.4,32.0,406.0,637.73,491.25
2017,5,18,17,0,425.0,180.0,6.4,32.0,382.0,660.41,510.15
2017,5,18,17,15,383.5,166.0,6.3,31.5,331.0,578.79,452.04
2017,5,18,17,30,342.0,152.0,6.2,31.0,280.0,519.26,408.8
2017,5,18,17,45,291.5,133.5,6.15,30.5,230.0,446.69,354.14
2017,5,18,18,0,241.0,115.0,6.1,30.0,180.0,376.41,299.39
2017,5,18,18,15,180.5,92.0,5.95,29.5,134.0,293.37,232.51
2017,5,18,18,30,120.0,69.0,5.8,29.0,88.0,199.05,155.17
2017,5,18,18,45,66.5,42.5,5.65,28.5,52.5,119.7,88.02
2017,5,18,19,0,13.0,16.0,5.5,28.0,17.0,23.91,2.64
2017,5,18,19,15,6.5,8.0,5.4,27.5,8.5,11.12,0.0
2017,5,18,19,30,0.0,0.0,5.3,27.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.2,26.5,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.55,23.5,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.75,23.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,45,16.0,11.5,4.6,23.0,13.0,9.82,0.0
2017,5,19,6,0,32.0,23.0,4.6,23.0,26.0,18.6,6.77
2017,5,19,6,15,92.0,49.0,4.75,23.0,64.0,37.78,25.9
2017,5,19,6,30,152.0,75.0,4.9,23.0,102.0,55.71,41.99
2017,5,19,6,45,76.0,58.0,5.1,23.5,71.5,46.09,34.12
2017,5,19,7,0,0.0,41.0,5.3,24.0,41.0,33.87,23.65
2017,5,19,7,15,0.0,52.0,5.45,24.5,52.0,43.02,31.47
2017,5,19,7,30,0.0,63.0,5.6,25.0,63.0,52.19,39.16
2017,5,19,7,45,20.0,127.0,5.8,26.0,137.0,101.2,80.25
2017,5,19,8,0,40.0,191.0,6.0,27.0,211.0,138.35,110.51
2017,5,19,8,15,153.0,220.5,6.05,27.5,308.0,150.94,120.21
2017,5,19,8,30,266.0,250.0,6.1,28.0,405.0,159.68,126.67
2017,5,19,8,45,170.0,273.5,6.15,28.5,376.0,179.82,142.33
2017,5,19,9,0,74.0,297.0,6.2,29.0,347.0,202.31,159.68
2017,5,19,9,15,184.0,319.0,6.25,29.5,454.5,205.01,161.06
2017,5,19,9,30,294.0,341.0,6.3,30.0,562.0,229.22,161.76
2017,5,19,9,45,504.5,267.5,6.35,30.5,671.5,230.92,151.37
2017,5,19,10,0,715.0,194.0,6.4,31.0,781.0,259.7,165.1
2017,5,19,10,15,725.5,197.5,6.4,31.5,814.5,310.74,206.73
2017,5,19,10,30,736.0,201.0,6.4,32.0,848.0,362.9,250.01
2017,5,19,10,45,474.0,333.5,6.45,32.5,755.0,402.45,288.08
2017,5,19,11,0,212.0,466.0,6.5,33.0,662.0,428.27,311.36
2017,5,19,11,15,229.0,474.0,6.5,33.0,690.0,462.13,336.77
2017,5,19,11,30,246.0,482.0,6.5,33.0,718.0,497.86,363.4
2017,5,19,11,45,242.5,489.0,6.5,33.5,724.0,522.64,381.15
2017,5,19,12,0,239.0,496.0,6.5,34.0,730.0,547.12,398.4
2017,5,19,12,15,142.5,469.0,6.45,34.0,609.0,481.47,351.22
2017,5,19,12,30,46.0,442.0,6.4,34.0,488.0,402.75,293.57
2017,5,19,12,45,102.5,472.0,6.4,34.5,573.0,479.94,349.59
2017,5,19,13,0,159.0,502.0,6.4,35.0,658.0,569.25,412.96
2017,5,19,13,15,86.5,387.5,6.35,35.0,472.5,412.74,301.35
2017,5,19,13,30,14.0,273.0,6.3,35.0,287.0,244.5,177.93
2017,5,19,13,45,54.0,361.5,6.25,35.0,412.0,374.07,273.85
2017,5,19,14,0,94.0,450.0,6.2,35.0,537.0,502.27,366.27
2017,5,19,14,15,403.0,329.0,6.15,34.5,683.0,738.05,541.43
2017,5,19,14,30,712.0,208.0,6.1,34.0,829.0,941.47,687.66
2017,5,19,14,45,361.5,218.5,6.1,34.0,533.5,612.53,456.3
2017,5,19,15,0,11.0,229.0,6.1,34.0,238.0,209.85,154.03
2017,5,19,15,15,93.0,291.0,6.05,33.5,360.5,393.92,294.58
2017,5,19,15,30,175.0,353.0,6.0,33.0,483.0,552.16,412.35
2017,5,19,15,45,298.0,304.0,6.0,33.0,508.0,651.46,487.93
2017,5,19,16,0,421.0,255.0,6.0,33.0,533.0,747.09,560.13
2017,5,19,16,15,358.5,246.5,5.9,32.5,470.0,654.96,495.98
2017,5,19,16,30,296.0,238.0,5.8,32.0,407.0,584.53,446.26
2017,5,19,16,45,324.0,207.5,5.7,31.5,376.0,576.19,443.91
2017,5,19,17,0,352.0,177.0,5.6,31.0,345.0,564.54,438.88
2017,5,19,17,15,309.5,165.0,5.45,30.5,299.0,507.33,397.36
2017,5,19,17,30,267.0,153.0,5.3,30.0,253.0,451.43,355.93
2017,5,19,17,45,236.5,131.0,5.15,29.5,209.0,393.71,312.47
2017,5,19,18,0,206.0,109.0,5.0,29.0,165.0,336.58,268.06
2017,5,19,18,15,159.0,86.5,4.8,28.5,124.0,265.87,210.95
2017,5,19,18,30,112.0,64.0,4.6,28.0,83.0,181.95,142.1
2017,5,19,18,45,56.0,41.5,4.45,27.5,51.0,108.63,79.81
2017,5,19,19,0,0.0,19.0,4.3,27.0,19.0,16.68,1.04
2017,5,19,19,15,0.0,9.5,4.15,26.5,9.5,8.11,0.0
2017,5,19,19,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.95,23.5,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,2.5,1.65,22.5,2.5,2.13,0.0
2017,5,20,6,0,0.0,5.0,1.7,23.0,5.0,4.1,0.0
2017,5,20,6,15,0.0,12.5,1.75,23.0,12.5,10.27,2.97
2017,5,20,6,30,0.0,20.0,1.8,23.0,20.0,16.46,8.5
2017,5,20,6,45,0.0,28.5,1.9,23.5,28.5,23.49,14.7
2017,5,20,7,0,0.0,37.0,2.0,24.0,37.0,30.54,20.82
2017,5,20,7,15,0.0,35.5,2.1,24.0,35.5,29.31,19.74
2017,5,20,7,30,0.0,34.0,2.2,24.0,34.0,28.07,18.62
2017,5,20,7,45,0.0,38.0,2.3,24.5,38.0,31.41,21.35
2017,5,20,8,0,0.0,42.0,2.4,25.0,42.0,34.75,24.05
2017,5,20,8,15,0.0,59.5,2.6,25.0,59.5,49.34,36.3
2017,5,20,8,30,0.0,77.0,2.8,25.0,77.0,63.98,48.45
2017,5,20,8,45,0.0,56.5,3.0,25.5,56.5,46.91,33.88
2017,5,20,9,0,0.0,36.0,3.2,26.0,36.0,29.87,19.45
2017,5,20,9,15,0.0,31.5,3.3,26.0,31.5,26.15,15.36
2017,5,20,9,30,0.0,27.0,3.4,26.0,27.0,22.43,12.33
2017,5,20,9,45,3.5,107.5,3.5,26.5,110.5,89.64,65.3
2017,5,20,10,0,7.0,188.0,3.6,27.0,194.0,153.09,114.07
2017,5,20,10,15,5.0,170.0,3.1,27.0,174.5,139.83,103.63
2017,5,20,10,30,3.0,152.0,2.6,27.0,155.0,125.78,92.71
2017,5,20,10,45,3.5,152.5,2.1,27.5,156.0,126.83,93.17
2017,5,20,11,0,4.0,153.0,1.6,28.0,157.0,127.92,93.64
2017,5,20,11,15,6.0,170.5,1.55,28.0,176.5,143.49,105.41
2017,5,20,11,30,8.0,188.0,1.5,28.0,196.0,159.41,117.38
2017,5,20,11,45,16.5,280.0,1.45,28.5,296.5,239.37,176.66
2017,5,20,12,0,25.0,372.0,1.4,29.0,397.0,318.1,233.17
2017,5,20,12,15,35.5,406.5,1.4,29.0,442.5,358.84,262.08
2017,5,20,12,30,46.0,441.0,1.4,29.0,488.0,401.92,292.55
2017,5,20,12,45,112.0,471.5,1.4,29.0,582.5,491.26,356.04
2017,5,20,13,0,178.0,502.0,1.4,29.0,677.0,584.63,420.61
2017,5,20,13,15,179.5,495.0,1.4,28.5,669.0,596.28,429.1
2017,5,20,13,30,181.0,488.0,1.4,28.0,661.0,606.88,437.58
2017,5,20,13,45,113.0,445.5,1.4,28.0,553.0,519.98,377.47
2017,5,20,14,0,45.0,403.0,1.4,28.0,445.0,410.94,300.74
2017,5,20,14,15,31.5,352.0,1.7,28.0,381.5,354.53,261.99
2017,5,20,14,30,18.0,301.0,2.0,28.0,318.0,279.96,208.32
2017,5,20,14,45,177.0,333.5,2.4,28.0,478.5,509.84,381.55
2017,5,20,15,0,336.0,366.0,2.8,28.0,639.0,732.65,540.87
2017,5,20,15,15,286.0,356.5,3.35,27.5,580.5,682.0,507.81
2017,5,20,15,30,236.0,347.0,3.9,27.0,522.0,607.44,458.39
2017,5,20,15,45,214.5,325.5,4.5,26.5,477.0,568.41,433.7
2017,5,20,16,0,193.0,304.0,5.1,26.0,432.0,528.08,407.46
2017,5,20,16,15,318.5,253.5,5.2,25.5,445.0,622.78,484.15
2017,5,20,16,30,444.0,203.0,5.3,25.0,458.0,712.73,556.38
2017,5,20,16,45,389.5,205.5,5.45,24.5,413.5,638.05,503.35
2017,5,20,17,0,335.0,208.0,5.6,24.0,369.0,588.21,467.7
2017,5,20,17,15,298.0,189.0,5.35,23.0,319.0,528.55,424.44
2017,5,20,17,30,261.0,170.0,5.1,22.0,269.0,469.52,380.48
2017,5,20,17,45,223.0,146.0,4.85,21.5,221.0,403.45,329.0
2017,5,20,18,0,185.0,122.0,4.6,21.0,173.0,322.15,264.03
2017,5,20,18,15,138.0,95.0,4.2,20.5,128.0,246.94,201.54
2017,5,20,18,30,91.0,68.0,3.8,20.0,83.0,172.61,138.38
2017,5,20,18,45,56.0,42.0,3.45,20.0,50.5,108.9,82.67
2017,5,20,19,0,21.0,16.0,3.1,20.0,18.0,37.2,12.08
2017,5,20,19,15,10.5,8.0,2.9,19.5,9.0,13.77,0.0
2017,5,20,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,0.5,3.45,18.5,0.5,0.43,0.0
2017,5,21,6,0,0.0,1.0,3.6,19.0,1.0,0.82,0.0
2017,5,21,6,15,0.0,3.5,3.7,19.0,3.5,2.87,0.0
2017,5,21,6,30,0.0,6.0,3.8,19.0,6.0,4.92,0.0
2017,5,21,6,45,0.0,9.0,3.9,19.0,9.0,7.39,0.86
2017,5,21,7,0,0.0,12.0,4.0,19.0,12.0,9.87,3.07
2017,5,21,7,15,0.0,16.0,4.2,19.0,16.0,13.17,5.98
2017,5,21,7,30,0.0,20.0,4.4,19.0,20.0,16.49,8.87
2017,5,21,7,45,28.0,109.0,4.6,19.5,123.0,85.76,69.03
2017,5,21,8,0,56.0,198.0,4.8,20.0,226.0,142.61,117.13
2017,5,21,8,15,28.0,177.0,4.9,20.0,191.0,131.28,107.05
2017,5,21,8,30,0.0,156.0,5.0,20.0,156.0,124.11,100.62
2017,5,21,8,45,0.0,145.5,5.15,20.5,145.5,117.15,94.24
2017,5,21,9,0,0.0,135.0,5.3,21.0,135.0,109.75,87.56
2017,5,21,9,15,2.0,156.5,5.25,21.0,158.5,126.08,96.51
2017,5,21,9,30,4.0,178.0,5.2,21.0,182.0,142.96,109.58
2017,5,21,9,45,3.5,168.0,5.2,21.5,171.0,136.44,103.92
2017,5,21,10,0,3.0,158.0,5.2,22.0,160.0,129.43,97.99
2017,5,21,10,15,4.0,164.0,5.1,22.0,167.0,134.92,102.14
2017,5,21,10,30,5.0,170.0,5.0,22.0,174.0,140.57,106.42
2017,5,21,10,45,33.0,299.0,4.95,22.5,329.5,241.38,183.95
2017,5,21,11,0,61.0,428.0,4.9,23.0,485.0,348.3,264.29
2017,5,21,11,15,61.0,437.5,4.8,23.0,495.5,364.26,276.11
2017,5,21,11,30,61.0,447.0,4.7,23.0,506.0,380.47,288.24
2017,5,21,11,45,63.5,456.0,4.65,23.0,518.0,398.09,301.43
2017,5,21,12,0,66.0,465.0,4.6,23.0,530.0,416.31,315.0
2017,5,21,12,15,160.0,480.0,4.6,23.0,638.0,501.95,379.72
2017,5,21,12,30,254.0,495.0,4.6,23.0,746.0,599.52,452.15
2017,5,21,12,45,177.0,491.5,4.7,23.0,666.0,557.93,421.13
2017,5,21,13,0,100.0,488.0,4.8,23.0,586.0,502.78,380.04
2017,5,21,13,15,85.5,472.0,4.85,22.5,555.0,487.11,369.63
2017,5,21,13,30,71.0,456.0,4.9,22.0,524.0,469.32,357.37
2017,5,21,13,45,109.0,460.0,4.95,22.0,562.0,516.27,393.73
2017,5,21,14,0,147.0,464.0,5.0,22.0,600.0,580.63,442.33
2017,5,21,14,15,101.5,428.5,4.9,21.5,521.0,496.72,380.62
2017,5,21,14,30,56.0,393.0,4.8,21.0,442.0,424.49,326.7
2017,5,21,14,45,46.0,363.5,4.75,21.0,402.5,390.73,301.71
2017,5,21,15,0,36.0,334.0,4.7,21.0,363.0,355.63,275.37
2017,5,21,15,15,49.5,331.0,4.65,20.5,369.0,371.47,289.21
2017,5,21,15,30,63.0,328.0,4.6,20.0,375.0,387.83,303.44
2017,5,21,15,45,31.5,213.0,4.6,20.0,236.5,235.55,185.08
2017,5,21,16,0,0.0,98.0,4.6,20.0,98.0,81.8,61.31
2017,5,21,16,15,2.0,135.0,4.6,20.0,136.0,117.65,90.85
2017,5,21,16,30,4.0,172.0,4.6,20.0,174.0,156.87,122.97
2017,5,21,16,45,2.0,120.0,4.6,20.0,121.0,105.06,81.16
2017,5,21,17,0,0.0,68.0,4.6,20.0,68.0,56.39,41.3
2017,5,21,17,15,0.0,59.0,4.3,19.5,59.0,48.87,35.3
2017,5,21,17,30,0.0,50.0,4.0,19.0,50.0,41.36,29.21
2017,5,21,17,45,0.0,39.5,3.75,18.5,39.5,32.62,21.97
2017,5,21,18,0,0.0,29.0,3.5,18.0,29.0,23.91,14.65
2017,5,21,18,15,0.0,21.0,3.5,17.5,21.0,17.29,8.99
2017,5,21,18,30,0.0,13.0,3.5,17.0,13.0,10.68,3.3
2017,5,21,18,45,0.0,7.5,3.5,17.0,7.5,6.15,0.0
2017,5,21,19,0,0.0,2.0,3.5,17.0,2.0,1.64,0.0
2017,5,21,19,15,0.0,1.0,3.45,17.0,1.0,0.85,0.0
2017,5,21,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,22,5,45,19.0,12.5,3.2,16.0,14.0,10.67,0.0
2017,5,22,6,0,38.0,25.0,3.1,16.0,28.0,20.13,9.07
2017,5,22,6,15,93.5,50.5,3.1,16.0,65.5,38.91,27.83
2017,5,22,6,30,149.0,76.0,3.1,16.0,103.0,56.42,43.92
2017,5,22,6,45,74.5,58.0,3.1,16.0,71.5,46.12,35.31
2017,5,22,7,0,0.0,40.0,3.1,16.0,40.0,33.04,23.82
2017,5,22,7,15,0.0,51.5,3.1,16.5,51.5,42.6,32.24
2017,5,22,7,30,0.0,63.0,3.1,17.0,63.0,52.19,40.52
2017,5,22,7,45,0.0,59.5,3.15,17.5,59.5,49.29,37.74
2017,5,22,8,0,0.0,56.0,3.2,18.0,56.0,46.4,34.98
2017,5,22,8,15,5.0,124.0,3.35,18.0,127.0,100.49,81.54
2017,5,22,8,30,10.0,192.0,3.5,18.0,198.0,149.07,122.48
2017,5,22,8,45,5.0,163.0,3.65,18.5,166.0,129.85,105.59
2017,5,22,9,0,0.0,134.0,3.8,19.0,134.0,109.01,87.52
2017,5,22,9,15,2.0,154.5,3.95,19.5,156.5,124.62,95.8
2017,5,22,9,30,4.0,175.0,4.1,20.0,179.0,140.78,108.14
2017,5,22,9,45,18.5,253.0,4.35,20.5,268.5,200.34,154.05
2017,5,22,10,0,33.0,331.0,4.6,21.0,358.0,245.09,187.65
2017,5,22,10,15,31.5,341.5,4.6,21.0,368.5,257.88,197.4
2017,5,22,10,30,30.0,352.0,4.6,21.0,379.0,270.6,207.17
2017,5,22,10,45,18.5,265.5,4.7,21.5,282.5,220.13,168.19
2017,5,22,11,0,7.0,179.0,4.8,22.0,186.0,149.97,113.49
2017,5,22,11,15,14.0,263.0,4.9,22.0,277.0,220.57,168.43
2017,5,22,11,30,21.0,347.0,5.0,22.0,368.0,291.86,222.98
2017,5,22,11,45,18.5,325.0,5.1,22.5,344.0,276.27,210.59
2017,5,22,12,0,16.0,303.0,5.2,23.0,320.0,259.73,197.65
2017,5,22,12,15,13.0,255.0,5.0,23.5,268.5,220.72,167.41
2017,5,22,12,30,10.0,207.0,4.8,24.0,217.0,180.32,136.05
2017,5,22,12,45,10.0,206.5,4.6,24.5,217.0,180.95,136.32
2017,5,22,13,0,10.0,206.0,4.4,25.0,217.0,181.49,136.48
2017,5,22,13,15,11.5,228.5,4.05,25.0,240.0,202.83,152.87
2017,5,22,13,30,13.0,251.0,3.7,25.0,263.0,224.58,169.48
2017,5,22,13,45,10.0,217.0,3.4,25.0,227.0,193.51,145.74
2017,5,22,14,0,7.0,183.0,3.1,25.0,191.0,161.9,121.53
2017,5,22,14,15,9.5,216.0,3.0,25.0,225.5,193.78,146.29
2017,5,22,14,30,12.0,249.0,2.9,25.0,260.0,226.64,171.57
2017,5,22,14,45,14.5,263.5,2.85,25.0,276.0,243.71,184.81
2017,5,22,15,0,17.0,278.0,2.8,25.0,292.0,261.5,198.66
2017,5,22,15,15,24.0,285.0,2.8,25.0,303.5,277.53,211.46
2017,5,22,15,30,31.0,292.0,2.8,25.0,315.0,315.62,240.9
2017,5,22,15,45,37.5,282.5,2.8,25.0,309.0,316.72,251.24
2017,5,22,16,0,44.0,273.0,2.8,25.0,303.0,317.91,244.43
2017,5,22,16,15,38.5,248.0,2.8,25.0,272.5,288.89,222.98
2017,5,22,16,30,33.0,223.0,2.8,25.0,242.0,259.32,200.95
2017,5,22,16,45,40.0,206.5,2.8,25.0,227.5,251.98,196.43
2017,5,22,17,0,47.0,190.0,2.8,25.0,213.0,244.39,191.6
2017,5,22,17,15,42.0,167.0,2.65,24.5,186.0,216.55,170.58
2017,5,22,17,30,37.0,144.0,2.5,24.0,159.0,188.37,148.91
2017,5,22,17,45,255.0,110.5,2.4,23.5,183.5,379.8,307.82
2017,5,22,18,0,473.0,77.0,2.3,23.0,208.0,546.36,437.77
2017,5,22,18,15,399.5,66.0,2.0,22.0,159.5,450.57,362.4
2017,5,22,18,30,326.0,55.0,1.7,21.0,111.0,367.15,294.59
2017,5,22,18,45,221.5,39.0,1.45,20.5,71.0,258.07,201.61
2017,5,22,19,0,117.0,23.0,1.2,20.0,31.0,146.25,75.59
2017,5,22,19,15,58.5,11.5,1.2,19.5,15.5,48.56,0.0
2017,5,22,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,23,5,45,58.0,14.0,0.5,17.5,18.5,11.95,0.0
2017,5,23,6,0,116.0,28.0,0.5,18.0,37.0,22.0,10.61
2017,5,23,6,15,206.0,45.5,0.65,18.5,77.5,34.65,23.99
2017,5,23,6,30,296.0,63.0,0.8,19.0,118.0,47.44,35.67
2017,5,23,6,45,148.0,65.0,1.0,19.5,92.5,49.41,37.68
2017,5,23,7,0,0.0,67.0,1.2,20.0,67.0,54.97,42.57
2017,5,23,7,15,2.0,98.5,1.3,20.5,99.0,78.77,63.04
2017,5,23,7,30,4.0,130.0,1.4,21.0,131.0,101.87,82.48
2017,5,23,7,45,23.0,161.5,1.55,21.5,172.5,124.66,101.29
2017,5,23,8,0,42.0,193.0,1.7,22.0,214.0,139.67,113.25
2017,5,23,8,15,21.0,173.0,1.7,22.5,183.5,135.3,108.94
2017,5,23,8,30,0.0,153.0,1.7,23.0,153.0,122.01,97.33
2017,5,23,8,45,4.0,179.0,1.75,23.5,182.0,141.1,112.57
2017,5,23,9,0,8.0,205.0,1.8,24.0,211.0,159.83,127.26
2017,5,23,9,15,6.0,189.5,1.8,24.5,194.0,150.01,113.38
2017,5,23,9,30,4.0,174.0,1.8,25.0,177.0,140.06,105.09
2017,5,23,9,45,3.0,161.0,1.8,25.5,163.5,131.1,97.73
2017,5,23,10,0,2.0,148.0,1.8,26.0,150.0,121.5,89.97
2017,5,23,10,15,386.0,163.0,1.85,26.0,503.5,201.31,138.26
2017,5,23,10,30,770.0,178.0,1.9,26.0,857.0,366.38,254.47
2017,5,23,10,45,777.5,180.0,1.95,26.5,883.5,417.54,296.25
2017,5,23,11,0,785.0,182.0,2.0,27.0,910.0,468.97,337.77
2017,5,23,11,15,790.0,183.5,2.1,27.0,929.0,518.93,377.99
2017,5,23,11,30,795.0,185.0,2.2,27.0,948.0,568.53,416.97
2017,5,23,11,45,803.0,182.0,2.3,27.5,961.0,616.14,452.78
2017,5,23,12,0,811.0,179.0,2.4,28.0,974.0,663.23,487.31
2017,5,23,12,15,637.5,308.5,2.45,28.0,935.0,689.65,504.16
2017,5,23,12,30,464.0,438.0,2.5,28.0,896.0,706.99,513.47
2017,5,23,12,45,358.0,465.5,2.65,28.0,817.5,679.05,494.17
2017,5,23,13,0,252.0,493.0,2.8,28.0,739.0,642.15,468.17
2017,5,23,13,15,241.0,488.0,3.0,28.0,721.5,642.07,469.52
2017,5,23,13,30,230.0,483.0,3.2,28.0,704.0,645.25,472.76
2017,5,23,13,45,153.5,462.0,3.4,28.0,608.5,572.0,421.24
2017,5,23,14,0,77.0,441.0,3.6,28.0,513.0,477.27,353.4
2017,5,23,14,15,44.0,336.5,4.05,27.5,377.5,351.32,263.36
2017,5,23,14,30,11.0,232.0,4.5,27.0,242.0,210.35,158.05
2017,5,23,14,45,11.5,238.0,5.0,26.5,248.5,217.34,164.38
2017,5,23,15,0,12.0,244.0,5.5,26.0,255.0,224.62,170.76
2017,5,23,15,15,56.5,296.0,5.95,25.0,339.0,341.18,263.15
2017,5,23,15,30,101.0,348.0,6.4,24.0,423.0,448.56,348.01
2017,5,23,15,45,50.5,208.0,6.85,23.5,245.5,249.56,201.16
2017,5,23,16,0,0.0,68.0,7.3,23.0,68.0,56.53,40.24
2017,5,23,16,15,0.0,58.0,7.2,22.0,58.0,48.15,33.76
2017,5,23,16,30,0.0,48.0,7.1,21.0,48.0,39.79,27.17
2017,5,23,16,45,0.0,43.0,7.05,20.5,43.0,35.6,23.88
