Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,17,0,0.0,38.0,7.0,20.0,38.0,31.43,20.57
2017,5,23,17,15,0.0,33.0,6.6,19.5,33.0,27.26,17.22
2017,5,23,17,30,0.0,28.0,6.2,19.0,28.0,23.1,13.83
2017,5,23,17,45,218.5,55.5,5.8,18.5,116.0,289.06,243.68
2017,5,23,18,0,437.0,83.0,5.4,18.0,204.0,516.38,430.22
2017,5,23,18,15,366.5,70.5,5.15,17.5,156.5,429.99,358.45
2017,5,23,18,30,296.0,58.0,4.9,17.0,109.0,348.04,287.81
2017,5,23,18,45,204.0,41.0,4.7,17.0,70.5,248.19,198.92
2017,5,23,19,0,112.0,24.0,4.5,17.0,32.0,145.39,81.38
2017,5,23,19,15,56.0,12.0,4.3,17.0,16.0,47.37,0.0
2017,5,23,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,24,5,45,84.0,14.5,3.7,13.5,21.5,12.38,0.0
2017,5,24,6,0,168.0,29.0,3.9,14.0,43.0,22.43,11.32
2017,5,24,6,15,279.0,43.5,3.85,14.5,86.5,33.43,23.34
2017,5,24,6,30,390.0,58.0,3.8,15.0,130.0,44.3,33.49
2017,5,24,6,45,461.0,68.5,3.75,15.5,182.0,53.7,42.09
2017,5,24,7,0,532.0,79.0,3.7,16.0,234.0,60.7,48.33
2017,5,24,7,15,583.5,87.0,3.8,17.0,289.5,65.35,52.19
2017,5,24,7,30,635.0,95.0,3.9,18.0,345.0,69.85,55.77
2017,5,24,7,45,673.5,100.0,4.05,19.5,401.0,71.87,56.98
2017,5,24,8,0,712.0,105.0,4.2,21.0,457.0,73.83,58.09
2017,5,24,8,15,739.0,110.0,4.25,21.5,511.0,75.52,59.18
2017,5,24,8,30,766.0,115.0,4.3,22.0,565.0,84.68,66.6
2017,5,24,8,45,788.0,117.5,4.4,23.0,616.5,84.53,65.96
2017,5,24,9,0,810.0,120.0,4.5,24.0,668.0,84.34,65.33
2017,5,24,9,15,825.5,123.5,4.45,24.5,714.5,96.69,62.8
2017,5,24,9,30,841.0,127.0,4.4,25.0,761.0,150.6,83.84
2017,5,24,9,45,854.0,128.5,4.4,25.5,802.5,204.94,119.24
2017,5,24,10,0,867.0,130.0,4.4,26.0,844.0,268.84,169.0
2017,5,24,10,15,875.5,131.5,4.35,26.0,878.5,323.86,215.53
2017,5,24,10,30,884.0,133.0,4.3,26.0,913.0,379.35,263.38
2017,5,24,10,45,894.0,132.5,4.3,26.5,941.5,434.41,310.06
2017,5,24,11,0,904.0,132.0,4.3,27.0,970.0,489.65,355.85
2017,5,24,11,15,907.5,133.0,4.25,27.0,990.0,542.66,399.48
2017,5,24,11,30,911.0,134.0,4.2,27.0,1010.0,594.8,441.24
2017,5,24,11,45,922.5,128.0,4.2,27.5,1024.0,645.79,480.3
2017,5,24,12,0,934.0,122.0,4.2,28.0,1038.0,696.12,517.77
2017,5,24,12,15,934.5,122.0,4.15,28.0,1041.5,742.52,552.27
2017,5,24,12,30,935.0,122.0,4.1,28.0,1045.0,787.22,584.82
2017,5,24,12,45,936.5,120.0,4.05,28.5,1041.0,829.25,612.1
2017,5,24,13,0,938.0,118.0,4.0,29.0,1037.0,869.05,637.38
2017,5,24,13,15,935.5,117.5,3.9,29.0,1023.5,904.16,660.34
2017,5,24,13,30,933.0,117.0,3.8,29.0,1010.0,936.24,681.17
2017,5,24,13,45,930.5,114.5,3.75,29.5,989.5,963.28,697.53
2017,5,24,14,0,928.0,112.0,3.7,30.0,969.0,986.87,711.61
2017,5,24,14,15,922.0,110.5,3.6,30.0,940.5,1004.57,723.02
2017,5,24,14,30,916.0,109.0,3.5,30.0,912.0,1018.61,732.17
2017,5,24,14,45,907.5,107.5,3.45,30.0,876.0,1026.49,737.86
2017,5,24,15,0,899.0,106.0,3.4,30.0,840.0,1030.66,741.38
2017,5,24,15,15,888.0,104.0,3.2,29.5,798.5,1028.08,741.06
2017,5,24,15,30,877.0,102.0,3.0,29.0,757.0,1021.88,738.54
2017,5,24,15,45,864.5,98.5,2.9,29.0,710.5,1008.89,731.18
2017,5,24,16,0,852.0,95.0,2.8,29.0,664.0,992.47,721.78
2017,5,24,16,15,833.5,92.0,2.6,29.0,612.5,979.18,713.65
2017,5,24,16,30,815.0,89.0,2.4,29.0,561.0,950.93,695.78
2017,5,24,16,45,791.5,85.0,2.2,29.0,507.0,913.67,672.06
2017,5,24,17,0,768.0,81.0,2.0,29.0,453.0,874.04,646.61
2017,5,24,17,15,734.5,76.5,1.7,28.5,397.5,822.22,612.85
2017,5,24,17,30,701.0,72.0,1.4,28.0,342.0,769.09,577.39
2017,5,24,17,45,653.0,66.5,1.1,27.5,286.5,706.8,534.37
2017,5,24,18,0,605.0,61.0,0.8,27.0,231.0,639.82,486.34
2017,5,24,18,15,532.0,53.5,0.7,26.5,178.5,550.49,422.05
2017,5,24,18,30,459.0,46.0,0.6,26.0,126.0,464.7,356.78
2017,5,24,18,45,339.0,34.5,0.55,25.5,82.5,343.12,260.47
2017,5,24,19,0,219.0,23.0,0.5,25.0,39.0,223.06,127.33
2017,5,24,19,15,109.5,11.5,0.65,24.0,19.5,82.46,0.0
2017,5,24,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,25,5,45,122.0,13.5,4.9,16.5,23.5,11.52,0.0
2017,5,25,6,0,244.0,27.0,5.0,17.0,47.0,22.2,11.12
2017,5,25,6,15,355.5,38.0,5.1,17.5,91.5,30.78,20.75
2017,5,25,6,30,467.0,49.0,5.2,18.0,136.0,39.21,28.62
2017,5,25,6,45,537.0,56.5,5.35,19.0,188.5,44.4,33.35
2017,5,25,7,0,607.0,64.0,5.5,20.0,241.0,49.53,37.8
2017,5,25,7,15,652.5,70.0,5.85,20.5,296.5,53.21,40.9
2017,5,25,7,30,698.0,76.0,6.2,21.0,352.0,56.8,43.8
2017,5,25,7,45,729.0,80.5,6.6,22.0,406.5,64.41,50.01
2017,5,25,8,0,760.0,85.0,7.0,23.0,461.0,66.78,51.63
2017,5,25,8,15,783.0,88.5,7.05,23.5,514.0,68.22,52.54
2017,5,25,8,30,806.0,92.0,7.1,24.0,567.0,69.56,53.37
2017,5,25,8,45,819.0,97.0,7.2,25.0,615.5,71.58,54.65
2017,5,25,9,0,832.0,102.0,7.3,26.0,664.0,73.37,55.74
2017,5,25,9,15,845.0,104.5,7.25,26.5,709.5,97.53,62.37
2017,5,25,9,30,858.0,107.0,7.2,27.0,755.0,150.83,82.82
2017,5,25,9,45,863.0,111.5,7.2,28.0,793.5,205.73,118.75
2017,5,25,10,0,868.0,116.0,7.2,29.0,832.0,261.16,162.1
2017,5,25,10,15,876.0,117.5,7.15,29.5,865.5,315.86,208.14
2017,5,25,10,30,884.0,119.0,7.1,30.0,899.0,370.98,255.36
2017,5,25,10,45,886.5,122.5,7.05,30.5,925.0,425.52,301.9
2017,5,25,11,0,889.0,126.0,7.0,31.0,951.0,479.51,346.99
2017,5,25,11,15,893.0,127.0,6.9,31.0,970.5,531.83,390.35
2017,5,25,11,30,897.0,128.0,6.8,31.0,990.0,583.33,431.99
2017,5,25,11,45,897.0,129.5,6.75,31.5,1001.0,631.85,469.53
2017,5,25,12,0,897.0,131.0,6.7,32.0,1012.0,678.91,504.92
2017,5,25,12,15,898.0,131.5,6.6,32.5,1015.5,724.42,538.11
2017,5,25,12,30,899.0,132.0,6.5,33.0,1019.0,768.43,569.37
2017,5,25,12,45,897.0,132.0,6.4,33.5,1014.0,808.09,595.73
2017,5,25,13,0,895.0,132.0,6.3,34.0,1009.0,845.5,619.74
2017,5,25,13,15,892.0,131.5,6.2,34.0,996.0,879.07,642.23
2017,5,25,13,30,889.0,131.0,6.1,34.0,983.0,909.71,662.66
2017,5,25,13,45,883.5,130.5,6.0,34.0,962.0,934.98,679.45
2017,5,25,14,0,878.0,130.0,5.9,34.0,941.0,956.92,694.04
2017,5,25,14,15,871.5,128.5,5.8,34.0,913.0,973.54,705.16
2017,5,25,14,30,865.0,127.0,5.7,34.0,885.0,986.64,714.05
2017,5,25,14,45,851.0,127.5,5.6,34.5,849.0,990.8,715.66
2017,5,25,15,0,837.0,128.0,5.5,35.0,813.0,991.38,715.09
2017,5,25,15,15,825.0,125.5,5.4,34.5,772.0,1000.75,723.48
2017,5,25,15,30,813.0,123.0,5.3,34.0,731.0,993.25,720.9
2017,5,25,15,45,797.5,120.0,5.25,34.0,685.0,978.17,712.4
2017,5,25,16,0,782.0,117.0,5.2,34.0,639.0,959.79,701.86
2017,5,25,16,15,761.5,113.0,5.05,33.5,589.0,932.06,685.93
2017,5,25,16,30,741.0,109.0,4.9,33.0,539.0,901.47,668.06
2017,5,25,16,45,714.0,104.5,4.8,33.0,486.0,867.78,646.91
2017,5,25,17,0,687.0,100.0,4.7,33.0,433.0,825.99,619.99
2017,5,25,17,15,651.0,94.0,4.45,32.0,379.0,772.03,586.19
2017,5,25,17,30,615.0,88.0,4.2,31.0,325.0,717.17,550.75
2017,5,25,17,45,563.5,81.0,4.0,30.5,271.5,646.63,501.64
2017,5,25,18,0,512.0,74.0,3.8,30.0,218.0,576.88,451.17
2017,5,25,18,15,439.0,64.0,3.65,29.0,168.5,486.98,383.9
2017,5,25,18,30,366.0,54.0,3.5,28.0,119.0,396.69,312.84
2017,5,25,18,45,256.0,39.5,3.35,27.5,77.5,283.81,218.95
2017,5,25,19,0,146.0,25.0,3.2,27.0,36.0,172.67,102.22
2017,5,25,19,15,73.0,12.5,3.45,26.5,18.0,59.14,0.0
2017,5,25,19,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.35,23.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.5,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,8.5,3.25,22.5,8.5,7.26,0.0
2017,5,26,6,0,0.0,17.0,3.5,23.0,17.0,14.01,4.8
2017,5,26,6,15,0.0,35.5,3.7,23.5,35.5,29.11,18.81
2017,5,26,6,30,0.0,54.0,3.9,24.0,54.0,43.62,31.65
2017,5,26,6,45,2.5,76.5,4.15,24.5,77.0,60.81,46.61
2017,5,26,7,0,5.0,99.0,4.4,25.0,100.0,77.81,61.15
2017,5,26,7,15,10.5,120.5,4.5,25.5,124.5,94.01,74.71
2017,5,26,7,30,16.0,142.0,4.6,26.0,149.0,110.09,87.88
2017,5,26,7,45,8.0,140.0,4.7,26.5,143.5,110.2,87.49
2017,5,26,8,0,0.0,138.0,4.8,27.0,138.0,109.81,86.66
2017,5,26,8,15,0.0,110.5,4.8,27.5,110.5,90.42,70.09
2017,5,26,8,30,0.0,83.0,4.8,28.0,83.0,69.0,51.97
2017,5,26,8,45,6.0,152.0,4.8,28.5,156.5,122.02,95.22
2017,5,26,9,0,12.0,221.0,4.8,29.0,230.0,170.69,134.03
2017,5,26,9,15,20.5,257.0,4.75,29.0,272.5,196.23,147.07
2017,5,26,9,30,29.0,293.0,4.7,29.0,315.0,209.19,155.68
2017,5,26,9,45,31.0,308.0,4.7,29.5,332.5,224.62,166.39
2017,5,26,10,0,33.0,323.0,4.7,30.0,350.0,240.48,177.61
2017,5,26,10,15,29.0,321.5,4.6,30.0,346.5,244.7,180.74
2017,5,26,10,30,25.0,320.0,4.5,30.0,343.0,248.01,183.22
2017,5,26,10,45,24.0,331.5,4.45,30.5,354.0,260.65,192.18
2017,5,26,11,0,23.0,343.0,4.4,31.0,365.0,283.06,208.26
2017,5,26,11,15,25.5,347.5,4.3,31.5,372.5,283.12,207.76
2017,5,26,11,30,28.0,352.0,4.2,32.0,380.0,293.17,214.66
2017,5,26,11,45,29.0,357.5,4.15,32.5,386.5,303.51,221.74
2017,5,26,12,0,30.0,363.0,4.1,33.0,393.0,314.18,229.02
2017,5,26,12,15,38.0,387.0,4.0,33.0,425.0,344.83,251.19
2017,5,26,12,30,46.0,411.0,3.9,33.0,457.0,377.16,274.39
2017,5,26,12,45,41.5,414.0,3.8,33.5,455.0,383.72,278.34
2017,5,26,13,0,37.0,417.0,3.7,34.0,453.0,389.85,282.03
2017,5,26,13,15,61.0,443.0,3.6,34.0,502.0,440.18,318.15
2017,5,26,13,30,85.0,469.0,3.5,34.0,551.0,493.2,355.65
2017,5,26,13,45,96.5,463.5,3.45,34.5,555.0,507.74,365.44
2017,5,26,14,0,108.0,458.0,3.4,35.0,559.0,522.44,375.5
2017,5,26,14,15,148.5,447.0,3.35,35.0,580.5,576.55,414.11
2017,5,26,14,30,189.0,436.0,3.3,35.0,602.0,616.09,442.52
2017,5,26,14,45,104.5,364.5,3.3,35.0,456.0,468.94,340.01
2017,5,26,15,0,20.0,293.0,3.3,35.0,310.0,278.52,202.92
2017,5,26,15,15,382.0,219.5,3.3,34.5,506.5,651.84,480.28
2017,5,26,15,30,744.0,146.0,3.3,34.0,703.0,948.3,681.99
2017,5,26,15,45,599.0,194.5,3.3,34.0,625.0,866.9,628.17
2017,5,26,16,0,454.0,243.0,3.3,34.0,547.0,766.81,560.44
2017,5,26,16,15,448.0,225.0,3.3,33.5,505.5,741.98,547.35
2017,5,26,16,30,442.0,207.0,3.3,33.0,464.0,714.83,532.01
2017,5,26,16,45,507.0,167.0,3.3,33.0,434.5,729.34,546.26
2017,5,26,17,0,572.0,127.0,3.3,33.0,405.0,747.96,561.13
2017,5,26,17,15,528.0,121.0,3.1,32.5,353.5,678.92,514.82
2017,5,26,17,30,484.0,115.0,2.9,32.0,302.0,621.13,475.86
2017,5,26,17,45,424.0,105.5,2.75,31.5,250.5,545.13,422.37
2017,5,26,18,0,364.0,96.0,2.6,31.0,199.0,471.4,367.95
2017,5,26,18,15,300.0,80.0,2.5,30.0,152.5,388.42,304.93
2017,5,26,18,30,236.0,64.0,2.4,29.0,106.0,309.25,241.93
2017,5,26,18,45,153.5,44.0,2.3,28.5,67.5,196.9,150.33
2017,5,26,19,0,71.0,24.0,2.2,28.0,29.0,101.21,59.55
2017,5,26,19,15,35.5,12.0,2.4,27.5,14.5,33.83,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,5,45,38.0,14.5,3.6,24.0,17.5,12.38,0.0
2017,5,27,6,0,76.0,29.0,3.7,24.0,35.0,22.67,11.33
2017,5,27,6,15,147.5,50.5,3.9,24.5,74.0,38.64,26.68
2017,5,27,6,30,219.0,72.0,4.1,25.0,113.0,54.25,40.52
2017,5,27,6,45,109.5,66.5,4.35,25.5,87.0,52.35,39.2
2017,5,27,7,0,0.0,61.0,4.6,26.0,61.0,50.5,37.66
2017,5,27,7,15,0.0,68.0,4.7,26.5,68.0,56.37,42.54
2017,5,27,7,30,0.0,75.0,4.8,27.0,75.0,62.2,47.27
2017,5,27,7,45,0.0,87.5,4.95,27.5,87.5,72.19,55.39
2017,5,27,8,0,0.0,100.0,5.1,28.0,100.0,82.1,63.32
2017,5,27,8,15,0.0,112.0,5.1,28.0,112.0,91.55,70.91
2017,5,27,8,30,0.0,124.0,5.1,28.0,124.0,100.92,78.38
2017,5,27,8,45,0.0,135.5,5.2,28.5,135.5,109.84,85.26
2017,5,27,9,0,0.0,147.0,5.3,29.0,147.0,118.67,92.01
2017,5,27,9,15,12.0,212.0,5.25,29.5,221.5,165.98,123.88
2017,5,27,9,30,24.0,277.0,5.2,30.0,296.0,213.83,158.98
2017,5,27,9,45,25.5,292.0,5.2,31.0,313.0,214.25,157.97
2017,5,27,10,0,27.0,307.0,5.2,32.0,330.0,229.37,168.32
2017,5,27,10,15,28.0,319.5,5.15,32.0,344.0,243.18,178.42
2017,5,27,10,30,29.0,332.0,5.1,32.0,358.0,257.32,188.79
2017,5,27,10,45,27.5,344.5,5.05,32.5,369.5,270.88,198.37
2017,5,27,11,0,26.0,357.0,5.0,33.0,381.0,284.59,207.95
2017,5,27,11,15,29.0,361.5,4.95,33.0,389.0,294.94,215.46
2017,5,27,11,30,32.0,366.0,4.9,33.0,397.0,305.72,223.29
2017,5,27,11,45,65.0,428.0,4.85,33.5,492.0,378.08,275.21
2017,5,27,12,0,98.0,490.0,4.8,34.0,587.0,455.79,329.93
2017,5,27,12,15,65.0,448.0,4.75,34.0,512.5,411.95,298.53
2017,5,27,12,30,32.0,406.0,4.7,34.0,438.0,362.77,263.18
2017,5,27,12,45,32.5,406.0,4.7,34.0,438.5,369.97,268.58
2017,5,27,13,0,33.0,406.0,4.7,34.0,439.0,377.03,273.77
2017,5,27,13,15,64.0,440.0,4.65,34.0,502.5,439.98,319.36
2017,5,27,13,30,95.0,474.0,4.6,34.0,566.0,506.5,366.77
2017,5,27,13,45,94.0,463.0,4.6,34.5,552.5,504.89,365.11
2017,5,27,14,0,93.0,452.0,4.6,35.0,539.0,502.46,363.17
2017,5,27,14,15,199.0,433.0,4.55,35.0,610.5,611.05,441.98
2017,5,27,14,30,305.0,414.0,4.5,35.0,682.0,725.2,522.49
2017,5,27,14,45,513.5,297.5,4.5,35.0,727.5,845.08,609.33
2017,5,27,15,0,722.0,181.0,4.5,35.0,773.0,953.64,684.92
2017,5,27,15,15,708.0,177.5,4.4,34.5,733.5,946.77,681.98
2017,5,27,15,30,694.0,174.0,4.3,34.0,694.0,936.61,677.76
2017,5,27,15,45,673.5,170.0,4.25,34.0,649.0,916.1,665.7
2017,5,27,16,0,653.0,166.0,4.2,34.0,604.0,892.6,651.78
2017,5,27,16,15,629.5,160.0,4.1,33.5,555.5,861.02,633.53
2017,5,27,16,30,606.0,154.0,4.0,33.0,507.0,826.94,613.47
2017,5,27,16,45,564.0,150.5,3.95,33.0,454.5,775.06,579.89
2017,5,27,17,0,522.0,147.0,3.9,33.0,402.0,713.89,539.3
2017,5,27,17,15,483.0,137.0,3.6,32.5,351.0,656.88,501.09
2017,5,27,17,30,444.0,127.0,3.3,32.0,300.0,599.82,461.72
2017,5,27,17,45,358.0,120.5,3.05,31.5,246.0,505.67,392.77
2017,5,27,18,0,272.0,114.0,2.8,31.0,192.0,398.77,312.24
2017,5,27,18,15,216.5,93.5,2.75,30.5,147.0,321.89,252.68
2017,5,27,18,30,161.0,73.0,2.7,30.0,102.0,248.11,193.18
2017,5,27,18,45,80.5,47.0,2.7,29.5,61.5,132.95,99.66
2017,5,27,19,0,0.0,21.0,2.7,29.0,21.0,17.48,5.66
2017,5,27,19,15,0.0,10.5,3.05,28.5,10.5,8.96,0.0
2017,5,27,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,5,45,28.5,14.0,1.4,23.5,16.5,11.95,0.0
2017,5,28,6,0,57.0,28.0,1.4,24.0,33.0,22.44,11.29
2017,5,28,6,15,119.0,51.5,1.35,24.0,71.5,39.22,27.27
2017,5,28,6,30,181.0,75.0,1.3,24.0,110.0,56.04,42.23
2017,5,28,6,45,230.5,96.0,1.3,24.5,155.0,70.72,55.03
2017,5,28,7,0,280.0,117.0,1.3,25.0,200.0,85.0,67.16
2017,5,28,7,15,196.5,139.0,1.4,25.0,203.0,101.21,80.77
2017,5,28,7,30,113.0,161.0,1.5,25.0,206.0,114.48,91.66
2017,5,28,7,45,267.5,173.5,1.6,25.5,301.0,119.26,95.13
2017,5,28,8,0,422.0,186.0,1.7,26.0,396.0,122.3,97.11
2017,5,28,8,15,405.5,205.5,1.65,26.5,425.5,131.26,103.88
2017,5,28,8,30,389.0,225.0,1.6,27.0,455.0,147.96,116.86
2017,5,28,8,45,303.5,267.0,1.55,27.5,456.0,167.54,131.93
2017,5,28,9,0,218.0,309.0,1.5,28.0,457.0,198.34,155.66
2017,5,28,9,15,263.0,323.5,1.4,28.0,514.5,197.97,144.61
2017,5,28,9,30,308.0,338.0,1.3,28.0,572.0,231.98,162.11
2017,5,28,9,45,232.5,370.5,1.2,28.5,552.5,277.06,195.67
2017,5,28,10,0,157.0,403.0,1.1,29.0,533.0,299.76,214.46
2017,5,28,10,15,119.5,411.5,1.05,29.0,513.0,311.47,224.53
2017,5,28,10,30,82.0,420.0,1.0,29.0,493.0,330.92,239.81
2017,5,28,10,45,189.0,433.5,0.95,29.5,608.0,380.19,272.58
2017,5,28,11,0,296.0,447.0,0.9,30.0,723.0,442.83,315.21
2017,5,28,11,15,337.5,438.5,0.9,30.0,758.5,482.78,343.69
2017,5,28,11,30,379.0,430.0,0.9,30.0,794.0,526.4,374.71
2017,5,28,11,45,263.5,466.5,0.9,30.5,721.5,512.66,364.92
2017,5,28,12,0,148.0,503.0,0.9,31.0,649.0,493.88,350.95
2017,5,28,12,15,164.0,489.5,0.9,31.0,651.5,511.6,363.79
2017,5,28,12,30,180.0,476.0,0.9,31.0,654.0,529.79,376.67
2017,5,28,12,45,170.0,489.5,0.95,31.0,657.5,550.33,390.68
2017,5,28,13,0,160.0,503.0,1.0,31.0,661.0,570.2,404.11
2017,5,28,13,15,153.0,496.0,1.05,31.0,645.0,573.95,407.08
2017,5,28,13,30,146.0,489.0,1.1,31.0,629.0,576.12,409.14
2017,5,28,13,45,165.5,478.0,1.2,31.0,633.5,597.21,424.89
2017,5,28,14,0,185.0,467.0,1.3,31.0,638.0,618.16,440.46
2017,5,28,14,15,165.5,452.0,1.35,31.0,601.5,597.47,427.1
2017,5,28,14,30,146.0,437.0,1.4,31.0,565.0,574.67,412.51
2017,5,28,14,45,213.0,410.5,1.5,31.5,589.5,624.14,448.57
2017,5,28,15,0,280.0,384.0,1.6,32.0,614.0,693.96,496.94
2017,5,28,15,15,230.5,370.5,1.6,32.0,553.5,618.21,446.16
2017,5,28,15,30,181.0,357.0,1.6,32.0,493.0,561.06,407.77
2017,5,28,15,45,90.5,256.0,1.65,32.0,324.0,361.95,268.06
2017,5,28,16,0,0.0,155.0,1.7,32.0,155.0,133.45,97.39
2017,5,28,16,15,0.0,106.0,1.7,31.5,106.0,88.98,64.09
2017,5,28,16,30,0.0,57.0,1.7,31.0,57.0,47.29,31.83
2017,5,28,16,45,0.0,73.5,1.7,31.0,73.5,61.02,42.84
2017,5,28,17,0,0.0,90.0,1.7,31.0,90.0,75.26,54.24
2017,5,28,17,15,0.0,78.0,1.55,30.5,78.0,64.73,46.2
2017,5,28,17,30,0.0,66.0,1.4,30.0,66.0,54.7,38.45
2017,5,28,17,45,0.0,55.0,1.25,29.5,55.0,45.52,31.26
2017,5,28,18,0,0.0,44.0,1.1,29.0,44.0,36.36,23.95
2017,5,28,18,15,0.0,33.5,1.0,28.5,33.5,27.64,16.85
2017,5,28,18,30,0.0,23.0,0.9,28.0,23.0,18.94,9.67
2017,5,28,18,45,0.0,14.5,0.85,27.5,14.5,11.92,3.79
2017,5,28,19,0,0.0,6.0,0.8,27.0,6.0,4.92,0.0
2017,5,28,19,15,0.0,3.0,0.85,26.5,3.0,2.56,0.0
2017,5,28,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,7.5,3.35,20.0,7.5,6.4,0.0
2017,5,29,6,0,0.0,15.0,3.4,20.0,15.0,12.35,3.86
2017,5,29,6,15,0.0,33.5,3.45,20.0,33.5,27.67,17.95
2017,5,29,6,30,0.0,52.0,3.5,20.0,52.0,42.24,31.04
2017,5,29,6,45,0.0,74.5,3.6,20.0,74.5,59.47,46.35
2017,5,29,7,0,0.0,97.0,3.7,20.0,97.0,76.48,61.26
2017,5,29,7,15,4.0,116.0,3.75,20.0,117.5,91.0,73.76
2017,5,29,7,30,8.0,135.0,3.8,20.0,138.0,105.42,85.97
2017,5,29,7,45,6.0,146.5,3.85,20.0,149.5,114.64,93.54
2017,5,29,8,0,4.0,158.0,3.9,20.0,161.0,123.73,100.92
2017,5,29,8,15,12.0,185.5,3.8,20.0,193.0,143.61,117.32
2017,5,29,8,30,20.0,213.0,3.7,20.0,225.0,163.17,133.26
2017,5,29,8,45,27.5,241.0,3.65,20.5,259.0,170.69,138.78
2017,5,29,9,0,35.0,269.0,3.6,21.0,293.0,187.14,151.63
2017,5,29,9,15,32.0,281.5,3.35,21.0,305.0,196.44,151.38
2017,5,29,9,30,29.0,294.0,3.1,21.0,317.0,209.94,160.82
2017,5,29,9,45,50.5,337.0,2.9,21.5,378.5,244.64,185.74
2017,5,29,10,0,72.0,380.0,2.7,22.0,440.0,282.73,213.11
2017,5,29,10,15,92.5,406.5,2.45,22.5,486.5,314.36,235.6
2017,5,29,10,30,113.0,433.0,2.2,23.0,533.0,336.63,251.18
2017,5,29,10,45,134.5,451.0,2.0,23.5,573.5,370.19,275.26
2017,5,29,11,0,156.0,469.0,1.8,24.0,614.0,406.7,301.2
2017,5,29,11,15,206.0,474.0,1.75,24.0,670.0,451.56,333.78
2017,5,29,11,30,256.0,479.0,1.7,24.0,726.0,493.31,364.17
2017,5,29,11,45,182.5,486.5,1.7,24.5,663.5,485.45,358.05
2017,5,29,12,0,109.0,494.0,1.7,25.0,601.0,465.78,343.13
2017,5,29,12,15,259.5,464.0,1.7,25.0,720.5,555.05,408.77
2017,5,29,12,30,410.0,434.0,1.7,25.0,840.0,664.41,486.44
2017,5,29,12,45,274.0,467.5,1.7,25.5,738.5,614.98,449.21
2017,5,29,13,0,138.0,501.0,1.7,26.0,637.0,550.52,401.85
2017,5,29,13,15,282.5,456.5,1.55,26.0,730.0,656.66,478.06
2017,5,29,13,30,427.0,412.0,1.4,26.0,823.0,772.15,556.59
2017,5,29,13,45,592.5,305.0,1.3,26.5,862.0,849.74,608.93
2017,5,29,14,0,758.0,198.0,1.2,27.0,901.0,920.92,654.64
2017,5,29,14,15,750.5,195.5,1.05,27.0,874.0,934.93,660.88
2017,5,29,14,30,743.0,193.0,0.9,27.0,847.0,954.96,671.32
2017,5,29,14,45,717.5,198.5,0.8,27.0,810.0,953.13,669.03
2017,5,29,15,0,692.0,204.0,0.7,27.0,773.0,947.65,664.87
2017,5,29,15,15,677.5,200.0,0.6,27.0,733.5,939.83,659.41
2017,5,29,15,30,663.0,196.0,0.5,27.0,694.0,928.72,652.07
2017,5,29,15,45,649.0,188.0,0.45,27.0,650.5,910.67,641.67
2017,5,29,16,0,635.0,180.0,0.4,27.0,607.0,889.58,629.58
2017,5,29,16,15,610.5,173.5,0.5,27.0,558.5,856.61,612.98
2017,5,29,16,30,586.0,167.0,0.6,27.0,510.0,821.12,594.53
2017,5,29,16,45,556.0,158.5,0.7,27.0,459.0,767.15,563.4
2017,5,29,17,0,526.0,150.0,0.8,27.0,408.0,721.44,536.92
2017,5,29,17,15,485.5,140.5,0.8,26.5,356.5,663.62,500.83
2017,5,29,17,30,445.0,131.0,0.8,26.0,305.0,605.81,463.29
2017,5,29,17,45,388.0,119.0,0.85,25.5,254.0,530.56,411.63
2017,5,29,18,0,331.0,107.0,0.9,25.0,203.0,457.34,358.99
2017,5,29,18,15,264.0,90.0,0.95,24.5,156.0,355.0,281.72
2017,5,29,18,30,197.0,73.0,1.0,24.0,109.0,275.73,218.34
2017,5,29,18,45,119.5,50.5,1.05,23.5,70.0,182.93,141.53
2017,5,29,19,0,42.0,28.0,1.1,23.0,31.0,76.8,48.2
2017,5,29,19,15,21.0,14.0,1.25,23.0,15.5,25.94,0.0
2017,5,29,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,45,23.5,16.0,0.6,20.5,18.0,13.66,0.0
2017,5,30,6,0,47.0,32.0,0.6,21.0,36.0,25.2,13.83
2017,5,30,6,15,114.5,56.0,0.55,21.5,75.5,42.27,30.23
2017,5,30,6,30,182.0,80.0,0.5,22.0,115.0,59.34,45.44
2017,5,30,6,45,253.5,97.0,0.45,22.5,162.5,71.55,56.18
2017,5,30,7,0,325.0,114.0,0.4,23.0,210.0,83.51,66.36
2017,5,30,7,15,376.5,127.5,0.65,23.5,261.0,89.95,71.64
2017,5,30,7,30,428.0,141.0,0.9,24.0,312.0,97.83,77.96
2017,5,30,7,45,473.5,150.0,1.15,24.5,365.0,102.4,81.38
2017,5,30,8,0,519.0,159.0,1.4,25.0,418.0,106.77,84.57
2017,5,30,8,15,450.0,193.0,1.5,25.5,435.0,124.3,98.57
2017,5,30,8,30,381.0,227.0,1.6,26.0,452.0,148.91,118.11
2017,5,30,8,45,512.5,204.5,1.75,26.5,535.5,126.49,99.25
2017,5,30,9,0,644.0,182.0,1.9,27.0,619.0,110.17,85.52
2017,5,30,9,15,662.5,187.0,1.95,27.0,663.5,123.02,82.55
2017,5,30,9,30,681.0,192.0,2.0,27.0,708.0,169.57,102.55
2017,5,30,9,45,412.5,297.0,2.15,27.5,614.5,238.07,161.04
2017,5,30,10,0,144.0,402.0,2.3,28.0,521.0,296.65,215.28
2017,5,30,10,15,119.5,414.0,2.35,28.0,515.5,312.99,228.49
2017,5,30,10,30,95.0,426.0,2.4,28.0,510.0,338.91,248.64
2017,5,30,10,45,116.5,446.5,2.5,28.5,553.0,360.6,263.99
2017,5,30,11,0,138.0,467.0,2.6,29.0,596.0,397.58,290.49
2017,5,30,11,15,238.0,459.5,2.65,29.0,687.0,447.89,326.85
2017,5,30,11,30,338.0,452.0,2.7,29.0,778.0,519.22,378.45
2017,5,30,11,45,344.0,454.0,2.75,29.0,789.0,551.25,402.01
2017,5,30,12,0,350.0,456.0,2.8,29.0,800.0,583.73,425.76
2017,5,30,12,15,324.0,470.0,2.8,29.0,790.0,603.78,439.98
2017,5,30,12,30,298.0,484.0,2.8,29.0,780.0,621.93,452.6
2017,5,30,12,45,210.5,491.0,2.85,29.0,699.5,582.6,424.61
2017,5,30,13,0,123.0,498.0,2.9,29.0,619.0,535.68,390.84
2017,5,30,13,15,174.0,491.0,2.9,29.0,660.0,587.08,428.46
2017,5,30,13,30,225.0,484.0,2.9,29.0,701.0,640.83,466.93
2017,5,30,13,45,127.5,426.5,2.9,29.0,549.0,514.35,377.57
2017,5,30,14,0,30.0,369.0,2.9,29.0,397.0,363.69,268.44
2017,5,30,14,15,18.0,274.0,2.85,29.0,291.0,253.41,188.24
2017,5,30,14,30,6.0,179.0,2.8,29.0,185.0,158.31,116.93
2017,5,30,14,45,3.0,138.0,2.8,29.0,141.0,119.71,87.65
2017,5,30,15,0,0.0,97.0,2.8,29.0,97.0,81.22,57.98
2017,5,30,15,15,0.0,120.0,2.75,28.5,120.0,101.1,73.72
2017,5,30,15,30,0.0,143.0,2.7,28.0,143.0,121.57,89.93
2017,5,30,15,45,0.0,139.0,2.7,28.0,139.0,118.25,87.56
2017,5,30,16,0,0.0,135.0,2.7,28.0,135.0,114.97,85.25
2017,5,30,16,15,0.0,119.5,2.6,28.0,119.5,101.19,74.72
2017,5,30,16,30,0.0,104.0,2.5,28.0,104.0,87.37,64.09
2017,5,30,16,45,0.0,97.5,2.4,28.0,97.5,81.75,59.88
2017,5,30,17,0,0.0,91.0,2.3,28.0,91.0,76.16,55.66
2017,5,30,17,15,0.0,79.5,1.95,27.5,79.5,65.99,47.82
2017,5,30,17,30,0.0,68.0,1.6,27.0,68.0,56.37,40.32
2017,5,30,17,45,0.0,56.5,1.3,26.5,56.5,46.77,32.71
2017,5,30,18,0,0.0,45.0,1.0,26.0,45.0,37.19,24.98
2017,5,30,18,15,0.0,35.0,0.95,25.5,35.0,28.89,18.15
2017,5,30,18,30,0.0,25.0,0.9,25.0,25.0,20.6,11.22
2017,5,30,18,45,0.0,16.0,0.85,24.5,16.0,13.16,4.92
2017,5,30,19,0,0.0,7.0,0.8,24.0,7.0,5.74,0.0
2017,5,30,19,15,0.0,3.5,0.8,23.5,3.5,2.99,0.0
2017,5,30,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,5,31,5,45,2.5,14.0,0.45,21.5,14.5,11.95,0.0
2017,5,31,6,0,5.0,28.0,0.4,22.0,29.0,22.7,11.93
2017,5,31,6,15,38.0,51.0,0.45,22.0,58.5,39.88,28.17
2017,5,31,6,30,71.0,74.0,0.5,22.0,88.0,55.84,42.47
2017,5,31,6,45,115.0,93.0,0.6,22.5,123.5,69.66,54.59
2017,5,31,7,0,159.0,112.0,0.7,23.0,159.0,83.26,66.2
2017,5,31,7,15,90.5,128.0,0.85,23.5,156.0,93.68,74.83
2017,5,31,7,30,22.0,144.0,1.0,24.0,153.0,111.58,89.52
2017,5,31,7,45,237.0,154.0,1.15,24.5,271.0,107.14,85.31
2017,5,31,8,0,452.0,164.0,1.3,25.0,389.0,108.9,86.32
2017,5,31,8,15,328.5,212.0,1.45,25.5,385.5,140.82,112.14
2017,5,31,8,30,205.0,260.0,1.6,26.0,382.0,173.22,137.79
2017,5,31,8,45,237.5,280.0,1.75,26.5,433.0,184.36,146.0
2017,5,31,9,0,270.0,300.0,1.9,27.0,484.0,181.8,143.25
2017,5,31,9,15,252.0,327.0,1.95,27.0,507.5,199.82,146.85
2017,5,31,9,30,234.0,354.0,2.0,27.0,531.0,248.01,177.92
2017,5,31,9,45,187.5,378.0,2.1,27.5,524.5,274.41,197.28
2017,5,31,10,0,141.0,402.0,2.2,28.0,518.0,296.07,214.75
2017,5,31,10,15,100.0,401.5,2.15,28.0,486.0,313.47,229.29
2017,5,31,10,30,59.0,401.0,2.1,28.0,454.0,311.67,229.32
2017,5,31,10,45,53.5,406.5,2.1,28.0,455.5,322.2,237.28
2017,5,31,11,0,48.0,412.0,2.1,28.0,457.0,332.05,244.6
2017,5,31,11,15,68.5,442.0,2.05,28.0,508.0,371.15,272.75
2017,5,31,11,30,89.0,472.0,2.0,28.0,559.0,413.47,302.93
2017,5,31,11,45,195.5,475.5,2.0,28.0,668.0,485.15,354.55
2017,5,31,12,0,302.0,479.0,2.0,28.0,777.0,569.71,414.68
2017,5,31,12,15,279.5,487.5,1.95,28.0,764.0,586.31,425.79
2017,5,31,12,30,257.0,496.0,1.9,28.0,751.0,601.19,435.85
2017,5,31,12,45,234.5,498.0,1.85,28.0,730.0,606.73,439.43
2017,5,31,13,0,212.0,500.0,1.8,28.0,709.0,609.42,441.0
2017,5,31,13,15,126.5,458.0,1.8,28.0,582.5,517.73,377.04
2017,5,31,13,30,41.0,416.0,1.8,28.0,456.0,405.61,297.2
2017,5,31,13,45,50.0,421.5,1.85,28.0,469.0,425.51,312.59
2017,5,31,14,0,59.0,427.0,1.9,28.0,482.0,446.09,327.79
2017,5,31,14,15,40.0,372.0,1.9,28.0,409.0,381.24,281.54
2017,5,31,14,30,21.0,317.0,1.9,28.0,336.0,297.21,220.76
2017,5,31,14,45,21.0,306.5,1.95,28.0,325.0,289.73,216.02
2017,5,31,15,0,21.0,296.0,2.0,28.0,314.0,282.12,210.91
2017,5,31,15,15,13.5,246.0,2.0,27.5,257.5,229.22,172.03
2017,5,31,15,30,6.0,196.0,2.0,27.0,201.0,176.03,132.21
2017,5,31,15,45,3.0,148.5,2.0,27.0,151.0,129.92,96.96
2017,5,31,16,0,0.0,101.0,2.0,27.0,101.0,84.45,61.56
2017,5,31,16,15,217.0,156.0,1.9,26.5,283.5,402.92,314.44
2017,5,31,16,30,434.0,211.0,1.8,26.0,466.0,710.97,538.73
2017,5,31,16,45,273.5,210.0,1.7,26.0,365.5,527.64,404.39
2017,5,31,17,0,113.0,209.0,1.6,26.0,265.0,351.09,271.88
2017,5,31,17,15,97.0,187.5,1.4,25.5,231.5,293.68,229.99
2017,5,31,17,30,81.0,166.0,1.2,25.0,198.0,256.91,202.28
2017,5,31,17,45,70.0,141.0,1.05,25.0,165.5,219.87,173.56
2017,5,31,18,0,59.0,116.0,0.9,25.0,133.0,182.5,143.94
2017,5,31,18,15,41.5,91.5,0.85,24.5,102.5,140.02,109.6
2017,5,31,18,30,24.0,67.0,0.8,24.0,72.0,97.15,74.1
2017,5,31,18,45,12.0,44.5,0.8,24.0,47.0,60.93,43.51
2017,5,31,19,0,0.0,22.0,0.8,24.0,22.0,18.18,7.29
2017,5,31,19,15,0.0,11.0,0.9,23.5,11.0,9.39,0.0
2017,5,31,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,84.0,15.5,1.15,20.5,23.0,13.23,0.0
2017,6,1,6,0,168.0,31.0,1.3,21.0,46.0,23.92,12.96
2017,6,1,6,15,269.5,44.5,1.4,21.5,88.0,34.1,23.32
2017,6,1,6,30,371.0,58.0,1.5,22.0,130.0,44.14,32.44
2017,6,1,6,45,446.5,66.5,1.65,22.5,180.5,51.69,39.18
2017,6,1,7,0,522.0,75.0,1.8,23.0,231.0,57.2,43.94
2017,6,1,7,15,281.0,113.5,1.85,23.5,199.5,82.96,65.83
2017,6,1,7,30,40.0,152.0,1.9,24.0,168.0,112.42,90.38
2017,6,1,7,45,35.5,170.0,1.95,24.5,186.0,124.77,100.16
2017,6,1,8,0,31.0,188.0,2.0,25.0,204.0,136.82,109.56
2017,6,1,8,15,49.5,219.5,2.0,25.5,248.0,156.52,125.08
2017,6,1,8,30,68.0,251.0,2.0,26.0,292.0,175.55,139.79
2017,6,1,8,45,58.0,266.5,2.0,26.5,303.5,185.11,146.7
2017,6,1,9,0,48.0,282.0,2.0,27.0,315.0,194.31,153.29
2017,6,1,9,15,91.0,320.5,2.0,27.5,388.0,219.33,163.55
2017,6,1,9,30,134.0,359.0,2.0,28.0,461.0,240.99,175.41
2017,6,1,9,45,90.0,356.5,2.05,28.5,426.5,261.83,191.21
2017,6,1,10,0,46.0,354.0,2.1,29.0,392.0,262.15,192.6
2017,6,1,10,15,40.0,358.0,2.15,29.0,392.5,270.87,199.25
2017,6,1,10,30,34.0,362.0,2.2,29.0,393.0,278.66,205.16
2017,6,1,10,45,109.0,415.5,2.25,29.5,516.5,338.57,247.14
2017,6,1,11,0,184.0,469.0,2.3,30.0,640.0,418.83,303.64
2017,6,1,11,15,537.0,292.5,2.35,30.0,807.0,474.65,343.79
2017,6,1,11,30,890.0,116.0,2.4,30.0,974.0,571.25,415.56
2017,6,1,11,45,532.0,310.0,2.45,30.5,825.0,554.68,403.22
2017,6,1,12,0,174.0,504.0,2.5,31.0,676.0,510.85,368.93
2017,6,1,12,15,128.0,494.0,2.5,31.0,620.5,489.84,354.45
2017,6,1,12,30,82.0,484.0,2.5,31.0,565.0,462.73,335.16
2017,6,1,12,45,94.0,488.5,2.55,31.0,581.5,486.52,352.48
2017,6,1,13,0,106.0,493.0,2.6,31.0,598.0,511.14,370.13
2017,6,1,13,15,210.0,477.5,2.6,31.0,681.5,605.42,437.73
2017,6,1,13,30,314.0,462.0,2.6,31.0,765.0,708.99,509.85
2017,6,1,13,45,596.0,288.5,2.65,31.5,847.5,837.87,602.03
2017,6,1,14,0,878.0,115.0,2.7,32.0,930.0,941.37,670.52
2017,6,1,14,15,483.5,269.0,2.7,31.5,716.0,754.59,546.19
2017,6,1,14,30,89.0,423.0,2.7,31.0,502.0,485.78,353.93
2017,6,1,14,45,451.5,276.5,2.75,31.0,651.0,761.08,556.23
2017,6,1,15,0,814.0,130.0,2.8,31.0,800.0,982.6,704.97
2017,6,1,15,15,802.0,127.5,2.8,31.0,760.5,978.63,701.81
2017,6,1,15,30,790.0,125.0,2.8,31.0,721.0,971.21,698.6
2017,6,1,15,45,773.5,122.5,2.8,31.0,676.0,955.88,690.45
2017,6,1,16,0,757.0,120.0,2.8,31.0,631.0,937.36,680.39
2017,6,1,16,15,737.0,116.0,2.8,30.5,582.5,910.54,666.29
2017,6,1,16,30,717.0,112.0,2.8,30.0,534.0,887.25,654.5
2017,6,1,16,45,430.0,161.5,2.8,30.0,408.0,646.29,489.89
2017,6,1,17,0,143.0,211.0,2.8,30.0,282.0,382.58,293.65
2017,6,1,17,15,364.0,152.5,2.7,29.5,304.0,563.19,435.87
2017,6,1,17,30,585.0,94.0,2.6,29.0,326.0,697.78,536.04
2017,6,1,17,45,528.0,88.0,2.55,28.5,273.0,624.4,484.37
2017,6,1,18,0,471.0,82.0,2.5,28.0,220.0,551.94,432.71
2017,6,1,18,15,402.0,71.0,2.35,27.5,171.5,459.75,363.32
2017,6,1,18,30,333.0,60.0,2.2,27.0,123.0,379.36,299.58
2017,6,1,18,45,230.5,45.5,2.05,26.5,82.5,273.31,212.28
2017,6,1,19,0,128.0,31.0,1.9,26.0,42.0,159.19,109.42
2017,6,1,19,15,64.0,15.5,2.05,25.5,21.0,56.0,0.0
2017,6,1,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,10.0,1.65,22.0,10.0,8.54,0.0
2017,6,2,6,0,0.0,20.0,1.8,22.0,20.0,16.5,7.18
2017,6,2,6,15,0.0,39.0,1.85,22.5,39.0,31.78,21.26
2017,6,2,6,30,0.0,58.0,1.9,23.0,58.0,46.59,34.39
2017,6,2,6,45,4.0,79.5,2.0,23.5,81.0,63.03,48.73
2017,6,2,7,0,8.0,101.0,2.1,24.0,104.0,79.33,62.66
2017,6,2,7,15,135.0,126.5,2.15,24.0,180.5,93.25,74.42
2017,6,2,7,30,262.0,152.0,2.2,24.0,257.0,106.66,85.54
2017,6,2,7,45,346.5,160.5,2.25,24.5,320.5,112.51,89.96
2017,6,2,8,0,431.0,169.0,2.3,25.0,384.0,111.69,88.76
2017,6,2,8,15,372.5,206.0,2.3,25.0,406.5,138.12,110.31
2017,6,2,8,30,314.0,243.0,2.3,25.0,429.0,156.47,124.92
2017,6,2,8,45,229.0,278.5,2.35,25.5,420.5,183.47,146.13
2017,6,2,9,0,144.0,314.0,2.4,26.0,412.0,199.24,158.02
2017,6,2,9,15,173.0,336.0,2.4,26.5,462.0,215.79,160.5
2017,6,2,9,30,202.0,358.0,2.4,27.0,512.0,247.09,178.54
2017,6,2,9,45,238.0,373.0,2.4,27.5,563.5,279.69,199.36
2017,6,2,10,0,274.0,388.0,2.4,28.0,615.0,302.75,214.69
2017,6,2,10,15,293.0,401.0,2.35,28.5,652.5,338.8,241.32
2017,6,2,10,30,312.0,414.0,2.3,29.0,690.0,377.33,270.0
2017,6,2,10,45,201.5,433.5,2.25,29.5,613.5,384.95,278.57
2017,6,2,11,0,91.0,453.0,2.2,30.0,537.0,378.25,275.2
2017,6,2,11,15,141.0,471.5,2.1,30.0,606.0,417.89,303.44
2017,6,2,11,30,191.0,490.0,2.0,30.0,675.0,473.65,342.81
2017,6,2,11,45,300.5,460.5,1.95,30.5,755.0,529.68,382.14
2017,6,2,12,0,410.0,431.0,1.9,31.0,835.0,603.13,433.08
2017,6,2,12,15,399.0,436.0,1.85,31.0,830.5,628.69,450.49
2017,6,2,12,30,388.0,441.0,1.8,31.0,826.0,653.06,467.05
2017,6,2,12,45,349.0,459.0,1.75,31.0,804.0,665.1,474.53
2017,6,2,13,0,310.0,477.0,1.7,31.0,782.0,673.97,479.72
2017,6,2,13,15,548.5,329.0,1.7,31.0,860.5,777.56,554.21
2017,6,2,13,30,787.0,181.0,1.7,31.0,939.0,874.59,621.09
2017,6,2,13,45,780.5,180.5,1.75,31.0,919.0,898.02,635.94
2017,6,2,14,0,774.0,180.0,1.8,31.0,899.0,918.23,649.58
2017,6,2,14,15,609.5,268.5,1.8,31.0,824.5,878.7,623.17
2017,6,2,14,30,445.0,357.0,1.8,31.0,750.0,819.68,582.11
2017,6,2,14,45,383.5,366.0,1.85,31.0,695.5,765.92,548.1
2017,6,2,15,0,322.0,375.0,1.9,31.0,641.0,725.69,521.91
2017,6,2,15,15,191.0,353.5,1.95,30.5,509.0,558.77,408.96
2017,6,2,15,30,60.0,332.0,2.0,30.0,377.0,387.33,286.87
