Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,15,45,160.5,316.5,2.1,30.0,428.0,500.61,373.16
2017,6,2,16,0,261.0,301.0,2.2,30.0,479.0,613.64,455.97
2017,6,2,16,15,142.0,259.0,2.2,30.0,355.0,426.28,321.09
2017,6,2,16,30,23.0,217.0,2.2,30.0,231.0,221.38,166.95
2017,6,2,16,45,298.5,175.0,2.2,30.0,324.5,508.62,390.84
2017,6,2,17,0,574.0,133.0,2.2,30.0,418.0,757.06,569.78
2017,6,2,17,15,537.0,124.5,2.1,29.5,366.5,692.01,524.94
2017,6,2,17,30,500.0,116.0,2.0,29.0,315.0,637.26,488.81
2017,6,2,17,45,448.0,106.5,1.9,28.5,264.0,567.95,440.79
2017,6,2,18,0,396.0,97.0,1.8,28.0,213.0,500.3,391.94
2017,6,2,18,15,330.5,82.5,1.8,27.5,166.0,416.86,328.79
2017,6,2,18,30,265.0,68.0,1.8,27.0,119.0,337.25,265.65
2017,6,2,18,45,183.0,49.5,1.85,26.5,79.5,226.8,176.13
2017,6,2,19,0,101.0,31.0,1.9,26.0,40.0,139.26,96.15
2017,6,2,19,15,50.5,15.5,2.0,25.5,20.0,47.01,0.0
2017,6,2,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,5,45,1.5,14.0,1.25,22.5,14.5,11.95,0.0
2017,6,3,6,0,3.0,28.0,1.4,23.0,29.0,22.74,12.01
2017,6,3,6,15,30.5,49.0,1.45,23.0,55.0,38.61,26.96
2017,6,3,6,30,58.0,70.0,1.5,23.0,81.0,54.28,40.95
2017,6,3,6,45,80.0,92.0,1.6,23.5,112.5,68.83,53.68
2017,6,3,7,0,102.0,114.0,1.7,24.0,144.0,84.01,66.63
2017,6,3,7,15,278.5,117.5,1.75,24.5,223.5,85.49,67.67
2017,6,3,7,30,455.0,121.0,1.8,25.0,303.0,84.9,66.85
2017,6,3,7,45,227.5,131.0,1.85,25.5,222.0,92.77,73.08
2017,6,3,8,0,0.0,141.0,1.9,26.0,141.0,111.98,88.62
2017,6,3,8,15,44.0,199.0,1.9,26.5,225.5,144.82,115.05
2017,6,3,8,30,88.0,257.0,1.9,27.0,310.0,179.06,142.05
2017,6,3,8,45,204.0,273.5,1.95,27.5,408.5,180.51,142.39
2017,6,3,9,0,320.0,290.0,2.0,28.0,507.0,177.73,139.47
2017,6,3,9,15,171.5,284.5,2.0,28.0,401.5,190.41,140.21
2017,6,3,9,30,23.0,279.0,2.0,28.0,296.0,215.23,160.23
2017,6,3,9,45,14.0,225.5,2.0,28.5,236.5,180.46,133.55
2017,6,3,10,0,5.0,172.0,2.0,29.0,177.0,140.65,103.3
2017,6,3,10,15,13.5,247.0,1.95,29.5,259.5,200.33,147.71
2017,6,3,10,30,22.0,322.0,1.9,30.0,342.0,260.22,191.14
2017,6,3,10,45,423.0,234.5,1.85,30.5,628.5,321.2,228.71
2017,6,3,11,0,824.0,147.0,1.8,31.0,915.0,464.98,329.51
2017,6,3,11,15,522.5,317.0,1.75,31.0,807.5,483.92,346.78
2017,6,3,11,30,221.0,487.0,1.7,31.0,700.0,487.74,349.94
2017,6,3,11,45,138.0,470.0,1.65,31.0,604.0,446.87,321.86
2017,6,3,12,0,55.0,453.0,1.6,31.0,508.0,399.53,288.35
2017,6,3,12,15,133.5,479.5,1.55,31.0,612.5,482.24,347.19
2017,6,3,12,30,212.0,506.0,1.5,31.0,717.0,576.09,411.69
2017,6,3,12,45,179.5,504.5,1.45,31.0,682.5,569.08,405.9
2017,6,3,13,0,147.0,503.0,1.4,31.0,648.0,558.76,398.47
2017,6,3,13,15,171.0,496.5,1.3,31.0,663.0,588.69,419.0
2017,6,3,13,30,195.0,490.0,1.2,31.0,678.0,619.15,439.35
2017,6,3,13,45,205.0,477.5,1.2,31.0,672.0,631.65,448.22
2017,6,3,14,0,215.0,465.0,1.2,31.0,666.0,643.25,456.7
2017,6,3,14,15,119.5,398.5,1.15,31.0,510.0,499.85,359.13
2017,6,3,14,30,24.0,332.0,1.1,31.0,354.0,313.86,228.13
2017,6,3,14,45,230.5,329.5,1.1,31.0,520.5,575.87,418.16
2017,6,3,15,0,437.0,327.0,1.1,31.0,687.0,809.41,573.87
2017,6,3,15,15,430.0,312.5,1.1,30.5,652.0,797.84,566.32
2017,6,3,15,30,423.0,298.0,1.1,30.0,617.0,783.7,559.91
2017,6,3,15,45,352.0,298.0,1.1,30.0,553.0,697.18,503.85
2017,6,3,16,0,281.0,298.0,1.1,30.0,489.0,630.35,459.71
2017,6,3,16,15,346.5,258.5,1.05,30.0,475.5,654.81,480.1
2017,6,3,16,30,412.0,219.0,1.0,30.0,462.0,697.77,511.49
2017,6,3,16,45,327.0,211.5,0.95,30.0,393.5,581.94,432.47
2017,6,3,17,0,242.0,204.0,0.9,30.0,325.0,490.43,368.7
2017,6,3,17,15,220.0,184.5,0.85,29.5,284.5,425.31,324.52
2017,6,3,17,30,198.0,165.0,0.8,29.0,244.0,381.59,294.08
2017,6,3,17,45,177.0,142.0,0.75,28.5,205.0,334.07,259.81
2017,6,3,18,0,156.0,119.0,0.7,28.0,166.0,286.68,224.48
2017,6,3,18,15,125.0,96.5,0.65,27.5,129.0,231.98,181.9
2017,6,3,18,30,94.0,74.0,0.6,27.0,92.0,178.19,138.59
2017,6,3,18,45,55.0,51.5,0.55,26.5,61.0,118.79,89.47
2017,6,3,19,0,16.0,29.0,0.5,26.0,30.0,46.46,28.55
2017,6,3,19,15,8.0,14.5,0.5,25.5,15.0,17.73,0.0
2017,6,3,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,4,5,45,51.0,16.0,1.75,21.5,20.5,13.66,0.0
2017,6,4,6,0,102.0,32.0,2.0,22.0,41.0,24.95,13.82
2017,6,4,6,15,180.0,51.0,2.1,22.0,80.5,39.19,27.57
2017,6,4,6,30,258.0,70.0,2.2,22.0,120.0,52.2,39.35
2017,6,4,6,45,129.0,84.0,2.35,22.5,109.0,64.16,49.91
2017,6,4,7,0,0.0,98.0,2.5,23.0,98.0,77.24,61.15
2017,6,4,7,15,106.5,128.0,2.6,23.5,170.5,93.88,75.13
2017,6,4,7,30,213.0,158.0,2.7,24.0,243.0,109.71,88.15
2017,6,4,7,45,243.5,179.5,2.8,24.5,290.0,122.45,98.33
2017,6,4,8,0,274.0,201.0,2.9,25.0,337.0,134.66,107.91
2017,6,4,8,15,210.5,232.5,2.95,25.5,344.0,158.37,126.8
2017,6,4,8,30,147.0,264.0,3.0,26.0,351.0,174.23,139.0
2017,6,4,8,45,176.0,287.5,3.1,26.5,401.0,186.9,148.5
2017,6,4,9,0,205.0,311.0,3.2,27.0,451.0,199.04,157.49
2017,6,4,9,15,192.0,335.5,3.15,27.0,473.5,216.4,160.64
2017,6,4,9,30,179.0,360.0,3.1,27.0,496.0,245.93,178.83
2017,6,4,9,45,318.0,339.5,3.1,27.5,596.5,259.77,181.56
2017,6,4,10,0,457.0,319.0,3.1,28.0,697.0,290.55,199.2
2017,6,4,10,15,302.0,379.0,3.05,28.0,633.5,328.41,234.66
2017,6,4,10,30,147.0,439.0,3.0,28.0,570.0,351.14,256.87
2017,6,4,10,45,183.0,452.0,2.95,28.5,620.0,389.12,284.04
2017,6,4,11,0,219.0,465.0,2.9,29.0,670.0,431.34,314.27
2017,6,4,11,15,162.5,473.0,2.8,29.0,627.0,429.22,313.72
2017,6,4,11,30,106.0,481.0,2.7,29.0,584.0,428.81,313.71
2017,6,4,11,45,263.0,456.5,2.65,29.0,714.5,504.3,368.83
2017,6,4,12,0,420.0,432.0,2.6,29.0,845.0,605.15,441.05
2017,6,4,12,15,633.5,289.0,2.55,29.0,915.5,670.13,489.95
2017,6,4,12,30,847.0,146.0,2.5,29.0,986.0,738.51,541.66
2017,6,4,12,45,848.5,144.0,2.45,29.0,982.5,777.43,568.11
2017,6,4,13,0,850.0,142.0,2.4,29.0,979.0,814.52,592.29
2017,6,4,13,15,468.0,306.5,2.3,29.0,766.5,689.12,502.17
2017,6,4,13,30,86.0,471.0,2.2,29.0,554.0,494.94,359.85
2017,6,4,13,45,68.0,443.5,2.15,29.0,508.5,462.03,337.76
2017,6,4,14,0,50.0,416.0,2.1,29.0,463.0,426.7,312.82
2017,6,4,14,15,134.0,426.0,2.0,29.0,546.0,540.54,395.48
2017,6,4,14,30,218.0,436.0,1.9,29.0,629.0,642.81,467.16
2017,6,4,14,45,109.0,265.0,1.85,29.0,361.5,370.8,275.93
2017,6,4,15,0,0.0,94.0,1.8,29.0,94.0,78.65,55.65
2017,6,4,15,15,1.5,129.0,1.75,29.0,130.0,110.51,80.81
2017,6,4,15,30,3.0,164.0,1.7,29.0,166.0,143.52,106.38
2017,6,4,15,45,1.5,108.0,1.65,29.0,109.0,92.13,66.85
2017,6,4,16,0,0.0,52.0,1.6,29.0,52.0,43.2,28.65
2017,6,4,16,15,0.0,101.5,1.5,28.5,101.5,84.93,61.81
2017,6,4,16,30,0.0,151.0,1.4,28.0,151.0,131.41,98.51
2017,6,4,16,45,9.5,164.5,1.35,28.0,169.5,155.99,118.32
2017,6,4,17,0,19.0,178.0,1.3,28.0,188.0,182.59,139.7
2017,6,4,17,15,15.5,158.0,1.2,27.5,165.5,161.15,123.52
2017,6,4,17,30,12.0,138.0,1.1,27.0,143.0,139.65,107.15
2017,6,4,17,45,6.0,118.0,1.0,27.0,120.5,115.85,88.32
2017,6,4,18,0,0.0,98.0,0.9,27.0,98.0,92.12,69.21
2017,6,4,18,15,0.0,77.0,0.85,26.5,77.0,72.09,53.12
2017,6,4,18,30,0.0,56.0,0.8,26.0,56.0,51.32,36.09
2017,6,4,18,45,0.0,38.0,0.75,25.5,38.0,33.54,21.26
2017,6,4,19,0,0.0,20.0,0.7,25.0,20.0,16.5,6.55
2017,6,4,19,15,0.0,10.0,0.7,24.5,10.0,8.54,0.0
2017,6,4,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,5,5,45,92.0,15.0,2.35,19.5,23.5,12.8,0.0
2017,6,5,6,0,184.0,30.0,2.7,20.0,47.0,23.19,12.62
2017,6,5,6,15,279.5,43.5,2.75,20.5,88.0,33.38,22.82
2017,6,5,6,30,375.0,57.0,2.8,21.0,129.0,43.42,31.96
2017,6,5,6,45,447.5,65.0,2.85,22.0,178.5,50.42,38.17
2017,6,5,7,0,520.0,73.0,2.9,23.0,228.0,55.57,42.54
2017,6,5,7,15,566.5,80.0,3.05,23.5,280.0,59.61,45.87
2017,6,5,7,30,613.0,87.0,3.2,24.0,332.0,63.51,48.98
2017,6,5,7,45,651.5,90.5,3.35,25.0,385.5,64.74,49.63
2017,6,5,8,0,690.0,94.0,3.5,26.0,439.0,65.96,50.25
2017,6,5,8,15,715.0,98.5,3.5,26.5,490.0,74.04,56.7
2017,6,5,8,30,740.0,103.0,3.5,27.0,541.0,75.73,57.77
2017,6,5,8,45,760.5,105.5,3.55,27.5,589.5,75.88,57.57
2017,6,5,9,0,781.0,108.0,3.6,28.0,638.0,75.97,57.35
2017,6,5,9,15,795.0,110.5,3.55,28.5,682.0,91.96,55.6
2017,6,5,9,30,809.0,113.0,3.5,29.0,726.0,152.88,84.49
2017,6,5,9,45,819.5,115.5,3.5,29.5,765.0,204.1,117.9
2017,6,5,10,0,830.0,118.0,3.5,30.0,804.0,256.45,158.38
2017,6,5,10,15,512.0,278.5,3.45,30.0,707.5,313.49,215.67
2017,6,5,10,30,194.0,439.0,3.4,30.0,611.0,366.35,265.14
2017,6,5,10,45,342.0,411.5,3.4,30.5,726.0,412.61,296.67
2017,6,5,11,0,490.0,384.0,3.4,31.0,841.0,477.17,342.81
2017,6,5,11,15,453.0,400.5,3.4,31.0,830.0,504.98,365.09
2017,6,5,11,30,416.0,417.0,3.4,31.0,819.0,529.19,384.06
2017,6,5,11,45,632.0,280.0,3.45,31.5,898.5,585.3,426.48
2017,6,5,12,0,848.0,143.0,3.5,32.0,978.0,654.05,478.25
2017,6,5,12,15,848.5,143.5,3.5,32.0,981.5,696.74,509.5
2017,6,5,12,30,849.0,144.0,3.5,32.0,985.0,738.15,539.34
2017,6,5,12,45,633.5,288.5,3.5,32.0,915.0,743.61,539.25
2017,6,5,13,0,418.0,433.0,3.5,32.0,845.0,726.64,523.36
2017,6,5,13,15,356.5,451.5,3.5,31.5,799.5,713.32,514.97
2017,6,5,13,30,295.0,470.0,3.5,31.0,754.0,698.51,505.19
2017,6,5,13,45,557.0,309.0,3.5,31.0,832.0,819.31,594.63
2017,6,5,14,0,819.0,148.0,3.5,31.0,910.0,915.47,661.93
2017,6,5,14,15,415.5,193.0,3.45,30.5,579.5,618.66,459.46
2017,6,5,14,30,12.0,238.0,3.4,30.0,249.0,216.48,159.82
2017,6,5,14,45,22.5,285.0,3.4,30.0,304.0,287.08,213.79
2017,6,5,15,0,33.0,332.0,3.4,30.0,359.0,348.93,259.74
2017,6,5,15,15,20.5,269.5,3.35,29.5,286.0,258.36,193.24
2017,6,5,15,30,8.0,207.0,3.3,29.0,213.0,188.2,140.79
2017,6,5,15,45,4.0,112.0,3.3,29.0,115.0,98.2,71.77
2017,6,5,16,0,0.0,17.0,3.3,29.0,17.0,14.09,5.56
2017,6,5,16,15,0.0,27.5,3.2,28.5,27.5,22.79,12.58
2017,6,5,16,30,0.0,38.0,3.1,28.0,38.0,31.48,19.65
2017,6,5,16,45,0.0,40.0,3.05,28.0,40.0,33.12,21.05
2017,6,5,17,0,0.0,42.0,3.0,28.0,42.0,34.76,22.46
2017,6,5,17,15,0.0,37.0,2.8,27.5,37.0,30.58,19.23
2017,6,5,17,30,0.0,32.0,2.6,27.0,32.0,26.42,15.97
2017,6,5,17,45,0.0,26.5,2.45,27.0,26.5,21.85,12.29
2017,6,5,18,0,0.0,21.0,2.3,27.0,21.0,17.29,8.56
2017,6,5,18,15,0.0,16.5,2.05,26.0,16.5,13.57,5.53
2017,6,5,18,30,0.0,12.0,1.8,25.0,12.0,9.86,2.44
2017,6,5,18,45,0.0,8.0,1.6,24.5,8.0,6.56,0.0
2017,6,5,19,0,0.0,4.0,1.4,24.0,4.0,3.28,0.0
2017,6,5,19,15,0.0,2.0,1.45,24.0,2.0,1.64,0.0
2017,6,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,45,87.5,15.5,2.85,20.5,23.5,13.23,0.0
2017,6,6,6,0,175.0,31.0,3.0,21.0,47.0,23.92,13.14
2017,6,6,6,15,269.0,45.5,3.1,21.5,88.5,34.82,23.94
2017,6,6,6,30,363.0,60.0,3.2,22.0,130.0,45.53,33.63
2017,6,6,6,45,433.0,69.5,3.35,22.5,179.5,54.01,41.17
2017,6,6,7,0,503.0,79.0,3.5,23.0,229.0,60.15,46.48
2017,6,6,7,15,550.5,86.5,3.6,23.5,281.5,64.36,49.95
2017,6,6,7,30,598.0,94.0,3.7,24.0,334.0,68.43,53.17
2017,6,6,7,45,634.5,99.5,3.85,25.0,387.0,70.78,54.75
2017,6,6,8,0,671.0,105.0,4.0,26.0,440.0,73.02,56.19
2017,6,6,8,15,697.0,109.5,4.05,26.5,491.5,74.32,56.94
2017,6,6,8,30,723.0,114.0,4.1,27.0,543.0,75.5,57.59
2017,6,6,8,45,743.0,118.0,4.2,27.5,591.5,83.82,64.15
2017,6,6,9,0,763.0,122.0,4.3,28.0,640.0,84.49,64.36
2017,6,6,9,15,778.0,125.5,4.35,28.5,685.0,100.56,62.57
2017,6,6,9,30,793.0,129.0,4.4,29.0,730.0,151.06,83.7
2017,6,6,9,45,804.5,132.0,4.45,29.5,769.5,202.73,117.62
2017,6,6,10,0,816.0,135.0,4.5,30.0,809.0,255.82,158.73
2017,6,6,10,15,825.0,137.0,4.55,30.0,843.0,308.83,202.96
2017,6,6,10,30,834.0,139.0,4.6,30.0,877.0,368.0,252.58
2017,6,6,10,45,841.5,140.0,4.7,30.5,904.0,419.73,295.99
2017,6,6,11,0,849.0,141.0,4.8,31.0,931.0,471.47,338.56
2017,6,6,11,15,853.5,142.0,4.85,31.0,951.0,521.56,379.56
2017,6,6,11,30,858.0,143.0,4.9,31.0,971.0,570.98,419.07
2017,6,6,11,45,540.5,321.5,5.0,31.0,845.5,566.82,416.73
2017,6,6,12,0,223.0,500.0,5.1,31.0,720.0,538.46,394.11
2017,6,6,12,15,299.5,473.5,5.1,31.0,769.5,588.05,431.12
2017,6,6,12,30,376.0,447.0,5.1,31.0,819.0,647.98,475.01
2017,6,6,12,45,331.0,466.0,5.2,31.5,793.0,655.88,479.43
2017,6,6,13,0,286.0,485.0,5.3,32.0,767.0,660.23,481.31
2017,6,6,13,15,270.0,482.5,5.3,32.0,746.5,666.95,486.21
2017,6,6,13,30,254.0,480.0,5.3,32.0,726.0,671.21,489.35
2017,6,6,13,45,557.0,306.0,5.35,32.0,829.5,816.22,598.36
2017,6,6,14,0,860.0,132.0,5.4,32.0,933.0,938.95,685.29
2017,6,6,14,15,517.0,286.0,5.35,32.0,764.0,802.31,589.13
2017,6,6,14,30,174.0,440.0,5.3,32.0,595.0,603.46,442.72
2017,6,6,14,45,276.0,397.5,5.3,32.0,632.0,690.74,508.34
2017,6,6,15,0,378.0,355.0,5.3,32.0,669.0,760.06,560.08
2017,6,6,15,15,381.0,336.0,5.2,31.5,639.0,753.03,557.22
2017,6,6,15,30,384.0,317.0,5.1,31.0,609.0,743.8,553.26
2017,6,6,15,45,588.5,212.0,5.1,31.0,628.5,873.14,649.84
2017,6,6,16,0,793.0,107.0,5.1,31.0,648.0,958.28,709.01
2017,6,6,16,15,775.0,104.0,5.0,31.0,599.5,934.52,693.78
2017,6,6,16,30,757.0,101.0,4.9,31.0,551.0,907.92,677.31
2017,6,6,16,45,734.5,96.5,4.85,31.0,500.0,872.38,655.02
2017,6,6,17,0,712.0,92.0,4.8,31.0,449.0,834.58,630.97
2017,6,6,17,15,680.0,87.0,4.5,30.5,396.0,790.98,602.59
2017,6,6,17,30,648.0,82.0,4.2,30.0,343.0,740.84,569.28
2017,6,6,17,45,603.0,76.0,3.95,29.5,290.5,676.93,525.18
2017,6,6,18,0,558.0,70.0,3.7,29.0,238.0,613.43,479.8
2017,6,6,18,15,492.5,62.0,3.25,28.0,188.0,531.07,418.51
2017,6,6,18,30,427.0,54.0,2.8,27.0,138.0,451.5,356.4
2017,6,6,18,45,327.0,42.0,2.35,26.5,94.5,344.66,269.3
2017,6,6,19,0,227.0,30.0,1.9,26.0,51.0,243.18,176.35
2017,6,6,19,15,113.5,15.0,1.8,25.5,25.5,116.75,0.0
2017,6,6,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,5,45,110.5,15.0,1.2,21.0,25.0,11.71,0.0
2017,6,7,6,0,221.0,30.0,1.3,22.0,50.0,23.29,12.62
2017,6,7,6,15,321.5,42.0,1.35,22.5,93.0,33.86,23.04
2017,6,7,6,30,422.0,54.0,1.4,23.0,136.0,42.92,31.27
2017,6,7,6,45,479.0,62.0,1.5,23.5,183.0,48.21,36.03
2017,6,7,7,0,536.0,70.0,1.6,24.0,230.0,53.37,40.47
2017,6,7,7,15,586.5,75.5,1.55,25.0,283.0,56.45,42.88
2017,6,7,7,30,637.0,81.0,1.5,26.0,336.0,59.49,45.14
2017,6,7,7,45,677.0,87.5,1.5,27.0,394.0,63.01,47.74
2017,6,7,8,0,717.0,94.0,1.5,28.0,452.0,66.36,50.13
2017,6,7,8,15,741.5,98.0,1.65,28.5,504.0,74.11,56.24
2017,6,7,8,30,766.0,102.0,1.8,29.0,556.0,75.5,57.05
2017,6,7,8,45,783.5,106.0,1.95,29.5,605.0,76.64,57.67
2017,6,7,9,0,801.0,110.0,2.1,30.0,654.0,77.63,58.17
2017,6,7,9,15,815.0,113.0,2.2,30.5,699.0,94.23,56.58
2017,6,7,9,30,829.0,116.0,2.3,31.0,744.0,146.32,77.92
2017,6,7,9,45,839.0,118.5,2.4,31.5,783.5,208.67,119.31
2017,6,7,10,0,849.0,121.0,2.5,32.0,823.0,261.99,159.99
2017,6,7,10,15,857.5,122.5,2.6,32.0,856.5,315.19,203.78
2017,6,7,10,30,866.0,124.0,2.7,32.0,890.0,368.88,248.77
2017,6,7,10,45,872.0,125.5,2.8,32.5,917.0,421.93,292.5
2017,6,7,11,0,878.0,127.0,2.9,33.0,944.0,474.81,335.12
2017,6,7,11,15,882.0,128.0,2.95,33.0,963.5,526.02,376.04
2017,6,7,11,30,886.0,129.0,3.0,33.0,983.0,576.45,415.33
2017,6,7,11,45,889.0,129.0,3.05,33.5,995.0,624.67,451.15
2017,6,7,12,0,892.0,129.0,3.1,34.0,1007.0,671.7,485.09
2017,6,7,12,15,892.0,129.0,3.1,34.0,1010.5,715.44,516.74
2017,6,7,12,30,892.0,129.0,3.1,34.0,1014.0,757.67,546.67
2017,6,7,12,45,890.0,130.0,3.15,34.0,1009.5,797.56,573.67
2017,6,7,13,0,888.0,131.0,3.2,34.0,1005.0,835.4,598.66
2017,6,7,13,15,884.5,130.0,3.2,34.0,992.5,867.87,619.79
2017,6,7,13,30,881.0,129.0,3.2,34.0,980.0,897.4,639.02
2017,6,7,13,45,874.5,129.5,3.2,34.0,959.5,922.46,655.37
2017,6,7,14,0,868.0,130.0,3.2,34.0,939.0,944.25,669.71
2017,6,7,14,15,861.0,128.5,3.2,34.0,911.5,960.34,680.52
2017,6,7,14,30,854.0,127.0,3.2,34.0,884.0,972.96,689.28
2017,6,7,14,45,828.0,135.0,3.25,34.0,846.0,972.78,690.43
2017,6,7,15,0,802.0,143.0,3.3,34.0,808.0,983.38,698.7
2017,6,7,15,15,790.0,140.0,3.3,33.5,768.0,979.19,698.69
2017,6,7,15,30,778.0,137.0,3.3,33.0,728.0,971.54,696.73
2017,6,7,15,45,761.0,134.5,3.35,33.0,683.5,956.02,688.75
2017,6,7,16,0,744.0,132.0,3.4,33.0,639.0,937.3,678.82
2017,6,7,16,15,723.0,127.5,3.35,32.5,590.0,916.48,668.29
2017,6,7,16,30,702.0,123.0,3.3,32.0,541.0,886.07,651.38
2017,6,7,16,45,675.5,117.5,3.25,32.0,490.0,846.56,626.92
2017,6,7,17,0,649.0,112.0,3.2,32.0,439.0,805.07,600.88
2017,6,7,17,15,614.0,105.5,2.95,31.5,386.0,752.59,566.95
2017,6,7,17,30,579.0,99.0,2.7,31.0,333.0,699.15,531.6
2017,6,7,17,45,533.5,90.5,2.45,30.5,281.5,633.25,486.29
2017,6,7,18,0,488.0,82.0,2.2,30.0,230.0,567.79,439.73
2017,6,7,18,15,422.5,71.5,2.0,29.0,181.0,477.71,373.8
2017,6,7,18,30,357.0,61.0,1.8,28.0,132.0,399.81,313.9
2017,6,7,18,45,265.0,46.5,1.6,27.0,90.5,300.13,233.33
2017,6,7,19,0,173.0,32.0,1.4,26.0,49.0,208.19,150.91
2017,6,7,19,15,86.5,16.0,1.35,25.5,24.5,101.01,0.0
2017,6,7,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,8,5,45,60.5,16.5,1.95,21.5,22.0,13.1,0.0
2017,6,8,6,0,121.0,33.0,2.3,22.0,44.0,25.72,14.52
2017,6,8,6,15,202.5,50.5,2.4,22.5,84.0,38.25,26.73
2017,6,8,6,30,284.0,68.0,2.5,23.0,124.0,50.88,38.06
2017,6,8,6,45,350.5,81.5,2.65,24.0,171.5,60.23,46.24
2017,6,8,7,0,417.0,95.0,2.8,25.0,219.0,69.32,53.9
2017,6,8,7,15,465.0,105.0,2.75,25.5,270.0,75.58,59.04
2017,6,8,7,30,513.0,115.0,2.7,26.0,321.0,81.62,63.85
2017,6,8,7,45,547.5,124.0,2.65,26.5,372.5,87.32,68.26
2017,6,8,8,0,582.0,133.0,2.6,27.0,424.0,91.15,71.04
2017,6,8,8,15,610.0,139.5,2.4,27.5,474.0,92.88,72.04
2017,6,8,8,30,638.0,146.0,2.2,28.0,524.0,94.44,72.89
2017,6,8,8,45,656.0,153.5,2.0,28.5,571.5,96.24,73.95
2017,6,8,9,0,674.0,161.0,1.8,29.0,619.0,97.75,74.78
2017,6,8,9,15,691.5,165.5,1.65,29.5,663.0,112.18,72.4
2017,6,8,9,30,709.0,170.0,1.5,30.0,707.0,159.53,92.44
2017,6,8,9,45,718.0,176.0,1.4,30.5,745.0,208.9,124.45
2017,6,8,10,0,727.0,182.0,1.3,31.0,783.0,259.57,162.56
2017,6,8,10,15,737.5,185.0,1.25,31.0,816.5,309.92,202.93
2017,6,8,10,30,748.0,188.0,1.2,31.0,850.0,366.8,248.46
2017,6,8,10,45,757.0,189.5,1.2,31.5,877.0,416.33,287.87
2017,6,8,11,0,766.0,191.0,1.2,32.0,904.0,466.35,326.68
2017,6,8,11,15,771.5,192.5,1.2,32.0,923.5,514.97,364.11
2017,6,8,11,30,777.0,194.0,1.2,32.0,943.0,563.33,400.29
2017,6,8,11,45,779.0,196.0,1.2,32.5,955.0,609.58,433.14
2017,6,8,12,0,781.0,198.0,1.2,33.0,967.0,654.99,464.37
2017,6,8,12,15,781.5,198.0,1.2,33.0,971.0,697.0,493.48
2017,6,8,12,30,782.0,198.0,1.2,33.0,975.0,737.94,521.22
2017,6,8,12,45,544.5,338.0,1.25,33.0,878.0,718.29,505.07
2017,6,8,13,0,307.0,478.0,1.3,33.0,781.0,670.76,470.3
2017,6,8,13,15,544.0,334.5,1.35,33.0,863.0,776.62,545.77
2017,6,8,13,30,781.0,191.0,1.4,33.0,945.0,876.04,613.6
2017,6,8,13,45,469.5,330.5,1.5,33.0,781.5,758.82,534.36
2017,6,8,14,0,158.0,470.0,1.6,33.0,618.0,593.79,420.52
2017,6,8,14,15,458.5,325.5,1.65,33.0,736.0,784.14,555.99
2017,6,8,14,30,759.0,181.0,1.7,33.0,854.0,947.19,663.86
2017,6,8,14,45,502.0,288.5,1.8,33.0,726.5,821.97,581.64
2017,6,8,15,0,245.0,396.0,1.9,33.0,599.0,669.13,477.61
2017,6,8,15,15,492.5,274.5,1.95,33.0,657.5,821.02,587.23
2017,6,8,15,30,740.0,153.0,2.0,33.0,716.0,949.92,673.27
2017,6,8,15,45,727.5,147.5,2.05,33.0,673.0,943.8,670.24
2017,6,8,16,0,715.0,142.0,2.1,33.0,630.0,926.74,661.72
2017,6,8,16,15,694.5,137.0,2.1,32.5,582.5,899.22,647.46
2017,6,8,16,30,674.0,132.0,2.1,32.0,535.0,869.08,631.44
2017,6,8,16,45,652.0,125.0,2.15,32.0,485.0,832.64,610.23
2017,6,8,17,0,630.0,118.0,2.2,32.0,435.0,794.11,587.28
2017,6,8,17,15,595.5,111.0,2.1,31.5,383.0,741.87,554.57
2017,6,8,17,30,561.0,104.0,2.0,31.0,331.0,688.66,520.4
2017,6,8,17,45,518.0,94.5,1.9,30.5,280.0,624.23,477.14
2017,6,8,18,0,475.0,85.0,1.8,30.0,229.0,560.11,432.44
2017,6,8,18,15,410.5,74.0,1.7,29.0,180.5,471.44,368.16
2017,6,8,18,30,346.0,63.0,1.6,28.0,132.0,394.1,308.97
2017,6,8,18,45,257.5,48.0,1.5,27.5,91.0,296.84,230.24
2017,6,8,19,0,169.0,33.0,1.4,27.0,50.0,206.96,150.11
2017,6,8,19,15,84.5,16.5,1.5,26.5,25.0,101.03,0.0
2017,6,8,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,3.0,3.25,22.5,3.0,2.46,0.0
2017,6,9,6,0,0.0,6.0,3.5,23.0,6.0,4.92,0.0
2017,6,9,6,15,0.0,12.0,3.7,23.0,12.0,9.86,2.69
2017,6,9,6,30,0.0,18.0,3.9,23.0,18.0,14.81,7.11
2017,6,9,6,45,0.0,25.0,4.1,23.5,25.0,20.6,12.2
2017,6,9,7,0,0.0,32.0,4.3,24.0,32.0,26.4,17.22
2017,6,9,7,15,22.0,92.5,4.35,24.5,101.0,73.09,57.22
2017,6,9,7,30,44.0,153.0,4.4,25.0,170.0,113.09,90.75
2017,6,9,7,45,61.5,180.0,4.5,25.5,208.5,130.89,105.11
2017,6,9,8,0,79.0,207.0,4.6,26.0,247.0,148.24,118.89
2017,6,9,8,15,137.0,234.0,4.55,26.0,312.0,157.98,126.44
2017,6,9,8,30,195.0,261.0,4.5,26.0,377.0,173.55,138.73
2017,6,9,8,45,121.5,271.5,4.5,26.5,346.0,177.96,141.55
2017,6,9,9,0,48.0,282.0,4.5,27.0,315.0,194.31,154.03
2017,6,9,9,15,26.0,229.5,4.45,27.0,248.0,166.59,125.11
2017,6,9,9,30,4.0,177.0,4.4,27.0,181.0,142.36,106.34
2017,6,9,9,45,6.0,185.0,4.4,27.5,190.5,149.63,111.42
2017,6,9,10,0,8.0,193.0,4.4,28.0,200.0,157.17,116.69
2017,6,9,10,15,39.0,302.0,4.35,28.0,336.5,234.72,174.4
2017,6,9,10,30,70.0,411.0,4.3,28.0,473.0,321.22,237.99
2017,6,9,10,45,126.0,439.5,4.25,28.5,555.5,359.34,264.61
2017,6,9,11,0,182.0,468.0,4.2,29.0,638.0,416.51,305.6
2017,6,9,11,15,158.5,478.0,4.15,29.0,628.5,429.9,316.01
2017,6,9,11,30,135.0,488.0,4.1,29.0,619.0,441.08,324.53
2017,6,9,11,45,279.0,460.0,4.05,29.0,733.5,515.13,379.13
2017,6,9,12,0,423.0,432.0,4.0,29.0,848.0,605.5,445.04
2017,6,9,12,15,259.0,462.5,3.9,29.0,718.0,551.15,405.18
2017,6,9,12,30,95.0,493.0,3.8,29.0,588.0,478.58,351.36
2017,6,9,12,45,426.5,349.5,3.75,29.5,770.5,636.42,469.64
2017,6,9,13,0,758.0,206.0,3.7,30.0,953.0,801.51,588.41
2017,6,9,13,15,755.0,205.0,3.55,30.0,941.5,832.86,608.73
2017,6,9,13,30,752.0,204.0,3.4,30.0,930.0,861.49,627.18
2017,6,9,13,45,515.5,328.5,3.25,30.0,822.0,798.41,579.62
2017,6,9,14,0,279.0,453.0,3.1,30.0,714.0,704.51,510.33
2017,6,9,14,15,187.5,441.0,2.95,30.0,614.5,605.58,441.59
2017,6,9,14,30,96.0,429.0,2.8,30.0,515.0,497.55,364.68
2017,6,9,14,45,76.5,399.0,2.7,30.0,466.0,455.2,335.22
2017,6,9,15,0,57.0,369.0,2.6,30.0,417.0,411.07,303.82
2017,6,9,15,15,190.0,352.5,2.55,30.0,499.5,555.53,411.5
2017,6,9,15,30,323.0,336.0,2.5,30.0,582.0,702.07,516.02
2017,6,9,15,45,308.0,317.0,2.5,30.0,540.5,672.75,496.17
2017,6,9,16,0,293.0,298.0,2.5,30.0,499.0,641.61,476.17
2017,6,9,16,15,406.0,241.5,2.4,29.5,497.0,716.49,533.38
2017,6,9,16,30,519.0,185.0,2.3,29.0,495.0,765.36,572.05
2017,6,9,16,45,473.0,178.5,2.2,29.0,441.5,708.95,533.41
2017,6,9,17,0,427.0,172.0,2.1,29.0,388.0,651.98,494.55
2017,6,9,17,15,391.0,161.0,1.95,28.5,341.0,599.07,458.8
2017,6,9,17,30,355.0,150.0,1.8,28.0,294.0,525.5,407.56
2017,6,9,17,45,320.0,132.5,1.65,27.5,248.0,466.95,365.69
2017,6,9,18,0,285.0,115.0,1.5,27.0,202.0,409.29,322.93
2017,6,9,18,15,237.0,96.0,1.45,26.5,158.5,339.81,269.5
2017,6,9,18,30,189.0,77.0,1.4,26.0,115.0,272.82,215.9
2017,6,9,18,45,130.5,56.0,1.4,25.5,78.5,196.97,153.3
2017,6,9,19,0,72.0,35.0,1.4,25.0,42.0,109.4,78.47
2017,6,9,19,15,36.0,17.5,1.45,25.0,21.0,50.86,0.0
2017,6,9,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,6,10,5,45,43.5,16.5,3.4,20.5,20.5,13.08,0.0
2017,6,10,6,0,87.0,33.0,3.5,21.0,41.0,25.63,14.52
2017,6,10,6,15,162.0,53.5,3.65,21.5,80.5,40.84,29.03
2017,6,10,6,30,237.0,74.0,3.8,22.0,120.0,55.76,42.4
2017,6,10,6,45,305.0,88.5,4.0,23.0,167.0,64.87,50.42
2017,6,10,7,0,373.0,103.0,4.2,24.0,214.0,74.48,58.55
2017,6,10,7,15,422.0,115.0,4.2,24.5,264.5,81.9,64.69
2017,6,10,7,30,471.0,127.0,4.2,25.0,315.0,89.04,70.43
2017,6,10,7,45,334.0,168.5,4.25,25.5,311.5,117.14,93.63
2017,6,10,8,0,197.0,210.0,4.3,26.0,308.0,145.22,116.36
2017,6,10,8,15,145.5,234.0,4.25,26.5,311.0,158.11,126.26
2017,6,10,8,30,94.0,258.0,4.2,27.0,314.0,179.67,143.09
2017,6,10,8,45,129.5,285.5,4.2,27.5,369.5,185.06,146.65
2017,6,10,9,0,165.0,313.0,4.2,28.0,425.0,199.19,157.23
2017,6,10,9,15,193.0,334.0,4.15,28.5,474.0,215.56,159.37
2017,6,10,9,30,221.0,355.0,4.1,29.0,523.0,247.23,177.3
2017,6,10,9,45,270.0,365.0,4.05,29.5,581.0,265.76,186.95
2017,6,10,10,0,319.0,375.0,4.0,30.0,639.0,304.41,213.56
2017,6,10,10,15,540.0,276.5,4.0,30.5,745.0,318.87,218.4
2017,6,10,10,30,761.0,178.0,4.0,31.0,851.0,363.72,249.5
2017,6,10,10,45,771.5,178.0,4.0,31.5,878.5,413.42,290.42
2017,6,10,11,0,782.0,178.0,4.0,32.0,906.0,463.72,330.93
2017,6,10,11,15,787.0,179.5,4.0,32.0,925.5,512.77,370.27
2017,6,10,11,30,792.0,181.0,4.0,32.0,945.0,561.47,408.38
2017,6,10,11,45,795.5,181.5,4.05,32.5,957.0,608.07,443.29
2017,6,10,12,0,799.0,182.0,4.1,33.0,969.0,653.87,476.69
2017,6,10,12,15,800.0,182.5,4.1,33.0,973.5,697.11,508.35
2017,6,10,12,30,801.0,183.0,4.1,33.0,978.0,739.25,538.62
2017,6,10,12,45,484.5,344.0,4.15,33.5,824.5,676.23,489.84
2017,6,10,13,0,168.0,505.0,4.2,34.0,671.0,576.08,414.02
2017,6,10,13,15,481.0,342.5,4.2,34.0,809.0,729.65,527.59
2017,6,10,13,30,794.0,180.0,4.2,34.0,947.0,876.92,631.71
2017,6,10,13,45,788.0,179.5,4.25,34.5,928.0,901.14,646.03
2017,6,10,14,0,782.0,179.0,4.3,35.0,909.0,922.16,659.05
2017,6,10,14,15,775.0,177.0,4.3,35.0,882.5,937.55,669.61
2017,6,10,14,30,768.0,175.0,4.3,35.0,856.0,949.56,678.14
2017,6,10,14,45,506.0,286.0,4.3,35.0,728.0,822.94,592.4
2017,6,10,15,0,244.0,397.0,4.3,35.0,600.0,668.77,482.88
2017,6,10,15,15,491.0,275.5,4.3,34.5,658.5,820.18,595.64
2017,6,10,15,30,738.0,154.0,4.3,34.0,717.0,948.65,685.99
2017,6,10,15,45,545.0,219.0,4.3,34.0,621.0,827.66,605.37
2017,6,10,16,0,352.0,284.0,4.3,34.0,525.0,685.39,505.53
2017,6,10,16,15,503.0,212.5,4.25,33.5,529.0,782.09,579.64
2017,6,10,16,30,654.0,141.0,4.2,33.0,533.0,859.81,636.48
2017,6,10,16,45,621.5,137.0,4.2,33.0,481.5,816.89,608.78
2017,6,10,17,0,589.0,133.0,4.2,33.0,430.0,772.16,580.18
2017,6,10,17,15,553.0,125.0,4.05,32.5,379.0,718.03,545.06
2017,6,10,17,30,517.0,117.0,3.9,32.0,328.0,654.71,502.46
2017,6,10,17,45,467.0,107.5,3.75,31.5,276.5,586.76,455.17
2017,6,10,18,0,417.0,98.0,3.6,31.0,225.0,520.21,407.22
2017,6,10,18,15,352.0,85.0,3.4,30.0,177.5,438.36,345.58
2017,6,10,18,30,287.0,72.0,3.2,29.0,130.0,360.24,284.0
2017,6,10,18,45,204.5,54.5,3.05,28.5,89.5,250.06,194.82
2017,6,10,19,0,122.0,37.0,2.9,28.0,49.0,163.75,119.16
2017,6,10,19,15,61.0,18.5,3.05,27.5,24.5,78.54,0.0
2017,6,10,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,5,45,64.0,17.0,3.35,21.5,23.0,13.47,0.0
2017,6,11,6,0,128.0,34.0,3.5,22.0,46.0,26.44,15.07
2017,6,11,6,15,222.5,50.5,3.7,22.5,87.0,38.34,26.79
2017,6,11,6,30,317.0,67.0,3.9,23.0,128.0,50.35,37.6
2017,6,11,6,45,393.0,77.0,4.15,23.5,177.5,57.35,43.86
2017,6,11,7,0,469.0,87.0,4.4,24.0,227.0,64.23,49.78
2017,6,11,7,15,519.0,95.5,4.45,24.5,279.0,71.01,55.42
2017,6,11,7,30,569.0,104.0,4.5,25.0,331.0,75.54,59.0
2017,6,11,7,45,400.0,155.0,4.6,26.0,326.0,104.61,82.98
2017,6,11,8,0,231.0,206.0,4.7,27.0,321.0,136.89,109.09
2017,6,11,8,15,192.0,234.5,4.65,27.5,337.5,159.11,126.65
2017,6,11,8,30,153.0,263.0,4.6,28.0,354.0,173.82,137.86
2017,6,11,8,45,247.5,273.0,4.55,28.5,434.5,169.6,133.69
2017,6,11,9,0,342.0,283.0,4.5,29.0,515.0,174.63,137.05
2017,6,11,9,15,573.0,203.5,4.45,29.5,624.0,130.14,88.34
2017,6,11,9,30,804.0,124.0,4.4,30.0,733.0,148.06,80.82
2017,6,11,9,45,819.0,124.5,4.35,30.5,773.5,199.09,113.79
2017,6,11,10,0,834.0,125.0,4.3,31.0,814.0,260.14,160.48
2017,6,11,10,15,842.5,127.0,4.25,31.0,847.5,312.71,204.13
2017,6,11,10,30,851.0,129.0,4.2,31.0,881.0,365.82,249.06
2017,6,11,10,45,859.5,128.5,4.2,31.5,908.5,417.67,292.31
2017,6,11,11,0,868.0,128.0,4.2,32.0,936.0,469.61,334.69
2017,6,11,11,15,872.0,129.0,4.15,32.5,955.5,520.22,374.9
2017,6,11,11,30,876.0,130.0,4.1,33.0,975.0,570.07,413.3
2017,6,11,11,45,879.0,130.5,4.1,33.5,987.5,618.09,449.3
2017,6,11,12,0,882.0,131.0,4.1,34.0,1000.0,664.96,483.43
2017,6,11,12,15,882.5,131.5,4.1,34.0,1004.0,708.92,515.68
2017,6,11,12,30,883.0,132.0,4.1,34.0,1008.0,751.5,546.29
2017,6,11,12,45,882.0,131.5,4.1,34.5,1004.5,790.72,572.03
2017,6,11,13,0,881.0,131.0,4.1,35.0,1001.0,827.96,595.49
2017,6,11,13,15,878.5,130.5,4.1,35.0,989.0,861.52,617.61
2017,6,11,13,30,876.0,130.0,4.1,35.0,977.0,892.26,637.85
2017,6,11,13,45,872.0,129.0,4.1,35.0,958.0,918.23,655.0
2017,6,11,14,0,868.0,128.0,4.1,35.0,939.0,940.99,670.14
2017,6,11,14,15,861.5,127.0,4.05,35.0,912.5,958.1,681.46
2017,6,11,14,30,855.0,126.0,4.0,35.0,886.0,971.8,690.71
2017,6,11,14,45,846.0,124.5,4.0,35.0,852.5,979.11,696.31
2017,6,11,15,0,837.0,123.0,4.0,35.0,819.0,982.94,699.87
2017,6,11,15,15,826.0,120.5,3.95,35.0,779.5,980.26,699.14
2017,6,11,15,30,815.0,118.0,3.9,35.0,740.0,987.21,704.81
2017,6,11,15,45,800.0,115.5,3.9,35.0,695.5,973.72,697.72
2017,6,11,16,0,785.0,113.0,3.9,35.0,651.0,956.99,688.78
2017,6,11,16,15,766.0,109.5,3.85,34.5,602.5,931.94,675.61
2017,6,11,16,30,747.0,106.0,3.8,34.0,554.0,904.05,660.54
2017,6,11,16,45,721.0,102.5,3.8,34.0,502.5,866.61,637.89
2017,6,11,17,0,695.0,99.0,3.8,34.0,451.0,833.3,617.81
2017,6,11,17,15,662.0,93.5,3.6,33.5,398.0,783.19,586.15
2017,6,11,17,30,629.0,88.0,3.4,33.0,345.0,732.01,553.09
2017,6,11,17,45,582.0,82.0,3.2,32.5,292.5,666.86,509.07
2017,6,11,18,0,535.0,76.0,3.0,32.0,240.0,602.15,463.82
2017,6,11,18,15,470.0,67.0,2.65,31.0,190.0,519.53,403.68
2017,6,11,18,30,405.0,58.0,2.3,30.0,140.0,439.62,342.71
2017,6,11,18,45,307.5,45.5,2.0,29.0,97.0,330.42,256.09
2017,6,11,19,0,210.0,33.0,1.7,28.0,54.0,235.61,173.09
2017,6,11,19,15,105.0,16.5,1.8,27.5,27.0,115.82,0.0
2017,6,11,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,12,5,45,98.5,16.0,2.4,22.5,25.0,12.47,0.0
2017,6,12,6,0,197.0,32.0,2.7,23.0,50.0,24.74,13.66
2017,6,12,6,15,299.0,45.0,2.85,23.5,93.0,34.58,23.51
2017,6,12,6,30,401.0,58.0,3.0,24.0,136.0,46.22,33.92
2017,6,12,6,45,476.5,65.5,3.15,24.5,186.5,51.04,38.28
2017,6,12,7,0,552.0,73.0,3.3,25.0,237.0,55.86,42.42
2017,6,12,7,15,598.5,79.0,3.3,25.5,290.0,59.21,45.13
2017,6,12,7,30,645.0,85.0,3.3,26.0,343.0,62.47,47.68
2017,6,12,7,45,687.0,87.5,3.3,26.5,398.0,63.17,47.99
2017,6,12,8,0,729.0,90.0,3.3,27.0,453.0,69.88,53.32
2017,6,12,8,15,753.0,93.5,3.25,27.5,505.0,71.15,54.06
2017,6,12,8,30,777.0,97.0,3.2,28.0,557.0,72.34,54.72
2017,6,12,8,45,800.5,98.0,3.2,28.5,607.0,71.8,53.97
2017,6,12,9,0,824.0,99.0,3.2,29.0,657.0,82.06,62.08
2017,6,12,9,15,837.5,101.0,3.15,29.5,702.0,97.94,60.1
2017,6,12,9,30,851.0,103.0,3.1,30.0,747.0,149.68,80.43
2017,6,12,9,45,863.5,104.0,3.1,30.5,787.5,202.33,114.21
2017,6,12,10,0,876.0,105.0,3.1,31.0,828.0,256.31,155.58
2017,6,12,10,15,883.5,106.5,3.1,31.5,862.0,310.44,200.1
2017,6,12,10,30,891.0,108.0,3.1,32.0,896.0,364.97,245.58
2017,6,12,10,45,898.0,108.5,3.15,32.5,923.5,418.83,290.19
2017,6,12,11,0,905.0,109.0,3.2,33.0,951.0,472.6,333.7
2017,6,12,11,15,909.0,109.5,3.2,33.0,971.0,524.61,375.41
2017,6,12,11,30,913.0,110.0,3.2,33.0,991.0,575.79,415.38
2017,6,12,11,45,907.5,116.0,3.25,33.5,1001.0,624.29,451.52
2017,6,12,12,0,902.0,122.0,3.3,34.0,1011.0,670.84,485.2
2017,6,12,12,15,902.5,122.0,3.35,34.0,1015.0,715.2,517.6
2017,6,12,12,30,903.0,122.0,3.4,34.0,1019.0,758.08,548.33
2017,6,12,12,45,603.0,301.0,3.45,34.5,899.0,726.93,521.73
2017,6,12,13,0,303.0,480.0,3.5,35.0,779.0,667.98,475.39
2017,6,12,13,15,275.0,481.0,3.55,35.0,750.5,668.17,476.0
2017,6,12,13,30,247.0,482.0,3.6,35.0,722.0,665.26,474.12
2017,6,12,13,45,569.0,299.5,3.65,35.5,836.0,819.3,584.95
2017,6,12,14,0,891.0,117.0,3.7,36.0,950.0,951.82,672.82
2017,6,12,14,15,885.0,116.0,3.7,36.0,923.5,969.65,683.91
2017,6,12,14,30,879.0,115.0,3.7,36.0,897.0,984.02,693.76
2017,6,12,14,45,855.0,122.5,3.7,36.0,859.5,985.75,695.75
2017,6,12,15,0,831.0,130.0,3.7,36.0,822.0,983.9,695.71
2017,6,12,15,15,462.0,242.0,3.7,35.5,623.5,754.8,545.74
2017,6,12,15,30,93.0,354.0,3.7,35.0,425.0,443.8,324.02
2017,6,12,15,45,436.5,236.5,3.75,35.0,540.0,736.18,539.75
2017,6,12,16,0,780.0,119.0,3.8,35.0,655.0,958.88,691.13
2017,6,12,16,15,761.0,115.5,3.8,34.5,606.5,933.96,676.59
