Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,16,30,742.0,112.0,3.8,34.0,558.0,906.17,661.89
2017,6,12,16,45,717.0,107.5,3.85,34.0,506.0,875.03,643.73
2017,6,12,17,0,692.0,103.0,3.9,34.0,454.0,835.74,619.82
2017,6,12,17,15,659.0,97.5,3.7,33.5,401.0,785.74,588.28
2017,6,12,17,30,626.0,92.0,3.5,33.0,348.0,734.63,555.28
2017,6,12,17,45,580.5,85.0,3.35,32.5,295.5,669.56,511.51
2017,6,12,18,0,535.0,78.0,3.2,32.0,243.0,604.86,466.41
2017,6,12,18,15,470.0,69.0,2.95,31.0,192.5,522.15,406.46
2017,6,12,18,30,405.0,60.0,2.7,30.0,142.0,442.03,345.48
2017,6,12,18,45,310.5,47.0,2.5,29.0,99.0,335.22,260.56
2017,6,12,19,0,216.0,34.0,2.3,28.0,56.0,241.65,178.6
2017,6,12,19,15,108.0,17.0,2.5,27.5,28.0,119.23,0.0
2017,6,12,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,13,5,45,86.0,16.5,2.7,23.5,24.0,12.84,0.0
2017,6,13,6,0,172.0,33.0,3.0,24.0,48.0,25.43,14.1
2017,6,13,6,15,270.5,46.5,3.25,24.5,90.0,35.57,24.22
2017,6,13,6,30,369.0,60.0,3.5,25.0,132.0,45.57,33.21
2017,6,13,6,45,455.0,66.5,3.75,25.5,183.0,51.72,38.69
2017,6,13,7,0,541.0,73.0,4.0,26.0,234.0,55.78,42.16
2017,6,13,7,15,587.5,79.5,4.0,26.5,287.0,59.48,45.17
2017,6,13,7,30,634.0,86.0,4.0,27.0,340.0,63.07,47.99
2017,6,13,7,45,455.5,142.5,4.05,27.5,338.5,97.33,76.39
2017,6,13,8,0,277.0,199.0,4.1,28.0,337.0,133.58,105.87
2017,6,13,8,15,520.0,149.5,4.1,28.5,444.0,98.96,76.8
2017,6,13,8,30,763.0,100.0,4.1,29.0,551.0,74.14,55.97
2017,6,13,8,45,784.0,102.0,4.1,30.0,600.5,74.1,55.52
2017,6,13,9,0,805.0,104.0,4.1,31.0,650.0,74.02,55.04
2017,6,13,9,15,474.0,231.5,4.1,31.0,558.5,144.85,100.73
2017,6,13,9,30,143.0,359.0,4.1,31.0,467.0,241.42,174.45
2017,6,13,9,45,224.0,369.0,4.15,31.5,548.5,274.67,194.02
2017,6,13,10,0,305.0,379.0,4.2,32.0,630.0,303.11,211.47
2017,6,13,10,15,589.5,246.0,4.25,32.5,758.0,307.58,206.87
2017,6,13,10,30,874.0,113.0,4.3,33.0,886.0,362.24,243.9
2017,6,13,10,45,882.5,112.5,4.35,33.5,913.5,415.12,287.82
2017,6,13,11,0,891.0,112.0,4.4,34.0,941.0,468.06,330.87
2017,6,13,11,15,894.5,113.0,4.45,34.0,960.5,519.44,372.44
2017,6,13,11,30,898.0,114.0,4.5,34.0,980.0,569.99,412.33
2017,6,13,11,45,880.0,128.5,4.6,34.5,986.5,616.3,447.23
2017,6,13,12,0,862.0,143.0,4.7,35.0,993.0,659.52,478.9
2017,6,13,12,15,862.5,143.5,4.75,35.0,997.0,702.76,510.9
2017,6,13,12,30,863.0,144.0,4.8,35.0,1001.0,744.71,541.39
2017,6,13,12,45,866.5,140.5,4.85,35.5,998.0,784.65,568.35
2017,6,13,13,0,870.0,137.0,4.9,36.0,995.0,822.87,592.86
2017,6,13,13,15,867.0,136.5,4.95,36.0,983.0,855.85,615.03
2017,6,13,13,30,864.0,136.0,5.0,36.0,971.0,886.03,635.38
2017,6,13,13,45,865.0,131.0,5.05,36.0,953.0,912.87,653.58
2017,6,13,14,0,866.0,126.0,5.1,36.0,935.0,936.54,669.8
2017,6,13,14,15,859.5,124.5,5.1,36.0,908.5,953.14,681.19
2017,6,13,14,30,853.0,123.0,5.1,36.0,882.0,966.3,690.5
2017,6,13,14,45,853.0,116.5,5.15,36.0,851.0,977.4,698.98
2017,6,13,15,0,853.0,110.0,5.2,36.0,820.0,984.94,705.32
2017,6,13,15,15,842.5,108.0,5.2,36.0,781.0,983.17,705.44
2017,6,13,15,30,832.0,106.0,5.2,36.0,742.0,977.99,703.55
2017,6,13,15,45,462.0,208.0,5.2,36.0,557.5,730.22,536.94
2017,6,13,16,0,92.0,310.0,5.2,36.0,373.0,405.91,299.7
2017,6,13,16,15,430.5,202.5,5.2,35.5,465.0,697.06,519.97
2017,6,13,16,30,769.0,95.0,5.2,35.0,557.0,912.7,672.27
2017,6,13,16,45,741.5,93.0,5.2,34.5,505.5,875.44,649.36
2017,6,13,17,0,714.0,91.0,5.2,34.0,454.0,836.05,626.04
2017,6,13,17,15,682.5,86.5,5.1,33.5,401.5,793.48,599.51
2017,6,13,17,30,651.0,82.0,5.0,33.0,349.0,744.64,567.9
2017,6,13,17,45,597.5,78.0,4.95,32.5,295.5,675.86,521.09
2017,6,13,18,0,544.0,74.0,4.9,32.0,242.0,607.84,473.11
2017,6,13,18,15,479.0,66.0,4.75,31.5,192.5,526.26,412.47
2017,6,13,18,30,414.0,58.0,4.6,31.0,143.0,447.3,351.08
2017,6,13,18,45,307.0,46.5,4.45,30.5,99.5,331.69,258.2
2017,6,13,19,0,200.0,35.0,4.3,30.0,56.0,231.84,171.13
2017,6,13,19,15,100.0,17.5,4.3,29.5,28.0,115.17,0.54
2017,6,13,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,5,45,56.0,17.0,3.7,24.5,22.0,14.51,0.0
2017,6,14,6,0,112.0,34.0,3.8,25.0,44.0,26.39,14.73
2017,6,14,6,15,201.5,51.0,4.05,25.5,84.0,38.63,26.65
2017,6,14,6,30,291.0,68.0,4.3,26.0,124.0,50.94,37.59
2017,6,14,6,45,361.0,80.0,4.55,26.5,172.0,59.26,44.92
2017,6,14,7,0,431.0,92.0,4.8,27.0,220.0,67.38,51.82
2017,6,14,7,15,481.0,101.0,4.85,27.5,271.0,73.06,56.46
2017,6,14,7,30,531.0,110.0,4.9,28.0,322.0,79.69,61.75
2017,6,14,7,45,389.0,156.5,5.0,28.5,324.0,105.47,82.87
2017,6,14,8,0,247.0,203.0,5.1,29.0,326.0,135.43,107.06
2017,6,14,8,15,137.5,212.5,5.1,29.5,282.5,146.46,115.42
2017,6,14,8,30,28.0,222.0,5.1,30.0,239.0,158.93,124.85
2017,6,14,8,45,177.5,254.0,5.15,30.5,373.5,170.03,133.09
2017,6,14,9,0,327.0,286.0,5.2,31.0,508.0,175.92,137.12
2017,6,14,9,15,272.5,320.0,5.2,31.5,513.5,196.71,142.71
2017,6,14,9,30,218.0,354.0,5.2,32.0,519.0,245.86,174.77
2017,6,14,9,45,282.0,360.0,5.2,32.5,585.0,264.19,183.56
2017,6,14,10,0,346.0,366.0,5.2,33.0,651.0,304.15,210.39
2017,6,14,10,15,302.5,396.0,5.2,33.0,653.0,336.83,237.38
2017,6,14,10,30,259.0,426.0,5.2,33.0,655.0,365.51,261.17
2017,6,14,10,45,238.0,445.0,5.2,33.5,660.5,404.19,290.44
2017,6,14,11,0,217.0,464.0,5.2,34.0,666.0,428.18,308.46
2017,6,14,11,15,130.0,442.5,5.2,34.5,564.5,391.77,283.32
2017,6,14,11,30,43.0,421.0,5.2,35.0,463.0,350.93,253.89
2017,6,14,11,45,42.0,424.0,5.2,35.5,465.5,360.28,260.2
2017,6,14,12,0,41.0,427.0,5.2,36.0,468.0,369.63,266.36
2017,6,14,12,15,97.0,467.5,5.15,36.0,564.0,447.46,322.21
2017,6,14,12,30,153.0,508.0,5.1,36.0,660.0,532.33,382.12
2017,6,14,12,45,274.5,471.0,5.1,36.5,743.0,614.03,440.17
2017,6,14,13,0,396.0,434.0,5.1,37.0,826.0,703.52,502.68
2017,6,14,13,15,209.5,395.0,5.1,37.0,602.5,537.29,386.6
2017,6,14,13,30,23.0,356.0,5.1,37.0,379.0,323.93,232.85
2017,6,14,13,45,55.0,404.5,5.1,37.0,457.0,412.84,297.48
2017,6,14,14,0,87.0,453.0,5.1,37.0,535.0,495.46,356.14
2017,6,14,14,15,48.5,336.0,5.05,37.0,381.5,353.48,255.72
2017,6,14,14,30,10.0,219.0,5.0,37.0,228.0,197.43,142.24
2017,6,14,14,45,157.5,301.0,5.0,37.0,433.0,454.3,332.92
2017,6,14,15,0,305.0,383.0,5.0,37.0,638.0,714.56,515.34
2017,6,14,15,15,187.5,363.0,4.95,36.5,517.5,563.54,409.92
2017,6,14,15,30,70.0,343.0,4.9,36.0,397.0,408.0,298.65
2017,6,14,15,45,52.0,307.0,4.85,36.0,345.5,355.71,261.62
2017,6,14,16,0,34.0,271.0,4.8,36.0,294.0,302.35,222.95
2017,6,14,16,15,149.5,264.0,4.7,35.5,355.5,438.15,327.34
2017,6,14,16,30,265.0,257.0,4.6,35.0,417.0,572.68,428.11
2017,6,14,16,45,323.0,221.0,4.55,35.0,398.0,588.73,442.43
2017,6,14,17,0,381.0,185.0,4.5,35.0,379.0,622.65,469.55
2017,6,14,17,15,458.5,149.5,4.3,34.5,357.0,649.46,492.96
2017,6,14,17,30,536.0,114.0,4.1,34.0,335.0,677.94,515.79
2017,6,14,17,45,495.0,103.5,3.9,33.5,284.5,606.99,466.4
2017,6,14,18,0,454.0,93.0,3.7,33.0,234.0,545.95,423.1
2017,6,14,18,15,389.0,81.5,3.4,32.0,185.5,464.69,363.29
2017,6,14,18,30,324.0,70.0,3.1,31.0,137.0,387.09,302.85
2017,6,14,18,45,243.5,53.5,2.8,30.5,95.5,294.68,227.89
2017,6,14,19,0,163.0,37.0,2.5,30.0,54.0,208.67,153.24
2017,6,14,19,15,81.5,18.5,2.65,29.5,27.0,105.03,6.1
2017,6,14,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,15,5,45,0.0,14.0,3.55,24.5,14.0,11.95,0.0
2017,6,15,6,0,0.0,28.0,3.7,25.0,28.0,22.74,11.89
2017,6,15,6,15,27.5,50.5,3.9,25.0,55.5,39.58,27.5
2017,6,15,6,30,55.0,73.0,4.1,25.0,83.0,56.13,42.15
2017,6,15,6,45,89.5,93.0,4.3,25.5,116.5,69.5,53.81
2017,6,15,7,0,124.0,113.0,4.5,26.0,150.0,83.57,65.78
2017,6,15,7,15,226.5,127.0,4.6,26.5,211.5,90.97,71.83
2017,6,15,7,30,329.0,141.0,4.7,27.0,273.0,100.7,79.66
2017,6,15,7,45,450.0,139.0,4.8,28.0,347.0,95.03,74.33
2017,6,15,8,0,571.0,137.0,4.9,29.0,421.0,94.0,72.89
2017,6,15,8,15,410.0,195.0,4.95,29.5,410.5,124.94,97.87
2017,6,15,8,30,249.0,253.0,5.0,30.0,400.0,160.79,126.37
2017,6,15,8,45,213.5,282.0,5.05,30.5,416.0,184.89,144.98
2017,6,15,9,0,178.0,311.0,5.1,31.0,432.0,198.49,155.04
2017,6,15,9,15,268.0,316.5,5.0,31.5,512.0,194.6,141.18
2017,6,15,9,30,358.0,322.0,4.9,32.0,592.0,227.82,156.32
2017,6,15,9,45,291.5,358.5,4.85,32.5,586.5,264.58,183.34
2017,6,15,10,0,225.0,395.0,4.8,33.0,581.0,308.73,218.14
2017,6,15,10,15,253.5,407.5,4.7,33.5,625.0,330.2,233.22
2017,6,15,10,30,282.0,420.0,4.6,34.0,669.0,369.08,261.53
2017,6,15,10,45,541.5,293.0,4.55,34.5,790.0,401.03,281.7
2017,6,15,11,0,801.0,166.0,4.5,35.0,911.0,461.36,325.47
2017,6,15,11,15,582.5,300.5,4.4,35.0,848.5,492.06,351.74
2017,6,15,11,30,364.0,435.0,4.3,35.0,786.0,517.92,371.23
2017,6,15,11,45,591.0,302.5,4.25,35.5,880.5,572.93,412.2
2017,6,15,12,0,818.0,170.0,4.2,36.0,975.0,654.52,471.83
2017,6,15,12,15,602.5,305.5,4.15,36.0,900.0,656.34,471.26
2017,6,15,12,30,387.0,441.0,4.1,36.0,825.0,648.16,462.57
2017,6,15,12,45,605.5,303.5,4.1,36.5,902.0,729.35,521.82
2017,6,15,13,0,824.0,166.0,4.1,37.0,979.0,818.73,584.87
2017,6,15,13,15,821.5,165.0,4.1,37.0,968.0,851.89,606.27
2017,6,15,13,30,819.0,164.0,4.1,37.0,957.0,882.26,626.14
2017,6,15,13,45,816.5,161.5,4.1,37.5,938.5,908.26,641.85
2017,6,15,14,0,814.0,159.0,4.1,38.0,920.0,931.12,655.54
2017,6,15,14,15,807.0,157.5,4.1,38.0,894.5,947.46,666.51
2017,6,15,14,30,800.0,156.0,4.1,38.0,869.0,960.4,675.47
2017,6,15,14,45,811.0,142.0,4.1,38.0,841.0,974.75,685.47
2017,6,15,15,0,822.0,128.0,4.1,38.0,813.0,972.17,684.85
2017,6,15,15,15,811.0,126.0,4.1,37.5,774.5,983.55,694.84
2017,6,15,15,30,800.0,124.0,4.1,37.0,736.0,978.28,694.3
2017,6,15,15,45,786.5,120.5,4.1,37.0,692.5,965.41,687.68
2017,6,15,16,0,773.0,117.0,4.1,37.0,649.0,949.3,679.14
2017,6,15,16,15,754.5,113.5,4.05,36.5,601.5,925.04,666.51
2017,6,15,16,30,736.0,110.0,4.0,36.0,554.0,897.94,652.01
2017,6,15,16,45,712.0,105.5,4.0,36.0,503.0,867.67,634.19
2017,6,15,17,0,688.0,101.0,4.0,36.0,452.0,829.53,610.92
2017,6,15,17,15,655.0,96.0,3.8,35.5,399.5,780.37,580.14
2017,6,15,17,30,622.0,91.0,3.6,35.0,347.0,730.11,547.94
2017,6,15,17,45,577.0,84.0,3.45,34.5,295.0,665.69,504.92
2017,6,15,18,0,532.0,77.0,3.3,34.0,243.0,601.63,460.62
2017,6,15,18,15,468.0,68.5,2.95,33.0,193.5,520.55,402.11
2017,6,15,18,30,404.0,60.0,2.6,32.0,144.0,441.98,342.69
2017,6,15,18,45,308.0,47.5,2.3,31.5,100.5,334.13,257.23
2017,6,15,19,0,212.0,35.0,2.0,31.0,57.0,240.17,176.48
2017,6,15,19,15,106.0,17.5,2.15,30.5,28.5,119.81,13.72
2017,6,15,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.45,29.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,66.5,16.5,3.9,23.5,22.5,14.08,0.0
2017,6,16,6,0,133.0,33.0,4.1,24.0,45.0,25.73,14.23
2017,6,16,6,15,227.0,48.5,4.2,24.5,85.5,36.89,25.3
2017,6,16,6,30,321.0,64.0,4.3,25.0,126.0,48.21,35.44
2017,6,16,6,45,397.5,73.5,4.4,25.5,175.0,54.92,41.41
2017,6,16,7,0,474.0,83.0,4.5,26.0,224.0,63.2,48.48
2017,6,16,7,15,523.0,91.0,4.5,26.5,275.5,67.64,52.1
2017,6,16,7,30,572.0,99.0,4.5,27.0,327.0,71.93,55.47
2017,6,16,7,45,617.0,102.5,4.5,28.0,381.0,72.78,55.74
2017,6,16,8,0,662.0,106.0,4.5,29.0,435.0,73.68,56.04
2017,6,16,8,15,688.5,110.5,4.45,29.5,486.0,74.95,56.76
2017,6,16,8,30,715.0,115.0,4.4,30.0,537.0,76.11,57.38
2017,6,16,8,45,736.0,118.5,4.4,30.5,585.5,84.17,63.64
2017,6,16,9,0,757.0,122.0,4.4,31.0,634.0,84.52,63.58
2017,6,16,9,15,772.5,125.0,4.35,31.5,678.5,97.43,61.09
2017,6,16,9,30,788.0,128.0,4.3,32.0,723.0,147.0,80.37
2017,6,16,9,45,800.5,130.0,4.3,32.5,763.0,197.57,112.51
2017,6,16,10,0,813.0,132.0,4.3,33.0,803.0,249.69,152.04
2017,6,16,10,15,822.0,134.0,4.2,33.5,837.0,309.12,199.8
2017,6,16,10,30,831.0,136.0,4.1,34.0,871.0,361.23,242.82
2017,6,16,10,45,839.0,137.0,4.1,34.5,898.0,412.75,285.17
2017,6,16,11,0,847.0,138.0,4.1,35.0,925.0,464.36,326.69
2017,6,16,11,15,851.5,139.5,4.1,35.0,945.5,514.5,366.81
2017,6,16,11,30,856.0,141.0,4.1,35.0,966.0,564.0,405.43
2017,6,16,11,45,871.5,132.5,4.1,35.5,982.0,612.39,441.52
2017,6,16,12,0,887.0,124.0,4.1,36.0,998.0,660.53,476.46
2017,6,16,12,15,888.0,124.5,4.05,36.0,1003.0,704.95,508.66
2017,6,16,12,30,889.0,125.0,4.0,36.0,1008.0,747.99,539.21
2017,6,16,12,45,889.5,124.0,4.0,36.5,1005.0,788.1,565.22
2017,6,16,13,0,890.0,123.0,4.0,37.0,1002.0,826.3,589.08
2017,6,16,13,15,888.0,122.5,4.0,37.0,990.5,860.48,611.38
2017,6,16,13,30,886.0,122.0,4.0,37.0,979.0,891.88,631.84
2017,6,16,13,45,882.5,120.5,4.0,37.5,960.5,918.05,647.58
2017,6,16,14,0,879.0,119.0,4.0,38.0,942.0,941.01,661.26
2017,6,16,14,15,873.5,117.5,3.95,38.0,916.0,958.76,672.81
2017,6,16,14,30,868.0,116.0,3.9,38.0,890.0,973.1,682.32
2017,6,16,14,45,848.0,121.5,3.9,38.0,853.5,976.77,685.52
2017,6,16,15,0,828.0,127.0,3.9,38.0,817.0,976.95,686.73
2017,6,16,15,15,817.0,124.5,3.9,37.5,778.5,987.77,696.31
2017,6,16,15,30,806.0,122.0,3.9,37.0,740.0,981.99,695.46
2017,6,16,15,45,791.5,119.5,3.9,37.0,696.0,969.27,688.98
2017,6,16,16,0,777.0,117.0,3.9,37.0,652.0,953.34,680.59
2017,6,16,16,15,758.5,113.0,3.9,36.5,604.0,928.51,667.92
2017,6,16,16,30,740.0,109.0,3.9,36.0,556.0,900.83,653.35
2017,6,16,16,45,715.0,105.0,3.9,36.0,505.0,870.06,635.26
2017,6,16,17,0,690.0,101.0,3.9,36.0,454.0,831.6,611.82
2017,6,16,17,15,657.5,96.0,3.7,35.5,401.5,782.89,581.4
2017,6,16,17,30,625.0,91.0,3.5,35.0,349.0,733.07,549.56
2017,6,16,17,45,579.5,84.0,3.3,34.5,296.5,668.14,506.1
2017,6,16,18,0,534.0,77.0,3.1,34.0,244.0,603.59,461.4
2017,6,16,18,15,471.0,68.5,2.85,33.0,194.5,523.29,403.88
2017,6,16,18,30,408.0,60.0,2.6,32.0,145.0,445.43,345.31
2017,6,16,18,45,313.5,47.5,2.4,31.5,101.5,338.35,260.72
2017,6,16,19,0,219.0,35.0,2.2,31.0,58.0,245.09,180.71
2017,6,16,19,15,109.5,17.5,2.4,30.5,29.0,122.46,19.59
2017,6,16,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.25,24.5,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,5,45,45.5,17.0,4.25,24.5,21.0,14.51,0.0
2017,6,17,6,0,91.0,34.0,4.4,25.0,42.0,26.32,14.55
2017,6,17,6,15,174.5,53.0,4.55,25.5,81.5,40.52,28.19
2017,6,17,6,30,258.0,72.0,4.7,26.0,121.0,53.68,39.89
2017,6,17,6,45,340.5,83.0,4.85,26.5,170.0,61.27,46.61
2017,6,17,7,0,423.0,94.0,5.0,27.0,219.0,68.73,52.96
2017,6,17,7,15,473.0,104.0,5.05,27.5,270.5,75.04,58.13
2017,6,17,7,30,523.0,114.0,5.1,28.0,322.0,81.15,62.98
2017,6,17,7,45,575.5,116.5,5.15,28.5,376.0,82.35,63.63
2017,6,17,8,0,628.0,119.0,5.2,29.0,430.0,82.14,63.08
2017,6,17,8,15,655.5,124.5,5.2,29.5,481.0,83.67,63.97
2017,6,17,8,30,683.0,130.0,5.2,30.0,532.0,85.05,64.74
2017,6,17,8,45,712.0,130.5,5.2,30.5,582.0,83.24,62.9
2017,6,17,9,0,741.0,131.0,5.2,31.0,632.0,90.09,68.13
2017,6,17,9,15,756.5,134.5,5.15,31.5,676.5,102.35,65.43
2017,6,17,9,30,772.0,138.0,5.1,32.0,721.0,151.32,84.41
2017,6,17,9,45,787.0,139.0,5.1,32.5,761.0,200.73,115.61
2017,6,17,10,0,802.0,140.0,5.1,33.0,801.0,251.99,154.4
2017,6,17,10,15,811.0,142.5,5.05,33.0,834.5,304.3,197.4
2017,6,17,10,30,820.0,145.0,5.0,33.0,868.0,357.38,241.91
2017,6,17,10,45,828.0,145.5,5.0,33.5,895.5,413.27,287.75
2017,6,17,11,0,836.0,146.0,5.0,34.0,923.0,464.07,329.03
2017,6,17,11,15,840.0,147.0,5.0,34.0,942.5,513.15,368.82
2017,6,17,11,30,844.0,148.0,5.0,34.0,962.0,561.54,407.11
2017,6,17,11,45,824.5,164.0,5.0,34.5,967.5,608.74,442.39
2017,6,17,12,0,805.0,180.0,5.0,35.0,973.0,652.53,474.13
2017,6,17,12,15,806.0,180.0,4.95,35.0,977.0,695.61,505.63
2017,6,17,12,30,807.0,180.0,4.9,35.0,981.0,737.58,535.68
2017,6,17,12,45,807.5,178.5,4.9,35.5,978.0,776.72,562.32
2017,6,17,13,0,808.0,177.0,4.9,36.0,975.0,814.07,587.02
2017,6,17,13,15,631.0,299.5,4.85,36.0,918.5,813.69,582.91
2017,6,17,13,30,454.0,422.0,4.8,36.0,862.0,798.31,568.31
2017,6,17,13,45,462.5,407.5,4.8,36.0,847.5,818.37,582.76
2017,6,17,14,0,471.0,393.0,4.8,36.0,833.0,836.13,595.52
2017,6,17,14,15,626.5,279.5,4.75,36.0,848.0,900.46,643.14
2017,6,17,14,30,782.0,166.0,4.7,36.0,863.0,952.27,679.11
2017,6,17,14,45,782.5,157.5,4.7,36.0,833.0,962.11,686.12
2017,6,17,15,0,783.0,149.0,4.7,36.0,803.0,968.48,691.31
2017,6,17,15,15,771.5,146.0,4.65,36.0,764.5,965.13,690.14
2017,6,17,15,30,760.0,143.0,4.6,36.0,726.0,958.41,686.99
2017,6,17,15,45,747.5,138.0,4.6,36.0,683.5,945.19,680.01
2017,6,17,16,0,735.0,133.0,4.6,36.0,641.0,928.77,671.06
2017,6,17,16,15,687.5,140.5,4.5,35.5,588.0,896.15,652.39
2017,6,17,16,30,640.0,148.0,4.4,35.0,535.0,854.11,627.3
2017,6,17,16,45,539.0,160.5,4.3,35.0,466.5,752.64,559.87
2017,6,17,17,0,438.0,173.0,4.2,35.0,398.0,664.05,498.65
2017,6,17,17,15,451.0,148.5,4.0,34.5,357.5,641.27,485.99
2017,6,17,17,30,464.0,124.0,3.8,34.0,317.0,615.24,469.98
2017,6,17,17,45,429.0,111.0,3.6,33.5,269.5,557.79,430.04
2017,6,17,18,0,394.0,98.0,3.4,33.0,222.0,500.78,389.05
2017,6,17,18,15,344.0,84.0,3.3,32.5,176.5,430.72,336.45
2017,6,17,18,30,294.0,70.0,3.2,32.0,131.0,363.16,283.51
2017,6,17,18,45,221.0,53.5,3.1,31.5,92.0,277.42,214.11
2017,6,17,19,0,148.0,37.0,3.0,31.0,53.0,179.93,132.55
2017,6,17,19,15,74.0,18.5,3.15,30.5,26.5,87.69,15.9
2017,6,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,5,45,55.0,17.0,4.35,24.5,21.5,14.51,0.0
2017,6,18,6,0,110.0,34.0,4.5,25.0,43.0,26.36,14.53
2017,6,18,6,15,200.0,51.0,4.65,25.0,83.5,38.64,26.68
2017,6,18,6,30,290.0,68.0,4.8,25.0,124.0,50.96,37.76
2017,6,18,6,45,311.0,82.0,4.95,25.5,159.0,60.35,46.04
2017,6,18,7,0,332.0,96.0,5.1,26.0,194.0,69.34,53.71
2017,6,18,7,15,445.5,100.5,5.15,26.5,260.5,72.4,56.15
2017,6,18,7,30,559.0,105.0,5.2,27.0,327.0,76.34,59.2
2017,6,18,7,45,608.0,107.5,5.3,27.5,381.5,76.28,58.82
2017,6,18,8,0,657.0,110.0,5.4,28.0,436.0,76.38,58.55
2017,6,18,8,15,683.5,115.0,5.35,28.5,487.0,77.86,59.43
2017,6,18,8,30,710.0,120.0,5.3,29.0,538.0,79.2,60.2
2017,6,18,8,45,736.0,121.5,5.25,30.0,588.0,86.25,65.51
2017,6,18,9,0,762.0,123.0,5.2,31.0,638.0,85.32,64.26
2017,6,18,9,15,777.0,126.0,5.1,31.5,682.5,97.15,61.54
2017,6,18,9,30,792.0,129.0,5.0,32.0,727.0,146.89,80.46
2017,6,18,9,45,805.0,130.5,4.9,32.5,766.5,197.41,112.34
2017,6,18,10,0,818.0,132.0,4.8,33.0,806.0,249.53,151.81
2017,6,18,10,15,826.5,134.0,4.7,33.5,839.5,309.11,199.75
2017,6,18,10,30,835.0,136.0,4.6,34.0,873.0,361.29,242.94
2017,6,18,10,45,841.0,137.5,4.5,34.5,900.0,412.59,285.21
2017,6,18,11,0,847.0,139.0,4.4,35.0,927.0,463.77,326.47
2017,6,18,11,15,851.5,140.5,4.3,35.0,946.5,513.93,366.57
2017,6,18,11,30,856.0,142.0,4.2,35.0,966.0,563.44,405.11
2017,6,18,11,45,645.5,288.5,4.15,35.5,915.0,593.53,426.16
2017,6,18,12,0,435.0,435.0,4.1,36.0,864.0,611.57,436.46
2017,6,18,12,15,439.5,439.5,4.1,36.0,874.5,649.92,463.57
2017,6,18,12,30,444.0,444.0,4.1,36.0,885.0,688.63,490.43
2017,6,18,12,45,655.0,291.5,4.15,36.5,939.5,756.4,540.4
2017,6,18,13,0,866.0,139.0,4.2,37.0,994.0,818.64,585.02
2017,6,18,13,15,863.0,138.5,4.25,37.0,982.5,851.69,606.74
2017,6,18,13,30,860.0,138.0,4.3,37.0,971.0,881.96,626.81
2017,6,18,13,45,646.0,266.0,4.35,37.5,885.0,857.27,608.04
2017,6,18,14,0,432.0,394.0,4.4,38.0,799.0,800.42,564.91
2017,6,18,14,15,415.0,386.0,4.4,37.5,766.0,796.59,564.49
2017,6,18,14,30,398.0,378.0,4.4,37.0,733.0,774.83,552.25
2017,6,18,14,45,364.0,377.5,4.45,37.0,693.0,754.94,539.5
2017,6,18,15,0,330.0,377.0,4.5,37.0,653.0,732.62,525.02
2017,6,18,15,15,419.0,323.0,4.5,36.5,656.5,794.71,571.47
2017,6,18,15,30,508.0,269.0,4.5,36.0,660.0,837.64,605.1
2017,6,18,15,45,541.0,238.0,4.5,36.0,632.0,843.85,611.78
2017,6,18,16,0,574.0,207.0,4.5,36.0,604.0,846.3,616.36
2017,6,18,16,15,582.5,185.5,4.5,35.5,562.5,840.48,615.59
2017,6,18,16,30,591.0,164.0,4.5,35.0,521.0,823.01,606.94
2017,6,18,16,45,597.0,144.5,4.55,35.0,477.5,801.81,594.73
2017,6,18,17,0,603.0,125.0,4.6,35.0,434.0,777.23,580.12
2017,6,18,17,15,496.0,132.0,4.55,34.5,367.5,663.5,503.18
2017,6,18,17,30,389.0,139.0,4.5,34.0,301.0,564.64,433.39
2017,6,18,17,45,356.5,123.5,4.45,33.5,255.5,508.65,394.18
2017,6,18,18,0,324.0,108.0,4.4,33.0,210.0,453.08,353.72
2017,6,18,18,15,282.0,91.0,4.15,32.5,167.0,369.12,290.12
2017,6,18,18,30,240.0,74.0,3.9,32.0,124.0,307.45,241.12
2017,6,18,18,45,176.0,56.0,3.7,31.5,87.0,229.57,177.42
2017,6,18,19,0,112.0,38.0,3.5,31.0,50.0,155.81,114.25
2017,6,18,19,15,56.0,19.0,3.45,30.5,25.0,76.61,15.74
2017,6,18,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,52.5,16.5,2.6,24.5,21.5,14.08,0.0
2017,6,19,6,0,105.0,33.0,2.8,25.0,43.0,25.63,13.92
2017,6,19,6,15,193.0,51.0,2.95,25.5,83.0,39.21,27.09
2017,6,19,6,30,281.0,69.0,3.1,26.0,123.0,51.64,38.17
2017,6,19,6,45,239.5,88.5,3.3,26.5,145.0,65.92,50.54
2017,6,19,7,0,198.0,108.0,3.5,27.0,167.0,78.57,61.27
2017,6,19,7,15,325.0,113.5,3.45,27.5,232.5,80.0,62.28
2017,6,19,7,30,452.0,119.0,3.4,28.0,298.0,83.65,65.05
2017,6,19,7,45,245.0,155.0,3.4,28.5,254.0,107.89,84.81
2017,6,19,8,0,38.0,191.0,3.4,29.0,210.0,138.52,109.44
2017,6,19,8,15,19.0,174.5,3.15,29.5,184.0,136.3,106.94
2017,6,19,8,30,0.0,158.0,2.9,30.0,158.0,125.57,97.62
2017,6,19,8,45,2.5,171.5,2.65,30.5,173.0,135.83,105.34
2017,6,19,9,0,5.0,185.0,2.4,31.0,188.0,146.0,112.86
2017,6,19,9,15,5.0,183.0,2.2,31.5,186.5,145.38,106.8
2017,6,19,9,30,5.0,181.0,2.0,32.0,185.0,145.28,106.07
2017,6,19,9,45,5.0,178.5,1.8,32.5,183.0,144.54,104.97
2017,6,19,10,0,5.0,176.0,1.6,33.0,181.0,143.6,103.78
2017,6,19,10,15,14.5,253.0,1.4,33.0,266.5,204.73,148.5
2017,6,19,10,30,24.0,330.0,1.2,33.0,352.0,266.12,192.25
2017,6,19,10,45,24.0,339.5,1.05,33.5,361.5,265.35,190.74
2017,6,19,11,0,24.0,349.0,0.9,34.0,371.0,277.21,198.46
2017,6,19,11,15,20.5,329.0,0.85,34.0,348.0,274.18,196.18
2017,6,19,11,30,17.0,309.0,0.8,34.0,325.0,259.78,185.89
2017,6,19,11,45,14.5,270.5,0.75,34.5,285.0,230.27,164.52
2017,6,19,12,0,12.0,232.0,0.7,35.0,245.0,199.45,142.19
2017,6,19,12,15,11.5,227.0,0.95,35.0,239.5,196.43,140.43
2017,6,19,12,30,11.0,222.0,1.2,35.0,234.0,193.26,138.38
2017,6,19,12,45,31.5,335.5,1.45,35.0,367.5,308.28,221.26
2017,6,19,13,0,52.0,449.0,1.7,35.0,501.0,427.36,304.31
2017,6,19,13,15,57.0,450.0,1.75,35.0,506.0,440.53,313.17
2017,6,19,13,30,62.0,451.0,1.8,35.0,511.0,453.82,322.72
2017,6,19,13,45,64.5,444.5,1.9,35.0,506.0,458.01,326.21
2017,6,19,14,0,67.0,438.0,2.0,35.0,501.0,461.87,329.58
2017,6,19,14,15,100.0,439.5,2.05,35.0,530.5,502.38,358.84
2017,6,19,14,30,133.0,441.0,2.1,35.0,560.0,562.17,400.64
2017,6,19,14,45,320.5,375.5,2.15,35.0,647.0,709.6,504.89
2017,6,19,15,0,508.0,310.0,2.2,35.0,734.0,860.43,607.23
2017,6,19,15,15,629.5,226.5,2.25,34.5,727.0,914.78,647.19
2017,6,19,15,30,751.0,143.0,2.3,34.0,720.0,949.02,671.7
2017,6,19,15,45,739.5,138.0,2.35,34.0,678.0,936.9,665.72
2017,6,19,16,0,728.0,133.0,2.4,34.0,636.0,921.6,658.22
2017,6,19,16,15,708.5,129.0,2.4,33.5,589.0,903.45,649.87
2017,6,19,16,30,689.0,125.0,2.4,33.0,542.0,875.79,635.33
2017,6,19,16,45,668.0,118.5,2.45,33.0,493.0,841.1,615.17
2017,6,19,17,0,647.0,112.0,2.5,33.0,444.0,804.27,593.31
2017,6,19,17,15,614.0,106.0,2.45,32.5,392.5,754.74,562.89
2017,6,19,17,30,581.0,100.0,2.4,32.0,341.0,704.14,530.99
2017,6,19,17,45,539.5,91.5,2.35,32.0,290.5,642.06,488.87
2017,6,19,18,0,498.0,83.0,2.3,32.0,240.0,580.17,445.48
2017,6,19,18,15,435.5,73.0,2.15,31.0,191.0,499.44,387.64
2017,6,19,18,30,373.0,63.0,2.0,30.0,142.0,416.39,325.16
2017,6,19,18,45,285.5,50.0,1.85,29.5,100.0,321.17,248.98
2017,6,19,19,0,198.0,37.0,1.7,29.0,58.0,233.32,173.71
2017,6,19,19,15,99.0,18.5,1.8,28.5,29.0,118.25,31.12
2017,6,19,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.0,26.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,45,90.5,15.0,2.1,23.5,23.0,12.8,0.0
2017,6,20,6,0,181.0,30.0,2.3,24.0,46.0,23.2,12.07
2017,6,20,6,15,280.0,43.0,2.4,24.5,87.0,33.04,22.05
2017,6,20,6,30,379.0,56.0,2.5,25.0,128.0,44.53,32.3
2017,6,20,6,45,450.5,64.5,2.65,26.0,177.0,50.18,37.29
2017,6,20,7,0,522.0,73.0,2.8,27.0,226.0,55.74,41.95
2017,6,20,7,15,569.5,79.5,2.85,27.5,278.0,59.42,44.93
2017,6,20,7,30,617.0,86.0,2.9,28.0,330.0,63.0,47.73
2017,6,20,7,45,652.0,91.0,3.0,29.0,383.0,65.26,49.23
2017,6,20,8,0,687.0,96.0,3.1,30.0,436.0,67.42,50.62
2017,6,20,8,15,712.5,100.5,3.2,30.5,487.5,68.99,51.61
2017,6,20,8,30,738.0,105.0,3.3,31.0,539.0,77.28,58.08
2017,6,20,8,45,561.5,186.5,3.4,31.5,533.5,117.31,90.17
2017,6,20,9,0,385.0,268.0,3.5,32.0,528.0,167.93,130.02
2017,6,20,9,15,307.5,309.0,3.55,32.5,526.0,190.84,137.75
2017,6,20,9,30,230.0,350.0,3.6,33.0,524.0,243.55,171.62
2017,6,20,9,45,242.0,361.5,3.7,33.5,553.0,257.44,178.89
2017,6,20,10,0,254.0,373.0,3.8,34.0,582.0,287.33,199.98
2017,6,20,10,15,215.5,404.5,3.85,34.0,587.0,330.68,233.76
2017,6,20,10,30,177.0,436.0,3.9,34.0,592.0,356.53,254.47
2017,6,20,10,45,202.0,448.5,4.0,34.5,631.5,391.28,279.34
2017,6,20,11,0,227.0,461.0,4.1,35.0,671.0,429.0,306.32
2017,6,20,11,15,300.0,445.0,4.1,35.0,730.0,463.91,331.8
2017,6,20,11,30,373.0,429.0,4.1,35.0,789.0,516.72,370.13
2017,6,20,11,45,257.0,465.0,4.15,35.5,715.0,502.46,360.05
2017,6,20,12,0,141.0,501.0,4.2,36.0,641.0,483.88,345.92
2017,6,20,12,15,509.0,316.5,4.2,36.0,822.0,605.03,436.15
2017,6,20,12,30,877.0,132.0,4.2,36.0,1003.0,742.17,536.2
2017,6,20,12,45,593.0,307.0,4.2,36.5,895.5,719.97,515.1
2017,6,20,13,0,309.0,482.0,4.2,37.0,788.0,671.78,476.05
2017,6,20,13,15,591.0,305.5,4.2,37.0,881.0,783.62,558.48
2017,6,20,13,30,873.0,129.0,4.2,37.0,974.0,884.71,628.57
2017,6,20,13,45,868.0,128.0,4.25,37.5,955.0,909.98,643.61
2017,6,20,14,0,863.0,127.0,4.3,38.0,936.0,932.02,657.03
2017,6,20,14,15,552.5,281.0,4.35,37.5,793.5,830.31,590.21
2017,6,20,14,30,242.0,435.0,4.4,37.0,651.0,679.47,483.97
2017,6,20,14,45,537.0,278.5,4.45,37.0,734.5,843.76,603.87
2017,6,20,15,0,832.0,122.0,4.5,37.0,818.0,975.01,692.4
2017,6,20,15,15,821.5,120.0,4.5,37.0,779.5,973.7,691.97
2017,6,20,15,30,811.0,118.0,4.5,37.0,741.0,982.03,698.78
2017,6,20,15,45,797.0,115.0,4.5,37.0,697.5,969.38,692.17
2017,6,20,16,0,783.0,112.0,4.5,37.0,654.0,953.48,683.71
2017,6,20,16,15,765.0,109.0,4.45,36.5,606.5,930.45,671.83
2017,6,20,16,30,747.0,106.0,4.4,36.0,559.0,904.56,658.08
2017,6,20,16,45,724.5,101.5,4.35,35.5,508.5,869.76,638.26
2017,6,20,17,0,702.0,97.0,4.3,35.0,458.0,838.49,620.6
2017,6,20,17,15,671.0,92.0,4.15,34.5,406.0,791.08,591.08
2017,6,20,17,30,640.0,87.0,4.0,34.0,354.0,742.48,560.12
2017,6,20,17,45,597.0,81.0,3.9,34.0,301.5,680.83,518.03
2017,6,20,18,0,554.0,75.0,3.8,34.0,249.0,619.4,474.77
2017,6,20,18,15,492.5,66.5,3.4,33.0,199.0,539.8,417.39
2017,6,20,18,30,431.0,58.0,3.0,32.0,149.0,462.62,359.1
2017,6,20,18,45,339.0,46.5,2.7,31.5,105.5,361.65,279.2
2017,6,20,19,0,247.0,35.0,2.4,31.0,62.0,265.07,197.11
2017,6,20,19,15,123.5,17.5,2.4,30.5,31.0,132.98,38.79
2017,6,20,19,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,21,5,45,108.0,14.5,2.05,23.5,23.5,12.38,0.0
2017,6,21,6,0,216.0,29.0,2.4,24.0,47.0,22.53,11.49
2017,6,21,6,15,318.0,41.0,2.45,24.5,89.5,33.13,22.12
2017,6,21,6,30,420.0,53.0,2.5,25.0,132.0,42.23,30.35
2017,6,21,6,45,491.5,60.5,2.55,26.0,182.5,47.24,34.78
2017,6,21,7,0,563.0,68.0,2.6,27.0,233.0,52.21,38.95
2017,6,21,7,15,609.0,74.5,2.75,27.5,286.0,56.1,42.13
2017,6,21,7,30,655.0,81.0,2.9,28.0,339.0,59.87,45.09
2017,6,21,7,45,690.5,85.0,3.05,29.0,393.0,61.65,46.22
2017,6,21,8,0,726.0,89.0,3.2,30.0,447.0,69.26,52.15
2017,6,21,8,15,462.5,173.0,3.25,30.5,411.0,112.56,87.31
2017,6,21,8,30,199.0,257.0,3.3,31.0,375.0,171.52,134.24
2017,6,21,8,45,507.0,179.5,3.4,31.5,513.0,112.31,86.04
2017,6,21,9,0,815.0,102.0,3.5,32.0,651.0,73.13,54.06
2017,6,21,9,15,829.0,104.5,3.6,32.5,696.5,94.83,60.22
2017,6,21,9,30,843.0,107.0,3.7,33.0,742.0,146.27,78.32
2017,6,21,9,45,854.5,108.5,3.8,33.5,782.5,198.5,110.58
2017,6,21,10,0,866.0,110.0,3.9,34.0,823.0,251.98,150.74
2017,6,21,10,15,874.5,112.0,4.0,34.0,857.5,306.07,195.0
2017,6,21,10,30,883.0,114.0,4.1,34.0,892.0,360.71,240.77
2017,6,21,10,45,889.5,114.5,4.25,34.5,920.0,413.97,284.95
2017,6,21,11,0,896.0,115.0,4.4,35.0,948.0,467.11,328.17
2017,6,21,11,15,900.5,116.0,4.45,35.0,968.5,519.31,370.22
2017,6,21,11,30,905.0,117.0,4.5,35.0,989.0,570.79,410.69
2017,6,21,11,45,907.0,118.5,4.6,35.5,1002.0,620.27,447.9
2017,6,21,12,0,909.0,120.0,4.7,36.0,1015.0,668.47,483.15
2017,6,21,12,15,910.0,120.0,4.75,36.0,1020.0,713.56,516.38
2017,6,21,12,30,911.0,120.0,4.8,36.0,1025.0,757.19,547.97
2017,6,21,12,45,680.5,279.5,4.85,36.5,954.5,764.85,548.37
2017,6,21,13,0,450.0,439.0,4.9,37.0,884.0,750.89,533.46
2017,6,21,13,15,443.5,430.0,4.9,37.0,864.5,767.4,545.25
2017,6,21,13,30,437.0,421.0,4.9,37.0,845.0,781.12,554.99
2017,6,21,13,45,669.5,268.0,4.9,37.0,902.5,879.06,626.64
2017,6,21,14,0,902.0,115.0,4.9,37.0,960.0,956.72,678.79
2017,6,21,14,15,896.5,113.5,4.85,37.0,934.0,975.12,690.48
2017,6,21,14,30,891.0,112.0,4.8,37.0,908.0,990.03,700.5
2017,6,21,14,45,881.5,112.0,4.8,37.0,874.5,999.02,707.15
2017,6,21,15,0,872.0,112.0,4.8,37.0,841.0,1004.5,711.74
2017,6,21,15,15,862.0,110.0,4.75,36.5,802.0,1003.84,713.83
2017,6,21,15,30,852.0,108.0,4.7,36.0,763.0,999.7,713.88
2017,6,21,15,45,753.0,143.0,4.7,36.0,697.5,956.02,687.18
2017,6,21,16,0,654.0,178.0,4.7,36.0,632.0,905.24,655.79
2017,6,21,16,15,483.5,214.5,4.7,35.5,536.5,764.22,562.31
2017,6,21,16,30,313.0,251.0,4.7,35.0,441.0,613.18,456.77
2017,6,21,16,45,279.0,232.0,4.7,34.5,390.0,558.41,420.35
2017,6,21,17,0,245.0,213.0,4.7,34.0,339.0,503.2,382.32
2017,6,21,17,15,464.5,144.0,4.6,33.5,349.5,648.9,495.98
2017,6,21,17,30,684.0,75.0,4.5,33.0,360.0,762.14,578.73
2017,6,21,17,45,630.0,73.5,4.4,32.5,307.5,700.62,536.77
2017,6,21,18,0,576.0,72.0,4.3,32.0,255.0,634.91,491.14
2017,6,21,18,15,517.0,64.0,4.0,31.0,204.0,557.43,435.15
2017,6,21,18,30,458.0,56.0,3.7,30.0,153.0,482.2,378.0
2017,6,21,18,45,368.5,45.0,3.45,29.5,109.0,382.78,298.68
2017,6,21,19,0,279.0,34.0,3.2,29.0,65.0,289.94,218.33
2017,6,21,19,15,139.5,17.0,3.15,28.5,32.5,143.0,45.92
2017,6,21,19,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,22,5,45,29.0,14.0,2.95,23.0,16.5,11.95,0.0
2017,6,22,6,0,58.0,28.0,3.1,23.0,33.0,22.45,11.41
2017,6,22,6,15,96.5,47.5,3.05,23.5,62.5,36.37,24.92
2017,6,22,6,30,135.0,67.0,3.0,24.0,92.0,50.44,37.45
2017,6,22,6,45,158.0,88.0,3.0,25.0,127.0,64.99,50.07
2017,6,22,7,0,181.0,109.0,3.0,26.0,162.0,79.06,61.93
2017,6,22,7,15,215.5,129.5,2.95,26.5,205.5,92.43,73.02
2017,6,22,7,30,250.0,150.0,2.9,27.0,249.0,105.33,83.46
2017,6,22,7,45,236.0,177.0,2.9,28.0,281.5,120.95,95.76
2017,6,22,8,0,222.0,204.0,2.9,29.0,314.0,142.2,112.38
2017,6,22,8,15,184.0,232.0,2.85,29.5,330.0,157.57,124.14
2017,6,22,8,30,146.0,260.0,2.8,30.0,346.0,172.11,135.09
2017,6,22,8,45,181.0,283.0,2.75,30.5,398.5,184.74,144.37
2017,6,22,9,0,216.0,306.0,2.7,31.0,451.0,196.86,153.15
2017,6,22,9,15,205.5,330.5,2.7,31.5,476.5,211.94,155.15
2017,6,22,9,30,195.0,355.0,2.7,32.0,502.0,242.3,172.25
2017,6,22,9,45,316.0,339.0,2.7,32.5,592.0,255.44,174.74
2017,6,22,10,0,437.0,323.0,2.7,33.0,682.0,283.67,190.42
2017,6,22,10,15,459.0,335.5,2.75,33.5,727.0,328.24,223.75
2017,6,22,10,30,481.0,348.0,2.8,34.0,772.0,375.65,259.64
2017,6,22,10,45,683.0,228.0,2.85,34.5,851.0,402.45,278.34
2017,6,22,11,0,885.0,108.0,2.9,35.0,930.0,457.01,319.14
2017,6,22,11,15,661.5,262.0,2.95,35.0,884.5,500.36,354.72
2017,6,22,11,30,438.0,416.0,3.0,35.0,839.0,533.98,379.92
2017,6,22,11,45,430.5,424.5,3.05,35.5,845.0,567.69,403.81
2017,6,22,12,0,423.0,433.0,3.1,36.0,851.0,600.75,426.64
2017,6,22,12,15,644.5,285.0,3.05,36.5,923.5,666.1,474.29
2017,6,22,12,30,866.0,137.0,3.0,37.0,996.0,736.69,525.39
2017,6,22,12,45,868.0,135.0,3.0,37.5,994.0,776.68,551.18
