Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,13,0,870.0,133.0,3.0,38.0,992.0,814.97,574.68
2017,6,22,13,15,868.0,132.5,2.9,38.0,981.5,848.96,595.84
2017,6,22,13,30,866.0,132.0,2.8,38.0,971.0,880.24,615.14
2017,6,22,13,45,864.0,129.5,2.7,38.0,953.5,906.86,631.38
2017,6,22,14,0,862.0,127.0,2.6,38.0,936.0,930.34,645.61
2017,6,22,14,15,856.5,126.0,2.5,38.0,910.5,948.68,656.64
2017,6,22,14,30,851.0,125.0,2.4,38.0,885.0,963.7,665.66
2017,6,22,14,45,845.0,122.0,2.3,38.0,853.0,972.85,671.16
2017,6,22,15,0,839.0,119.0,2.2,38.0,821.0,978.54,674.65
2017,6,22,15,15,829.0,117.0,2.05,38.0,783.0,977.82,673.83
2017,6,22,15,30,819.0,115.0,1.9,38.0,745.0,973.72,671.07
2017,6,22,15,45,805.5,112.0,1.75,38.0,701.5,974.43,671.32
2017,6,22,16,0,792.0,109.0,1.6,38.0,658.0,959.07,661.8
2017,6,22,16,15,774.5,106.0,1.45,37.5,610.5,936.55,649.47
2017,6,22,16,30,757.0,103.0,1.3,37.0,563.0,911.14,635.37
2017,6,22,16,45,724.0,102.0,1.2,37.0,510.0,870.11,610.87
2017,6,22,17,0,691.0,101.0,1.1,37.0,457.0,833.37,589.0
2017,6,22,17,15,541.0,120.5,1.0,36.5,380.5,703.09,507.31
2017,6,22,17,30,391.0,140.0,0.9,36.0,304.0,568.12,418.26
2017,6,22,17,45,367.5,122.5,0.8,36.0,259.0,517.71,384.97
2017,6,22,18,0,344.0,105.0,0.7,36.0,214.0,467.01,349.65
2017,6,22,18,15,307.0,88.0,0.7,35.0,171.0,405.64,306.96
2017,6,22,18,30,270.0,71.0,0.7,34.0,128.0,345.64,262.93
2017,6,22,18,45,210.5,54.0,0.75,33.0,90.5,270.21,204.68
2017,6,22,19,0,151.0,37.0,0.8,32.0,53.0,199.01,145.59
2017,6,22,19,15,75.5,18.5,0.85,31.5,26.5,89.01,27.64
2017,6,22,19,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.15,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.45,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,23,5,45,0.0,13.0,3.55,24.5,13.0,11.1,0.0
2017,6,23,6,0,0.0,26.0,3.8,25.0,26.0,21.19,10.23
2017,6,23,6,15,28.0,48.5,3.95,25.5,53.5,38.09,26.09
2017,6,23,6,30,56.0,71.0,4.1,26.0,81.0,54.66,40.67
2017,6,23,6,45,97.5,90.5,4.3,27.0,116.0,67.84,52.05
2017,6,23,7,0,139.0,110.0,4.5,28.0,151.0,81.72,63.67
2017,6,23,7,15,316.5,113.5,4.55,28.5,231.0,80.0,62.05
2017,6,23,7,30,494.0,117.0,4.6,29.0,311.0,82.9,64.18
2017,6,23,7,45,547.0,120.0,4.65,30.0,365.0,84.8,65.27
2017,6,23,8,0,600.0,123.0,4.7,31.0,419.0,84.77,64.72
2017,6,23,8,15,628.5,129.0,4.65,31.5,469.5,86.49,65.75
2017,6,23,8,30,657.0,135.0,4.6,32.0,520.0,88.06,66.63
2017,6,23,8,45,683.5,137.5,4.6,33.0,569.0,87.24,65.46
2017,6,23,9,0,710.0,140.0,4.6,34.0,618.0,86.41,64.3
2017,6,23,9,15,726.5,143.5,4.45,34.5,662.0,94.17,60.97
2017,6,23,9,30,743.0,147.0,4.3,35.0,706.0,150.62,84.63
2017,6,23,9,45,757.0,149.5,4.2,35.5,745.5,199.11,114.13
2017,6,23,10,0,771.0,152.0,4.1,36.0,785.0,249.38,151.16
2017,6,23,10,15,780.5,154.0,3.9,36.5,818.5,299.77,191.22
2017,6,23,10,30,790.0,156.0,3.7,37.0,852.0,351.05,232.69
2017,6,23,10,45,797.5,157.5,3.55,37.5,879.0,401.93,273.62
2017,6,23,11,0,805.0,159.0,3.4,38.0,906.0,453.09,313.78
2017,6,23,11,15,809.5,160.0,3.2,38.5,925.5,502.52,351.47
2017,6,23,11,30,814.0,161.0,3.0,39.0,945.0,551.52,387.5
2017,6,23,11,45,796.5,175.5,2.9,39.5,951.5,596.9,419.87
2017,6,23,12,0,779.0,190.0,2.8,40.0,958.0,639.75,449.3
2017,6,23,12,15,780.0,190.5,2.75,40.0,962.5,682.27,478.97
2017,6,23,12,30,781.0,191.0,2.7,40.0,967.0,723.8,507.28
2017,6,23,12,45,778.5,192.0,2.65,40.5,963.5,761.97,531.66
2017,6,23,13,0,776.0,193.0,2.6,41.0,960.0,798.39,554.32
2017,6,23,13,15,773.0,192.0,2.6,41.0,949.0,830.46,574.98
2017,6,23,13,30,770.0,191.0,2.6,41.0,938.0,859.82,593.45
2017,6,23,13,45,761.5,192.0,2.65,41.0,918.5,883.15,608.52
2017,6,23,14,0,753.0,193.0,2.7,41.0,899.0,903.27,621.71
2017,6,23,14,15,745.5,191.0,2.75,41.0,873.5,918.32,631.87
2017,6,23,14,30,738.0,189.0,2.8,41.0,848.0,930.05,640.14
2017,6,23,14,45,709.0,197.5,2.9,41.0,811.5,937.46,646.26
2017,6,23,15,0,680.0,206.0,3.0,41.0,775.0,932.4,644.81
2017,6,23,15,15,666.5,202.0,3.05,40.5,738.0,926.41,644.01
2017,6,23,15,30,653.0,198.0,3.1,40.0,701.0,917.22,641.3
2017,6,23,15,45,627.0,197.0,3.2,40.0,657.0,895.38,629.62
2017,6,23,16,0,601.0,196.0,3.3,40.0,613.0,870.55,616.06
2017,6,23,16,15,578.5,189.0,3.35,39.5,567.0,840.22,599.86
2017,6,23,16,30,556.0,182.0,3.4,39.0,521.0,798.99,576.26
2017,6,23,16,45,520.5,176.5,3.45,38.5,471.0,753.98,549.55
2017,6,23,17,0,485.0,171.0,3.5,38.0,421.0,707.88,521.19
2017,6,23,17,15,449.5,159.5,3.5,37.5,371.5,653.88,486.63
2017,6,23,17,30,414.0,148.0,3.5,37.0,322.0,599.56,450.87
2017,6,23,17,45,367.5,134.5,3.55,37.0,272.5,532.95,404.22
2017,6,23,18,0,321.0,121.0,3.6,37.0,223.0,449.22,343.92
2017,6,23,18,15,265.0,103.0,3.45,36.0,176.5,373.33,287.84
2017,6,23,18,30,209.0,85.0,3.3,35.0,130.0,300.61,231.78
2017,6,23,18,45,146.5,63.0,3.2,34.5,90.0,219.39,166.8
2017,6,23,19,0,84.0,41.0,3.1,34.0,50.0,126.75,91.39
2017,6,23,19,15,42.0,20.5,3.1,33.5,25.0,60.36,17.75
2017,6,23,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.15,32.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,3.25,31.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,5.0,1.7,25.0,5.0,4.27,0.0
2017,6,24,6,0,0.0,10.0,1.8,25.0,10.0,8.21,0.48
2017,6,24,6,15,0.0,21.5,1.85,25.5,21.5,17.72,9.15
2017,6,24,6,30,0.0,33.0,1.9,26.0,33.0,27.24,17.52
2017,6,24,6,45,0.0,47.5,1.95,26.5,47.5,39.3,27.95
2017,6,24,7,0,0.0,62.0,2.0,27.0,62.0,51.22,38.12
2017,6,24,7,15,0.0,57.0,2.25,27.5,57.0,47.19,34.58
2017,6,24,7,30,0.0,52.0,2.5,28.0,52.0,43.03,30.9
2017,6,24,7,45,0.0,56.0,2.8,28.5,56.0,46.37,33.53
2017,6,24,8,0,0.0,60.0,3.1,29.0,60.0,49.73,36.11
2017,6,24,8,15,4.5,123.5,3.15,29.5,126.0,100.1,77.49
2017,6,24,8,30,9.0,187.0,3.2,30.0,192.0,145.65,113.98
2017,6,24,8,45,11.5,206.5,3.25,30.5,214.0,159.87,124.71
2017,6,24,9,0,14.0,226.0,3.3,31.0,236.0,173.92,135.23
2017,6,24,9,15,98.0,290.0,2.95,31.5,363.5,201.98,148.96
2017,6,24,9,30,182.0,354.0,2.6,32.0,491.0,240.06,171.1
2017,6,24,9,45,93.5,264.5,2.3,32.5,335.5,195.09,139.06
2017,6,24,10,0,5.0,175.0,2.0,33.0,180.0,142.77,103.19
2017,6,24,10,15,17.5,262.0,1.75,33.0,278.0,211.89,153.88
2017,6,24,10,30,30.0,349.0,1.5,33.0,376.0,267.6,193.47
2017,6,24,10,45,90.5,407.0,1.25,33.5,490.5,334.27,238.75
2017,6,24,11,0,151.0,465.0,1.0,34.0,605.0,398.03,281.18
2017,6,24,11,15,137.5,474.0,1.2,34.0,604.0,413.98,293.2
2017,6,24,11,30,124.0,483.0,1.4,34.0,603.0,428.74,304.4
2017,6,24,11,45,129.5,491.0,1.65,34.0,617.5,452.77,322.0
2017,6,24,12,0,135.0,499.0,1.9,34.0,632.0,477.69,340.08
2017,6,24,12,15,154.5,503.5,2.15,33.5,656.5,510.35,364.35
2017,6,24,12,30,174.0,508.0,2.4,33.0,681.0,544.98,390.0
2017,6,24,12,45,130.0,495.5,2.7,33.0,625.0,519.18,372.66
2017,6,24,13,0,86.0,483.0,3.0,33.0,569.0,483.12,347.97
2017,6,24,13,15,150.0,486.0,3.25,32.5,632.5,557.49,402.66
2017,6,24,13,30,214.0,489.0,3.5,32.0,696.0,630.23,455.59
2017,6,24,13,45,196.0,480.5,3.8,31.5,667.5,621.87,451.38
2017,6,24,14,0,178.0,472.0,4.1,31.0,639.0,611.24,445.86
2017,6,24,14,15,236.5,447.0,4.15,30.5,662.5,655.37,479.97
2017,6,24,14,30,295.0,422.0,4.2,30.0,686.0,717.31,525.85
2017,6,24,14,45,261.0,412.5,4.3,29.5,639.5,687.7,506.55
2017,6,24,15,0,227.0,403.0,4.4,29.0,593.0,635.73,472.05
2017,6,24,15,15,223.0,382.5,4.3,28.5,562.0,619.2,462.46
2017,6,24,15,30,219.0,362.0,4.2,28.0,531.0,601.11,451.56
2017,6,24,15,45,199.5,341.0,4.15,28.0,488.5,565.2,426.62
2017,6,24,16,0,180.0,320.0,4.1,28.0,446.0,527.98,400.57
2017,6,24,16,15,215.5,291.0,4.05,28.0,431.0,536.0,409.13
2017,6,24,16,30,251.0,262.0,4.0,28.0,416.0,564.06,431.83
2017,6,24,16,45,136.0,224.0,3.95,28.0,306.5,384.75,297.66
2017,6,24,17,0,21.0,186.0,3.9,28.0,197.0,191.72,147.14
2017,6,24,17,15,10.5,122.0,3.9,27.5,127.5,116.79,88.76
2017,6,24,17,30,0.0,58.0,3.9,27.0,58.0,48.03,33.48
2017,6,24,17,45,0.0,49.0,3.9,27.0,49.0,40.53,27.51
2017,6,24,18,0,0.0,40.0,3.9,27.0,40.0,33.04,21.45
2017,6,24,18,15,161.5,55.5,3.85,26.5,90.0,214.69,174.09
2017,6,24,18,30,323.0,71.0,3.8,26.0,140.0,388.61,312.35
2017,6,24,18,45,239.5,55.5,3.75,26.0,98.5,294.95,233.66
2017,6,24,19,0,156.0,40.0,3.7,26.0,57.0,191.09,145.27
2017,6,24,19,15,78.0,20.0,3.65,25.5,28.5,94.23,33.69
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,5,45,61.5,15.0,3.45,22.0,20.0,12.8,0.0
2017,6,25,6,0,123.0,30.0,3.5,22.0,40.0,23.49,11.92
2017,6,25,6,15,214.5,45.5,3.5,22.0,79.0,34.66,23.6
2017,6,25,6,30,306.0,61.0,3.5,22.0,118.0,46.02,33.97
2017,6,25,6,45,162.5,81.0,3.5,22.5,112.5,60.38,46.62
2017,6,25,7,0,19.0,101.0,3.5,23.0,107.0,79.16,62.8
2017,6,25,7,15,40.5,127.0,3.4,23.5,142.0,95.26,76.36
2017,6,25,7,30,62.0,153.0,3.3,24.0,177.0,112.94,90.96
2017,6,25,7,45,49.5,170.5,3.25,24.5,191.5,124.94,100.52
2017,6,25,8,0,37.0,188.0,3.2,25.0,206.0,136.63,109.65
2017,6,25,8,15,57.5,218.5,3.2,25.5,250.5,155.8,124.81
2017,6,25,8,30,78.0,249.0,3.2,26.0,295.0,174.35,139.23
2017,6,25,8,45,116.5,278.0,3.2,26.5,353.0,181.06,143.89
2017,6,25,9,0,155.0,307.0,3.2,27.0,411.0,196.12,155.25
2017,6,25,9,15,120.0,324.5,3.2,27.5,408.5,205.69,162.11
2017,6,25,9,30,85.0,342.0,3.2,28.0,406.0,239.68,177.19
2017,6,25,9,45,154.0,367.0,3.25,28.5,490.5,260.41,188.33
2017,6,25,10,0,223.0,392.0,3.3,29.0,575.0,303.81,217.2
2017,6,25,10,15,127.0,371.5,3.25,29.0,477.0,287.56,209.26
2017,6,25,10,30,31.0,351.0,3.2,29.0,379.0,269.1,198.83
2017,6,25,10,45,135.0,403.5,3.2,29.5,528.5,337.52,246.78
2017,6,25,11,0,239.0,456.0,3.2,30.0,678.0,429.35,311.76
2017,6,25,11,15,246.5,465.5,3.15,30.0,699.0,449.89,327.27
2017,6,25,11,30,254.0,475.0,3.1,30.0,720.0,482.87,351.62
2017,6,25,11,45,330.5,451.0,3.05,30.5,774.5,533.5,387.78
2017,6,25,12,0,407.0,427.0,3.0,31.0,829.0,590.13,427.85
2017,6,25,12,15,295.5,467.0,2.95,31.0,759.5,574.07,415.92
2017,6,25,12,30,184.0,507.0,2.9,31.0,690.0,551.13,398.66
2017,6,25,12,45,234.5,495.5,2.85,31.5,728.0,598.47,431.78
2017,6,25,13,0,285.0,484.0,2.8,32.0,766.0,652.5,468.62
2017,6,25,13,15,285.0,478.0,2.75,32.0,757.5,669.93,480.43
2017,6,25,13,30,285.0,472.0,2.7,32.0,749.0,685.78,491.35
2017,6,25,13,45,215.0,471.5,2.7,32.0,678.0,630.5,453.23
2017,6,25,14,0,145.0,471.0,2.7,32.0,607.0,579.5,417.61
2017,6,25,14,15,208.5,449.5,2.7,32.0,639.0,630.98,455.48
2017,6,25,14,30,272.0,428.0,2.7,32.0,671.0,700.74,504.51
2017,6,25,14,45,260.5,413.0,2.7,32.0,639.0,687.56,495.94
2017,6,25,15,0,249.0,398.0,2.7,32.0,607.0,672.28,486.52
2017,6,25,15,15,189.5,381.5,2.7,31.5,536.5,584.12,427.12
2017,6,25,15,30,130.0,365.0,2.7,31.0,466.0,513.72,378.57
2017,6,25,15,45,387.5,270.5,2.7,31.0,545.0,721.99,532.15
2017,6,25,16,0,645.0,176.0,2.7,31.0,624.0,893.86,652.33
2017,6,25,16,15,447.0,219.5,2.65,30.5,519.5,732.93,542.96
2017,6,25,16,30,249.0,263.0,2.6,30.0,415.0,563.23,423.04
2017,6,25,16,45,400.5,205.5,2.6,30.0,424.0,669.0,504.52
2017,6,25,17,0,552.0,148.0,2.6,30.0,433.0,745.34,561.86
2017,6,25,17,15,517.0,139.0,2.45,29.5,382.5,693.26,527.09
2017,6,25,17,30,482.0,130.0,2.3,29.0,332.0,640.72,492.16
2017,6,25,17,45,432.0,119.5,2.15,29.0,281.5,572.66,443.85
2017,6,25,18,0,382.0,109.0,2.0,29.0,231.0,505.94,394.76
2017,6,25,18,15,324.0,94.5,1.8,28.5,184.0,429.14,336.92
2017,6,25,18,30,266.0,80.0,1.6,28.0,137.0,338.33,266.51
2017,6,25,18,45,193.0,60.5,1.4,27.5,96.0,250.42,195.38
2017,6,25,19,0,120.0,41.0,1.2,27.0,55.0,166.95,124.89
2017,6,25,19,15,60.0,20.5,1.2,26.5,27.5,83.09,29.7
2017,6,25,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,26,5,45,0.0,9.0,1.7,23.5,9.0,7.68,0.0
2017,6,26,6,0,0.0,18.0,1.9,24.0,18.0,14.84,5.3
2017,6,26,6,15,0.0,36.0,1.95,24.0,36.0,29.44,19.03
2017,6,26,6,30,0.0,54.0,2.0,24.0,54.0,43.56,31.58
2017,6,26,6,45,1.0,75.0,2.1,24.5,75.5,59.66,45.61
2017,6,26,7,0,2.0,96.0,2.2,25.0,97.0,75.61,59.24
2017,6,26,7,15,1.0,50.5,2.15,25.5,51.0,41.78,30.26
2017,6,26,7,30,0.0,5.0,2.1,26.0,5.0,4.11,0.0
2017,6,26,7,45,98.5,104.5,2.1,26.5,152.5,79.73,62.02
2017,6,26,8,0,197.0,204.0,2.1,27.0,300.0,141.76,112.92
2017,6,26,8,15,104.0,198.5,2.05,27.5,250.0,138.08,109.13
2017,6,26,8,30,11.0,193.0,2.0,28.0,200.0,149.66,117.91
2017,6,26,8,45,5.5,141.5,2.0,28.5,145.0,114.29,88.64
2017,6,26,9,0,0.0,90.0,2.0,29.0,90.0,74.94,56.22
2017,6,26,9,15,0.0,61.0,2.0,29.5,61.0,50.74,36.19
2017,6,26,9,30,0.0,32.0,2.0,30.0,32.0,26.59,15.34
2017,6,26,9,45,58.0,212.0,2.05,30.5,260.0,167.22,121.14
2017,6,26,10,0,116.0,392.0,2.1,31.0,488.0,282.21,203.25
2017,6,26,10,15,158.0,412.0,2.15,31.0,548.0,318.31,228.02
2017,6,26,10,30,200.0,432.0,2.2,31.0,608.0,359.67,257.45
2017,6,26,10,45,258.0,434.0,2.3,31.5,668.5,388.99,278.04
2017,6,26,11,0,316.0,436.0,2.4,32.0,729.0,437.55,312.79
2017,6,26,11,15,314.0,447.5,2.45,32.0,744.0,469.91,337.1
2017,6,26,11,30,312.0,459.0,2.5,32.0,759.0,502.35,361.1
2017,6,26,11,45,358.0,443.5,2.6,32.5,793.0,543.72,390.63
2017,6,26,12,0,404.0,428.0,2.7,33.0,827.0,588.54,422.3
2017,6,26,12,15,316.0,464.5,2.75,33.0,777.5,585.64,420.11
2017,6,26,12,30,228.0,501.0,2.8,33.0,728.0,577.78,414.05
2017,6,26,12,45,297.5,473.5,2.85,33.0,768.5,629.5,451.31
2017,6,26,13,0,367.0,446.0,2.9,33.0,809.0,685.94,491.24
2017,6,26,13,15,414.5,432.0,2.95,33.0,837.5,742.77,530.47
2017,6,26,13,30,462.0,418.0,3.0,33.0,866.0,798.5,568.68
2017,6,26,13,45,454.0,405.0,3.05,33.0,838.5,805.44,573.91
2017,6,26,14,0,446.0,392.0,3.1,33.0,811.0,809.23,577.46
2017,6,26,14,15,616.0,274.5,3.1,32.5,835.0,883.13,632.97
2017,6,26,14,30,786.0,157.0,3.1,32.0,859.0,944.65,676.38
2017,6,26,14,45,456.5,281.5,3.15,32.0,686.0,766.01,555.58
2017,6,26,15,0,127.0,406.0,3.2,32.0,513.0,538.42,392.55
2017,6,26,15,15,78.0,352.5,3.25,31.5,417.5,419.25,309.87
2017,6,26,15,30,29.0,299.0,3.3,31.0,322.0,317.82,236.28
2017,6,26,15,45,14.5,216.5,3.35,31.0,228.0,204.57,152.41
2017,6,26,16,0,0.0,134.0,3.4,31.0,134.0,113.87,83.18
2017,6,26,16,15,181.5,186.5,3.35,30.5,297.5,401.37,308.06
2017,6,26,16,30,363.0,239.0,3.3,30.0,461.0,648.96,491.3
2017,6,26,16,45,197.0,217.0,3.3,30.0,336.5,436.68,334.66
2017,6,26,17,0,31.0,195.0,3.3,30.0,212.0,229.87,175.33
2017,6,26,17,15,15.5,121.5,3.1,29.5,130.0,121.04,91.48
2017,6,26,17,30,0.0,48.0,2.9,29.0,48.0,39.71,26.47
2017,6,26,17,45,0.0,41.0,2.75,28.5,41.0,33.88,21.93
2017,6,26,18,0,0.0,34.0,2.6,28.0,34.0,28.06,17.29
2017,6,26,18,15,0.0,27.0,2.45,27.5,27.0,22.25,12.58
2017,6,26,18,30,0.0,20.0,2.3,27.0,20.0,16.46,7.8
2017,6,26,18,45,0.0,14.0,2.2,26.5,14.0,11.51,3.65
2017,6,26,19,0,0.0,8.0,2.1,26.0,8.0,6.56,0.0
2017,6,26,19,15,0.0,4.0,2.1,25.5,4.0,3.28,0.0
2017,6,26,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,2.0,1.2,22.5,2.0,1.71,0.0
2017,6,27,6,0,0.0,4.0,1.4,23.0,4.0,3.28,0.0
2017,6,27,6,15,0.0,7.5,1.4,23.0,7.5,6.15,0.0
2017,6,27,6,30,0.0,11.0,1.4,23.0,11.0,9.03,2.13
2017,6,27,6,45,0.0,16.0,1.45,23.5,16.0,13.16,5.77
2017,6,27,7,0,0.0,21.0,1.5,24.0,21.0,17.29,9.37
2017,6,27,7,15,17.0,83.0,1.55,24.5,89.5,66.29,51.44
2017,6,27,7,30,34.0,145.0,1.6,25.0,158.0,107.83,86.22
2017,6,27,7,45,21.0,152.5,1.65,25.5,161.0,118.58,94.64
2017,6,27,8,0,8.0,160.0,1.7,26.0,164.0,124.9,99.32
2017,6,27,8,15,41.0,203.5,1.8,26.5,227.0,147.07,116.93
2017,6,27,8,30,74.0,247.0,1.9,27.0,290.0,173.16,137.39
2017,6,27,8,45,104.5,276.5,2.0,27.5,343.0,190.82,150.78
2017,6,27,9,0,135.0,306.0,2.1,28.0,396.0,195.25,153.54
2017,6,27,9,15,148.0,330.0,2.2,28.5,435.0,208.47,163.28
2017,6,27,9,30,161.0,354.0,2.3,29.0,474.0,237.33,171.83
2017,6,27,9,45,231.5,364.0,2.45,29.5,548.0,269.14,190.49
2017,6,27,10,0,302.0,374.0,2.6,30.0,622.0,294.86,206.09
2017,6,27,10,15,253.0,402.5,2.7,30.0,616.5,323.27,229.87
2017,6,27,10,30,204.0,431.0,2.8,30.0,611.0,360.0,259.35
2017,6,27,10,45,153.0,442.0,2.9,30.5,579.5,367.25,266.24
2017,6,27,11,0,102.0,453.0,3.0,31.0,548.0,379.68,276.07
2017,6,27,11,15,104.0,465.0,3.05,31.0,563.5,400.84,291.61
2017,6,27,11,30,106.0,477.0,3.1,31.0,579.0,422.47,307.35
2017,6,27,11,45,116.0,487.0,3.2,31.5,600.5,441.45,320.65
2017,6,27,12,0,126.0,497.0,3.3,32.0,622.0,469.87,340.48
2017,6,27,12,15,129.5,501.0,3.35,32.0,629.5,490.88,355.54
2017,6,27,12,30,133.0,505.0,3.4,32.0,637.0,512.44,370.94
2017,6,27,12,45,484.0,327.0,3.5,32.0,805.5,654.82,477.59
2017,6,27,13,0,835.0,149.0,3.6,32.0,974.0,796.7,580.61
2017,6,27,13,15,833.0,148.5,3.65,32.0,963.5,830.11,602.43
2017,6,27,13,30,831.0,148.0,3.7,32.0,953.0,860.94,623.21
2017,6,27,13,45,828.5,145.5,3.75,32.0,935.5,886.82,640.75
2017,6,27,14,0,826.0,143.0,3.8,32.0,918.0,909.63,656.36
2017,6,27,14,15,820.0,141.5,3.85,32.0,893.0,926.9,668.45
2017,6,27,14,30,814.0,140.0,3.9,32.0,868.0,940.88,678.55
2017,6,27,14,45,805.5,138.0,3.95,32.0,836.5,962.24,693.62
2017,6,27,15,0,797.0,136.0,4.0,32.0,805.0,966.8,697.84
2017,6,27,15,15,624.0,213.0,4.0,31.5,722.0,894.42,652.73
2017,6,27,15,30,451.0,290.0,4.0,31.0,639.0,800.86,588.33
2017,6,27,15,45,357.5,300.0,4.0,31.0,566.0,702.25,520.83
2017,6,27,16,0,264.0,310.0,4.0,31.0,493.0,624.17,465.52
2017,6,27,16,15,139.0,257.5,4.0,30.5,353.5,419.09,317.75
2017,6,27,16,30,14.0,205.0,4.0,30.0,214.0,198.44,149.7
2017,6,27,16,45,342.5,154.5,4.0,30.0,333.0,550.96,426.18
2017,6,27,17,0,671.0,104.0,4.0,30.0,452.0,818.58,620.11
2017,6,27,17,15,639.5,98.5,3.9,29.5,400.5,770.86,587.87
2017,6,27,17,30,608.0,93.0,3.8,29.0,349.0,721.98,556.11
2017,6,27,17,45,567.0,86.0,3.7,28.5,298.0,661.73,515.09
2017,6,27,18,0,526.0,79.0,3.6,28.0,247.0,601.59,472.68
2017,6,27,18,15,466.0,70.0,3.3,27.5,198.0,523.41,414.28
2017,6,27,18,30,406.0,61.0,3.0,27.0,149.0,447.51,355.13
2017,6,27,18,45,322.5,48.5,2.75,26.5,106.0,347.81,274.66
2017,6,27,19,0,239.0,36.0,2.5,26.0,63.0,261.29,199.47
2017,6,27,19,15,119.5,18.0,2.45,25.5,31.5,132.65,53.42
2017,6,27,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,5,45,81.5,14.0,1.25,22.5,20.5,11.95,0.0
2017,6,28,6,0,163.0,28.0,1.5,23.0,41.0,21.66,10.08
2017,6,28,6,15,264.5,41.0,1.6,23.0,81.0,31.53,20.83
2017,6,28,6,30,366.0,54.0,1.7,23.0,121.0,41.27,29.75
2017,6,28,6,45,431.5,64.5,1.8,23.5,169.0,50.32,37.79
2017,6,28,7,0,497.0,75.0,1.9,24.0,217.0,57.38,43.9
2017,6,28,7,15,251.5,102.0,1.9,24.5,174.0,75.22,59.0
2017,6,28,7,30,6.0,129.0,1.9,25.0,131.0,101.07,80.55
2017,6,28,7,45,21.5,158.0,1.95,26.0,168.0,122.17,97.49
2017,6,28,8,0,37.0,187.0,2.0,27.0,205.0,135.96,108.07
2017,6,28,8,15,102.5,221.5,2.05,27.5,279.5,158.04,125.43
2017,6,28,8,30,168.0,256.0,2.1,28.0,354.0,170.39,134.66
2017,6,28,8,45,172.5,281.0,2.2,28.5,389.5,183.55,144.47
2017,6,28,9,0,177.0,306.0,2.3,29.0,425.0,196.07,153.68
2017,6,28,9,15,223.5,323.0,2.35,29.0,483.5,206.8,161.71
2017,6,28,9,30,270.0,340.0,2.4,29.0,542.0,224.56,158.84
2017,6,28,9,45,146.0,319.5,2.5,29.5,430.0,233.08,167.26
2017,6,28,10,0,22.0,299.0,2.6,30.0,318.0,235.65,173.68
2017,6,28,10,15,147.0,359.0,2.7,30.5,487.5,284.6,204.97
2017,6,28,10,30,272.0,419.0,2.8,31.0,657.0,360.73,257.2
2017,6,28,10,45,565.0,272.5,2.9,31.5,789.0,384.16,270.33
2017,6,28,11,0,858.0,126.0,3.0,32.0,921.0,452.7,319.91
2017,6,28,11,15,862.5,127.0,3.05,32.0,941.5,503.15,360.69
2017,6,28,11,30,867.0,128.0,3.1,32.0,962.0,552.96,400.01
2017,6,28,11,45,599.5,296.0,3.15,32.5,876.5,566.23,409.74
2017,6,28,12,0,332.0,464.0,3.2,33.0,791.0,568.87,409.19
2017,6,28,12,15,610.5,292.0,3.2,33.0,896.5,644.95,467.02
2017,6,28,12,30,889.0,120.0,3.2,33.0,1002.0,737.0,535.6
2017,6,28,12,45,569.0,307.0,3.25,33.5,871.5,697.7,502.93
2017,6,28,13,0,249.0,494.0,3.3,34.0,741.0,631.1,450.76
2017,6,28,13,15,282.0,481.0,3.3,34.0,757.0,669.11,478.0
2017,6,28,13,30,315.0,468.0,3.3,34.0,773.0,707.46,504.8
2017,6,28,13,45,596.5,291.5,3.35,34.0,856.5,831.25,595.12
2017,6,28,14,0,878.0,115.0,3.4,34.0,940.0,931.86,663.53
2017,6,28,14,15,872.5,114.0,3.35,34.0,914.5,950.52,675.1
2017,6,28,14,30,867.0,113.0,3.3,34.0,889.0,965.81,685.2
2017,6,28,14,45,806.0,143.0,3.3,34.0,844.0,967.81,687.31
2017,6,28,15,0,745.0,173.0,3.3,34.0,799.0,953.04,678.95
2017,6,28,15,15,732.5,170.0,3.25,34.0,761.0,957.92,683.09
2017,6,28,15,30,720.0,167.0,3.2,34.0,723.0,951.08,679.72
2017,6,28,15,45,704.0,163.0,3.2,34.0,680.0,936.36,671.83
2017,6,28,16,0,688.0,159.0,3.2,34.0,637.0,918.57,662.1
2017,6,28,16,15,667.5,153.5,3.15,33.5,590.0,891.58,647.43
2017,6,28,16,30,647.0,148.0,3.1,33.0,543.0,861.93,630.96
2017,6,28,16,45,621.0,141.5,3.1,33.0,493.5,823.24,607.3
2017,6,28,17,0,595.0,135.0,3.1,33.0,444.0,782.52,582.0
2017,6,28,17,15,560.5,127.5,2.95,32.5,392.5,730.78,549.03
2017,6,28,17,30,526.0,120.0,2.8,32.0,341.0,669.33,508.5
2017,6,28,17,45,478.5,110.5,2.7,31.5,290.0,603.51,463.83
2017,6,28,18,0,431.0,101.0,2.6,31.0,239.0,538.78,418.33
2017,6,28,18,15,371.0,88.0,2.35,30.5,191.0,460.42,359.88
2017,6,28,18,30,311.0,75.0,2.1,30.0,143.0,385.18,301.25
2017,6,28,18,45,234.0,58.0,1.85,29.5,101.0,294.91,228.66
2017,6,28,19,0,157.0,41.0,1.6,29.0,59.0,193.84,145.07
2017,6,28,19,15,78.5,20.5,1.75,28.5,29.5,95.94,37.1
2017,6,28,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,5,45,54.5,14.5,2.2,23.5,19.0,12.38,0.0
2017,6,29,6,0,109.0,29.0,2.5,24.0,38.0,22.68,10.55
2017,6,29,6,15,201.0,46.0,2.6,24.5,77.0,35.02,23.54
2017,6,29,6,30,293.0,63.0,2.7,25.0,116.0,47.46,34.69
2017,6,29,6,45,376.5,73.0,2.85,26.0,165.0,54.55,40.96
2017,6,29,7,0,460.0,83.0,3.0,27.0,214.0,61.56,46.87
2017,6,29,7,15,510.5,91.5,3.05,27.5,265.5,68.4,52.53
2017,6,29,7,30,561.0,100.0,3.1,28.0,317.0,73.05,56.19
2017,6,29,7,45,609.5,103.0,3.15,28.5,371.5,73.5,56.25
2017,6,29,8,0,658.0,106.0,3.2,29.0,426.0,74.06,56.38
2017,6,29,8,15,685.0,110.5,3.2,29.5,477.5,75.34,57.1
2017,6,29,8,30,712.0,115.0,3.2,30.0,529.0,76.51,57.72
2017,6,29,8,45,740.0,116.0,3.25,30.5,579.5,83.03,62.73
2017,6,29,9,0,768.0,117.0,3.3,31.0,630.0,81.98,61.54
2017,6,29,9,15,783.0,120.0,3.3,31.5,675.0,85.06,63.7
2017,6,29,9,30,798.0,123.0,3.3,32.0,720.0,134.96,73.25
2017,6,29,9,45,504.0,258.0,3.35,32.5,642.5,220.67,142.03
2017,6,29,10,0,210.0,393.0,3.4,33.0,565.0,300.31,211.8
2017,6,29,10,15,529.5,259.5,3.45,33.5,718.0,296.51,198.65
2017,6,29,10,30,849.0,126.0,3.5,34.0,871.0,350.96,233.31
2017,6,29,10,45,858.5,125.5,3.55,34.5,899.5,403.07,276.22
2017,6,29,11,0,868.0,125.0,3.6,35.0,928.0,455.42,318.5
2017,6,29,11,15,872.0,126.0,3.65,35.0,948.5,506.19,359.34
2017,6,29,11,30,876.0,127.0,3.7,35.0,969.0,556.25,398.62
2017,6,29,11,45,883.0,124.5,3.75,35.5,983.0,604.76,434.97
2017,6,29,12,0,890.0,122.0,3.8,36.0,997.0,652.43,469.7
2017,6,29,12,15,890.5,122.0,3.8,36.0,1002.0,696.61,501.94
2017,6,29,12,30,891.0,122.0,3.8,36.0,1007.0,739.31,532.49
2017,6,29,12,45,890.5,121.5,3.85,36.5,1004.0,779.39,558.94
2017,6,29,13,0,890.0,121.0,3.9,37.0,1001.0,817.59,583.0
2017,6,29,13,15,888.0,120.5,3.9,37.0,990.5,852.22,605.58
2017,6,29,13,30,886.0,120.0,3.9,37.0,980.0,884.1,626.33
2017,6,29,13,45,881.5,119.5,3.95,37.0,961.5,910.81,644.0
2017,6,29,14,0,877.0,119.0,4.0,37.0,943.0,934.32,659.7
2017,6,29,14,15,571.0,275.0,4.0,37.0,806.0,840.0,596.64
2017,6,29,14,30,265.0,431.0,4.0,37.0,669.0,696.26,494.58
2017,6,29,14,45,558.0,272.0,4.05,37.0,748.0,856.19,610.72
2017,6,29,15,0,851.0,113.0,4.1,37.0,827.0,983.18,695.36
2017,6,29,15,15,840.5,111.0,4.1,36.5,788.5,982.24,696.58
2017,6,29,15,30,830.0,109.0,4.1,36.0,750.0,977.88,696.66
2017,6,29,15,45,815.5,107.0,4.1,36.0,706.0,966.11,690.7
2017,6,29,16,0,801.0,105.0,4.1,36.0,662.0,963.59,690.91
2017,6,29,16,15,783.5,102.0,4.1,35.5,614.5,941.27,679.72
2017,6,29,16,30,766.0,99.0,4.1,35.0,567.0,916.03,666.7
2017,6,29,16,45,742.0,95.5,4.1,35.0,516.0,881.01,645.72
2017,6,29,17,0,718.0,92.0,4.1,35.0,465.0,843.71,623.02
2017,6,29,17,15,687.0,87.5,4.0,34.5,412.5,801.93,597.73
2017,6,29,17,30,656.0,83.0,3.9,34.0,360.0,753.83,567.46
2017,6,29,17,45,611.5,78.0,3.8,34.0,307.0,691.92,525.41
2017,6,29,18,0,567.0,73.0,3.7,34.0,254.0,630.25,482.23
2017,6,29,18,15,506.0,65.0,3.4,33.0,204.0,551.33,425.91
2017,6,29,18,30,445.0,57.0,3.1,32.0,154.0,474.77,368.58
2017,6,29,18,45,347.0,46.5,2.85,31.5,109.5,369.6,285.95
2017,6,29,19,0,249.0,36.0,2.6,31.0,65.0,268.78,201.32
2017,6,29,19,15,124.5,18.0,2.8,30.5,32.5,136.3,55.0
2017,6,29,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,5,45,60.0,14.5,4.35,25.5,19.0,12.38,0.0
2017,6,30,6,0,120.0,29.0,4.6,26.0,38.0,22.69,10.2
2017,6,30,6,15,222.0,44.0,4.75,26.5,78.0,33.62,22.12
2017,6,30,6,30,324.0,59.0,4.9,27.0,118.0,44.71,32.06
2017,6,30,6,45,203.0,83.0,5.1,27.5,124.0,61.95,46.93
2017,6,30,7,0,82.0,107.0,5.3,28.0,130.0,79.21,61.57
2017,6,30,7,15,338.5,99.0,5.35,28.5,225.5,70.55,54.13
2017,6,30,7,30,595.0,91.0,5.4,29.0,321.0,66.75,50.71
2017,6,30,7,45,389.0,147.0,5.45,29.5,306.5,99.85,77.97
2017,6,30,8,0,183.0,203.0,5.5,30.0,292.0,140.93,111.26
2017,6,30,8,15,192.5,228.0,5.5,30.5,331.0,155.47,122.4
2017,6,30,8,30,202.0,253.0,5.5,31.0,370.0,169.42,132.95
2017,6,30,8,45,183.0,279.0,5.55,31.5,392.5,182.74,142.88
2017,6,30,9,0,164.0,305.0,5.6,32.0,415.0,195.33,152.13
2017,6,30,9,15,138.5,326.5,5.6,32.5,424.0,205.64,159.5
2017,6,30,9,30,113.0,348.0,5.6,33.0,433.0,229.55,166.15
2017,6,30,9,45,162.0,370.0,5.6,33.5,499.0,261.51,186.1
2017,6,30,10,0,211.0,392.0,5.6,34.0,565.0,299.59,211.47
2017,6,30,10,15,122.0,372.5,5.55,34.0,473.5,285.64,205.0
2017,6,30,10,30,33.0,353.0,5.5,34.0,382.0,270.46,196.87
2017,6,30,10,45,92.5,408.0,5.45,34.5,493.0,334.55,241.96
2017,6,30,11,0,152.0,463.0,5.4,35.0,604.0,395.54,284.76
2017,6,30,11,15,107.0,455.0,5.35,35.0,555.5,394.85,285.04
2017,6,30,11,30,62.0,447.0,5.3,35.0,507.0,377.63,273.05
2017,6,30,11,45,215.5,444.5,5.3,35.5,656.5,468.03,337.91
2017,6,30,12,0,369.0,442.0,5.3,36.0,806.0,575.17,413.85
2017,6,30,12,15,283.5,474.0,5.25,36.0,754.5,569.47,409.28
2017,6,30,12,30,198.0,506.0,5.2,36.0,703.0,559.05,401.09
2017,6,30,12,45,180.5,505.5,5.2,36.5,684.5,564.23,404.0
2017,6,30,13,0,163.0,505.0,5.2,37.0,666.0,567.41,405.37
2017,6,30,13,15,168.0,499.0,5.15,37.0,663.5,582.54,416.18
2017,6,30,13,30,173.0,493.0,5.1,37.0,661.0,596.92,426.43
2017,6,30,13,45,224.0,474.5,5.1,37.0,688.0,640.38,457.92
2017,6,30,14,0,275.0,456.0,5.1,37.0,715.0,698.52,498.9
2017,6,30,14,15,258.5,446.0,5.1,37.0,684.0,689.82,493.18
2017,6,30,14,30,242.0,436.0,5.1,37.0,653.0,678.75,486.16
2017,6,30,14,45,472.0,316.5,5.1,37.0,719.5,815.83,586.03
2017,6,30,15,0,702.0,197.0,5.1,37.0,786.0,943.92,675.69
2017,6,30,15,15,688.0,193.5,5.1,36.5,748.5,938.38,673.97
2017,6,30,15,30,674.0,190.0,5.1,36.0,711.0,929.57,671.02
2017,6,30,15,45,649.5,188.5,5.2,36.0,667.0,909.08,659.66
2017,6,30,16,0,625.0,187.0,5.3,36.0,623.0,885.57,646.32
2017,6,30,16,15,602.0,181.0,5.3,35.5,576.0,855.95,629.58
2017,6,30,16,30,579.0,175.0,5.3,35.0,529.0,823.76,610.95
2017,6,30,16,45,548.5,168.0,5.35,34.5,479.5,772.21,578.81
2017,6,30,17,0,518.0,161.0,5.4,34.0,430.0,728.79,551.81
2017,6,30,17,15,480.0,152.0,5.35,33.5,379.5,674.77,515.94
2017,6,30,17,30,442.0,143.0,5.3,33.0,329.0,620.48,478.79
2017,6,30,17,45,397.0,130.0,5.3,32.5,279.5,555.05,432.4
2017,6,30,18,0,352.0,117.0,5.3,32.0,230.0,490.66,385.2
2017,6,30,18,15,288.0,101.5,5.1,31.5,182.5,390.92,308.9
2017,6,30,18,30,224.0,86.0,4.9,31.0,135.0,314.64,247.93
2017,6,30,18,45,157.0,65.5,4.75,30.5,95.0,232.05,180.25
2017,6,30,19,0,90.0,45.0,4.6,30.0,55.0,139.71,103.34
2017,6,30,19,15,45.0,22.5,4.45,29.5,27.5,66.91,24.43
2017,6,30,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,45,9.0,13.5,2.8,24.5,14.0,11.52,0.0
2017,7,1,6,0,18.0,27.0,2.9,25.0,28.0,21.7,9.35
2017,7,1,6,15,76.5,52.0,2.9,25.5,65.0,39.68,27.23
2017,7,1,6,30,135.0,77.0,2.9,26.0,102.0,57.51,42.96
2017,7,1,6,45,67.5,78.0,2.95,26.5,90.5,59.51,45.04
2017,7,1,7,0,0.0,79.0,3.0,27.0,79.0,63.61,48.6
2017,7,1,7,15,0.0,51.0,3.0,27.5,51.0,42.19,30.34
2017,7,1,7,30,0.0,23.0,3.0,28.0,23.0,18.97,10.5
2017,7,1,7,45,0.0,80.5,3.0,28.5,80.5,66.74,50.65
2017,7,1,8,0,0.0,138.0,3.0,29.0,138.0,109.59,85.79
2017,7,1,8,15,126.5,191.5,3.05,29.0,265.0,134.42,105.74
2017,7,1,8,30,253.0,245.0,3.1,29.0,392.0,156.92,123.57
2017,7,1,8,45,297.5,260.0,3.2,29.5,447.5,164.2,128.73
2017,7,1,9,0,342.0,275.0,3.3,30.0,503.0,171.09,133.58
2017,7,1,9,15,425.0,265.5,3.4,30.5,569.0,153.52,118.95
2017,7,1,9,30,508.0,256.0,3.5,31.0,635.0,184.33,120.68
2017,7,1,9,45,487.0,282.0,3.65,31.5,661.5,230.72,150.88
2017,7,1,10,0,466.0,308.0,3.8,32.0,688.0,275.53,184.5
2017,7,1,10,15,381.5,359.0,3.9,32.5,679.5,328.78,228.08
2017,7,1,10,30,297.0,410.0,4.0,33.0,671.0,361.83,256.1
2017,7,1,10,45,159.0,370.5,4.1,33.5,511.0,324.02,233.03
2017,7,1,11,0,21.0,331.0,4.2,34.0,351.0,272.14,197.59
2017,7,1,11,15,105.5,408.0,4.25,34.0,509.5,353.56,256.1
2017,7,1,11,30,190.0,485.0,4.3,34.0,668.0,462.97,333.87
2017,7,1,11,45,246.5,483.5,4.4,34.5,724.5,505.48,363.83
2017,7,1,12,0,303.0,482.0,4.5,35.0,781.0,562.6,404.01
2017,7,1,12,15,330.5,467.5,4.55,35.0,794.5,595.76,428.05
2017,7,1,12,30,358.0,453.0,4.6,35.0,808.0,630.41,453.1
2017,7,1,12,45,399.5,443.5,4.65,35.5,839.0,680.81,487.82
2017,7,1,13,0,441.0,434.0,4.7,36.0,870.0,735.49,524.9
2017,7,1,13,15,584.0,332.0,4.7,36.0,902.5,798.46,571.11
2017,7,1,13,30,727.0,230.0,4.7,36.0,935.0,861.7,617.35
2017,7,1,13,45,721.5,228.5,4.7,36.0,917.5,886.05,633.85
2017,7,1,14,0,716.0,227.0,4.7,36.0,900.0,907.29,648.34
2017,7,1,14,15,708.5,224.5,4.7,36.0,875.0,922.52,658.8
2017,7,1,14,30,701.0,222.0,4.7,36.0,850.0,934.46,667.28
2017,7,1,14,45,692.5,217.5,4.7,36.0,818.5,940.12,671.81
2017,7,1,15,0,684.0,213.0,4.7,36.0,787.0,942.45,674.37
2017,7,1,15,15,670.0,209.0,4.65,36.0,749.5,936.45,671.44
2017,7,1,15,30,656.0,205.0,4.6,36.0,712.0,927.18,666.56
2017,7,1,15,45,640.0,199.0,4.6,36.0,669.5,910.6,657.25
2017,7,1,16,0,624.0,193.0,4.6,36.0,627.0,890.99,646.04
2017,7,1,16,15,600.5,186.5,4.5,35.5,580.0,860.35,628.42
2017,7,1,16,30,577.0,180.0,4.4,35.0,533.0,818.3,602.98
2017,7,1,16,45,553.5,170.0,4.3,34.5,484.5,779.7,579.61
2017,7,1,17,0,530.0,160.0,4.2,34.0,436.0,739.43,554.69
2017,7,1,17,15,492.0,151.0,3.9,33.5,384.5,685.17,518.8
2017,7,1,17,30,454.0,142.0,3.6,33.0,333.0,630.61,481.54
2017,7,1,17,45,413.5,128.0,3.3,32.5,283.5,567.67,437.34
2017,7,1,18,0,373.0,114.0,3.0,32.0,234.0,505.43,392.28
2017,7,1,18,15,307.0,99.5,2.75,31.0,186.0,404.04,316.91
2017,7,1,18,30,241.0,85.0,2.5,30.0,138.0,326.85,256.65
2017,7,1,18,45,169.5,65.0,2.25,29.5,97.0,240.84,186.87
2017,7,1,19,0,98.0,45.0,2.0,29.0,56.0,159.55,118.39
2017,7,1,19,15,49.0,22.5,2.2,28.5,28.0,69.69,25.82
2017,7,1,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,2,5,45,23.0,14.0,2.45,24.0,16.0,11.95,0.0
2017,7,2,6,0,46.0,28.0,2.6,24.0,32.0,22.16,9.46
2017,7,2,6,15,125.5,49.0,2.8,24.5,69.0,37.37,25.4
2017,7,2,6,30,205.0,70.0,3.0,25.0,106.0,52.68,39.06
2017,7,2,6,45,283.0,84.0,3.2,25.5,153.0,61.83,47.21
2017,7,2,7,0,361.0,98.0,3.4,26.0,200.0,71.26,55.31
2017,7,2,7,15,415.0,109.0,3.55,26.5,250.0,78.16,61.03
2017,7,2,7,30,469.0,120.0,3.7,27.0,300.0,84.84,66.37
2017,7,2,7,45,522.0,124.0,3.85,27.5,353.0,86.73,67.59
2017,7,2,8,0,575.0,128.0,4.0,28.0,406.0,88.49,68.67
2017,7,2,8,15,605.0,134.0,4.0,28.5,456.5,90.05,69.56
2017,7,2,8,30,635.0,140.0,4.0,29.0,507.0,91.47,70.32
2017,7,2,8,45,421.0,220.5,4.05,29.5,473.0,134.99,105.37
2017,7,2,9,0,207.0,301.0,4.1,30.0,439.0,194.25,152.25
2017,7,2,9,15,224.5,322.0,4.1,30.5,481.0,204.65,159.64
2017,7,2,9,30,242.0,343.0,4.1,31.0,523.0,222.06,157.52
2017,7,2,9,45,324.5,337.5,4.1,31.5,593.5,251.22,172.84
2017,7,2,10,0,407.0,332.0,4.1,32.0,664.0,277.47,188.31
2017,7,2,10,15,363.0,367.5,4.1,32.0,673.5,328.56,229.08
2017,7,2,10,30,319.0,403.0,4.1,32.0,683.0,363.96,258.15
2017,7,2,10,45,382.5,391.5,4.15,32.5,738.0,405.56,288.52
