Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,11,0,446.0,380.0,4.2,33.0,793.0,444.05,317.21
2017,7,2,11,15,248.0,404.5,4.15,33.0,635.5,408.02,295.05
2017,7,2,11,30,50.0,429.0,4.1,33.0,478.0,358.25,260.25
2017,7,2,11,45,226.5,428.0,4.1,33.5,651.0,454.81,329.97
2017,7,2,12,0,403.0,427.0,4.1,34.0,824.0,584.55,421.64
2017,7,2,12,15,630.5,282.0,4.05,34.0,906.0,648.85,470.27
2017,7,2,12,30,858.0,137.0,4.0,34.0,988.0,724.94,527.59
2017,7,2,12,45,856.5,137.5,4.0,34.5,985.5,764.14,554.0
2017,7,2,13,0,855.0,138.0,4.0,35.0,983.0,801.58,577.72
2017,7,2,13,15,853.0,137.5,3.95,35.0,972.5,835.59,600.0
2017,7,2,13,30,851.0,137.0,3.9,35.0,962.0,866.98,620.48
2017,7,2,13,45,846.0,136.5,3.85,35.0,944.0,892.85,637.31
2017,7,2,14,0,841.0,136.0,3.8,35.0,926.0,915.59,652.16
2017,7,2,14,15,835.0,134.5,3.7,35.0,900.5,933.26,663.51
2017,7,2,14,30,829.0,133.0,3.6,35.0,875.0,947.6,672.81
2017,7,2,14,45,807.0,139.5,3.55,35.0,840.0,964.39,684.07
2017,7,2,15,0,785.0,146.0,3.5,35.0,805.0,964.81,684.99
2017,7,2,15,15,773.5,143.5,3.4,35.0,767.5,962.69,684.22
2017,7,2,15,30,762.0,141.0,3.3,35.0,730.0,957.19,681.44
2017,7,2,15,45,750.0,136.0,3.25,35.0,688.0,945.12,674.96
2017,7,2,16,0,738.0,131.0,3.2,35.0,646.0,929.83,666.57
2017,7,2,16,15,719.0,127.0,3.05,34.5,598.5,912.31,657.53
2017,7,2,16,30,700.0,123.0,2.9,34.0,551.0,885.51,642.45
2017,7,2,16,45,675.5,118.0,2.75,34.0,501.5,849.5,619.98
2017,7,2,17,0,651.0,113.0,2.6,34.0,452.0,811.4,596.0
2017,7,2,17,15,617.5,107.5,2.3,33.5,400.0,762.24,564.46
2017,7,2,17,30,584.0,102.0,2.0,33.0,348.0,711.96,531.55
2017,7,2,17,45,540.0,94.0,1.75,32.5,296.5,648.27,488.75
2017,7,2,18,0,496.0,86.0,1.5,32.0,245.0,584.79,444.76
2017,7,2,18,15,432.0,76.5,1.55,31.5,196.0,496.36,382.4
2017,7,2,18,30,368.0,67.0,1.6,31.0,147.0,420.29,325.96
2017,7,2,18,45,278.0,53.5,1.65,30.5,104.0,322.34,248.85
2017,7,2,19,0,188.0,40.0,1.7,30.0,61.0,231.82,173.1
2017,7,2,19,15,94.0,20.0,2.0,29.5,30.5,119.98,47.86
2017,7,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,5,45,49.0,14.0,3.7,24.5,17.5,11.95,0.0
2017,7,3,6,0,98.0,28.0,3.9,25.0,35.0,21.87,8.9
2017,7,3,6,15,197.5,44.0,4.0,25.5,74.0,33.56,22.1
2017,7,3,6,30,297.0,60.0,4.1,26.0,113.0,45.34,32.7
2017,7,3,6,45,391.0,68.0,4.25,26.5,163.0,51.14,37.95
2017,7,3,7,0,485.0,76.0,4.4,27.0,213.0,58.32,44.12
2017,7,3,7,15,536.5,84.0,4.45,27.5,265.0,63.01,48.0
2017,7,3,7,30,588.0,92.0,4.5,28.0,317.0,67.55,51.6
2017,7,3,7,45,366.5,147.5,4.6,28.5,295.0,100.02,78.42
2017,7,3,8,0,145.0,203.0,4.7,29.0,273.0,140.32,111.16
2017,7,3,8,15,444.5,153.0,4.7,29.5,402.5,100.54,77.89
2017,7,3,8,30,744.0,103.0,4.7,30.0,532.0,76.46,57.71
2017,7,3,8,45,771.5,103.0,4.7,30.5,583.0,75.09,56.28
2017,7,3,9,0,799.0,103.0,4.7,31.0,634.0,73.83,54.95
2017,7,3,9,15,813.5,105.5,4.7,31.5,679.5,73.89,54.72
2017,7,3,9,30,828.0,108.0,4.7,32.0,725.0,134.59,73.36
2017,7,3,9,45,843.0,108.0,4.7,32.5,766.0,185.59,102.52
2017,7,3,10,0,858.0,108.0,4.7,33.0,807.0,238.25,141.04
2017,7,3,10,15,866.0,109.5,4.65,33.5,841.5,291.58,184.16
2017,7,3,10,30,874.0,111.0,4.6,34.0,876.0,345.44,228.93
2017,7,3,10,45,881.5,111.0,4.55,34.5,904.5,398.45,272.98
2017,7,3,11,0,889.0,111.0,4.5,35.0,933.0,451.49,316.2
2017,7,3,11,15,893.0,112.0,4.45,35.0,953.0,503.37,358.18
2017,7,3,11,30,897.0,113.0,4.4,35.0,973.0,554.53,398.51
2017,7,3,11,45,880.5,126.0,4.35,35.5,980.5,601.38,433.7
2017,7,3,12,0,864.0,139.0,4.3,36.0,988.0,645.29,465.61
2017,7,3,12,15,864.5,139.5,4.2,36.0,993.0,689.08,497.52
2017,7,3,12,30,865.0,140.0,4.1,36.0,998.0,731.53,527.73
2017,7,3,12,45,863.5,140.0,4.0,36.5,994.5,770.76,553.82
2017,7,3,13,0,862.0,140.0,3.9,37.0,991.0,808.2,576.89
2017,7,3,13,15,858.5,139.5,3.85,37.0,979.5,841.33,598.33
2017,7,3,13,30,855.0,139.0,3.8,37.0,968.0,871.72,617.92
2017,7,3,13,45,849.0,139.0,3.75,37.5,949.0,897.36,633.1
2017,7,3,14,0,843.0,139.0,3.7,38.0,930.0,919.83,646.22
2017,7,3,14,15,836.0,137.5,3.65,37.5,904.5,936.75,658.56
2017,7,3,14,30,829.0,136.0,3.6,37.0,879.0,950.28,668.92
2017,7,3,14,45,819.5,134.5,3.6,37.0,846.0,957.97,674.64
2017,7,3,15,0,810.0,133.0,3.6,37.0,813.0,975.78,686.95
2017,7,3,15,15,798.5,130.5,3.6,37.0,775.0,973.72,686.76
2017,7,3,15,30,787.0,128.0,3.6,37.0,737.0,968.21,684.68
2017,7,3,15,45,769.5,126.5,3.65,37.0,693.0,954.39,677.77
2017,7,3,16,0,752.0,125.0,3.7,37.0,649.0,937.38,668.93
2017,7,3,16,15,733.0,121.5,3.7,36.5,602.0,913.52,656.81
2017,7,3,16,30,714.0,118.0,3.7,36.0,555.0,893.41,647.14
2017,7,3,16,45,685.5,115.0,3.75,35.5,504.0,855.78,625.97
2017,7,3,17,0,657.0,112.0,3.8,35.0,453.0,816.17,603.15
2017,7,3,17,15,623.5,106.0,3.75,34.5,401.0,766.29,572.31
2017,7,3,17,30,590.0,100.0,3.7,34.0,349.0,715.28,539.92
2017,7,3,17,45,542.5,93.0,3.65,34.0,297.0,649.52,494.94
2017,7,3,18,0,495.0,86.0,3.6,34.0,245.0,584.1,448.78
2017,7,3,18,15,432.0,76.5,3.5,33.0,196.0,496.54,385.86
2017,7,3,18,30,369.0,67.0,3.4,32.0,147.0,421.28,329.17
2017,7,3,18,45,277.5,53.5,3.3,31.5,104.0,322.11,249.72
2017,7,3,19,0,186.0,40.0,3.2,31.0,61.0,230.49,172.28
2017,7,3,19,15,93.0,20.0,3.4,30.5,30.5,119.32,47.01
2017,7,3,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,4,5,45,6.5,12.0,3.5,25.0,12.5,10.24,0.0
2017,7,4,6,0,13.0,24.0,3.6,25.0,25.0,19.5,7.02
2017,7,4,6,15,55.0,43.5,3.75,25.5,53.0,33.97,22.41
2017,7,4,6,30,97.0,63.0,3.9,26.0,81.0,48.46,35.31
2017,7,4,6,45,133.5,83.0,4.1,26.5,116.0,63.03,48.01
2017,7,4,7,0,170.0,103.0,4.3,27.0,151.0,75.06,58.3
2017,7,4,7,15,372.5,96.5,4.35,27.5,230.5,69.28,53.29
2017,7,4,7,30,575.0,90.0,4.4,28.0,310.0,65.97,50.27
2017,7,4,7,45,532.0,118.5,4.5,28.5,346.0,84.17,65.22
2017,7,4,8,0,489.0,147.0,4.6,29.0,382.0,99.45,77.49
2017,7,4,8,15,493.5,164.5,4.6,29.5,425.5,108.4,84.39
2017,7,4,8,30,498.0,182.0,4.6,30.0,469.0,116.73,90.7
2017,7,4,8,45,430.5,225.0,4.65,30.5,489.0,137.92,107.34
2017,7,4,9,0,363.0,268.0,4.7,31.0,509.0,167.99,130.86
2017,7,4,9,15,572.0,195.5,4.65,31.5,606.5,114.23,87.21
2017,7,4,9,30,781.0,123.0,4.6,32.0,704.0,128.65,70.48
2017,7,4,9,45,615.0,218.0,4.55,32.5,691.5,204.57,125.99
2017,7,4,10,0,449.0,313.0,4.5,33.0,679.0,273.22,182.95
2017,7,4,10,15,425.0,339.5,4.45,33.5,698.0,315.13,215.93
2017,7,4,10,30,401.0,366.0,4.4,34.0,717.0,355.03,247.67
2017,7,4,10,45,419.0,374.0,4.4,34.5,751.0,396.64,279.36
2017,7,4,11,0,437.0,382.0,4.4,35.0,785.0,440.44,312.32
2017,7,4,11,15,642.5,260.0,4.35,35.0,868.0,481.95,343.59
2017,7,4,11,30,848.0,138.0,4.3,35.0,951.0,545.03,391.65
2017,7,4,11,45,851.5,138.5,4.3,35.5,965.0,592.53,427.34
2017,7,4,12,0,855.0,139.0,4.3,36.0,979.0,639.02,461.32
2017,7,4,12,15,856.5,139.0,4.3,36.0,984.5,682.76,493.48
2017,7,4,12,30,858.0,139.0,4.3,36.0,990.0,725.24,524.11
2017,7,4,12,45,857.5,139.0,4.3,36.5,987.5,764.95,551.01
2017,7,4,13,0,857.0,139.0,4.3,37.0,985.0,802.95,574.99
2017,7,4,13,15,855.0,138.0,4.3,37.0,974.5,836.76,597.24
2017,7,4,13,30,853.0,137.0,4.3,37.0,964.0,867.9,617.71
2017,7,4,13,45,849.0,136.0,4.3,37.0,946.5,894.39,635.15
2017,7,4,14,0,845.0,135.0,4.3,37.0,929.0,917.78,650.64
2017,7,4,14,15,839.0,133.5,4.3,37.0,903.5,935.62,662.65
2017,7,4,14,30,833.0,132.0,4.3,37.0,878.0,950.11,672.64
2017,7,4,14,45,825.0,130.0,4.3,37.0,846.0,958.79,679.06
2017,7,4,15,0,817.0,128.0,4.3,37.0,814.0,964.06,683.46
2017,7,4,15,15,805.5,125.5,4.3,36.5,776.0,975.16,693.23
2017,7,4,15,30,794.0,123.0,4.3,36.0,738.0,969.66,692.47
2017,7,4,15,45,779.5,120.5,4.35,36.0,694.5,957.75,686.62
2017,7,4,16,0,765.0,118.0,4.4,36.0,651.0,942.62,678.82
2017,7,4,16,15,746.5,114.5,4.4,35.5,603.5,919.19,666.79
2017,7,4,16,30,728.0,111.0,4.4,35.0,556.0,892.9,652.85
2017,7,4,16,45,703.0,107.0,4.4,35.0,505.5,863.0,635.06
2017,7,4,17,0,678.0,103.0,4.4,35.0,455.0,825.28,611.79
2017,7,4,17,15,646.0,97.5,4.35,34.5,403.0,777.07,581.98
2017,7,4,17,30,614.0,92.0,4.3,34.0,351.0,727.69,550.62
2017,7,4,17,45,569.5,85.5,4.25,33.5,299.0,664.81,508.6
2017,7,4,18,0,525.0,79.0,4.2,33.0,247.0,602.19,465.21
2017,7,4,18,15,463.0,70.5,4.05,32.5,198.0,522.9,407.24
2017,7,4,18,30,401.0,62.0,3.9,32.0,149.0,445.92,348.4
2017,7,4,18,45,311.5,49.5,3.75,31.5,105.5,342.04,265.8
2017,7,4,19,0,222.0,37.0,3.6,31.0,62.0,251.58,188.77
2017,7,4,19,15,111.0,18.5,3.55,30.5,31.0,128.43,50.43
2017,7,4,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,5,45,47.5,13.0,3.0,24.5,16.5,11.1,0.0
2017,7,5,6,0,95.0,26.0,3.1,25.0,33.0,20.4,7.25
2017,7,5,6,15,193.0,42.5,3.2,25.0,71.5,32.44,21.17
2017,7,5,6,30,291.0,59.0,3.3,25.0,110.0,44.61,32.19
2017,7,5,6,45,148.5,76.5,3.45,25.5,103.0,57.21,43.26
2017,7,5,7,0,6.0,94.0,3.6,26.0,96.0,73.95,57.59
2017,7,5,7,15,27.0,119.5,3.6,26.5,130.0,90.15,71.15
2017,7,5,7,30,48.0,145.0,3.6,27.0,164.0,107.65,85.51
2017,7,5,7,45,353.5,123.0,3.65,27.5,291.0,84.05,65.34
2017,7,5,8,0,659.0,101.0,3.7,28.0,418.0,70.92,54.04
2017,7,5,8,15,686.5,106.0,3.7,28.5,469.5,72.68,55.18
2017,7,5,8,30,714.0,111.0,3.7,29.0,521.0,74.3,56.19
2017,7,5,8,45,743.0,111.0,3.7,29.5,572.0,79.99,60.54
2017,7,5,9,0,772.0,111.0,3.7,30.0,623.0,78.47,58.97
2017,7,5,9,15,787.5,114.0,3.6,30.5,668.5,78.61,58.78
2017,7,5,9,30,803.0,117.0,3.5,31.0,714.0,125.5,68.0
2017,7,5,9,45,818.5,117.5,3.45,31.5,755.5,185.89,104.16
2017,7,5,10,0,834.0,118.0,3.4,32.0,797.0,237.72,141.74
2017,7,5,10,15,843.0,120.0,3.2,32.5,831.5,290.43,183.98
2017,7,5,10,30,852.0,122.0,3.0,33.0,866.0,343.78,227.89
2017,7,5,10,45,860.0,122.0,2.8,33.5,895.0,395.96,270.73
2017,7,5,11,0,868.0,122.0,2.6,34.0,924.0,448.24,312.62
2017,7,5,11,15,872.5,123.0,2.45,34.0,944.5,499.45,353.22
2017,7,5,11,30,877.0,124.0,2.3,34.0,965.0,550.02,392.04
2017,7,5,11,45,861.0,137.5,2.15,34.5,973.0,596.56,425.77
2017,7,5,12,0,845.0,151.0,2.0,35.0,981.0,640.28,456.11
2017,7,5,12,15,846.0,151.5,1.95,35.0,986.5,683.81,486.86
2017,7,5,12,30,847.0,152.0,1.9,35.0,992.0,726.12,515.98
2017,7,5,12,45,848.5,150.0,1.85,35.5,990.0,765.77,541.59
2017,7,5,13,0,850.0,148.0,1.8,36.0,988.0,803.84,564.37
2017,7,5,13,15,847.5,147.5,1.85,36.0,977.5,837.7,586.09
2017,7,5,13,30,845.0,147.0,1.9,36.0,967.0,868.93,606.15
2017,7,5,13,45,842.5,145.0,2.0,36.5,949.0,896.02,622.84
2017,7,5,14,0,840.0,143.0,2.1,37.0,931.0,920.05,637.65
2017,7,5,14,15,833.5,141.5,2.15,37.0,906.0,937.58,649.39
2017,7,5,14,30,827.0,140.0,2.2,37.0,881.0,951.76,659.24
2017,7,5,14,45,816.5,139.0,2.3,37.0,848.5,972.78,673.94
2017,7,5,15,0,806.0,138.0,2.4,37.0,816.0,976.98,678.36
2017,7,5,15,15,794.5,135.5,2.4,37.0,777.5,975.06,678.37
2017,7,5,15,30,783.0,133.0,2.4,37.0,739.0,969.7,676.45
2017,7,5,15,45,768.5,130.0,2.45,37.0,696.0,957.37,670.82
2017,7,5,16,0,754.0,127.0,2.5,37.0,653.0,941.81,663.3
2017,7,5,16,15,735.0,123.0,2.5,36.5,605.0,917.45,651.21
2017,7,5,16,30,716.0,119.0,2.5,36.0,557.0,896.93,641.6
2017,7,5,16,45,689.5,115.0,2.55,36.0,506.5,860.05,620.32
2017,7,5,17,0,663.0,111.0,2.6,36.0,456.0,821.1,597.46
2017,7,5,17,15,629.5,105.5,2.45,35.5,403.5,771.76,567.14
2017,7,5,17,30,596.0,100.0,2.3,35.0,351.0,721.27,535.38
2017,7,5,17,45,547.5,93.0,2.15,34.5,298.5,654.45,491.33
2017,7,5,18,0,499.0,86.0,2.0,34.0,246.0,588.0,446.04
2017,7,5,18,15,436.5,76.5,1.8,33.0,197.0,500.73,384.27
2017,7,5,18,30,374.0,67.0,1.6,32.0,148.0,425.69,328.61
2017,7,5,18,45,284.5,53.0,1.4,31.5,104.5,327.04,250.91
2017,7,5,19,0,195.0,39.0,1.2,31.0,61.0,235.62,174.66
2017,7,5,19,15,97.5,19.5,1.35,30.5,30.5,121.34,46.15
2017,7,5,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,6,5,45,60.5,12.5,1.65,24.5,16.5,10.67,0.0
2017,7,6,6,0,121.0,25.0,1.9,25.0,33.0,19.33,6.19
2017,7,6,6,15,224.5,39.5,1.95,25.5,72.0,30.32,19.35
2017,7,6,6,30,328.0,54.0,2.0,26.0,111.0,41.15,29.13
2017,7,6,6,45,411.5,62.5,2.05,26.5,160.0,48.9,36.04
2017,7,6,7,0,495.0,71.0,2.1,27.0,209.0,54.53,40.91
2017,7,6,7,15,545.0,78.5,2.0,27.5,260.5,59.0,44.6
2017,7,6,7,30,595.0,86.0,1.9,28.0,312.0,63.32,48.04
2017,7,6,7,45,639.5,89.0,1.85,28.5,366.0,64.24,48.53
2017,7,6,8,0,684.0,92.0,1.8,29.0,420.0,65.23,49.06
2017,7,6,8,15,405.0,171.5,1.65,29.5,372.0,111.44,86.73
2017,7,6,8,30,126.0,251.0,1.5,30.0,324.0,167.02,130.85
2017,7,6,8,45,453.0,178.0,1.4,30.5,472.5,111.19,85.32
2017,7,6,9,0,780.0,105.0,1.3,31.0,621.0,74.84,55.65
2017,7,6,9,15,794.5,108.0,1.1,31.5,666.5,75.14,55.63
2017,7,6,9,30,809.0,111.0,0.9,32.0,712.0,121.15,64.31
2017,7,6,9,45,821.0,113.0,0.7,32.5,752.0,182.5,100.32
2017,7,6,10,0,833.0,115.0,0.5,33.0,792.0,234.69,136.99
2017,7,6,10,15,445.0,253.0,0.5,33.0,617.0,267.06,177.21
2017,7,6,10,30,57.0,391.0,0.5,33.0,442.0,300.94,214.23
2017,7,6,10,45,59.0,407.0,0.55,33.5,461.0,320.74,227.68
2017,7,6,11,0,61.0,423.0,0.6,34.0,480.0,341.14,241.53
2017,7,6,11,15,467.5,272.0,0.75,34.0,719.5,412.81,290.28
2017,7,6,11,30,874.0,121.0,0.9,34.0,959.0,545.63,383.23
2017,7,6,11,45,865.0,130.0,1.1,34.5,969.0,593.04,417.88
2017,7,6,12,0,856.0,139.0,1.3,35.0,979.0,638.3,450.8
2017,7,6,12,15,616.0,291.0,1.4,35.0,897.5,643.65,453.39
2017,7,6,12,30,376.0,443.0,1.5,35.0,816.0,633.63,444.31
2017,7,6,12,45,615.5,291.5,1.65,35.5,900.0,717.22,504.69
2017,7,6,13,0,855.0,140.0,1.8,36.0,984.0,801.18,563.11
2017,7,6,13,15,631.5,279.0,1.85,36.0,899.0,788.68,551.81
2017,7,6,13,30,408.0,418.0,1.9,36.0,814.0,748.44,521.68
2017,7,6,13,45,360.5,431.0,2.0,36.0,776.0,733.12,512.57
2017,7,6,14,0,313.0,444.0,2.1,36.0,738.0,721.29,505.16
2017,7,6,14,15,414.5,394.5,2.15,36.0,772.5,799.78,559.35
2017,7,6,14,30,516.0,345.0,2.2,36.0,807.0,869.53,606.86
2017,7,6,14,45,663.5,238.0,2.3,36.0,809.5,931.19,651.44
2017,7,6,15,0,811.0,131.0,2.4,36.0,812.0,974.29,679.91
2017,7,6,15,15,800.0,128.5,2.45,35.5,774.5,972.84,681.72
2017,7,6,15,30,789.0,126.0,2.5,35.0,737.0,967.95,681.93
2017,7,6,15,45,774.5,123.5,2.55,35.0,693.5,956.15,676.54
2017,7,6,16,0,760.0,121.0,2.6,35.0,650.0,941.13,669.25
2017,7,6,16,15,742.0,117.0,2.65,34.5,603.0,917.73,658.02
2017,7,6,16,30,724.0,113.0,2.7,34.0,556.0,891.46,644.88
2017,7,6,16,45,699.5,109.0,2.75,34.0,505.5,862.42,628.48
2017,7,6,17,0,675.0,105.0,2.8,34.0,455.0,825.29,606.47
2017,7,6,17,15,571.5,115.5,2.75,33.5,389.0,728.67,544.03
2017,7,6,17,30,468.0,126.0,2.7,33.0,323.0,624.21,474.07
2017,7,6,17,45,435.5,112.0,2.65,33.0,275.0,567.76,435.34
2017,7,6,18,0,403.0,98.0,2.6,33.0,227.0,511.44,395.13
2017,7,6,18,15,355.5,84.0,2.3,32.5,182.0,442.99,344.05
2017,7,6,18,30,308.0,70.0,2.0,32.0,137.0,376.72,292.54
2017,7,6,18,45,238.0,54.0,1.75,31.5,97.0,292.82,225.35
2017,7,6,19,0,168.0,38.0,1.5,31.0,57.0,214.2,158.83
2017,7,6,19,15,84.0,19.0,1.5,30.5,28.5,110.9,40.64
2017,7,6,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.55,29.5,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,7,5,45,61.0,12.0,1.5,24.5,16.0,10.24,0.0
2017,7,7,6,0,122.0,24.0,1.7,25.0,32.0,18.57,5.31
2017,7,7,6,15,224.0,38.5,1.75,25.0,70.5,29.57,18.75
2017,7,7,6,30,326.0,53.0,1.8,25.0,109.0,40.41,28.64
2017,7,7,6,45,405.5,62.0,1.85,25.5,157.0,48.5,35.85
2017,7,7,7,0,485.0,71.0,1.9,26.0,205.0,54.5,41.06
2017,7,7,7,15,491.0,87.0,1.75,26.5,248.0,65.13,49.99
2017,7,7,7,30,497.0,103.0,1.6,27.0,291.0,73.98,57.22
2017,7,7,7,45,581.5,99.0,1.5,27.5,352.5,70.67,54.12
2017,7,7,8,0,666.0,95.0,1.4,28.0,414.0,67.04,50.77
2017,7,7,8,15,692.5,99.5,1.15,28.5,465.0,68.63,51.78
2017,7,7,8,30,719.0,104.0,0.9,29.0,516.0,76.91,58.26
2017,7,7,8,45,741.0,107.0,0.7,29.5,565.0,77.36,58.27
2017,7,7,9,0,763.0,110.0,0.5,30.0,614.0,77.75,58.23
2017,7,7,9,15,778.5,113.0,0.65,30.5,659.0,77.91,58.07
2017,7,7,9,30,794.0,116.0,0.8,31.0,704.0,122.04,66.05
2017,7,7,9,45,806.0,118.0,1.0,31.5,744.5,172.79,94.31
2017,7,7,10,0,818.0,120.0,1.2,32.0,785.0,233.86,138.37
2017,7,7,10,15,827.0,122.0,1.4,32.0,819.5,285.73,179.86
2017,7,7,10,30,836.0,124.0,1.6,32.0,854.0,338.27,223.43
2017,7,7,10,45,842.5,125.5,1.8,32.5,882.0,390.08,266.19
2017,7,7,11,0,849.0,127.0,2.0,33.0,910.0,441.87,308.23
2017,7,7,11,15,853.5,128.0,2.1,33.0,930.5,492.21,348.68
2017,7,7,11,30,858.0,129.0,2.2,33.0,951.0,541.94,387.69
2017,7,7,11,45,856.0,133.0,2.35,33.5,963.0,589.22,423.32
2017,7,7,12,0,854.0,137.0,2.5,34.0,975.0,635.03,456.91
2017,7,7,12,15,855.5,137.5,2.55,34.0,981.0,679.2,489.13
2017,7,7,12,30,857.0,138.0,2.6,34.0,987.0,722.11,519.81
2017,7,7,12,45,856.5,137.5,2.65,34.5,984.5,761.51,546.4
2017,7,7,13,0,856.0,137.0,2.7,35.0,982.0,799.17,570.02
2017,7,7,13,15,853.5,136.5,2.7,35.0,971.5,832.99,591.89
2017,7,7,13,30,851.0,136.0,2.7,35.0,961.0,864.17,612.01
2017,7,7,13,45,847.5,135.0,2.75,35.0,943.5,891.17,629.78
2017,7,7,14,0,844.0,134.0,2.8,35.0,926.0,915.09,645.68
2017,7,7,14,15,838.0,132.5,2.8,35.0,901.0,933.03,657.51
2017,7,7,14,30,832.0,131.0,2.8,35.0,876.0,947.62,667.38
2017,7,7,14,45,812.5,136.0,2.8,35.0,841.5,951.97,670.92
2017,7,7,15,0,793.0,141.0,2.8,35.0,807.0,967.0,681.45
2017,7,7,15,15,782.0,138.0,2.8,34.5,769.5,965.06,682.73
2017,7,7,15,30,771.0,135.0,2.8,34.0,732.0,959.69,682.14
2017,7,7,15,45,758.0,131.5,2.8,34.0,689.0,948.4,676.54
2017,7,7,16,0,745.0,128.0,2.8,34.0,646.0,933.89,669.04
2017,7,7,16,15,726.0,124.0,2.8,34.0,599.0,909.64,655.34
2017,7,7,16,30,707.0,120.0,2.8,34.0,552.0,889.38,644.32
2017,7,7,16,45,685.0,114.5,2.8,34.0,502.5,855.23,624.08
2017,7,7,17,0,663.0,109.0,2.8,34.0,453.0,818.87,602.23
2017,7,7,17,15,557.0,119.0,2.65,33.5,386.0,719.1,536.96
2017,7,7,17,30,451.0,129.0,2.5,33.0,319.0,612.31,464.86
2017,7,7,17,45,424.5,114.0,2.4,32.5,272.5,560.56,430.21
2017,7,7,18,0,398.0,99.0,2.3,32.0,226.0,508.56,393.69
2017,7,7,18,15,399.0,80.5,2.1,31.0,187.0,475.07,369.96
2017,7,7,18,30,400.0,62.0,1.9,30.0,148.0,445.57,347.15
2017,7,7,18,45,317.5,49.0,1.7,29.5,105.0,346.39,268.58
2017,7,7,19,0,235.0,36.0,1.5,29.0,62.0,259.82,194.81
2017,7,7,19,15,117.5,18.0,1.6,28.5,31.0,131.76,48.32
2017,7,7,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,5,45,64.5,11.5,1.95,24.5,16.0,9.82,0.0
2017,7,8,6,0,129.0,23.0,2.2,25.0,32.0,17.83,4.4
2017,7,8,6,15,231.5,37.0,2.3,25.5,70.0,28.49,17.76
2017,7,8,6,30,334.0,51.0,2.4,26.0,108.0,39.0,27.29
2017,7,8,6,45,409.5,61.0,2.55,26.5,156.0,47.75,35.04
2017,7,8,7,0,485.0,71.0,2.7,27.0,204.0,54.55,40.92
2017,7,8,7,15,535.0,78.5,2.65,27.5,255.0,59.0,44.6
2017,7,8,7,30,585.0,86.0,2.6,28.0,306.0,63.31,48.04
2017,7,8,7,45,624.5,90.5,2.55,28.5,359.0,65.2,49.35
2017,7,8,8,0,664.0,95.0,2.5,29.0,412.0,67.05,50.59
2017,7,8,8,15,690.5,99.5,2.35,29.5,463.0,68.64,51.6
2017,7,8,8,30,717.0,104.0,2.2,30.0,514.0,76.92,58.09
2017,7,8,8,45,738.5,107.0,2.1,30.5,563.0,77.36,58.11
2017,7,8,9,0,760.0,110.0,2.0,31.0,612.0,77.73,58.08
2017,7,8,9,15,775.0,113.0,1.85,31.5,657.0,77.88,57.89
2017,7,8,9,30,790.0,116.0,1.7,32.0,702.0,120.65,65.34
2017,7,8,9,45,801.5,118.5,1.55,32.5,742.0,171.44,93.38
2017,7,8,10,0,813.0,121.0,1.4,33.0,782.0,232.49,137.1
2017,7,8,10,15,822.0,123.0,1.3,33.0,816.0,284.12,177.9
2017,7,8,10,30,831.0,125.0,1.2,33.0,850.0,336.43,220.51
2017,7,8,10,45,837.0,127.0,1.15,33.5,878.0,388.15,262.19
2017,7,8,11,0,843.0,129.0,1.1,34.0,906.0,439.82,302.81
2017,7,8,11,15,847.5,130.5,1.1,34.0,926.5,490.23,342.17
2017,7,8,11,30,852.0,132.0,1.1,34.0,947.0,540.05,379.94
2017,7,8,11,45,858.0,130.0,1.15,34.5,961.5,587.6,414.58
2017,7,8,12,0,864.0,128.0,1.2,35.0,976.0,634.3,447.6
2017,7,8,12,15,625.5,283.0,1.2,35.0,898.5,643.11,451.73
2017,7,8,12,30,387.0,438.0,1.2,35.0,821.0,636.86,444.5
2017,7,8,12,45,293.5,469.5,1.2,35.5,760.0,619.5,431.51
2017,7,8,13,0,200.0,501.0,1.2,36.0,699.0,591.81,411.39
2017,7,8,13,15,215.5,493.0,1.15,36.0,704.5,615.33,427.35
2017,7,8,13,30,231.0,485.0,1.1,36.0,710.0,638.62,442.66
2017,7,8,13,45,143.5,456.0,1.1,36.0,595.0,550.04,383.76
2017,7,8,14,0,56.0,427.0,1.1,36.0,480.0,439.67,309.24
2017,7,8,14,15,219.0,406.5,1.1,36.0,604.0,613.01,429.9
2017,7,8,14,30,382.0,386.0,1.1,36.0,728.0,763.86,529.19
2017,7,8,14,45,391.5,366.5,1.15,36.0,706.0,768.04,532.21
2017,7,8,15,0,401.0,347.0,1.2,36.0,684.0,787.7,546.21
2017,7,8,15,15,603.0,231.0,1.2,35.5,710.5,890.77,618.25
2017,7,8,15,30,805.0,115.0,1.2,35.0,737.0,958.85,661.89
2017,7,8,15,45,791.5,112.0,1.25,35.0,694.5,960.19,664.17
2017,7,8,16,0,778.0,109.0,1.3,35.0,652.0,945.49,657.62
2017,7,8,16,15,760.5,106.0,1.3,35.0,604.5,923.63,646.16
2017,7,8,16,30,743.0,103.0,1.3,35.0,557.0,898.9,632.99
2017,7,8,16,45,721.5,98.5,1.35,35.0,507.5,865.68,615.06
2017,7,8,17,0,700.0,94.0,1.4,35.0,458.0,830.11,595.39
2017,7,8,17,15,669.5,89.5,1.3,34.5,406.0,789.6,571.64
2017,7,8,17,30,639.0,85.0,1.2,34.0,354.0,742.49,543.0
2017,7,8,17,45,599.0,78.5,1.2,33.5,302.0,683.1,506.2
2017,7,8,18,0,559.0,72.0,1.2,33.0,250.0,623.75,467.85
2017,7,8,18,15,499.5,64.0,1.05,32.5,200.5,546.3,413.55
2017,7,8,18,30,440.0,56.0,0.9,32.0,151.0,471.15,358.32
2017,7,8,18,45,353.0,45.0,0.8,31.5,107.5,373.9,284.14
2017,7,8,19,0,266.0,34.0,0.7,31.0,64.0,283.01,208.68
2017,7,8,19,15,133.0,17.0,0.75,30.5,32.0,140.12,48.93
2017,7,8,19,30,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.85,29.5,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.95,29.0,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.05,29.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,5,45,58.0,11.5,2.65,25.5,15.0,9.82,0.0
2017,7,9,6,0,116.0,23.0,2.8,26.0,30.0,17.81,3.81
2017,7,9,6,15,216.0,37.5,2.8,26.0,68.0,28.81,17.94
2017,7,9,6,30,316.0,52.0,2.8,26.0,106.0,39.65,27.82
2017,7,9,6,45,387.5,63.0,2.8,26.5,152.5,47.61,34.92
2017,7,9,7,0,459.0,74.0,2.8,27.0,199.0,56.82,42.84
2017,7,9,7,15,510.0,82.0,2.8,27.5,250.0,61.52,46.73
2017,7,9,7,30,561.0,90.0,2.8,28.0,301.0,66.07,50.36
2017,7,9,7,45,600.5,95.5,2.8,28.5,353.0,68.5,52.12
2017,7,9,8,0,640.0,101.0,2.8,29.0,405.0,70.85,53.77
2017,7,9,8,15,667.5,106.0,2.65,29.5,456.0,72.58,54.86
2017,7,9,8,30,695.0,111.0,2.5,30.0,507.0,74.17,55.84
2017,7,9,8,45,719.0,113.5,2.4,30.5,556.5,81.45,61.46
2017,7,9,9,0,743.0,116.0,2.3,31.0,606.0,81.33,61.02
2017,7,9,9,15,758.5,119.0,2.15,31.5,650.5,81.31,60.67
2017,7,9,9,30,774.0,122.0,2.0,32.0,695.0,122.15,67.35
2017,7,9,9,45,788.5,123.5,1.95,32.5,736.0,171.84,94.4
2017,7,9,10,0,803.0,125.0,1.9,33.0,777.0,223.36,131.01
2017,7,9,10,15,812.5,127.0,1.85,33.0,811.5,283.25,178.11
2017,7,9,10,30,822.0,129.0,1.8,33.0,846.0,335.25,220.79
2017,7,9,10,45,829.0,130.5,1.8,33.5,874.0,386.59,262.67
2017,7,9,11,0,836.0,132.0,1.8,34.0,902.0,437.99,303.73
2017,7,9,11,15,505.5,308.0,1.8,34.0,777.0,453.05,320.42
2017,7,9,11,30,175.0,484.0,1.8,34.0,652.0,452.17,321.41
2017,7,9,11,45,514.0,309.5,1.85,34.5,811.5,527.11,375.58
2017,7,9,12,0,853.0,135.0,1.9,35.0,971.0,631.72,450.5
2017,7,9,12,15,854.5,135.0,1.9,35.0,977.0,675.57,481.4
2017,7,9,12,30,856.0,135.0,1.9,35.0,983.0,718.14,511.12
2017,7,9,12,45,854.0,136.0,1.95,35.0,980.5,757.51,538.38
2017,7,9,13,0,852.0,137.0,2.0,35.0,978.0,795.09,562.79
2017,7,9,13,15,850.0,136.5,1.95,35.0,968.0,829.27,584.12
2017,7,9,13,30,848.0,136.0,1.9,35.0,958.0,860.86,603.67
2017,7,9,13,45,843.0,136.0,1.9,35.0,940.0,887.39,620.45
2017,7,9,14,0,838.0,136.0,1.9,35.0,922.0,910.83,635.35
2017,7,9,14,15,832.0,134.5,1.85,35.0,897.5,928.78,646.38
2017,7,9,14,30,826.0,133.0,1.8,35.0,873.0,943.4,655.46
2017,7,9,14,45,816.0,132.5,1.75,35.0,840.5,951.73,660.77
2017,7,9,15,0,806.0,132.0,1.7,35.0,808.0,970.13,672.42
2017,7,9,15,15,795.0,129.5,1.6,35.0,770.5,968.78,671.33
2017,7,9,15,30,784.0,127.0,1.5,35.0,733.0,963.99,668.46
2017,7,9,15,45,767.5,125.5,1.45,35.0,689.5,951.39,661.64
2017,7,9,16,0,751.0,124.0,1.4,35.0,646.0,935.6,653.06
2017,7,9,16,15,732.0,120.0,1.3,34.5,599.0,911.34,639.98
2017,7,9,16,30,713.0,116.0,1.2,34.0,552.0,890.59,629.14
2017,7,9,16,45,547.0,152.5,1.2,34.0,469.5,763.59,550.14
2017,7,9,17,0,381.0,189.0,1.2,34.0,387.0,629.32,461.05
2017,7,9,17,15,280.0,179.5,1.15,33.5,316.0,496.27,370.87
2017,7,9,17,30,179.0,170.0,1.1,33.0,245.0,369.16,280.14
2017,7,9,17,45,165.5,147.0,1.05,33.0,208.5,328.92,251.82
2017,7,9,18,0,152.0,124.0,1.0,33.0,172.0,288.32,221.91
2017,7,9,18,15,131.0,101.5,1.05,32.0,137.5,241.79,187.28
2017,7,9,18,30,110.0,79.0,1.1,31.0,103.0,195.4,151.27
2017,7,9,18,45,79.0,58.0,1.15,30.5,72.5,143.82,109.28
2017,7,9,19,0,48.0,37.0,1.2,30.0,42.0,92.34,65.98
2017,7,9,19,15,24.0,18.5,1.3,29.5,21.0,44.08,10.9
2017,7,9,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.65,28.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.85,28.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,5,45,67.0,11.0,2.3,23.5,15.0,9.39,0.0
2017,7,10,6,0,134.0,22.0,2.6,24.0,30.0,17.08,2.92
2017,7,10,6,15,238.5,36.0,2.8,24.5,68.5,27.77,17.18
2017,7,10,6,30,343.0,50.0,3.0,25.0,107.0,38.33,26.81
2017,7,10,6,45,419.0,59.0,3.25,26.0,155.0,46.25,33.83
2017,7,10,7,0,495.0,68.0,3.5,27.0,203.0,52.33,39.03
2017,7,10,7,15,545.0,75.5,3.6,27.5,254.5,56.89,42.82
2017,7,10,7,30,595.0,83.0,3.7,28.0,306.0,61.3,46.36
2017,7,10,7,45,634.5,87.5,3.8,29.0,359.0,63.3,47.67
2017,7,10,8,0,674.0,92.0,3.9,30.0,412.0,65.25,48.91
2017,7,10,8,15,700.5,96.5,3.9,30.5,463.5,66.94,50.0
2017,7,10,8,30,727.0,101.0,3.9,31.0,515.0,75.09,56.38
2017,7,10,8,45,749.5,103.5,3.95,31.5,564.5,75.31,56.24
2017,7,10,9,0,772.0,106.0,4.0,32.0,614.0,75.5,56.08
2017,7,10,9,15,787.0,109.0,3.95,32.5,659.5,75.77,56.01
2017,7,10,9,30,802.0,112.0,3.9,33.0,705.0,116.74,62.69
2017,7,10,9,45,815.0,113.5,3.9,33.5,745.5,177.67,97.8
2017,7,10,10,0,828.0,115.0,3.9,34.0,786.0,229.52,134.64
2017,7,10,10,15,837.0,117.0,3.85,34.5,821.0,282.02,176.33
2017,7,10,10,30,846.0,119.0,3.8,35.0,856.0,335.19,220.0
2017,7,10,10,45,853.5,120.0,3.75,35.5,884.5,387.67,263.21
2017,7,10,11,0,861.0,121.0,3.7,36.0,913.0,440.24,305.68
2017,7,10,11,15,865.5,122.0,3.7,36.0,934.0,491.3,346.77
2017,7,10,11,30,870.0,123.0,3.7,36.0,955.0,541.75,386.33
2017,7,10,11,45,867.5,127.0,3.7,36.5,967.0,589.5,422.07
2017,7,10,12,0,865.0,131.0,3.7,37.0,979.0,635.69,455.58
2017,7,10,12,15,866.5,131.5,3.7,37.0,985.0,680.46,488.2
2017,7,10,12,30,868.0,132.0,3.7,37.0,991.0,723.92,519.21
2017,7,10,12,45,867.5,131.5,3.7,37.5,989.0,763.77,545.88
2017,7,10,13,0,867.0,131.0,3.7,38.0,987.0,801.82,569.58
2017,7,10,13,15,865.0,130.5,3.7,38.0,977.0,836.42,592.06
2017,7,10,13,30,863.0,130.0,3.7,38.0,967.0,868.38,612.78
2017,7,10,13,45,859.5,129.0,3.75,38.0,949.0,895.7,630.77
2017,7,10,14,0,856.0,128.0,3.8,38.0,931.0,919.93,646.85
2017,7,10,14,15,850.0,127.0,3.8,38.0,906.0,938.59,659.22
2017,7,10,14,30,844.0,126.0,3.8,38.0,881.0,953.91,669.6
2017,7,10,14,45,837.0,123.5,3.8,38.0,849.5,963.37,676.42
2017,7,10,15,0,830.0,121.0,3.8,38.0,818.0,969.37,681.23
2017,7,10,15,15,819.5,119.0,3.8,37.5,780.0,968.93,683.58
2017,7,10,15,30,809.0,117.0,3.8,37.0,742.0,978.01,692.2
2017,7,10,15,45,795.5,114.0,3.8,37.0,699.0,966.7,686.49
2017,7,10,16,0,782.0,111.0,3.8,37.0,656.0,952.1,678.93
2017,7,10,16,15,764.0,108.0,3.75,36.5,608.5,929.79,667.6
2017,7,10,16,30,746.0,105.0,3.7,36.0,561.0,904.58,654.4
2017,7,10,16,45,722.5,101.0,3.7,36.0,510.5,869.98,633.84
2017,7,10,17,0,699.0,97.0,3.7,36.0,460.0,838.84,615.43
2017,7,10,17,15,668.0,92.0,3.55,35.5,407.5,791.89,586.54
2017,7,10,17,30,637.0,87.0,3.4,35.0,355.0,743.68,556.19
2017,7,10,17,45,593.0,81.0,3.25,35.0,302.5,681.37,513.97
2017,7,10,18,0,549.0,75.0,3.1,35.0,250.0,619.27,470.63
2017,7,10,18,15,488.5,66.5,2.75,34.0,200.0,540.55,414.61
2017,7,10,18,30,428.0,58.0,2.4,33.0,150.0,464.13,357.57
2017,7,10,18,45,336.5,46.5,2.1,32.5,106.0,363.1,278.47
2017,7,10,19,0,245.0,35.0,1.8,32.0,62.0,265.99,196.88
2017,7,10,19,15,122.5,17.5,1.85,31.5,31.0,133.88,41.3
2017,7,10,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,5,45,47.0,11.0,3.45,24.5,14.0,9.39,0.0
2017,7,11,6,0,94.0,22.0,3.6,25.0,28.0,17.4,2.35
2017,7,11,6,15,193.5,38.5,3.65,25.5,65.5,29.51,18.45
2017,7,11,6,30,293.0,55.0,3.7,26.0,103.0,41.77,29.56
2017,7,11,6,45,386.0,63.5,3.8,26.5,152.0,47.99,35.21
2017,7,11,7,0,479.0,72.0,3.9,27.0,201.0,55.47,41.69
2017,7,11,7,15,530.5,79.5,3.9,27.5,252.5,59.88,45.36
2017,7,11,7,30,582.0,87.0,3.9,28.0,304.0,64.17,48.78
2017,7,11,7,45,630.0,90.0,3.95,28.5,358.5,65.05,49.25
2017,7,11,8,0,678.0,93.0,4.0,29.0,413.0,66.02,49.77
2017,7,11,8,15,704.5,97.5,4.0,29.5,465.0,67.69,50.85
2017,7,11,8,30,731.0,102.0,4.0,30.0,517.0,75.9,57.3
2017,7,11,8,45,756.0,103.0,4.0,30.5,567.5,75.14,56.35
2017,7,11,9,0,781.0,104.0,4.0,31.0,618.0,74.44,55.47
2017,7,11,9,15,795.5,107.0,4.0,31.5,663.0,74.76,55.44
2017,7,11,9,30,810.0,110.0,4.0,32.0,708.0,114.89,61.75
2017,7,11,9,45,823.0,111.5,4.0,32.5,749.0,176.36,97.04
2017,7,11,10,0,836.0,113.0,4.0,33.0,790.0,228.67,134.24
2017,7,11,10,15,844.5,115.0,4.0,33.5,824.5,281.53,176.39
2017,7,11,10,30,853.0,117.0,4.0,34.0,859.0,335.01,220.58
2017,7,11,10,45,858.5,118.5,4.05,34.5,887.0,387.52,264.22
2017,7,11,11,0,864.0,120.0,4.1,35.0,915.0,439.91,307.02
2017,7,11,11,15,868.5,121.0,4.1,35.0,935.5,491.18,348.59
2017,7,11,11,30,873.0,122.0,4.1,35.0,956.0,541.83,388.63
2017,7,11,11,45,882.5,117.5,4.15,35.5,971.5,590.69,425.66
2017,7,11,12,0,892.0,113.0,4.2,36.0,987.0,638.91,461.19
2017,7,11,12,15,892.5,113.5,4.2,36.0,992.0,684.05,494.45
2017,7,11,12,30,893.0,114.0,4.2,36.0,997.0,727.67,525.93
2017,7,11,12,45,891.0,114.5,4.2,36.0,994.5,767.84,553.78
2017,7,11,13,0,889.0,115.0,4.2,36.0,992.0,805.99,579.05
2017,7,11,13,15,887.0,114.5,4.2,36.0,981.5,840.95,602.11
2017,7,11,13,30,885.0,114.0,4.2,36.0,971.0,873.2,623.33
2017,7,11,13,45,879.0,114.5,4.2,36.5,952.5,899.88,639.58
2017,7,11,14,0,873.0,115.0,4.2,37.0,934.0,923.34,653.75
2017,7,11,14,15,867.5,113.5,4.2,36.5,908.5,942.07,667.68
2017,7,11,14,30,862.0,112.0,4.2,36.0,883.0,957.39,679.6
2017,7,11,14,45,845.0,116.0,4.25,36.0,849.0,963.57,684.68
2017,7,11,15,0,828.0,120.0,4.3,36.0,815.0,966.27,687.72
2017,7,11,15,15,817.0,118.0,4.3,36.0,777.0,965.31,688.34
2017,7,11,15,30,806.0,116.0,4.3,36.0,739.0,973.81,695.24
2017,7,11,15,45,789.0,114.5,4.35,36.0,695.0,960.69,688.54
2017,7,11,16,0,772.0,113.0,4.4,36.0,651.0,944.34,679.97
2017,7,11,16,15,754.0,110.0,4.4,35.5,603.5,922.13,668.77
2017,7,11,16,30,736.0,107.0,4.4,35.0,556.0,897.03,655.64
2017,7,11,16,45,708.5,104.0,4.4,35.0,505.0,865.54,636.8
2017,7,11,17,0,681.0,101.0,4.4,35.0,454.0,826.7,612.81
2017,7,11,17,15,649.0,96.0,4.35,34.5,402.0,779.16,583.49
2017,7,11,17,30,617.0,91.0,4.3,34.0,350.0,730.43,552.61
2017,7,11,17,45,571.0,84.5,4.25,34.0,297.5,666.12,508.53
2017,7,11,18,0,525.0,78.0,4.2,34.0,245.0,602.13,463.28
2017,7,11,18,15,463.5,69.5,4.0,33.5,195.5,523.22,405.68
2017,7,11,18,30,402.0,61.0,3.8,33.0,146.0,446.56,347.16
2017,7,11,18,45,309.5,48.5,3.6,32.5,103.0,340.15,262.88
2017,7,11,19,0,217.0,36.0,3.4,32.0,60.0,247.6,183.93
2017,7,11,19,15,108.5,18.0,3.35,31.5,30.0,125.22,35.24
2017,7,11,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,5,45,45.0,11.0,3.15,24.5,13.5,9.39,0.0
2017,7,12,6,0,90.0,22.0,3.4,25.0,27.0,17.37,1.54
2017,7,12,6,15,195.0,37.5,3.5,25.5,64.5,28.77,17.8
2017,7,12,6,30,300.0,53.0,3.6,26.0,102.0,40.35,28.34
2017,7,12,6,45,194.0,77.0,3.75,26.5,113.5,57.75,43.47
2017,7,12,7,0,88.0,101.0,3.9,27.0,125.0,75.11,58.31
2017,7,12,7,15,100.5,124.5,3.95,27.5,157.5,90.94,71.55
2017,7,12,7,30,113.0,148.0,4.0,28.0,190.0,106.31,84.11
2017,7,12,7,45,169.0,170.0,4.05,28.5,244.0,120.9,95.76
2017,7,12,8,0,225.0,192.0,4.1,29.0,298.0,129.21,102.04
2017,7,12,8,15,478.5,145.5,4.1,29.5,406.0,96.86,74.91
2017,7,12,8,30,732.0,99.0,4.1,30.0,514.0,73.87,55.62
2017,7,12,8,45,603.5,162.0,4.2,30.5,525.5,102.76,78.91
2017,7,12,9,0,475.0,225.0,4.3,31.0,537.0,136.0,105.28
2017,7,12,9,15,485.5,240.0,4.3,31.5,579.0,141.07,108.77
2017,7,12,9,30,496.0,255.0,4.3,32.0,621.0,174.36,115.69
2017,7,12,9,45,471.5,282.5,4.3,32.5,646.5,220.98,144.42
2017,7,12,10,0,447.0,310.0,4.3,33.0,672.0,265.64,177.19
2017,7,12,10,15,256.5,354.0,4.3,33.0,564.0,289.86,203.44
2017,7,12,10,30,66.0,398.0,4.3,33.0,456.0,306.83,222.67
2017,7,12,10,45,464.0,258.0,4.3,33.5,683.0,335.1,235.27
