Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,11,0,862.0,118.0,4.3,34.0,910.0,436.89,306.44
2017,7,12,11,15,474.5,291.0,4.3,34.0,729.0,425.65,305.56
2017,7,12,11,30,87.0,464.0,4.3,34.0,548.0,400.66,289.46
2017,7,12,11,45,61.5,437.5,4.35,34.5,497.0,378.09,273.18
2017,7,12,12,0,36.0,411.0,4.4,35.0,446.0,351.37,253.65
2017,7,12,12,15,228.5,421.5,4.35,35.0,647.5,489.84,354.38
2017,7,12,12,30,421.0,432.0,4.3,35.0,849.0,653.09,469.33
2017,7,12,12,45,419.0,430.5,4.3,35.5,844.5,681.51,487.7
2017,7,12,13,0,417.0,429.0,4.3,36.0,840.0,708.75,505.6
2017,7,12,13,15,638.5,279.5,4.25,36.0,901.5,792.78,567.73
2017,7,12,13,30,860.0,130.0,4.2,36.0,963.0,865.11,618.34
2017,7,12,13,45,858.0,128.0,4.2,36.0,945.5,892.89,636.43
2017,7,12,14,0,856.0,126.0,4.2,36.0,928.0,917.61,652.82
2017,7,12,14,15,850.0,124.5,4.1,36.0,903.0,935.83,664.59
2017,7,12,14,30,844.0,123.0,4.0,36.0,878.0,950.68,674.29
2017,7,12,14,45,632.0,230.5,3.95,36.0,784.5,892.11,636.61
2017,7,12,15,0,420.0,338.0,3.9,36.0,691.0,797.75,570.03
2017,7,12,15,15,482.0,298.5,3.85,35.5,685.0,831.76,597.2
2017,7,12,15,30,544.0,259.0,3.8,35.0,679.0,862.56,621.63
2017,7,12,15,45,473.5,266.5,3.75,35.0,617.0,805.61,583.46
2017,7,12,16,0,403.0,274.0,3.7,35.0,555.0,746.31,543.69
2017,7,12,16,15,308.5,271.0,3.6,34.5,477.5,629.76,464.72
2017,7,12,16,30,214.0,268.0,3.5,34.0,400.0,512.56,382.7
2017,7,12,16,45,177.5,245.0,3.45,34.0,347.5,452.61,340.5
2017,7,12,17,0,141.0,222.0,3.4,34.0,295.0,392.54,297.12
2017,7,12,17,15,76.0,182.5,3.2,33.5,221.5,263.86,201.05
2017,7,12,17,30,11.0,143.0,3.0,33.0,148.0,142.7,107.0
2017,7,12,17,45,5.5,123.0,2.9,33.0,125.5,119.33,89.04
2017,7,12,18,0,0.0,103.0,2.8,33.0,103.0,96.0,70.68
2017,7,12,18,15,0.0,82.0,2.5,32.5,82.0,76.08,55.06
2017,7,12,18,30,0.0,61.0,2.2,32.0,61.0,55.54,38.63
2017,7,12,18,45,0.0,42.5,1.95,31.5,42.5,37.39,23.87
2017,7,12,19,0,0.0,24.0,1.7,31.0,24.0,19.81,9.44
2017,7,12,19,15,0.0,12.0,1.75,30.5,12.0,9.88,0.0
2017,7,12,19,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,5,45,55.0,10.5,2.15,24.5,14.0,8.96,0.0
2017,7,13,6,0,110.0,21.0,2.4,25.0,28.0,16.29,0.24
2017,7,13,6,15,222.0,35.5,2.45,25.5,66.0,27.37,16.61
2017,7,13,6,30,334.0,50.0,2.5,26.0,104.0,38.31,26.63
2017,7,13,6,45,421.0,58.0,2.55,26.5,153.0,45.59,33.17
2017,7,13,7,0,508.0,66.0,2.6,27.0,202.0,50.99,37.88
2017,7,13,7,15,559.0,73.0,2.65,27.5,254.0,55.25,41.44
2017,7,13,7,30,610.0,80.0,2.7,28.0,306.0,59.39,44.76
2017,7,13,7,45,425.5,134.5,2.75,28.5,304.5,92.76,72.39
2017,7,13,8,0,241.0,189.0,2.8,29.0,303.0,127.71,100.74
2017,7,13,8,15,224.5,216.5,2.85,29.5,332.5,149.56,117.88
2017,7,13,8,30,208.0,244.0,2.9,30.0,362.0,164.67,129.36
2017,7,13,8,45,232.5,265.5,2.95,30.5,409.0,176.75,138.28
2017,7,13,9,0,257.0,287.0,3.0,31.0,456.0,176.16,137.08
2017,7,13,9,15,536.5,196.5,3.0,31.5,581.5,118.34,90.42
2017,7,13,9,30,816.0,106.0,3.0,32.0,707.0,121.23,67.32
2017,7,13,9,45,826.0,109.0,3.0,32.5,747.0,172.95,94.46
2017,7,13,10,0,836.0,112.0,3.0,33.0,787.0,225.86,131.81
2017,7,13,10,15,844.5,114.0,3.0,33.5,822.0,278.8,173.73
2017,7,13,10,30,853.0,116.0,3.0,34.0,857.0,332.36,217.73
2017,7,13,10,45,595.5,270.0,3.0,34.5,795.5,383.02,264.66
2017,7,13,11,0,338.0,424.0,3.0,35.0,734.0,431.3,304.85
2017,7,13,11,15,605.0,273.0,3.0,35.0,844.0,467.25,330.96
2017,7,13,11,30,872.0,122.0,3.0,35.0,954.0,539.75,384.97
2017,7,13,11,45,639.0,273.0,3.05,35.5,888.0,563.87,402.66
2017,7,13,12,0,406.0,424.0,3.1,36.0,822.0,579.71,411.98
2017,7,13,12,15,391.0,432.5,3.1,36.0,818.0,605.44,430.31
2017,7,13,12,30,376.0,441.0,3.1,36.0,814.0,629.81,447.28
2017,7,13,12,45,622.0,285.5,3.15,36.5,899.5,714.59,508.94
2017,7,13,13,0,868.0,130.0,3.2,37.0,985.0,800.53,569.22
2017,7,13,13,15,865.5,129.5,3.25,37.0,975.0,834.86,591.37
2017,7,13,13,30,863.0,129.0,3.3,37.0,965.0,866.51,612.11
2017,7,13,13,45,858.0,129.0,3.35,37.0,947.0,893.5,629.87
2017,7,13,14,0,853.0,129.0,3.4,37.0,929.0,917.36,645.71
2017,7,13,14,15,847.5,127.5,3.4,37.0,903.5,936.12,658.12
2017,7,13,14,30,842.0,126.0,3.4,37.0,878.0,951.53,668.53
2017,7,13,14,45,832.5,125.0,3.45,37.0,846.0,960.13,675.11
2017,7,13,15,0,823.0,124.0,3.5,37.0,814.0,965.27,679.7
2017,7,13,15,15,812.5,122.0,3.55,37.0,776.0,964.95,681.01
2017,7,13,15,30,802.0,120.0,3.6,37.0,738.0,974.37,688.72
2017,7,13,15,45,785.5,118.0,3.65,37.0,694.5,961.29,682.19
2017,7,13,16,0,769.0,116.0,3.7,37.0,651.0,944.95,673.83
2017,7,13,16,15,750.5,113.0,3.7,36.5,603.5,922.31,662.56
2017,7,13,16,30,732.0,110.0,3.7,36.0,556.0,896.78,649.38
2017,7,13,16,45,703.5,107.0,3.7,36.0,504.5,864.76,630.48
2017,7,13,17,0,675.0,104.0,3.7,36.0,453.0,825.04,606.25
2017,7,13,17,15,642.5,98.5,3.65,35.5,401.0,776.51,576.61
2017,7,13,17,30,610.0,93.0,3.6,35.0,349.0,726.78,545.42
2017,7,13,17,45,562.0,87.0,3.55,34.5,296.5,661.44,502.12
2017,7,13,18,0,514.0,81.0,3.5,34.0,244.0,596.44,457.43
2017,7,13,18,15,450.5,72.0,3.2,33.5,194.5,515.39,398.25
2017,7,13,18,30,387.0,63.0,2.9,33.0,145.0,431.65,334.49
2017,7,13,18,45,295.0,50.0,2.6,32.5,102.0,331.84,255.21
2017,7,13,19,0,203.0,37.0,2.3,32.0,59.0,239.78,176.78
2017,7,13,19,15,101.5,18.5,2.25,31.5,29.5,121.2,26.13
2017,7,13,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,1.95,29.5,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,1.75,29.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,1.7,28.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,5,45,51.0,10.5,1.7,24.5,13.0,8.96,0.0
2017,7,14,6,0,102.0,21.0,1.9,25.0,26.0,16.28,0.0
2017,7,14,6,15,212.0,35.5,1.95,25.5,63.5,27.34,16.53
2017,7,14,6,30,322.0,50.0,2.0,26.0,101.0,38.27,26.57
2017,7,14,6,45,409.0,58.5,2.1,26.5,149.5,45.99,33.5
2017,7,14,7,0,496.0,67.0,2.2,27.0,198.0,51.75,38.52
2017,7,14,7,15,548.0,74.0,2.15,27.5,250.0,55.96,42.04
2017,7,14,7,30,600.0,81.0,2.1,28.0,302.0,60.07,45.33
2017,7,14,7,45,646.0,83.5,2.1,28.5,356.5,60.8,45.69
2017,7,14,8,0,692.0,86.0,2.1,29.0,411.0,61.63,46.11
2017,7,14,8,15,718.0,90.0,2.0,29.5,462.5,69.07,51.98
2017,7,14,8,30,744.0,94.0,1.9,30.0,514.0,70.69,52.99
2017,7,14,8,45,766.0,96.5,1.8,31.0,564.0,71.13,52.93
2017,7,14,9,0,788.0,99.0,1.7,32.0,614.0,71.52,52.83
2017,7,14,9,15,803.0,101.5,1.55,32.5,659.5,71.7,52.68
2017,7,14,9,30,818.0,104.0,1.4,33.0,705.0,118.99,65.64
2017,7,14,9,45,829.0,106.0,1.3,33.5,745.5,170.36,91.75
2017,7,14,10,0,840.0,108.0,1.2,34.0,786.0,223.02,128.14
2017,7,14,10,15,848.5,110.0,1.1,34.5,821.0,276.19,169.32
2017,7,14,10,30,857.0,112.0,1.0,35.0,856.0,329.98,212.31
2017,7,14,10,45,863.0,113.5,0.95,35.5,884.5,382.99,254.69
2017,7,14,11,0,869.0,115.0,0.9,36.0,913.0,435.94,295.98
2017,7,14,11,15,873.5,116.0,0.9,36.0,934.0,487.61,335.97
2017,7,14,11,30,878.0,117.0,0.9,36.0,955.0,538.64,374.3
2017,7,14,11,45,877.0,120.0,0.9,36.5,968.0,587.16,408.88
2017,7,14,12,0,876.0,123.0,0.9,37.0,981.0,634.24,441.27
2017,7,14,12,15,877.5,123.5,0.9,37.0,986.5,679.65,472.51
2017,7,14,12,30,879.0,124.0,0.9,37.0,992.0,723.69,502.05
2017,7,14,12,45,876.5,125.0,0.9,37.5,989.5,763.67,526.94
2017,7,14,13,0,874.0,126.0,0.9,38.0,987.0,801.69,548.94
2017,7,14,13,15,872.0,125.5,0.9,38.0,976.5,836.57,569.97
2017,7,14,13,30,870.0,125.0,0.9,38.0,966.0,868.8,589.31
2017,7,14,13,45,545.0,295.5,0.95,38.0,819.5,783.9,534.75
2017,7,14,14,0,220.0,466.0,1.0,38.0,673.0,641.86,439.77
2017,7,14,14,15,293.5,430.0,1.05,38.0,697.5,705.93,484.53
2017,7,14,14,30,367.0,394.0,1.1,38.0,722.0,756.86,519.08
2017,7,14,14,45,300.5,397.5,1.2,38.0,660.0,709.7,489.38
2017,7,14,15,0,234.0,401.0,1.3,38.0,598.0,639.62,445.37
2017,7,14,15,15,502.5,268.5,1.4,38.0,664.5,821.32,570.71
2017,7,14,15,30,771.0,136.0,1.5,38.0,731.0,960.85,659.97
2017,7,14,15,45,752.0,135.0,1.65,38.0,687.0,946.45,653.12
2017,7,14,16,0,733.0,134.0,1.8,38.0,643.0,928.82,645.84
2017,7,14,16,15,713.0,130.0,1.95,37.5,595.5,911.06,639.7
2017,7,14,16,30,693.0,126.0,2.1,37.0,548.0,883.61,627.21
2017,7,14,16,45,664.5,122.0,2.25,36.5,497.5,845.19,607.33
2017,7,14,17,0,636.0,118.0,2.4,36.0,447.0,804.76,585.54
2017,7,14,17,15,602.0,111.5,2.45,35.5,395.0,754.24,555.58
2017,7,14,17,30,568.0,105.0,2.5,35.0,343.0,702.58,523.91
2017,7,14,17,45,519.0,97.5,2.6,35.0,291.0,635.23,479.21
2017,7,14,18,0,470.0,90.0,2.7,35.0,239.0,560.74,427.61
2017,7,14,18,15,407.5,79.0,2.5,34.5,190.0,481.32,370.06
2017,7,14,18,30,345.0,68.0,2.3,34.0,141.0,405.24,312.13
2017,7,14,18,45,257.5,53.0,2.15,33.5,98.5,307.88,235.05
2017,7,14,19,0,170.0,38.0,2.0,33.0,56.0,217.69,158.93
2017,7,14,19,15,85.0,19.0,2.1,32.5,28.0,110.68,18.74
2017,7,14,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.5,31.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.4,30.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,5,45,48.5,10.0,2.65,25.5,12.5,8.54,0.0
2017,7,15,6,0,97.0,20.0,2.9,26.0,25.0,15.51,0.0
2017,7,15,6,15,202.0,35.0,2.9,26.5,62.0,26.94,16.05
2017,7,15,6,30,307.0,50.0,2.9,27.0,99.0,38.21,26.37
2017,7,15,6,45,384.0,60.5,2.95,28.0,146.0,45.87,33.16
2017,7,15,7,0,461.0,71.0,3.0,29.0,193.0,54.76,40.71
2017,7,15,7,15,513.5,79.0,2.65,29.5,244.0,59.56,44.69
2017,7,15,7,30,566.0,87.0,2.3,30.0,295.0,64.21,48.39
2017,7,15,7,45,425.5,134.0,1.95,31.0,305.0,92.53,71.41
2017,7,15,8,0,285.0,181.0,1.6,32.0,315.0,123.69,96.08
2017,7,15,8,15,491.5,145.0,1.4,32.5,408.5,96.9,73.82
2017,7,15,8,30,698.0,109.0,1.2,33.0,502.0,73.27,54.33
2017,7,15,8,45,490.5,195.0,1.0,34.0,484.0,122.34,93.06
2017,7,15,9,0,283.0,281.0,0.8,35.0,466.0,173.68,132.11
2017,7,15,9,15,525.5,203.0,1.0,35.0,578.0,121.82,91.44
2017,7,15,9,30,768.0,125.0,1.2,35.0,690.0,116.83,64.98
2017,7,15,9,45,776.5,130.0,1.4,35.5,729.0,167.86,91.26
2017,7,15,10,0,785.0,135.0,1.6,36.0,768.0,220.1,127.32
2017,7,15,10,15,794.5,137.5,1.7,36.5,802.5,272.0,167.33
2017,7,15,10,30,804.0,140.0,1.8,37.0,837.0,324.82,209.58
2017,7,15,10,45,806.5,144.5,1.95,37.5,864.0,377.27,251.89
2017,7,15,11,0,809.0,149.0,2.1,38.0,891.0,429.53,293.32
2017,7,15,11,15,814.0,150.0,2.15,38.0,911.5,480.14,333.01
2017,7,15,11,30,819.0,151.0,2.2,38.0,932.0,530.23,371.32
2017,7,15,11,45,821.5,152.0,2.3,38.0,945.5,576.81,406.47
2017,7,15,12,0,824.0,153.0,2.4,38.0,959.0,622.38,440.09
2017,7,15,12,15,825.0,153.5,2.45,38.0,964.5,665.57,471.15
2017,7,15,12,30,826.0,154.0,2.5,38.0,970.0,707.53,500.74
2017,7,15,12,45,819.5,158.0,2.55,38.0,966.0,754.13,532.42
2017,7,15,13,0,813.0,162.0,2.6,38.0,962.0,791.52,557.59
2017,7,15,13,15,435.0,303.0,2.65,38.0,731.0,645.26,456.39
2017,7,15,13,30,57.0,444.0,2.7,38.0,500.0,440.92,311.0
2017,7,15,13,45,41.0,398.5,2.75,38.0,438.5,392.57,278.68
2017,7,15,14,0,25.0,353.0,2.8,38.0,377.0,341.33,243.15
2017,7,15,14,15,122.5,396.0,2.85,37.5,506.0,495.72,354.14
2017,7,15,14,30,220.0,439.0,2.9,37.0,635.0,642.24,455.97
2017,7,15,14,45,110.0,275.0,3.0,37.0,373.0,379.38,274.86
2017,7,15,15,0,0.0,111.0,3.1,37.0,111.0,93.31,64.78
2017,7,15,15,15,13.0,200.5,3.15,36.5,210.5,186.0,134.94
2017,7,15,15,30,26.0,290.0,3.2,36.0,310.0,305.25,222.93
2017,7,15,15,45,13.0,180.5,3.25,36.0,190.5,169.25,123.09
2017,7,15,16,0,0.0,71.0,3.3,36.0,71.0,59.07,39.81
2017,7,15,16,15,0.0,42.5,3.3,35.5,42.5,35.26,21.72
2017,7,15,16,30,0.0,14.0,3.3,35.0,14.0,11.58,3.4
2017,7,15,16,45,0.0,11.5,3.3,34.5,11.5,9.5,1.82
2017,7,15,17,0,0.0,9.0,3.3,34.0,9.0,7.43,0.22
2017,7,15,17,15,1.5,72.0,3.2,33.5,72.5,61.17,42.83
2017,7,15,17,30,3.0,135.0,3.1,33.0,136.0,126.4,94.29
2017,7,15,17,45,1.5,114.5,3.05,32.5,115.0,106.11,78.73
2017,7,15,18,0,0.0,94.0,3.0,32.0,94.0,85.59,62.77
2017,7,15,18,15,0.0,74.5,2.85,31.5,74.5,67.22,48.26
2017,7,15,18,30,0.0,55.0,2.7,31.0,55.0,48.35,33.07
2017,7,15,18,45,0.0,38.0,2.6,30.5,38.0,31.9,19.62
2017,7,15,19,0,0.0,21.0,2.5,30.0,21.0,17.32,7.52
2017,7,15,19,15,0.0,10.5,2.45,29.5,10.5,8.64,0.0
2017,7,15,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,5,45,45.0,9.0,1.1,25.0,11.5,7.68,0.0
2017,7,16,6,0,90.0,18.0,1.3,25.0,23.0,13.96,0.0
2017,7,16,6,15,190.5,34.0,1.45,25.0,59.0,26.16,15.49
2017,7,16,6,30,291.0,50.0,1.6,25.0,95.0,38.15,26.56
2017,7,16,6,45,366.5,61.0,1.75,25.5,141.5,46.14,33.76
2017,7,16,7,0,442.0,72.0,1.9,26.0,188.0,55.49,41.87
2017,7,16,7,15,494.5,80.5,2.0,26.0,239.0,60.62,46.27
2017,7,16,7,30,547.0,89.0,2.1,26.0,290.0,65.57,50.39
2017,7,16,7,45,583.5,96.5,2.25,26.5,341.5,69.41,53.36
2017,7,16,8,0,620.0,104.0,2.4,27.0,393.0,73.04,56.09
2017,7,16,8,15,648.5,109.0,2.45,27.5,444.0,74.66,57.1
2017,7,16,8,30,677.0,114.0,2.5,28.0,495.0,76.16,58.01
2017,7,16,8,45,696.0,120.0,2.65,28.5,543.5,77.98,59.17
2017,7,16,9,0,715.0,126.0,2.8,29.0,592.0,79.56,60.15
2017,7,16,9,15,732.0,129.5,2.8,29.0,637.0,87.82,66.7
2017,7,16,9,30,749.0,133.0,2.8,29.0,682.0,119.58,69.99
2017,7,16,9,45,759.5,137.5,2.85,29.5,722.0,169.52,96.0
2017,7,16,10,0,770.0,142.0,2.9,30.0,762.0,220.9,132.28
2017,7,16,10,15,780.5,144.5,2.85,30.0,797.0,272.26,173.29
2017,7,16,10,30,791.0,147.0,2.8,30.0,832.0,324.69,216.91
2017,7,16,10,45,797.5,149.5,2.8,30.5,860.0,376.59,260.03
2017,7,16,11,0,804.0,152.0,2.8,31.0,888.0,428.71,302.56
2017,7,16,11,15,809.0,153.5,2.75,31.0,909.5,479.49,343.61
2017,7,16,11,30,814.0,155.0,2.7,31.0,931.0,529.93,383.29
2017,7,16,11,45,813.5,158.5,2.7,31.5,944.0,578.23,419.63
2017,7,16,12,0,813.0,162.0,2.7,32.0,957.0,625.4,454.02
2017,7,16,12,15,478.5,332.5,2.7,32.0,801.0,585.2,424.09
2017,7,16,12,30,144.0,503.0,2.7,32.0,645.0,515.04,370.95
2017,7,16,12,45,123.0,496.5,2.7,32.5,618.0,510.76,367.6
2017,7,16,13,0,102.0,490.0,2.7,33.0,591.0,499.06,358.73
2017,7,16,13,15,453.5,327.5,2.7,33.0,767.0,681.55,492.2
2017,7,16,13,30,805.0,165.0,2.7,33.0,943.0,858.3,614.53
2017,7,16,13,45,798.0,165.5,2.7,33.0,925.0,884.12,630.2
2017,7,16,14,0,791.0,166.0,2.7,33.0,907.0,906.75,645.05
2017,7,16,14,15,784.0,164.5,2.7,33.0,882.0,924.2,656.68
2017,7,16,14,30,777.0,163.0,2.7,33.0,857.0,938.29,666.3
2017,7,16,14,45,751.5,170.5,2.75,33.0,822.0,939.8,668.46
2017,7,16,15,0,726.0,178.0,2.8,33.0,787.0,946.37,674.11
2017,7,16,15,15,713.5,174.5,2.8,33.0,749.0,942.91,673.07
2017,7,16,15,30,701.0,171.0,2.8,33.0,711.0,936.13,670.14
2017,7,16,15,45,682.0,168.0,2.8,33.0,668.0,920.09,661.39
2017,7,16,16,0,663.0,165.0,2.8,33.0,625.0,900.98,650.79
2017,7,16,16,15,642.0,159.5,2.8,32.5,578.5,874.12,636.47
2017,7,16,16,30,621.0,154.0,2.8,32.0,532.0,844.59,620.3
2017,7,16,16,45,591.0,148.0,2.8,32.0,482.0,803.08,594.64
2017,7,16,17,0,561.0,142.0,2.8,32.0,432.0,759.62,567.34
2017,7,16,17,15,481.5,139.5,2.6,31.5,368.0,662.88,502.28
2017,7,16,17,30,402.0,137.0,2.4,31.0,304.0,577.85,443.0
2017,7,16,17,45,352.5,126.0,2.25,31.0,257.0,511.83,395.5
2017,7,16,18,0,303.0,115.0,2.1,31.0,210.0,427.85,333.54
2017,7,16,18,15,256.0,96.5,1.9,30.5,166.0,358.86,281.2
2017,7,16,18,30,209.0,78.0,1.7,30.0,122.0,292.16,228.54
2017,7,16,18,45,149.0,57.5,1.55,29.5,84.0,214.43,165.38
2017,7,16,19,0,89.0,37.0,1.4,29.0,46.0,139.6,101.57
2017,7,16,19,15,44.5,18.5,1.45,28.5,23.0,68.49,2.74
2017,7,16,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,5,45,18.0,8.0,1.0,24.5,9.0,6.83,0.0
2017,7,17,6,0,36.0,16.0,1.1,25.0,18.0,13.16,0.0
2017,7,17,6,15,105.5,37.5,1.1,25.5,52.0,29.0,17.66
2017,7,17,6,30,175.0,59.0,1.1,26.0,86.0,44.82,31.99
2017,7,17,6,45,248.0,76.0,1.1,26.5,131.0,57.34,43.04
2017,7,17,7,0,321.0,93.0,1.1,27.0,176.0,67.89,52.14
2017,7,17,7,15,373.5,106.0,1.05,27.0,225.0,76.22,59.21
2017,7,17,7,30,426.0,119.0,1.0,27.0,274.0,84.24,65.83
2017,7,17,7,45,475.5,126.5,1.0,27.5,326.0,88.33,68.87
2017,7,17,8,0,525.0,134.0,1.0,28.0,378.0,92.27,71.74
2017,7,17,8,15,556.0,141.5,1.05,28.5,428.5,95.79,74.2
2017,7,17,8,30,587.0,149.0,1.1,29.0,479.0,97.94,75.52
2017,7,17,8,45,617.0,152.5,1.2,29.5,528.0,97.24,74.54
2017,7,17,9,0,647.0,156.0,1.3,30.0,577.0,96.53,73.57
2017,7,17,9,15,665.5,160.5,1.45,30.0,622.0,96.15,73.06
2017,7,17,9,30,684.0,165.0,1.6,30.0,667.0,125.19,75.84
2017,7,17,9,45,505.5,262.0,1.75,30.5,644.5,209.42,135.36
2017,7,17,10,0,327.0,359.0,1.9,31.0,622.0,280.64,193.25
2017,7,17,10,15,258.5,392.0,2.0,31.5,606.0,309.72,217.3
2017,7,17,10,30,190.0,425.0,2.1,32.0,590.0,344.99,245.64
2017,7,17,10,45,227.0,434.5,2.25,32.5,638.0,382.28,272.13
2017,7,17,11,0,264.0,444.0,2.4,33.0,686.0,412.28,293.78
2017,7,17,11,15,526.5,306.5,2.45,33.0,803.5,457.07,325.68
2017,7,17,11,30,789.0,169.0,2.5,33.0,921.0,526.38,377.22
2017,7,17,11,45,779.5,179.5,2.6,33.5,931.5,573.65,412.5
2017,7,17,12,0,770.0,190.0,2.7,34.0,942.0,619.14,445.56
2017,7,17,12,15,771.5,190.5,2.75,34.0,948.0,662.7,477.35
2017,7,17,12,30,773.0,191.0,2.8,34.0,954.0,705.22,507.78
2017,7,17,12,45,776.0,188.0,2.85,34.0,953.0,744.95,535.86
2017,7,17,13,0,779.0,185.0,2.9,34.0,952.0,783.14,562.51
2017,7,17,13,15,776.5,184.5,2.95,34.0,942.0,816.95,585.55
2017,7,17,13,30,774.0,184.0,3.0,34.0,932.0,848.19,606.28
2017,7,17,13,45,770.0,182.5,3.05,34.5,914.5,874.42,622.49
2017,7,17,14,0,766.0,181.0,3.1,35.0,897.0,897.6,636.75
2017,7,17,14,15,759.0,179.0,3.1,34.5,872.5,914.33,649.28
2017,7,17,14,30,752.0,177.0,3.1,34.0,848.0,927.72,659.86
2017,7,17,14,45,462.5,292.5,3.15,34.0,701.0,781.11,561.03
2017,7,17,15,0,173.0,408.0,3.2,34.0,554.0,586.06,423.45
2017,7,17,15,15,444.5,284.5,3.2,34.0,633.0,779.47,564.39
2017,7,17,15,30,716.0,161.0,3.2,34.0,712.0,940.11,674.16
2017,7,17,15,45,699.0,157.5,3.2,34.0,669.0,925.49,664.98
2017,7,17,16,0,682.0,154.0,3.2,34.0,626.0,907.78,655.26
2017,7,17,16,15,661.5,149.0,3.2,33.5,579.5,881.86,641.54
2017,7,17,16,30,641.0,144.0,3.2,33.0,533.0,853.26,625.98
2017,7,17,16,45,481.5,171.5,3.2,33.0,449.0,711.81,531.3
2017,7,17,17,0,322.0,199.0,3.2,33.0,365.0,562.86,425.59
2017,7,17,17,15,380.0,164.5,2.95,32.5,338.5,596.37,453.56
2017,7,17,17,30,438.0,130.0,2.7,32.0,312.0,602.84,461.52
2017,7,17,17,45,393.5,118.0,2.5,31.5,264.0,539.02,416.19
2017,7,17,18,0,349.0,106.0,2.3,31.0,216.0,476.28,370.56
2017,7,17,18,15,298.0,90.0,2.15,30.5,171.0,404.27,316.31
2017,7,17,18,30,247.0,74.0,2.0,30.0,126.0,316.63,248.32
2017,7,17,18,45,180.0,55.5,1.85,29.5,87.0,235.06,181.98
2017,7,17,19,0,113.0,37.0,1.7,29.0,48.0,157.75,115.34
2017,7,17,19,15,56.5,18.5,1.8,29.0,24.0,76.8,0.0
2017,7,17,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,18,5,45,52.0,9.0,1.6,24.5,11.5,7.68,0.0
2017,7,18,6,0,104.0,18.0,1.9,25.0,23.0,14.0,0.0
2017,7,18,6,15,218.5,32.0,1.95,25.5,60.0,24.76,14.15
2017,7,18,6,30,333.0,46.0,2.0,26.0,97.0,37.02,25.44
2017,7,18,6,45,418.5,54.5,2.05,26.5,145.0,42.94,30.87
2017,7,18,7,0,504.0,63.0,2.1,27.0,193.0,48.82,36.02
2017,7,18,7,15,556.5,69.5,2.1,27.5,245.0,52.78,39.35
2017,7,18,7,30,609.0,76.0,2.1,28.0,297.0,56.67,42.48
2017,7,18,7,45,651.0,79.5,2.1,28.5,351.0,58.22,43.55
2017,7,18,8,0,693.0,83.0,2.1,29.0,405.0,65.29,49.18
2017,7,18,8,15,719.5,87.0,2.15,29.5,457.0,67.1,50.37
2017,7,18,8,30,746.0,91.0,2.2,30.0,509.0,68.82,51.48
2017,7,18,8,45,765.5,94.5,2.3,31.0,558.5,69.97,52.01
2017,7,18,9,0,785.0,98.0,2.4,32.0,608.0,71.0,52.44
2017,7,18,9,15,800.0,100.5,2.45,32.5,653.5,71.21,52.33
2017,7,18,9,30,815.0,103.0,2.5,33.0,699.0,113.36,63.57
2017,7,18,9,45,826.5,105.0,2.6,33.5,740.0,164.78,88.57
2017,7,18,10,0,838.0,107.0,2.7,34.0,781.0,217.55,124.81
2017,7,18,10,15,577.0,252.5,2.75,34.0,726.0,285.21,186.88
2017,7,18,10,30,316.0,398.0,2.8,34.0,671.0,352.1,246.01
2017,7,18,10,45,591.5,256.0,2.9,34.5,789.0,368.9,254.17
2017,7,18,11,0,867.0,114.0,3.0,35.0,907.0,430.88,298.59
2017,7,18,11,15,871.0,115.0,3.05,35.0,928.0,482.45,340.26
2017,7,18,11,30,875.0,116.0,3.1,35.0,949.0,533.34,380.4
2017,7,18,11,45,877.0,117.0,3.2,35.5,962.5,582.27,417.38
2017,7,18,12,0,879.0,118.0,3.3,36.0,976.0,630.0,452.44
2017,7,18,12,15,880.0,118.5,3.4,36.0,982.0,675.41,485.96
2017,7,18,12,30,881.0,119.0,3.5,36.0,988.0,719.36,517.8
2017,7,18,12,45,472.5,290.5,3.6,36.5,756.5,608.91,437.39
2017,7,18,13,0,64.0,462.0,3.7,37.0,525.0,445.13,316.62
2017,7,18,13,15,467.5,291.5,3.75,37.0,743.5,661.43,475.38
2017,7,18,13,30,871.0,121.0,3.8,37.0,962.0,865.0,614.87
2017,7,18,13,45,864.5,122.0,3.9,37.0,943.5,891.78,631.74
2017,7,18,14,0,858.0,123.0,4.0,37.0,925.0,915.39,647.79
2017,7,18,14,15,852.0,121.5,4.05,36.5,900.0,933.84,661.77
2017,7,18,14,30,846.0,120.0,4.1,36.0,875.0,948.89,673.76
2017,7,18,14,45,822.5,128.0,4.2,36.0,839.5,952.84,677.67
2017,7,18,15,0,799.0,136.0,4.3,36.0,804.0,966.96,688.35
2017,7,18,15,15,788.0,133.5,4.3,36.0,766.0,965.93,688.85
2017,7,18,15,30,777.0,131.0,4.3,36.0,728.0,961.45,687.38
2017,7,18,15,45,761.0,128.0,4.35,36.0,685.0,947.93,680.47
2017,7,18,16,0,745.0,125.0,4.4,36.0,642.0,931.16,671.58
2017,7,18,16,15,726.0,121.5,4.35,35.5,594.5,907.68,659.24
2017,7,18,16,30,707.0,118.0,4.3,35.0,547.0,888.04,649.46
2017,7,18,16,45,681.5,113.5,4.3,35.0,496.5,851.81,627.36
2017,7,18,17,0,656.0,109.0,4.3,35.0,446.0,813.46,603.66
2017,7,18,17,15,622.5,103.0,4.15,34.5,394.0,763.7,572.31
2017,7,18,17,30,589.0,97.0,4.0,34.0,342.0,712.78,539.45
2017,7,18,17,45,541.5,90.0,3.9,33.5,289.5,647.03,495.09
2017,7,18,18,0,494.0,83.0,3.8,33.0,237.0,581.62,449.34
2017,7,18,18,15,428.5,73.0,3.4,32.5,187.5,490.98,382.12
2017,7,18,18,30,363.0,63.0,3.0,32.0,138.0,413.02,321.8
2017,7,18,18,45,268.5,49.5,2.6,31.5,95.5,311.63,240.13
2017,7,18,19,0,174.0,36.0,2.2,31.0,53.0,218.4,159.36
2017,7,18,19,15,87.0,18.0,2.15,30.5,26.5,108.99,0.0
2017,7,18,19,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,5,45,31.5,8.5,1.8,24.5,10.0,7.26,0.0
2017,7,19,6,0,63.0,17.0,2.1,25.0,20.0,13.54,0.0
2017,7,19,6,15,168.0,33.5,2.2,25.5,56.0,25.75,14.84
2017,7,19,6,30,273.0,50.0,2.3,26.0,92.0,38.1,26.32
2017,7,19,6,45,362.5,60.5,2.4,26.5,139.5,45.8,33.28
2017,7,19,7,0,452.0,71.0,2.5,27.0,187.0,54.95,41.21
2017,7,19,7,15,506.5,79.0,2.5,27.5,238.5,59.73,45.23
2017,7,19,7,30,561.0,87.0,2.5,28.0,290.0,64.39,48.98
2017,7,19,7,45,605.5,91.5,2.55,28.5,343.5,66.23,50.27
2017,7,19,8,0,650.0,96.0,2.6,29.0,397.0,68.07,51.5
2017,7,19,8,15,678.0,101.0,2.6,29.5,449.0,69.96,52.75
2017,7,19,8,30,706.0,106.0,2.6,30.0,501.0,71.71,53.88
2017,7,19,8,45,730.0,108.5,2.65,30.5,551.0,78.79,59.35
2017,7,19,9,0,754.0,111.0,2.7,31.0,601.0,78.83,59.04
2017,7,19,9,15,770.5,114.5,2.7,31.5,646.5,79.29,59.11
2017,7,19,9,30,787.0,118.0,2.7,32.0,692.0,108.83,61.5
2017,7,19,9,45,801.0,119.5,2.75,32.5,733.5,159.52,86.1
2017,7,19,10,0,815.0,121.0,2.8,33.0,775.0,220.95,128.8
2017,7,19,10,15,824.5,123.0,2.85,33.5,810.0,273.32,169.74
2017,7,19,10,30,834.0,125.0,2.9,34.0,845.0,326.45,213.17
2017,7,19,10,45,474.5,287.5,2.95,34.5,700.0,353.27,245.49
2017,7,19,11,0,115.0,450.0,3.0,35.0,555.0,367.24,262.58
2017,7,19,11,15,488.0,288.5,3.05,35.0,750.5,426.42,303.18
2017,7,19,11,30,861.0,127.0,3.1,35.0,946.0,532.95,380.28
2017,7,19,11,45,854.5,134.0,3.2,35.5,957.5,580.71,416.07
2017,7,19,12,0,848.0,141.0,3.3,36.0,969.0,626.59,449.7
2017,7,19,12,15,849.5,141.5,3.4,36.0,975.0,671.32,482.7
2017,7,19,12,30,851.0,142.0,3.5,36.0,981.0,714.77,514.15
2017,7,19,12,45,850.5,142.0,3.6,36.5,979.0,754.99,541.77
2017,7,19,13,0,850.0,142.0,3.7,37.0,977.0,793.44,566.6
2017,7,19,13,15,847.5,141.0,3.75,37.0,967.0,827.32,588.97
2017,7,19,13,30,845.0,140.0,3.8,37.0,957.0,858.55,609.61
2017,7,19,13,45,840.5,139.5,3.85,37.0,939.0,885.58,627.55
2017,7,19,14,0,836.0,139.0,3.9,37.0,921.0,909.53,643.58
2017,7,19,14,15,830.0,137.5,3.95,37.0,896.0,927.96,656.16
2017,7,19,14,30,824.0,136.0,4.0,37.0,871.0,943.04,666.76
2017,7,19,14,45,808.0,138.5,4.1,37.0,837.0,962.4,680.52
2017,7,19,15,0,792.0,141.0,4.2,37.0,803.0,965.3,683.87
2017,7,19,15,15,780.5,138.5,4.2,37.0,765.5,963.81,684.14
2017,7,19,15,30,769.0,136.0,4.2,37.0,728.0,958.87,682.39
2017,7,19,15,45,754.0,132.5,4.2,37.0,684.5,945.87,675.6
2017,7,19,16,0,739.0,129.0,4.2,37.0,641.0,929.62,666.86
2017,7,19,16,15,720.0,125.0,4.15,36.5,593.5,912.35,658.68
2017,7,19,16,30,701.0,121.0,4.1,36.0,546.0,885.87,644.43
2017,7,19,16,45,676.0,116.0,4.1,36.0,495.5,849.6,622.49
2017,7,19,17,0,651.0,111.0,4.1,36.0,445.0,811.19,598.9
2017,7,19,17,15,530.0,122.5,4.0,35.5,374.5,698.64,524.21
2017,7,19,17,30,409.0,134.0,3.9,35.0,304.0,580.98,442.64
2017,7,19,17,45,378.5,118.5,3.8,34.5,257.5,526.25,404.98
2017,7,19,18,0,348.0,103.0,3.7,34.0,211.0,471.66,365.77
2017,7,19,18,15,358.0,83.0,3.35,33.0,174.5,445.77,347.53
2017,7,19,18,30,368.0,63.0,3.0,32.0,138.0,417.26,325.11
2017,7,19,18,45,278.5,48.5,2.65,31.5,95.5,317.96,244.98
2017,7,19,19,0,189.0,34.0,2.3,31.0,53.0,226.01,164.67
2017,7,19,19,15,94.5,17.0,2.3,30.5,26.5,111.77,0.0
2017,7,19,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,20,5,45,28.0,8.5,2.2,25.0,9.5,7.26,0.0
2017,7,20,6,0,56.0,17.0,2.4,25.0,19.0,13.51,0.0
2017,7,20,6,15,159.0,33.5,2.5,25.5,54.5,25.73,14.72
2017,7,20,6,30,262.0,50.0,2.6,26.0,90.0,38.07,26.26
2017,7,20,6,45,349.5,61.0,2.75,26.5,137.0,46.1,33.51
2017,7,20,7,0,437.0,72.0,2.9,27.0,184.0,55.72,41.87
2017,7,20,7,15,492.5,80.5,2.8,27.5,235.0,60.85,46.18
2017,7,20,7,30,548.0,89.0,2.7,28.0,286.0,65.83,50.2
2017,7,20,7,45,593.5,93.5,2.65,29.0,339.5,67.59,51.3
2017,7,20,8,0,639.0,98.0,2.6,30.0,393.0,69.36,52.35
2017,7,20,8,15,668.0,103.0,2.5,30.5,444.5,71.19,53.54
2017,7,20,8,30,697.0,108.0,2.4,31.0,496.0,72.89,54.61
2017,7,20,8,45,721.5,110.5,2.35,31.5,546.5,80.06,60.12
2017,7,20,9,0,746.0,113.0,2.3,32.0,597.0,80.04,59.76
2017,7,20,9,15,763.0,116.5,2.15,32.5,642.5,80.45,59.77
2017,7,20,9,30,780.0,120.0,2.0,33.0,688.0,108.49,61.62
2017,7,20,9,45,794.0,121.5,1.95,33.5,729.5,158.82,85.51
2017,7,20,10,0,808.0,123.0,1.9,34.0,771.0,210.95,120.79
2017,7,20,10,15,818.0,125.0,1.9,34.5,806.5,272.0,167.63
2017,7,20,10,30,828.0,127.0,1.9,35.0,842.0,324.98,210.32
2017,7,20,10,45,836.5,127.5,1.95,35.5,871.0,377.12,252.72
2017,7,20,11,0,845.0,128.0,2.0,36.0,900.0,429.47,294.6
2017,7,20,11,15,850.0,129.0,2.05,36.0,921.5,480.6,335.27
2017,7,20,11,30,855.0,130.0,2.1,36.0,943.0,531.19,374.49
2017,7,20,11,45,871.5,121.5,2.2,36.5,961.0,580.97,411.53
2017,7,20,12,0,888.0,113.0,2.3,37.0,979.0,630.66,447.51
2017,7,20,12,15,889.0,113.0,2.35,37.0,985.0,676.19,480.39
2017,7,20,12,30,890.0,113.0,2.4,37.0,991.0,720.18,511.53
2017,7,20,12,45,890.5,112.5,2.5,37.5,989.0,761.78,539.15
2017,7,20,13,0,891.0,112.0,2.6,38.0,987.0,801.44,563.97
2017,7,20,13,15,889.0,111.5,2.65,38.0,977.5,836.8,586.79
2017,7,20,13,30,887.0,111.0,2.7,38.0,968.0,869.45,607.87
2017,7,20,13,45,884.0,110.5,2.8,38.5,950.0,898.29,625.59
2017,7,20,14,0,881.0,110.0,2.9,39.0,932.0,924.02,641.36
2017,7,20,14,15,875.5,108.5,2.95,39.0,907.0,943.19,654.12
2017,7,20,14,30,870.0,107.0,3.0,39.0,882.0,958.91,664.9
2017,7,20,14,45,861.5,106.0,3.05,39.0,850.0,968.72,672.17
2017,7,20,15,0,853.0,105.0,3.1,39.0,818.0,974.99,677.45
2017,7,20,15,15,843.0,103.5,3.15,38.5,780.0,975.73,680.89
2017,7,20,15,30,833.0,102.0,3.2,38.0,742.0,973.0,682.38
2017,7,20,15,45,818.5,100.0,3.25,38.0,698.0,961.75,677.23
2017,7,20,16,0,804.0,98.0,3.3,38.0,654.0,947.23,670.18
2017,7,20,16,15,787.0,95.5,3.35,37.5,606.0,938.52,668.34
2017,7,20,16,30,770.0,93.0,3.4,37.0,558.0,914.78,656.83
2017,7,20,16,45,745.5,90.0,3.45,37.0,507.0,880.18,636.83
2017,7,20,17,0,721.0,87.0,3.5,37.0,456.0,843.25,615.08
2017,7,20,17,15,690.0,82.5,3.45,36.5,403.0,796.13,586.81
2017,7,20,17,30,659.0,78.0,3.4,36.0,350.0,753.08,560.62
2017,7,20,17,45,614.5,72.5,3.4,36.0,297.0,690.42,518.9
2017,7,20,18,0,570.0,67.0,3.4,36.0,244.0,628.05,475.89
2017,7,20,18,15,506.0,59.5,3.1,35.0,193.5,547.09,418.35
2017,7,20,18,30,442.0,52.0,2.8,34.0,143.0,468.77,359.79
2017,7,20,18,45,341.5,41.5,2.5,33.5,99.0,361.67,275.81
2017,7,20,19,0,241.0,31.0,2.2,33.0,55.0,262.27,189.2
2017,7,20,19,15,120.5,15.5,2.35,32.5,27.5,126.17,0.0
2017,7,20,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,2.95,31.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,5,45,20.5,8.0,2.3,25.5,9.0,6.83,0.0
2017,7,21,6,0,41.0,16.0,2.4,26.0,18.0,12.73,0.0
2017,7,21,6,15,142.0,33.5,2.45,26.5,52.5,25.7,14.49
2017,7,21,6,30,243.0,51.0,2.5,27.0,87.0,38.74,26.67
2017,7,21,6,45,337.0,61.5,2.65,27.5,134.5,46.4,33.61
2017,7,21,7,0,431.0,72.0,2.8,28.0,182.0,54.0,40.22
2017,7,21,7,15,487.5,80.5,2.75,28.5,233.0,60.88,46.0
2017,7,21,7,30,544.0,89.0,2.7,29.0,284.0,65.85,50.01
2017,7,21,7,45,589.5,94.0,2.7,30.0,337.5,67.96,51.4
2017,7,21,8,0,635.0,99.0,2.7,31.0,391.0,70.06,52.71
2017,7,21,8,15,664.5,104.0,2.55,31.5,443.0,71.86,53.86
2017,7,21,8,30,694.0,109.0,2.4,32.0,495.0,73.53,54.9
2017,7,21,8,45,718.0,112.0,2.25,32.5,545.0,81.09,60.69
2017,7,21,9,0,742.0,115.0,2.1,33.0,595.0,81.33,60.54
2017,7,21,9,15,758.5,118.0,2.0,33.5,640.5,81.36,60.24
2017,7,21,9,30,775.0,121.0,1.9,34.0,686.0,107.65,61.35
2017,7,21,9,45,789.0,123.0,1.85,35.0,727.0,158.05,84.73
2017,7,21,10,0,803.0,125.0,1.8,36.0,768.0,210.27,119.41
2017,7,21,10,15,812.5,127.5,1.85,36.0,803.5,271.22,166.08
2017,7,21,10,30,822.0,130.0,1.9,36.0,839.0,324.13,208.89
2017,7,21,10,45,830.0,131.0,1.95,36.5,868.0,376.17,251.02
2017,7,21,11,0,838.0,132.0,2.0,37.0,897.0,428.39,292.61
2017,7,21,11,15,843.0,133.0,2.1,37.5,918.5,479.25,332.35
2017,7,21,11,30,848.0,134.0,2.2,38.0,940.0,529.59,370.55
2017,7,21,11,45,849.0,136.0,2.35,38.5,953.5,577.69,406.26
2017,7,21,12,0,850.0,138.0,2.5,39.0,967.0,624.6,440.14
2017,7,21,12,15,851.5,138.5,2.6,39.0,973.0,669.52,472.59
2017,7,21,12,30,853.0,139.0,2.7,39.0,979.0,713.12,503.51
2017,7,21,12,45,852.5,139.0,2.8,39.0,977.0,753.47,531.75
2017,7,21,13,0,852.0,139.0,2.9,39.0,975.0,792.0,557.3
2017,7,21,13,15,850.0,138.5,2.95,39.0,965.0,826.76,579.8
2017,7,21,13,30,848.0,138.0,3.0,39.0,955.0,858.93,600.64
2017,7,21,13,45,843.5,137.0,3.1,39.0,937.5,885.64,618.34
2017,7,21,14,0,839.0,136.0,3.2,39.0,920.0,909.22,634.16
2017,7,21,14,15,833.0,134.5,3.2,39.0,895.0,927.72,646.27
2017,7,21,14,30,827.0,133.0,3.2,39.0,870.0,942.85,656.41
2017,7,21,14,45,813.5,134.5,3.25,39.0,836.5,950.2,662.15
2017,7,21,15,0,800.0,136.0,3.3,39.0,803.0,967.83,674.55
2017,7,21,15,15,788.5,133.5,3.35,39.0,765.0,966.38,675.08
2017,7,21,15,30,777.0,131.0,3.4,39.0,727.0,961.46,673.73
2017,7,21,15,45,759.5,129.0,3.45,39.0,683.0,947.6,666.88
2017,7,21,16,0,742.0,127.0,3.5,39.0,639.0,930.48,658.11
2017,7,21,16,15,722.5,123.5,3.5,38.5,591.5,913.13,650.33
2017,7,21,16,30,703.0,120.0,3.5,38.0,544.0,886.75,636.69
2017,7,21,16,45,672.5,116.5,3.55,37.5,493.0,846.88,614.32
2017,7,21,17,0,642.0,113.0,3.6,37.0,442.0,805.03,590.22
2017,7,21,17,15,608.0,107.0,3.6,36.5,389.5,755.03,559.74
2017,7,21,17,30,574.0,101.0,3.6,36.0,337.0,703.87,527.6
2017,7,21,17,45,523.5,93.5,3.6,36.0,284.5,635.02,480.75
2017,7,21,18,0,473.0,86.0,3.6,36.0,232.0,558.64,426.81
2017,7,21,18,15,407.5,75.5,3.5,35.5,183.0,477.25,367.52
2017,7,21,18,30,342.0,65.0,3.4,35.0,134.0,399.52,307.95
2017,7,21,18,45,251.5,49.5,3.3,34.5,92.0,299.23,227.88
2017,7,21,19,0,161.0,34.0,3.2,34.0,50.0,206.4,147.19
2017,7,21,19,15,80.5,17.0,3.3,33.5,25.0,101.48,0.0
2017,7,21,19,30,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,3.5,32.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,5,45,21.5,7.5,3.1,25.5,8.5,6.4,0.0
2017,7,22,6,0,43.0,15.0,3.2,26.0,17.0,11.98,0.0
2017,7,22,6,15,140.0,33.5,3.3,26.5,51.5,25.7,14.35
2017,7,22,6,30,237.0,52.0,3.4,27.0,86.0,39.48,27.24
2017,7,22,6,45,328.5,63.5,3.5,27.5,133.5,47.82,34.78
2017,7,22,7,0,420.0,75.0,3.6,28.0,181.0,56.06,41.95
2017,7,22,7,15,476.5,84.5,3.55,28.5,232.5,64.04,48.67
2017,7,22,7,30,533.0,94.0,3.5,29.0,284.0,69.64,53.19
2017,7,22,7,45,583.0,98.0,3.5,29.5,338.5,70.87,53.95
2017,7,22,8,0,633.0,102.0,3.5,30.0,393.0,72.18,54.72
2017,7,22,8,15,662.5,107.5,3.4,30.5,445.0,74.23,56.07
