Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,8,30,692.0,113.0,3.3,31.0,497.0,76.13,57.29
2017,7,22,8,45,719.0,115.0,3.2,32.0,548.0,75.67,56.45
2017,7,22,9,0,746.0,117.0,3.1,33.0,599.0,82.79,61.76
2017,7,22,9,15,762.5,120.5,2.95,33.5,645.0,83.09,61.66
2017,7,22,9,30,779.0,124.0,2.8,34.0,691.0,108.53,62.56
2017,7,22,9,45,794.0,125.5,2.65,35.0,732.5,159.01,85.57
2017,7,22,10,0,809.0,127.0,2.5,36.0,774.0,211.44,120.28
2017,7,22,10,15,818.5,129.5,2.45,36.5,809.5,272.74,166.92
2017,7,22,10,30,828.0,132.0,2.4,37.0,845.0,326.08,209.62
2017,7,22,10,45,836.5,132.5,2.4,37.5,874.0,378.41,251.93
2017,7,22,11,0,845.0,133.0,2.4,38.0,903.0,430.96,293.72
2017,7,22,11,15,849.5,134.0,2.45,38.0,925.0,482.06,334.25
2017,7,22,11,30,854.0,135.0,2.5,38.0,947.0,532.57,373.32
2017,7,22,11,45,865.5,130.0,2.65,38.5,963.0,582.17,410.23
2017,7,22,12,0,877.0,125.0,2.8,39.0,979.0,631.36,445.88
2017,7,22,12,15,878.0,125.5,2.9,39.0,985.0,677.09,479.02
2017,7,22,12,30,879.0,126.0,3.0,39.0,991.0,721.35,510.51
2017,7,22,12,45,880.0,125.0,3.15,39.5,989.5,762.9,538.64
2017,7,22,13,0,881.0,124.0,3.3,40.0,988.0,802.59,563.69
2017,7,22,13,15,878.5,123.5,3.35,40.0,977.5,837.62,586.34
2017,7,22,13,30,876.0,123.0,3.4,40.0,967.0,869.93,607.25
2017,7,22,13,45,872.5,121.5,3.5,40.0,949.5,897.54,625.47
2017,7,22,14,0,869.0,120.0,3.6,40.0,932.0,921.97,641.78
2017,7,22,14,15,672.5,237.0,3.6,40.0,855.0,896.8,625.93
2017,7,22,14,30,476.0,354.0,3.6,40.0,778.0,838.04,584.1
2017,7,22,14,45,435.5,351.5,3.65,40.0,728.0,812.57,568.61
2017,7,22,15,0,395.0,349.0,3.7,40.0,678.0,766.22,539.54
2017,7,22,15,15,429.5,316.0,3.7,39.5,658.5,796.75,562.94
2017,7,22,15,30,464.0,283.0,3.7,39.0,639.0,806.99,573.24
2017,7,22,15,45,629.5,194.0,3.75,39.0,646.0,895.3,636.24
2017,7,22,16,0,795.0,105.0,3.8,39.0,653.0,958.74,678.33
2017,7,22,16,15,777.0,102.0,3.8,38.5,605.0,936.5,666.94
2017,7,22,16,30,759.0,99.0,3.8,38.0,557.0,911.28,654.2
2017,7,22,16,45,733.0,96.0,3.8,38.0,505.0,875.34,632.96
2017,7,22,17,0,707.0,93.0,3.8,38.0,453.0,837.08,610.0
2017,7,22,17,15,675.0,88.0,3.75,37.5,400.0,794.47,584.73
2017,7,22,17,30,643.0,83.0,3.7,37.0,347.0,745.15,554.18
2017,7,22,17,45,595.0,77.5,3.7,36.5,293.5,679.7,511.45
2017,7,22,18,0,547.0,72.0,3.7,36.0,240.0,614.65,467.25
2017,7,22,18,15,481.5,63.5,3.55,35.5,189.5,531.68,407.35
2017,7,22,18,30,416.0,55.0,3.4,35.0,139.0,451.38,346.49
2017,7,22,18,45,315.5,43.5,3.25,34.5,95.5,343.85,261.8
2017,7,22,19,0,215.0,32.0,3.1,34.0,52.0,242.54,172.87
2017,7,22,19,15,107.5,16.0,3.2,33.5,26.0,117.67,0.0
2017,7,22,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,3.45,32.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,3.65,31.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,3.9,30.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,5,45,14.0,7.0,3.05,25.5,7.5,5.97,0.0
2017,7,23,6,0,28.0,14.0,3.2,26.0,15.0,11.95,0.0
2017,7,23,6,15,121.0,33.0,3.3,26.0,49.0,25.73,14.26
2017,7,23,6,30,214.0,52.0,3.4,26.0,83.0,39.4,27.27
2017,7,23,6,45,297.5,65.5,3.5,26.5,129.0,49.11,36.01
2017,7,23,7,0,381.0,79.0,3.6,27.0,175.0,58.62,44.3
2017,7,23,7,15,439.0,89.0,3.55,27.5,225.5,65.27,49.92
2017,7,23,7,30,497.0,99.0,3.5,28.0,276.0,71.75,55.2
2017,7,23,7,45,541.0,106.5,3.5,28.5,328.5,76.76,59.11
2017,7,23,8,0,585.0,114.0,3.5,29.0,381.0,80.14,61.58
2017,7,23,8,15,616.0,120.0,3.4,29.5,432.5,82.12,62.84
2017,7,23,8,30,647.0,126.0,3.3,30.0,484.0,83.95,63.97
2017,7,23,8,45,670.5,130.5,3.2,30.5,533.5,84.55,64.08
2017,7,23,9,0,694.0,135.0,3.1,31.0,583.0,85.02,64.11
2017,7,23,9,15,712.5,139.0,2.95,31.5,628.5,84.98,63.73
2017,7,23,9,30,731.0,143.0,2.8,32.0,674.0,117.04,71.13
2017,7,23,9,45,744.0,147.0,2.65,32.5,714.5,166.2,93.97
2017,7,23,10,0,757.0,151.0,2.5,33.0,755.0,217.14,128.14
2017,7,23,10,15,767.5,153.5,2.35,33.0,790.5,268.15,167.7
2017,7,23,10,30,778.0,156.0,2.2,33.0,826.0,320.26,210.08
2017,7,23,10,45,786.5,158.0,2.05,33.5,855.0,372.25,252.21
2017,7,23,11,0,795.0,160.0,1.9,34.0,884.0,424.73,293.82
2017,7,23,11,15,800.5,161.0,1.85,34.5,906.0,475.43,333.22
2017,7,23,11,30,806.0,162.0,1.8,35.0,928.0,525.88,371.11
2017,7,23,11,45,801.0,169.5,1.8,35.5,939.5,574.75,406.75
2017,7,23,12,0,796.0,177.0,1.8,36.0,951.0,622.2,440.17
2017,7,23,12,15,468.5,339.0,1.85,36.0,795.5,581.26,411.08
2017,7,23,12,30,141.0,501.0,1.9,36.0,640.0,510.56,359.53
2017,7,23,12,45,194.0,496.0,2.0,36.5,686.5,562.56,395.67
2017,7,23,13,0,247.0,491.0,2.1,37.0,733.0,618.22,433.2
2017,7,23,13,15,280.5,476.0,2.2,37.0,748.5,658.61,461.03
2017,7,23,13,30,314.0,461.0,2.3,37.0,764.0,695.76,486.85
2017,7,23,13,45,163.5,356.0,2.4,37.5,513.5,475.08,338.08
2017,7,23,14,0,13.0,251.0,2.5,38.0,263.0,226.23,161.01
2017,7,23,14,15,12.0,243.5,2.5,37.5,255.0,219.85,157.51
2017,7,23,14,30,11.0,236.0,2.5,37.0,247.0,213.3,153.3
2017,7,23,14,45,8.5,207.0,2.5,37.0,215.5,185.85,133.48
2017,7,23,15,0,6.0,178.0,2.5,37.0,184.0,158.09,113.28
2017,7,23,15,15,9.5,209.0,2.5,37.0,217.0,190.31,137.4
2017,7,23,15,30,13.0,240.0,2.5,37.0,250.0,224.06,162.44
2017,7,23,15,45,69.0,278.5,2.5,37.0,326.5,341.69,249.86
2017,7,23,16,0,125.0,317.0,2.5,37.0,403.0,469.82,342.0
2017,7,23,16,15,166.5,291.0,2.5,36.5,396.5,488.07,357.49
2017,7,23,16,30,208.0,265.0,2.5,36.0,390.0,504.43,372.34
2017,7,23,16,45,190.0,240.5,2.5,36.0,347.0,461.14,342.72
2017,7,23,17,0,172.0,216.0,2.5,36.0,304.0,417.06,312.32
2017,7,23,17,15,154.5,191.0,2.4,35.5,263.5,372.22,281.23
2017,7,23,17,30,137.0,166.0,2.3,35.0,223.0,326.94,249.05
2017,7,23,17,45,120.5,143.5,2.2,34.5,187.5,285.86,219.18
2017,7,23,18,0,104.0,121.0,2.1,34.0,152.0,244.83,188.45
2017,7,23,18,15,82.5,97.5,1.85,33.0,119.0,198.03,152.4
2017,7,23,18,30,61.0,74.0,1.6,32.0,86.0,136.66,103.97
2017,7,23,18,45,33.5,52.0,1.35,31.5,58.5,88.83,64.71
2017,7,23,19,0,6.0,30.0,1.1,31.0,31.0,33.88,19.36
2017,7,23,19,15,3.0,15.0,1.1,30.5,15.5,15.02,0.0
2017,7,23,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.15,30.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.2,30.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.25,29.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.0,2.85,25.0,2.0,0.0,0.0
2017,7,24,6,0,0.0,4.0,3.0,25.0,4.0,3.41,0.0
2017,7,24,6,15,15.5,30.5,3.2,25.5,32.5,24.48,13.17
2017,7,24,6,30,31.0,57.0,3.4,26.0,61.0,43.76,30.87
2017,7,24,6,45,83.0,84.5,3.65,26.5,103.0,62.43,47.21
2017,7,24,7,0,135.0,112.0,3.9,27.0,145.0,81.2,63.36
2017,7,24,7,15,231.0,116.5,4.05,27.5,191.0,84.3,65.97
2017,7,24,7,30,327.0,121.0,4.2,28.0,237.0,84.86,66.23
2017,7,24,7,45,280.5,152.0,4.35,28.5,263.0,106.85,84.24
2017,7,24,8,0,234.0,183.0,4.5,29.0,289.0,124.32,98.18
2017,7,24,8,15,196.5,212.0,4.35,29.5,309.0,146.41,115.64
2017,7,24,8,30,159.0,241.0,4.2,30.0,329.0,162.07,127.61
2017,7,24,8,45,149.0,266.0,4.1,30.5,355.0,175.35,137.53
2017,7,24,9,0,139.0,291.0,4.0,31.0,381.0,187.96,146.8
2017,7,24,9,15,118.5,311.5,3.8,31.5,392.5,197.56,153.57
2017,7,24,9,30,98.0,332.0,3.6,32.0,404.0,227.25,166.52
2017,7,24,9,45,177.5,352.5,3.45,32.5,491.0,244.95,173.98
2017,7,24,10,0,257.0,373.0,3.3,33.0,578.0,272.67,189.54
2017,7,24,10,15,458.0,301.5,3.2,33.0,687.0,287.26,193.25
2017,7,24,10,30,659.0,230.0,3.1,33.0,796.0,327.55,219.4
2017,7,24,10,45,674.0,229.5,3.05,33.5,826.0,375.34,257.82
2017,7,24,11,0,689.0,229.0,3.0,34.0,856.0,424.55,296.79
2017,7,24,11,15,695.5,231.0,2.95,34.5,877.5,472.85,334.33
2017,7,24,11,30,702.0,233.0,2.9,35.0,899.0,521.32,370.89
2017,7,24,11,45,538.5,333.5,2.9,35.5,849.0,550.7,392.2
2017,7,24,12,0,375.0,434.0,2.9,36.0,799.0,564.54,400.8
2017,7,24,12,15,392.5,431.0,2.85,36.0,815.5,602.16,427.38
2017,7,24,12,30,410.0,428.0,2.8,36.0,832.0,639.24,453.13
2017,7,24,12,45,411.0,427.0,2.75,36.5,830.5,670.01,473.11
2017,7,24,13,0,412.0,426.0,2.7,37.0,829.0,699.86,492.14
2017,7,24,13,15,325.0,453.5,2.6,37.0,769.5,675.81,474.7
2017,7,24,13,30,238.0,481.0,2.5,37.0,710.0,639.32,449.07
2017,7,24,13,45,318.0,440.5,2.45,37.0,740.5,701.62,492.56
2017,7,24,14,0,398.0,400.0,2.4,37.0,771.0,756.21,530.12
2017,7,24,14,15,201.5,284.5,2.35,37.0,472.5,476.41,341.99
2017,7,24,14,30,5.0,169.0,2.3,37.0,174.0,148.37,105.19
2017,7,24,14,45,2.5,130.0,2.3,37.0,132.5,112.2,79.03
2017,7,24,15,0,0.0,91.0,2.3,37.0,91.0,76.1,52.09
2017,7,24,15,15,3.0,140.0,2.35,37.0,142.0,121.67,86.52
2017,7,24,15,30,6.0,189.0,2.4,37.0,193.0,169.27,122.11
2017,7,24,15,45,3.0,145.0,2.45,37.0,147.0,126.62,90.52
2017,7,24,16,0,0.0,101.0,2.5,37.0,101.0,84.45,58.92
2017,7,24,16,15,0.0,90.5,2.5,36.5,90.5,75.33,52.33
2017,7,24,16,30,0.0,80.0,2.5,36.0,80.0,66.5,45.86
2017,7,24,16,45,0.0,75.0,2.5,36.0,75.0,62.28,42.79
2017,7,24,17,0,0.0,70.0,2.5,36.0,70.0,58.08,39.7
2017,7,24,17,15,0.0,61.0,2.3,35.5,61.0,50.54,34.08
2017,7,24,17,30,0.0,52.0,2.1,35.0,52.0,43.03,28.39
2017,7,24,17,45,0.0,43.5,1.95,34.5,43.5,35.95,22.95
2017,7,24,18,0,0.0,35.0,1.8,34.0,35.0,28.89,17.42
2017,7,24,18,15,0.0,27.0,1.7,33.0,27.0,22.25,12.18
2017,7,24,18,30,0.0,19.0,1.6,32.0,19.0,15.63,6.84
2017,7,24,18,45,0.0,12.5,1.55,31.5,12.5,10.27,2.43
2017,7,24,19,0,0.0,6.0,1.5,31.0,6.0,4.92,0.0
2017,7,24,19,15,0.0,3.0,1.75,30.5,3.0,2.56,0.0
2017,7,24,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,2.25,29.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.5,3.25,24.5,4.5,0.0,0.0
2017,7,25,6,0,1.0,9.0,3.4,25.0,9.0,7.68,0.0
2017,7,25,6,15,49.5,34.0,3.6,25.5,40.5,26.57,14.57
2017,7,25,6,30,98.0,59.0,3.8,26.0,72.0,44.67,31.59
2017,7,25,6,45,183.0,77.5,4.0,26.5,117.0,57.75,43.25
2017,7,25,7,0,268.0,96.0,4.2,27.0,162.0,71.05,54.79
2017,7,25,7,15,329.0,110.0,4.2,27.5,211.5,78.91,61.43
2017,7,25,7,30,390.0,124.0,4.2,28.0,261.0,87.59,68.52
2017,7,25,7,45,454.0,129.0,4.25,28.5,315.0,90.07,70.25
2017,7,25,8,0,518.0,134.0,4.3,29.0,369.0,92.54,71.9
2017,7,25,8,15,413.5,177.0,4.25,29.5,380.0,116.22,90.97
2017,7,25,8,30,309.0,220.0,4.2,30.0,391.0,144.88,113.75
2017,7,25,8,45,477.5,188.5,4.2,31.0,481.0,119.03,91.97
2017,7,25,9,0,646.0,157.0,4.2,32.0,571.0,97.89,74.26
2017,7,25,9,15,666.0,161.5,4.1,32.5,616.5,97.51,73.58
2017,7,25,9,30,686.0,166.0,4.0,33.0,662.0,117.19,72.87
2017,7,25,9,45,702.5,169.0,3.95,33.5,703.0,164.61,94.4
2017,7,25,10,0,719.0,172.0,3.9,34.0,744.0,214.26,127.36
2017,7,25,10,15,730.0,175.0,3.85,34.0,779.5,264.77,166.42
2017,7,25,10,30,741.0,178.0,3.8,34.0,815.0,322.67,213.03
2017,7,25,10,45,751.0,179.0,3.8,34.5,844.0,372.67,253.91
2017,7,25,11,0,761.0,180.0,3.8,35.0,873.0,423.38,294.81
2017,7,25,11,15,487.0,327.5,3.8,35.5,775.0,448.93,318.62
2017,7,25,11,30,213.0,475.0,3.8,36.0,677.0,461.29,328.81
2017,7,25,11,45,508.5,321.5,3.8,36.5,813.0,525.2,375.37
2017,7,25,12,0,804.0,168.0,3.8,37.0,949.0,619.36,443.81
2017,7,25,12,15,491.5,334.5,3.8,37.0,813.0,592.38,423.3
2017,7,25,12,30,179.0,501.0,3.8,37.0,677.0,536.98,381.26
2017,7,25,12,45,492.0,335.0,3.85,37.5,817.0,657.93,469.62
2017,7,25,13,0,805.0,169.0,3.9,38.0,957.0,787.71,561.74
2017,7,25,13,15,802.0,168.5,3.9,38.0,947.0,821.96,583.81
2017,7,25,13,30,799.0,168.0,3.9,38.0,937.0,853.55,604.43
2017,7,25,13,45,795.0,166.5,3.9,38.0,919.0,880.46,622.03
2017,7,25,14,0,791.0,165.0,3.9,38.0,901.0,904.25,637.68
2017,7,25,14,15,784.5,163.0,3.9,38.0,876.0,922.0,649.54
2017,7,25,14,30,778.0,161.0,3.9,38.0,851.0,936.36,659.38
2017,7,25,14,45,733.5,180.0,3.9,38.0,811.5,930.84,656.68
2017,7,25,15,0,689.0,199.0,3.9,38.0,772.0,931.6,658.28
2017,7,25,15,15,675.0,195.0,3.9,37.5,734.0,926.25,657.44
2017,7,25,15,30,661.0,191.0,3.9,37.0,696.0,917.57,654.61
2017,7,25,15,45,638.5,188.5,3.95,37.0,652.5,898.64,644.14
2017,7,25,16,0,616.0,186.0,4.0,37.0,609.0,876.62,631.74
2017,7,25,16,15,592.5,179.5,3.95,36.5,562.0,846.4,614.74
2017,7,25,16,30,569.0,173.0,3.9,36.0,515.0,804.18,589.55
2017,7,25,16,45,532.5,167.5,3.9,36.0,464.0,758.4,560.61
2017,7,25,17,0,496.0,162.0,3.9,36.0,413.0,711.44,530.27
2017,7,25,17,15,456.0,152.0,3.75,35.5,362.0,654.87,492.9
2017,7,25,17,30,416.0,142.0,3.6,35.0,311.0,598.14,454.46
2017,7,25,17,45,356.5,130.5,3.5,35.0,260.0,522.12,399.79
2017,7,25,18,0,297.0,119.0,3.4,35.0,209.0,430.56,332.3
2017,7,25,18,15,232.0,100.5,3.2,34.0,162.0,347.42,269.54
2017,7,25,18,30,167.0,82.0,3.0,33.0,115.0,268.43,207.38
2017,7,25,18,45,99.5,57.5,2.9,32.5,75.5,166.1,125.28
2017,7,25,19,0,32.0,33.0,2.8,32.0,36.0,67.3,43.48
2017,7,25,19,15,16.0,16.5,3.0,31.5,18.0,25.08,0.0
2017,7,25,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,29.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,26,5,45,7.0,6.0,2.95,24.5,6.0,0.0,0.0
2017,7,26,6,0,14.0,12.0,3.2,25.0,12.0,10.24,0.0
2017,7,26,6,15,101.0,32.0,3.4,25.5,45.0,24.89,13.08
2017,7,26,6,30,188.0,52.0,3.6,26.0,78.0,39.86,27.56
2017,7,26,6,45,296.5,62.5,3.8,26.5,125.5,46.99,34.17
2017,7,26,7,0,405.0,73.0,4.0,27.0,173.0,54.61,40.88
2017,7,26,7,15,464.5,82.5,4.1,27.5,224.0,62.63,47.69
2017,7,26,7,30,524.0,92.0,4.2,28.0,275.0,68.29,52.31
2017,7,26,7,45,582.0,94.0,4.35,29.0,330.5,68.19,51.85
2017,7,26,8,0,640.0,96.0,4.5,30.0,386.0,68.32,51.55
2017,7,26,8,15,669.5,101.0,4.55,30.5,438.0,70.21,52.8
2017,7,26,8,30,699.0,106.0,4.6,31.0,490.0,71.98,53.93
2017,7,26,8,45,728.5,107.0,4.65,31.5,541.5,78.13,58.64
2017,7,26,9,0,758.0,108.0,4.7,32.0,593.0,77.32,57.65
2017,7,26,9,15,774.5,111.0,4.7,32.5,639.5,77.57,57.55
2017,7,26,9,30,791.0,114.0,4.7,33.0,686.0,98.08,57.09
2017,7,26,9,45,807.0,114.5,4.75,33.5,728.0,148.88,78.98
2017,7,26,10,0,823.0,115.0,4.8,34.0,770.0,210.97,120.93
2017,7,26,10,15,832.5,117.0,4.75,34.5,806.0,264.16,162.13
2017,7,26,10,30,842.0,119.0,4.7,35.0,842.0,318.1,206.28
2017,7,26,10,45,850.5,119.5,4.7,35.5,871.5,371.31,250.42
2017,7,26,11,0,859.0,120.0,4.7,36.0,901.0,424.74,294.16
2017,7,26,11,15,864.0,121.0,4.7,36.0,922.5,476.95,336.73
2017,7,26,11,30,869.0,122.0,4.7,36.0,944.0,528.61,377.83
2017,7,26,11,45,858.0,132.5,4.7,36.5,954.5,577.22,414.75
2017,7,26,12,0,847.0,143.0,4.7,37.0,965.0,623.53,448.84
2017,7,26,12,15,848.0,143.5,4.65,37.0,971.0,668.42,481.96
2017,7,26,12,30,849.0,144.0,4.6,37.0,977.0,711.94,513.36
2017,7,26,12,45,848.0,144.0,4.6,37.5,975.0,752.14,540.89
2017,7,26,13,0,847.0,144.0,4.6,38.0,973.0,790.44,565.67
2017,7,26,13,15,564.0,306.5,4.55,38.0,856.0,750.21,534.14
2017,7,26,13,30,281.0,469.0,4.5,38.0,739.0,674.37,477.21
2017,7,26,13,45,200.5,465.5,4.5,38.0,656.5,608.6,432.32
2017,7,26,14,0,120.0,462.0,4.5,38.0,574.0,545.91,388.42
2017,7,26,14,15,470.0,300.5,4.5,38.0,720.0,762.28,545.22
2017,7,26,14,30,820.0,139.0,4.5,38.0,866.0,941.35,666.6
2017,7,26,14,45,449.0,262.0,4.5,38.0,658.0,736.67,528.37
2017,7,26,15,0,78.0,385.0,4.5,38.0,450.0,447.62,321.72
2017,7,26,15,15,451.5,245.5,4.5,38.0,592.5,745.64,539.37
2017,7,26,15,30,825.0,106.0,4.5,38.0,735.0,969.19,689.38
2017,7,26,15,45,813.0,103.0,4.5,38.0,691.5,959.51,683.28
2017,7,26,16,0,801.0,100.0,4.5,38.0,648.0,958.71,684.62
2017,7,26,16,15,783.0,97.0,4.5,37.5,600.0,936.37,673.46
2017,7,26,16,30,765.0,94.0,4.5,37.0,552.0,911.05,660.44
2017,7,26,16,45,743.0,89.5,4.5,37.0,500.5,877.08,640.21
2017,7,26,17,0,721.0,85.0,4.5,37.0,449.0,840.68,618.17
2017,7,26,17,15,689.5,80.5,4.4,36.5,396.0,793.02,588.93
2017,7,26,17,30,658.0,76.0,4.3,36.0,343.0,749.38,561.77
2017,7,26,17,45,614.0,70.5,4.25,35.5,289.5,687.17,520.65
2017,7,26,18,0,570.0,65.0,4.2,35.0,236.0,625.24,478.05
2017,7,26,18,15,504.0,57.5,3.9,34.0,185.5,542.6,418.36
2017,7,26,18,30,438.0,50.0,3.6,33.0,135.0,462.79,357.59
2017,7,26,18,45,333.0,39.0,3.35,32.5,91.5,351.94,269.31
2017,7,26,19,0,228.0,28.0,3.1,32.0,48.0,249.73,173.95
2017,7,26,19,15,114.0,14.0,3.1,31.5,24.0,90.26,0.0
2017,7,26,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,27,5,45,19.5,6.0,2.3,24.0,7.0,0.0,0.0
2017,7,27,6,0,39.0,12.0,2.4,24.0,14.0,10.24,0.0
2017,7,27,6,15,151.0,28.5,2.55,24.5,47.5,21.99,10.76
2017,7,27,6,30,263.0,45.0,2.7,25.0,81.0,34.46,23.16
2017,7,27,6,45,360.0,55.0,2.85,26.0,128.5,41.91,29.95
2017,7,27,7,0,457.0,65.0,3.0,27.0,176.0,50.59,37.47
2017,7,27,7,15,514.0,72.5,3.05,27.5,227.5,55.19,41.39
2017,7,27,7,30,571.0,80.0,3.1,28.0,279.0,59.68,45.05
2017,7,27,7,45,612.5,85.5,3.2,29.0,332.5,62.43,47.03
2017,7,27,8,0,654.0,91.0,3.3,30.0,386.0,65.09,48.86
2017,7,27,8,15,683.0,95.5,3.25,30.5,438.5,66.81,49.98
2017,7,27,8,30,712.0,100.0,3.2,31.0,491.0,74.99,56.39
2017,7,27,8,45,732.5,104.0,3.2,32.0,540.5,76.2,56.92
2017,7,27,9,0,753.0,108.0,3.2,33.0,590.0,77.29,57.35
2017,7,27,9,15,769.5,111.5,3.1,33.5,636.0,77.84,57.48
2017,7,27,9,30,786.0,115.0,3.0,34.0,682.0,97.27,56.89
2017,7,27,9,45,799.5,117.0,2.95,34.5,723.5,148.52,78.7
2017,7,27,10,0,813.0,119.0,2.9,35.0,765.0,210.67,120.21
2017,7,27,10,15,822.5,121.0,2.85,35.5,800.5,263.39,160.47
2017,7,27,10,30,832.0,123.0,2.8,36.0,836.0,316.86,203.61
2017,7,27,10,45,841.0,123.5,2.8,36.5,865.5,369.79,246.8
2017,7,27,11,0,850.0,124.0,2.8,37.0,895.0,423.0,289.59
2017,7,27,11,15,854.5,125.0,2.8,37.0,917.0,474.61,330.92
2017,7,27,11,30,859.0,126.0,2.8,37.0,939.0,525.63,370.73
2017,7,27,11,45,875.5,117.5,2.8,37.5,956.5,575.93,408.15
2017,7,27,12,0,892.0,109.0,2.8,38.0,974.0,626.11,444.39
2017,7,27,12,15,893.0,109.5,2.85,38.0,980.0,672.63,478.15
2017,7,27,12,30,894.0,110.0,2.9,38.0,986.0,717.58,510.1
2017,7,27,12,45,894.0,109.5,3.0,38.5,984.5,759.28,537.97
2017,7,27,13,0,894.0,109.0,3.1,39.0,983.0,798.93,562.86
2017,7,27,13,15,892.0,108.5,3.2,39.0,973.0,834.61,586.25
2017,7,27,13,30,890.0,108.0,3.3,39.0,963.0,867.54,607.89
2017,7,27,13,45,886.5,107.0,3.4,39.0,945.0,895.75,626.56
2017,7,27,14,0,883.0,106.0,3.5,39.0,927.0,920.76,643.3
2017,7,27,14,15,877.5,105.0,3.55,39.0,901.5,940.58,656.59
2017,7,27,14,30,872.0,104.0,3.6,39.0,876.0,956.96,667.86
2017,7,27,14,45,858.5,106.0,3.7,39.0,842.5,965.12,674.43
2017,7,27,15,0,845.0,108.0,3.8,39.0,809.0,969.73,678.98
2017,7,27,15,15,834.5,106.0,3.85,39.0,770.5,969.56,680.39
2017,7,27,15,30,824.0,104.0,3.9,39.0,732.0,965.88,679.79
2017,7,27,15,45,809.5,102.0,4.0,39.0,688.0,954.74,674.87
2017,7,27,16,0,795.0,100.0,4.1,39.0,644.0,952.55,675.85
2017,7,27,16,15,591.5,163.5,4.1,38.5,551.5,827.83,597.64
2017,7,27,16,30,388.0,227.0,4.1,38.0,459.0,662.55,486.12
2017,7,27,16,45,549.0,157.5,4.15,37.5,451.5,762.66,561.86
2017,7,27,17,0,710.0,88.0,4.2,37.0,444.0,833.66,612.99
2017,7,27,17,15,677.5,83.0,4.15,36.5,391.0,789.9,585.96
2017,7,27,17,30,645.0,78.0,4.1,36.0,338.0,740.0,554.63
2017,7,27,17,45,600.0,72.0,4.1,36.0,285.0,676.52,511.68
2017,7,27,18,0,555.0,66.0,4.1,36.0,232.0,613.38,467.37
2017,7,27,18,15,488.0,58.5,3.85,35.0,182.0,530.36,407.57
2017,7,27,18,30,421.0,51.0,3.6,34.0,132.0,450.2,346.68
2017,7,27,18,45,317.0,39.5,3.4,33.5,89.0,340.13,259.1
2017,7,27,19,0,213.0,28.0,3.2,33.0,46.0,235.62,161.43
2017,7,27,19,15,106.5,14.0,3.2,32.5,23.0,85.05,0.0
2017,7,27,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.25,32.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,5,45,25.0,6.0,2.8,24.5,7.0,0.0,0.0
2017,7,28,6,0,50.0,12.0,3.0,25.0,14.0,10.24,0.0
2017,7,28,6,15,173.0,27.5,3.2,25.5,48.5,21.3,9.94
2017,7,28,6,30,296.0,43.0,3.4,26.0,83.0,33.12,21.9
2017,7,28,6,45,394.5,52.0,3.6,27.0,132.0,41.28,29.26
2017,7,28,7,0,493.0,61.0,3.8,28.0,181.0,47.65,34.81
2017,7,28,7,15,550.0,68.5,3.85,28.5,234.0,52.44,38.89
2017,7,28,7,30,607.0,76.0,3.9,29.0,287.0,57.11,42.7
2017,7,28,7,45,654.0,79.0,4.0,30.0,342.5,58.32,43.4
2017,7,28,8,0,701.0,82.0,4.1,31.0,398.0,65.07,48.64
2017,7,28,8,15,728.5,86.5,4.05,31.5,451.5,67.3,50.18
2017,7,28,8,30,756.0,91.0,4.0,32.0,505.0,69.41,51.6
2017,7,28,8,45,781.0,92.5,3.95,33.0,556.5,69.33,51.11
2017,7,28,9,0,806.0,94.0,3.9,34.0,608.0,69.27,50.66
2017,7,28,9,15,821.5,96.5,3.8,34.5,655.0,80.49,59.38
2017,7,28,9,30,837.0,99.0,3.7,35.0,702.0,99.6,58.35
2017,7,28,9,45,851.5,99.5,3.65,35.5,745.0,152.2,79.58
2017,7,28,10,0,866.0,100.0,3.6,36.0,788.0,206.48,114.63
2017,7,28,10,15,874.5,101.5,3.55,36.5,824.0,261.59,156.79
2017,7,28,10,30,883.0,103.0,3.5,37.0,860.0,317.32,201.94
2017,7,28,10,45,891.5,103.0,3.45,37.5,890.0,372.47,247.11
2017,7,28,11,0,900.0,103.0,3.4,38.0,920.0,427.79,291.76
2017,7,28,11,15,904.0,104.0,3.35,38.0,942.0,481.75,335.01
2017,7,28,11,30,908.0,105.0,3.3,38.0,964.0,534.98,376.54
2017,7,28,11,45,897.5,115.0,3.25,38.5,974.0,585.71,414.17
2017,7,28,12,0,887.0,125.0,3.2,39.0,984.0,634.09,448.79
2017,7,28,12,15,888.0,125.0,3.15,39.0,990.0,680.37,482.02
2017,7,28,12,30,889.0,125.0,3.1,39.0,996.0,725.11,513.36
2017,7,28,12,45,888.5,125.0,3.1,39.5,994.0,767.05,541.2
2017,7,28,13,0,888.0,125.0,3.1,40.0,992.0,806.98,565.63
2017,7,28,13,15,886.0,124.5,3.05,40.0,981.5,842.95,588.25
2017,7,28,13,30,884.0,124.0,3.0,40.0,971.0,876.21,609.05
2017,7,28,13,45,879.5,123.0,2.95,40.5,952.5,903.88,624.94
2017,7,28,14,0,875.0,122.0,2.9,41.0,934.0,928.3,638.75
2017,7,28,14,15,869.0,120.5,2.9,41.0,908.5,947.5,651.07
2017,7,28,14,30,863.0,119.0,2.9,41.0,883.0,963.2,661.38
2017,7,28,14,45,854.0,118.0,2.9,41.0,850.0,972.95,668.19
2017,7,28,15,0,845.0,117.0,2.9,41.0,817.0,979.15,673.01
2017,7,28,15,15,834.0,115.0,2.85,40.5,778.0,978.74,675.01
2017,7,28,15,30,823.0,113.0,2.8,40.0,739.0,974.81,675.05
2017,7,28,15,45,809.5,110.0,2.8,40.0,694.5,976.46,677.7
2017,7,28,16,0,796.0,107.0,2.8,40.0,650.0,962.06,670.51
2017,7,28,16,15,777.5,103.5,2.8,39.5,601.5,938.72,659.34
2017,7,28,16,30,759.0,100.0,2.8,39.0,553.0,912.37,646.27
2017,7,28,16,45,735.0,96.0,2.8,39.0,500.5,877.14,626.03
2017,7,28,17,0,711.0,92.0,2.8,39.0,448.0,839.52,604.03
2017,7,28,17,15,677.5,87.0,2.6,38.5,394.5,795.4,577.36
2017,7,28,17,30,644.0,82.0,2.4,38.0,341.0,744.57,545.56
2017,7,28,17,45,597.0,76.0,2.25,37.5,287.0,679.28,503.17
2017,7,28,18,0,550.0,70.0,2.1,37.0,233.0,614.35,459.36
2017,7,28,18,15,481.0,61.5,1.85,36.0,182.0,528.32,398.7
2017,7,28,18,30,412.0,53.0,1.6,35.0,131.0,445.21,336.94
2017,7,28,18,45,305.0,40.5,1.4,34.0,88.0,331.91,249.18
2017,7,28,19,0,198.0,28.0,1.2,33.0,45.0,224.83,150.33
2017,7,28,19,15,99.0,14.0,1.2,32.5,22.5,79.85,0.0
2017,7,28,19,30,0.0,0.0,1.2,32.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,1.55,31.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,5,45,17.0,5.5,3.0,24.5,6.0,0.0,0.0
2017,7,29,6,0,34.0,11.0,3.2,25.0,12.0,9.39,0.0
2017,7,29,6,15,149.5,28.0,3.35,25.5,46.0,21.63,9.9
2017,7,29,6,30,265.0,45.0,3.5,26.0,80.0,34.5,23.0
2017,7,29,6,45,362.5,55.5,3.7,27.0,128.0,42.32,30.11
2017,7,29,7,0,460.0,66.0,3.9,28.0,176.0,51.56,38.11
2017,7,29,7,15,519.0,73.5,3.85,28.5,229.0,56.13,42.0
2017,7,29,7,30,578.0,81.0,3.8,29.0,282.0,60.62,45.65
2017,7,29,7,45,625.0,85.5,3.75,30.0,337.0,62.68,47.04
2017,7,29,8,0,672.0,90.0,3.7,31.0,392.0,64.74,48.37
2017,7,29,8,15,701.0,95.0,3.45,32.0,445.0,66.84,49.69
2017,7,29,8,30,730.0,100.0,3.2,33.0,498.0,75.39,56.24
2017,7,29,8,45,754.0,102.5,2.95,34.0,549.5,75.66,55.99
2017,7,29,9,0,778.0,105.0,2.7,35.0,601.0,75.9,55.73
2017,7,29,9,15,794.0,108.0,2.35,35.5,648.0,76.24,55.69
2017,7,29,9,30,810.0,111.0,2.0,36.0,695.0,93.4,54.35
2017,7,29,9,45,823.0,113.5,1.7,37.0,737.0,156.52,83.25
2017,7,29,10,0,836.0,116.0,1.4,38.0,779.0,210.37,116.97
2017,7,29,10,15,845.0,117.5,1.2,38.5,814.5,264.12,156.78
2017,7,29,10,30,854.0,119.0,1.0,39.0,850.0,318.54,199.14
2017,7,29,10,45,860.5,121.0,0.8,39.5,879.5,372.94,241.44
2017,7,29,11,0,867.0,123.0,0.6,40.0,909.0,427.36,282.42
2017,7,29,11,15,872.0,124.0,0.7,40.0,930.5,480.27,323.17
2017,7,29,11,30,877.0,125.0,0.8,40.0,952.0,532.63,362.51
2017,7,29,11,45,879.0,126.0,0.9,40.5,966.0,582.59,398.4
2017,7,29,12,0,881.0,127.0,1.0,41.0,980.0,631.37,432.42
2017,7,29,12,15,881.5,127.5,1.15,41.0,986.0,677.51,465.21
2017,7,29,12,30,882.0,128.0,1.3,41.0,992.0,722.09,496.36
2017,7,29,12,45,880.0,129.0,1.5,41.5,989.0,763.52,524.31
2017,7,29,13,0,878.0,130.0,1.7,42.0,986.0,802.87,549.16
2017,7,29,13,15,875.5,129.5,1.85,42.0,975.5,838.23,572.11
2017,7,29,13,30,873.0,129.0,2.0,42.0,965.0,870.88,593.42
2017,7,29,13,45,866.0,129.5,2.15,42.0,946.0,897.5,611.1
2017,7,29,14,0,859.0,130.0,2.3,42.0,927.0,920.84,626.92
2017,7,29,14,15,637.5,248.0,2.4,42.0,830.5,873.62,598.1
2017,7,29,14,30,416.0,366.0,2.5,42.0,734.0,791.35,542.88
2017,7,29,14,45,414.0,351.5,2.7,42.0,706.0,791.49,545.84
2017,7,29,15,0,412.0,337.0,2.9,42.0,678.0,788.99,546.56
2017,7,29,15,15,473.0,297.0,2.95,41.5,670.0,821.54,571.82
2017,7,29,15,30,534.0,257.0,3.0,41.0,662.0,850.83,594.99
2017,7,29,15,45,475.0,260.0,3.15,41.0,604.5,801.09,564.06
2017,7,29,16,0,416.0,263.0,3.3,41.0,547.0,748.99,531.44
2017,7,29,16,15,570.5,187.0,3.35,40.5,544.5,822.95,587.45
2017,7,29,16,30,725.0,111.0,3.4,40.0,542.0,891.29,634.82
2017,7,29,16,45,613.5,131.0,3.45,40.0,472.0,806.06,580.96
2017,7,29,17,0,502.0,151.0,3.5,40.0,402.0,703.89,515.05
2017,7,29,17,15,548.0,122.0,3.4,39.5,366.0,715.18,525.94
2017,7,29,17,30,594.0,93.0,3.3,39.0,330.0,712.3,526.36
2017,7,29,17,45,541.5,86.0,3.25,38.5,276.5,641.81,479.64
2017,7,29,18,0,489.0,79.0,3.2,38.0,223.0,571.9,431.74
2017,7,29,18,15,418.0,68.5,2.85,37.0,173.5,476.48,362.93
2017,7,29,18,30,347.0,58.0,2.5,36.0,124.0,394.05,300.5
2017,7,29,18,45,244.0,43.5,2.15,35.5,82.0,285.68,214.07
2017,7,29,19,0,141.0,29.0,1.8,35.0,40.0,184.6,119.84
2017,7,29,19,15,70.5,14.5,1.85,34.5,20.0,60.69,0.0
2017,7,29,19,30,0.0,0.0,1.9,34.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.95,33.5,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.0,33.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.95,32.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.8,31.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.55,30.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,29.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.5,28.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,45,7.5,4.5,0.75,26.5,4.5,0.0,0.0
2017,7,30,6,0,15.0,9.0,0.8,27.0,9.0,7.68,0.0
2017,7,30,6,15,99.5,28.5,0.85,27.5,40.5,22.29,9.96
2017,7,30,6,30,184.0,48.0,0.9,28.0,72.0,36.99,24.82
2017,7,30,6,45,266.0,63.0,1.0,28.5,117.0,47.27,34.04
2017,7,30,7,0,348.0,78.0,1.1,29.0,162.0,57.86,43.21
2017,7,30,7,15,407.5,89.5,1.15,29.5,212.0,65.55,49.68
2017,7,30,7,30,467.0,101.0,1.2,30.0,262.0,73.01,55.75
2017,7,30,7,45,512.5,109.0,1.25,31.0,314.0,77.77,59.28
2017,7,30,8,0,558.0,117.0,1.3,32.0,366.0,82.53,62.71
2017,7,30,8,15,590.0,123.5,1.25,32.5,417.5,84.73,64.11
2017,7,30,8,30,622.0,130.0,1.2,33.0,469.0,86.78,65.37
2017,7,30,8,45,644.5,136.5,1.2,34.0,518.0,88.49,66.21
2017,7,30,9,0,667.0,143.0,1.2,35.0,567.0,89.98,66.88
2017,7,30,9,15,686.0,147.5,1.2,35.5,612.5,90.0,66.53
2017,7,30,9,30,705.0,152.0,1.2,36.0,658.0,104.38,64.58
2017,7,30,9,45,715.5,157.5,1.25,36.5,698.0,153.91,85.28
2017,7,30,10,0,726.0,163.0,1.3,37.0,738.0,205.01,117.88
2017,7,30,10,15,737.0,166.0,1.35,37.0,773.0,263.09,161.09
2017,7,30,10,30,748.0,169.0,1.4,37.0,808.0,314.37,201.63
2017,7,30,10,45,754.0,173.0,1.5,37.5,836.5,365.7,242.5
2017,7,30,11,0,760.0,177.0,1.6,38.0,865.0,417.32,283.03
2017,7,30,11,15,766.0,178.5,1.7,38.0,886.5,467.32,322.19
2017,7,30,11,30,772.0,180.0,1.8,38.0,908.0,517.22,360.34
2017,7,30,11,45,783.5,175.0,1.9,38.5,924.0,565.18,395.5
2017,7,30,12,0,795.0,170.0,2.0,39.0,940.0,613.03,429.64
2017,7,30,12,15,796.5,170.5,2.15,39.0,945.5,658.26,462.26
2017,7,30,12,30,798.0,171.0,2.3,39.0,951.0,702.26,493.46
2017,7,30,12,45,491.0,334.0,2.45,39.5,814.0,655.5,458.46
2017,7,30,13,0,184.0,497.0,2.6,40.0,677.0,573.35,398.58
2017,7,30,13,15,483.0,336.5,2.75,40.0,801.0,711.29,497.51
2017,7,30,13,30,782.0,176.0,2.9,40.0,925.0,845.14,589.83
2017,7,30,13,45,770.5,179.0,3.05,40.0,905.0,869.32,605.44
2017,7,30,14,0,759.0,182.0,3.2,40.0,885.0,890.16,619.84
2017,7,30,14,15,751.5,180.0,3.35,39.5,860.0,906.68,632.97
2017,7,30,14,30,744.0,178.0,3.5,39.0,835.0,919.81,644.17
2017,7,30,14,45,680.5,208.0,3.7,39.0,791.5,916.26,643.87
2017,7,30,15,0,617.0,238.0,3.9,39.0,748.0,899.26,634.38
2017,7,30,15,15,602.5,232.5,4.0,38.5,710.5,891.59,632.57
2017,7,30,15,30,588.0,227.0,4.1,38.0,673.0,880.63,628.62
2017,7,30,15,45,564.5,222.5,4.25,38.0,629.5,851.16,611.49
2017,7,30,16,0,541.0,218.0,4.4,38.0,586.0,826.69,597.4
2017,7,30,16,15,473.5,219.0,4.4,37.5,523.5,761.55,555.53
2017,7,30,16,30,406.0,220.0,4.4,37.0,461.0,695.12,511.96
2017,7,30,16,45,381.5,202.0,4.45,37.0,411.5,626.77,466.95
2017,7,30,17,0,357.0,184.0,4.5,37.0,362.0,579.87,435.67
2017,7,30,17,15,358.5,168.0,4.4,36.5,328.5,559.73,423.96
2017,7,30,17,30,360.0,152.0,4.3,36.0,295.0,538.14,410.73
2017,7,30,17,45,317.0,134.0,4.2,35.5,246.0,471.99,363.38
2017,7,30,18,0,274.0,116.0,4.1,35.0,197.0,407.21,315.52
2017,7,30,18,15,219.0,95.0,3.9,34.5,150.5,329.46,255.7
2017,7,30,18,30,164.0,74.0,3.7,34.0,104.0,254.51,195.97
2017,7,30,18,45,108.5,49.5,3.5,34.0,66.5,175.12,130.87
2017,7,30,19,0,53.0,25.0,3.3,34.0,29.0,78.94,47.81
2017,7,30,19,15,26.5,12.5,3.25,33.5,14.5,28.81,0.0
2017,7,30,19,30,0.0,0.0,3.2,33.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.15,32.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,2.5,2.5,25.0,2.5,0.0,0.0
2017,7,31,6,0,0.0,5.0,2.6,25.0,5.0,4.27,0.0
2017,7,31,6,15,14.5,25.0,2.65,25.5,26.5,20.3,8.32
2017,7,31,6,30,29.0,45.0,2.7,26.0,48.0,35.54,23.79
2017,7,31,6,45,59.0,68.5,2.75,26.5,80.5,52.89,39.04
2017,7,31,7,0,89.0,92.0,2.8,27.0,113.0,68.6,52.65
2017,7,31,7,15,119.5,113.0,2.65,27.5,149.0,83.31,65.1
2017,7,31,7,30,150.0,134.0,2.5,28.0,185.0,97.7,76.95
2017,7,31,7,45,82.5,145.0,2.4,29.0,174.0,108.56,85.4
2017,7,31,8,0,15.0,156.0,2.3,30.0,163.0,120.99,94.93
2017,7,31,8,15,200.5,178.0,2.15,30.5,286.5,120.32,93.78
2017,7,31,8,30,386.0,200.0,2.0,31.0,410.0,127.71,99.19
2017,7,31,8,45,358.0,230.5,1.95,31.5,440.5,150.5,116.85
2017,7,31,9,0,330.0,261.0,1.9,32.0,471.0,164.93,127.58
2017,7,31,9,15,356.5,277.0,2.05,32.5,519.5,171.93,132.45
2017,7,31,9,30,383.0,293.0,2.2,33.0,568.0,187.15,132.62
2017,7,31,9,45,431.0,292.0,2.35,33.5,619.0,207.78,136.95
2017,7,31,10,0,479.0,291.0,2.5,34.0,670.0,246.43,160.35
2017,7,31,10,15,364.5,350.0,2.65,34.5,646.5,302.43,205.93
2017,7,31,10,30,250.0,409.0,2.8,35.0,623.0,334.34,233.83
2017,7,31,10,45,357.0,387.5,3.0,35.5,704.0,379.7,264.88
2017,7,31,11,0,464.0,366.0,3.2,36.0,785.0,426.65,298.38
2017,7,31,11,15,320.0,421.0,3.35,36.0,713.5,441.66,312.89
2017,7,31,11,30,176.0,476.0,3.5,36.0,642.0,442.25,315.2
2017,7,31,11,45,495.5,318.0,3.65,36.5,795.0,513.47,366.99
2017,7,31,12,0,815.0,160.0,3.8,37.0,948.0,617.15,442.35
2017,7,31,12,15,816.5,160.5,3.9,37.0,954.5,663.2,476.01
2017,7,31,12,30,818.0,161.0,4.0,37.0,961.0,707.94,508.36
2017,7,31,12,45,645.0,291.0,4.1,37.5,921.0,731.08,520.65
2017,7,31,13,0,472.0,421.0,4.2,38.0,881.0,742.03,523.85
2017,7,31,13,15,648.5,286.0,4.25,38.0,911.0,802.11,569.05
2017,7,31,13,30,825.0,151.0,4.3,38.0,941.0,847.96,602.75
2017,7,31,13,45,826.0,146.5,4.35,38.0,924.5,876.52,621.68
2017,7,31,14,0,827.0,142.0,4.4,38.0,908.0,902.09,638.82
2017,7,31,14,15,665.0,242.0,4.4,38.0,846.5,893.73,633.24
2017,7,31,14,30,503.0,342.0,4.4,38.0,785.0,852.5,602.82
2017,7,31,14,45,655.0,236.0,4.45,38.0,790.0,919.26,652.37
2017,7,31,15,0,807.0,130.0,4.5,38.0,795.0,967.64,684.75
2017,7,31,15,15,795.5,127.5,4.45,37.5,756.5,966.3,686.05
2017,7,31,15,30,784.0,125.0,4.4,37.0,718.0,961.44,685.56
2017,7,31,15,45,774.0,120.0,4.4,37.0,675.5,951.79,680.98
2017,7,31,16,0,764.0,115.0,4.4,37.0,633.0,938.75,674.36
2017,7,31,16,15,744.5,111.0,4.3,36.5,584.5,914.02,661.09
2017,7,31,16,30,725.0,107.0,4.2,36.0,536.0,886.35,645.9
2017,7,31,16,45,703.5,101.5,4.15,36.0,485.0,858.08,629.12
2017,7,31,17,0,682.0,96.0,4.1,36.0,434.0,821.83,606.8
2017,7,31,17,15,648.0,90.5,4.0,35.5,381.0,771.61,575.56
2017,7,31,17,30,614.0,85.0,3.9,35.0,328.0,720.25,542.74
2017,7,31,17,45,569.0,77.5,3.8,34.5,275.5,655.5,499.19
2017,7,31,18,0,524.0,70.0,3.7,34.0,223.0,591.08,454.09
2017,7,31,18,15,455.5,61.0,3.3,33.0,173.0,505.68,391.3
2017,7,31,18,30,387.0,52.0,2.9,32.0,123.0,423.26,327.58
2017,7,31,18,45,286.5,38.5,2.55,31.5,81.5,315.04,239.83
2017,7,31,19,0,186.0,25.0,2.2,31.0,40.0,207.26,131.43
2017,7,31,19,15,93.0,12.5,2.15,30.5,20.0,74.28,0.0
2017,7,31,19,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,1,5,45,16.0,4.0,1.45,25.5,4.5,0.0,0.0
2017,8,1,6,0,32.0,8.0,1.7,26.0,9.0,6.83,0.0
2017,8,1,6,15,134.0,25.5,1.75,26.5,41.0,19.72,7.49
