Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,6,30,236.0,43.0,1.8,27.0,73.0,32.93,21.5
2017,8,1,6,45,295.0,58.5,1.85,27.5,115.0,44.19,31.57
2017,8,1,7,0,354.0,74.0,1.9,28.0,157.0,55.1,41.07
2017,8,1,7,15,413.0,84.0,1.75,28.5,206.0,61.82,46.78
2017,8,1,7,30,472.0,94.0,1.6,29.0,255.0,68.37,52.14
2017,8,1,7,45,533.5,100.0,1.45,30.0,312.5,72.49,55.19
2017,8,1,8,0,595.0,106.0,1.3,31.0,370.0,75.19,56.96
2017,8,1,8,15,626.0,112.0,1.25,31.0,422.0,77.41,58.56
2017,8,1,8,30,657.0,118.0,1.2,31.0,474.0,79.49,60.01
2017,8,1,8,45,680.0,123.0,1.15,31.5,523.5,80.62,60.58
2017,8,1,9,0,703.0,128.0,1.1,32.0,573.0,81.62,61.03
2017,8,1,9,15,721.0,132.0,1.1,32.5,619.0,81.77,60.83
2017,8,1,9,30,739.0,136.0,1.1,33.0,665.0,102.86,65.29
2017,8,1,9,45,754.0,138.5,1.15,33.5,706.5,152.16,84.17
2017,8,1,10,0,769.0,141.0,1.2,34.0,748.0,203.46,116.53
2017,8,1,10,15,779.0,143.5,1.3,34.5,783.5,255.52,155.59
2017,8,1,10,30,789.0,146.0,1.4,35.0,819.0,308.62,197.86
2017,8,1,10,45,796.5,148.0,1.55,35.5,848.0,361.39,240.56
2017,8,1,11,0,804.0,150.0,1.7,36.0,877.0,414.51,283.02
2017,8,1,11,15,809.5,151.5,1.8,36.0,898.5,466.54,324.32
2017,8,1,11,30,815.0,153.0,1.9,36.0,920.0,518.29,364.41
2017,8,1,11,45,794.0,171.5,2.05,36.5,928.0,567.43,400.88
2017,8,1,12,0,773.0,190.0,2.2,37.0,936.0,613.74,434.2
2017,8,1,12,15,774.5,190.0,2.3,37.0,942.0,658.04,466.27
2017,8,1,12,30,776.0,190.0,2.4,37.0,948.0,701.17,496.93
2017,8,1,12,45,776.0,190.0,2.5,37.5,946.0,741.83,524.33
2017,8,1,13,0,776.0,190.0,2.6,38.0,944.0,780.73,550.05
2017,8,1,13,15,773.5,189.0,2.6,38.0,934.0,814.65,572.74
2017,8,1,13,30,771.0,188.0,2.6,38.0,924.0,845.97,592.76
2017,8,1,13,45,633.0,282.0,2.65,38.0,879.0,848.39,592.22
2017,8,1,14,0,495.0,376.0,2.7,38.0,834.0,834.55,580.64
2017,8,1,14,15,489.5,361.0,2.7,38.0,803.0,837.86,583.89
2017,8,1,14,30,484.0,346.0,2.7,38.0,772.0,837.99,585.07
2017,8,1,14,45,434.5,347.5,2.75,38.0,719.0,807.84,566.17
2017,8,1,15,0,385.0,349.0,2.8,38.0,666.0,756.78,534.04
2017,8,1,15,15,374.5,334.5,2.8,37.5,630.5,742.17,527.09
2017,8,1,15,30,364.0,320.0,2.8,37.0,595.0,725.3,518.4
2017,8,1,15,45,360.0,299.5,2.8,37.0,557.5,706.21,507.44
2017,8,1,16,0,356.0,279.0,2.8,37.0,520.0,684.92,495.02
2017,8,1,16,15,344.0,258.0,2.8,36.5,476.5,652.86,476.1
2017,8,1,16,30,332.0,237.0,2.8,36.0,433.0,618.94,455.67
2017,8,1,16,45,311.5,220.0,2.8,36.0,390.0,579.93,430.15
2017,8,1,17,0,291.0,203.0,2.8,36.0,347.0,540.05,403.62
2017,8,1,17,15,356.0,169.5,2.75,35.5,324.5,559.59,421.98
2017,8,1,17,30,421.0,136.0,2.7,35.0,302.0,595.5,450.98
2017,8,1,17,45,368.0,122.5,2.65,35.0,251.0,522.78,398.8
2017,8,1,18,0,315.0,109.0,2.6,35.0,200.0,433.14,333.38
2017,8,1,18,15,255.5,90.0,2.4,34.5,153.0,352.94,272.51
2017,8,1,18,30,196.0,71.0,2.2,34.0,106.0,276.14,211.81
2017,8,1,18,45,128.5,47.5,2.0,33.5,67.5,187.97,140.29
2017,8,1,19,0,61.0,24.0,1.8,33.0,29.0,96.05,55.62
2017,8,1,19,15,30.5,12.0,1.8,32.5,14.5,31.08,0.0
2017,8,1,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.95,31.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.5,1.1,26.0,0.5,0.0,0.0
2017,8,2,6,0,0.0,1.0,1.2,26.0,1.0,0.85,0.0
2017,8,2,6,15,0.0,8.5,1.35,26.0,8.5,6.98,0.0
2017,8,2,6,30,0.0,16.0,1.5,26.0,16.0,13.16,5.25
2017,8,2,6,45,0.0,26.5,1.65,26.5,26.5,21.85,12.87
2017,8,2,7,0,0.0,37.0,1.8,27.0,37.0,30.55,20.44
2017,8,2,7,15,0.0,49.5,1.85,27.5,49.5,40.94,29.32
2017,8,2,7,30,0.0,62.0,1.9,28.0,62.0,51.36,38.05
2017,8,2,7,45,0.0,72.5,1.95,28.5,72.5,60.13,45.22
2017,8,2,8,0,0.0,83.0,2.0,29.0,83.0,68.71,52.11
2017,8,2,8,15,0.0,119.5,2.0,29.0,119.5,96.5,74.89
2017,8,2,8,30,0.0,156.0,2.0,29.0,156.0,123.29,96.48
2017,8,2,8,45,16.0,200.0,2.0,29.5,210.5,154.48,121.07
2017,8,2,9,0,32.0,244.0,2.0,30.0,265.0,172.34,134.59
2017,8,2,9,15,38.0,270.0,2.05,30.0,296.0,187.64,146.27
2017,8,2,9,30,44.0,296.0,2.1,30.0,327.0,204.17,151.43
2017,8,2,9,45,22.0,215.5,2.15,30.5,231.0,161.55,118.38
2017,8,2,10,0,0.0,135.0,2.2,31.0,135.0,110.72,80.17
2017,8,2,10,15,3.0,157.5,2.2,31.0,160.0,129.1,93.96
2017,8,2,10,30,6.0,180.0,2.2,31.0,185.0,147.91,107.92
2017,8,2,10,45,4.5,166.0,2.2,31.5,170.0,137.37,99.65
2017,8,2,11,0,3.0,152.0,2.2,32.0,155.0,126.32,91.07
2017,8,2,11,15,10.5,234.0,2.15,32.0,244.5,194.93,142.18
2017,8,2,11,30,18.0,316.0,2.1,32.0,334.0,263.98,192.5
2017,8,2,11,45,18.0,319.5,2.1,32.5,337.5,269.49,195.86
2017,8,2,12,0,18.0,323.0,2.1,33.0,341.0,275.0,199.41
2017,8,2,12,15,91.0,410.5,2.05,33.0,500.0,392.96,284.2
2017,8,2,12,30,164.0,498.0,2.0,33.0,659.0,523.7,374.88
2017,8,2,12,45,94.0,431.5,2.0,33.5,524.0,432.2,310.18
2017,8,2,13,0,24.0,365.0,2.0,34.0,389.0,325.36,234.07
2017,8,2,13,15,21.5,346.5,1.95,34.0,368.0,310.63,224.08
2017,8,2,13,30,19.0,328.0,1.9,34.0,347.0,295.17,213.19
2017,8,2,13,45,67.5,393.0,1.85,34.0,456.0,411.27,296.54
2017,8,2,14,0,116.0,458.0,1.8,34.0,565.0,538.9,384.51
2017,8,2,14,15,131.0,446.5,1.75,34.0,564.5,553.45,394.33
2017,8,2,14,30,146.0,435.0,1.7,34.0,564.0,567.7,404.7
2017,8,2,14,45,97.0,395.0,1.65,34.0,479.5,470.28,337.97
2017,8,2,15,0,48.0,355.0,1.6,34.0,395.0,387.15,279.86
2017,8,2,15,15,50.5,340.0,1.55,33.5,380.0,379.8,276.31
2017,8,2,15,30,53.0,325.0,1.5,33.0,365.0,372.1,272.15
2017,8,2,15,45,55.5,306.5,1.45,33.0,346.0,360.18,264.47
2017,8,2,16,0,58.0,288.0,1.4,33.0,327.0,347.81,256.5
2017,8,2,16,15,37.0,246.0,1.3,32.5,270.5,283.76,210.59
2017,8,2,16,30,16.0,204.0,1.2,32.0,214.0,201.08,149.75
2017,8,2,16,45,8.0,134.5,1.2,32.0,139.5,124.81,92.26
2017,8,2,17,0,0.0,65.0,1.2,32.0,65.0,53.9,37.11
2017,8,2,17,15,0.0,56.5,1.1,31.5,56.5,46.79,31.78
2017,8,2,17,30,0.0,48.0,1.0,31.0,48.0,39.7,26.31
2017,8,2,17,45,0.0,40.0,0.95,30.5,40.0,33.04,21.09
2017,8,2,18,0,0.0,32.0,0.9,30.0,32.0,26.4,15.79
2017,8,2,18,15,0.0,24.0,0.85,29.5,24.0,19.77,10.4
2017,8,2,18,30,0.0,16.0,0.8,29.0,16.0,13.16,4.95
2017,8,2,18,45,0.0,10.0,0.8,29.0,10.0,8.21,0.79
2017,8,2,19,0,0.0,4.0,0.8,29.0,4.0,3.28,0.0
2017,8,2,19,15,0.0,2.0,0.85,28.5,2.0,1.71,0.0
2017,8,2,19,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,3,6,15,69.0,23.5,1.3,24.0,32.0,18.53,5.95
2017,8,3,6,30,138.0,47.0,1.4,24.0,64.0,36.0,24.28
2017,8,3,6,45,223.5,64.5,1.55,24.5,108.5,49.09,36.11
2017,8,3,7,0,309.0,82.0,1.7,25.0,153.0,60.56,46.23
2017,8,3,7,15,154.5,94.0,1.8,25.5,129.5,69.09,53.57
2017,8,3,7,30,0.0,106.0,1.9,26.0,106.0,83.86,65.92
2017,8,3,7,45,0.0,112.5,2.05,26.5,112.5,89.67,70.49
2017,8,3,8,0,0.0,119.0,2.2,27.0,119.0,95.31,74.81
2017,8,3,8,15,18.0,164.0,2.3,27.5,173.5,127.78,101.2
2017,8,3,8,30,36.0,209.0,2.4,28.0,228.0,150.19,118.86
2017,8,3,8,45,36.0,228.5,2.5,28.5,249.5,162.57,128.17
2017,8,3,9,0,36.0,248.0,2.6,29.0,271.0,174.59,137.12
2017,8,3,9,15,20.5,215.5,2.65,29.5,229.0,167.11,130.44
2017,8,3,9,30,5.0,183.0,2.7,30.0,187.0,145.34,107.51
2017,8,3,9,45,101.0,280.0,2.75,30.5,359.5,195.78,141.74
2017,8,3,10,0,197.0,377.0,2.8,31.0,532.0,274.88,195.19
2017,8,3,10,15,225.0,392.0,2.85,31.5,577.5,308.59,218.28
2017,8,3,10,30,253.0,407.0,2.9,32.0,623.0,332.93,235.63
2017,8,3,10,45,208.0,428.5,2.95,32.5,610.0,366.54,261.98
2017,8,3,11,0,163.0,450.0,3.0,33.0,597.0,382.67,274.89
2017,8,3,11,15,169.5,462.0,3.0,33.0,618.5,411.05,295.81
2017,8,3,11,30,176.0,474.0,3.0,33.0,640.0,440.45,317.23
2017,8,3,11,45,179.5,482.0,3.05,33.5,653.0,466.51,335.53
2017,8,3,12,0,183.0,490.0,3.1,34.0,666.0,493.11,353.96
2017,8,3,12,15,263.0,472.0,3.1,34.0,727.5,547.2,392.81
2017,8,3,12,30,343.0,454.0,3.1,34.0,789.0,612.97,439.36
2017,8,3,12,45,261.5,474.5,3.15,34.5,729.5,596.02,426.16
2017,8,3,13,0,180.0,495.0,3.2,35.0,670.0,568.51,405.73
2017,8,3,13,15,126.0,474.0,3.2,35.0,596.0,523.27,374.4
2017,8,3,13,30,72.0,453.0,3.2,35.0,522.0,461.93,331.44
2017,8,3,13,45,108.0,457.5,3.25,35.0,559.0,506.96,364.28
2017,8,3,14,0,144.0,462.0,3.3,35.0,596.0,568.43,407.65
2017,8,3,14,15,485.5,296.5,3.3,34.5,726.0,772.78,556.37
2017,8,3,14,30,827.0,131.0,3.3,34.0,856.0,939.53,670.38
2017,8,3,14,45,787.5,147.5,3.35,34.0,816.5,950.44,677.4
2017,8,3,15,0,748.0,164.0,3.4,34.0,777.0,944.46,674.93
2017,8,3,15,15,513.0,253.0,3.4,34.0,664.0,815.83,589.62
2017,8,3,15,30,278.0,342.0,3.4,34.0,551.0,662.54,482.03
2017,8,3,15,45,146.0,283.0,3.45,34.0,392.0,447.84,331.66
2017,8,3,16,0,14.0,224.0,3.5,34.0,233.0,214.09,158.05
2017,8,3,16,15,113.5,240.0,3.45,33.5,307.0,375.94,283.08
2017,8,3,16,30,213.0,256.0,3.4,33.0,381.0,500.64,377.48
2017,8,3,16,45,118.5,217.5,3.35,33.0,286.0,363.62,275.71
2017,8,3,17,0,24.0,179.0,3.3,33.0,191.0,189.69,142.93
2017,8,3,17,15,19.5,158.0,3.15,32.5,167.0,166.27,125.81
2017,8,3,17,30,15.0,137.0,3.0,32.0,143.0,142.78,108.05
2017,8,3,17,45,227.5,110.5,2.9,32.0,176.0,357.95,281.25
2017,8,3,18,0,440.0,84.0,2.8,32.0,209.0,527.25,410.05
2017,8,3,18,15,370.0,71.0,2.4,31.5,160.5,440.02,342.68
2017,8,3,18,30,300.0,58.0,2.0,31.0,112.0,356.92,276.49
2017,8,3,18,45,206.5,41.0,1.7,30.5,72.0,254.44,192.23
2017,8,3,19,0,113.0,24.0,1.4,30.0,32.0,149.69,81.85
2017,8,3,19,15,56.5,12.0,1.3,29.5,16.0,48.76,0.0
2017,8,3,19,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,6,15,107.5,21.0,1.05,25.5,34.0,16.24,3.98
2017,8,4,6,30,215.0,42.0,1.1,26.0,68.0,32.15,20.84
2017,8,4,6,45,301.0,56.0,1.15,27.0,113.5,42.45,30.13
2017,8,4,7,0,387.0,70.0,1.2,28.0,159.0,52.53,38.88
2017,8,4,7,15,446.0,80.5,1.2,28.5,210.0,59.73,45.01
2017,8,4,7,30,505.0,91.0,1.2,29.0,261.0,68.01,51.83
2017,8,4,7,45,548.0,99.0,1.3,29.5,314.0,72.13,55.02
2017,8,4,8,0,591.0,107.0,1.4,30.0,367.0,76.08,57.97
2017,8,4,8,15,622.5,113.5,1.5,30.5,419.0,78.62,59.71
2017,8,4,8,30,654.0,120.0,1.6,31.0,471.0,80.98,61.28
2017,8,4,8,45,679.5,124.0,1.75,31.5,521.5,81.47,61.32
2017,8,4,9,0,705.0,128.0,1.9,32.0,572.0,81.87,61.31
2017,8,4,9,15,723.0,132.0,1.95,32.5,618.0,82.04,61.12
2017,8,4,9,30,741.0,136.0,2.0,33.0,664.0,99.69,65.05
2017,8,4,9,45,756.5,138.5,2.1,33.5,706.0,149.31,82.87
2017,8,4,10,0,772.0,141.0,2.2,34.0,748.0,201.01,115.11
2017,8,4,10,15,782.5,143.5,2.25,34.0,784.0,253.54,154.86
2017,8,4,10,30,793.0,146.0,2.3,34.0,820.0,307.17,198.25
2017,8,4,10,45,801.5,147.5,2.35,34.5,849.0,360.37,241.68
2017,8,4,11,0,810.0,149.0,2.4,35.0,878.0,414.01,284.91
2017,8,4,11,15,548.5,301.5,2.4,35.0,801.0,454.48,320.12
2017,8,4,11,30,287.0,454.0,2.4,35.0,724.0,473.19,335.89
2017,8,4,11,45,534.0,320.0,2.4,35.5,830.5,534.81,380.16
2017,8,4,12,0,781.0,186.0,2.4,36.0,937.0,614.44,437.5
2017,8,4,12,15,782.5,186.5,2.4,36.0,943.0,659.62,469.77
2017,8,4,12,30,784.0,187.0,2.4,36.0,949.0,703.59,500.68
2017,8,4,12,45,415.5,309.5,2.45,36.5,713.5,579.25,413.0
2017,8,4,13,0,47.0,432.0,2.5,37.0,478.0,406.01,287.74
2017,8,4,13,15,76.5,452.5,2.5,37.0,526.0,456.08,323.75
2017,8,4,13,30,106.0,473.0,2.5,37.0,574.0,509.12,360.57
2017,8,4,13,45,188.0,460.5,2.5,37.0,635.0,593.12,419.28
2017,8,4,14,0,270.0,448.0,2.5,37.0,696.0,684.32,481.51
2017,8,4,14,15,509.5,314.0,2.55,37.0,766.5,812.23,571.63
2017,8,4,14,30,749.0,180.0,2.6,37.0,837.0,926.08,648.49
2017,8,4,14,45,714.0,192.5,2.65,37.0,799.0,932.75,653.05
2017,8,4,15,0,679.0,205.0,2.7,37.0,761.0,927.43,651.14
2017,8,4,15,15,664.5,200.5,2.75,37.0,722.5,921.09,648.8
2017,8,4,15,30,650.0,196.0,2.8,37.0,684.0,911.37,644.45
2017,8,4,15,45,632.5,190.0,2.85,37.0,640.5,893.73,635.15
2017,8,4,16,0,615.0,184.0,2.9,37.0,597.0,872.96,623.93
2017,8,4,16,15,591.5,177.0,2.9,36.5,549.5,842.09,607.07
2017,8,4,16,30,568.0,170.0,2.9,36.0,502.0,799.43,582.24
2017,8,4,16,45,533.5,163.0,2.95,36.0,451.0,753.82,554.11
2017,8,4,17,0,499.0,156.0,3.0,36.0,400.0,706.96,524.59
2017,8,4,17,15,461.0,144.5,2.9,35.5,348.5,650.35,487.75
2017,8,4,17,30,423.0,133.0,2.8,35.0,297.0,593.48,449.62
2017,8,4,17,45,366.0,120.0,2.75,34.5,245.5,517.75,396.36
2017,8,4,18,0,309.0,107.0,2.7,34.0,194.0,425.62,329.25
2017,8,4,18,15,248.5,87.5,2.55,33.5,147.0,344.14,266.9
2017,8,4,18,30,188.0,68.0,2.4,33.0,100.0,266.08,204.68
2017,8,4,18,45,119.5,44.5,2.25,32.5,62.0,177.37,131.91
2017,8,4,19,0,51.0,21.0,2.1,32.0,24.0,81.44,38.6
2017,8,4,19,15,25.5,10.5,2.2,31.5,12.0,26.32,0.0
2017,8,4,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.45,31.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,5,6,15,66.5,22.5,1.85,25.5,30.5,17.76,4.26
2017,8,5,6,30,133.0,45.0,2.0,26.0,61.0,34.55,22.74
2017,8,5,6,45,215.0,63.5,2.15,26.5,105.5,48.32,35.09
2017,8,5,7,0,297.0,82.0,2.3,27.0,150.0,60.54,45.8
2017,8,5,7,15,355.0,96.5,2.3,27.5,199.5,70.18,54.03
2017,8,5,7,30,413.0,111.0,2.3,28.0,249.0,79.49,61.73
2017,8,5,7,45,464.5,119.5,2.3,29.0,301.5,84.4,65.4
2017,8,5,8,0,516.0,128.0,2.3,30.0,354.0,89.15,68.82
2017,8,5,8,15,549.5,136.5,2.25,30.5,406.0,93.48,71.95
2017,8,5,8,30,583.0,145.0,2.2,31.0,458.0,97.03,74.41
2017,8,5,8,45,609.0,151.5,2.2,32.0,507.5,98.32,74.86
2017,8,5,9,0,635.0,158.0,2.2,33.0,557.0,99.44,75.18
2017,8,5,9,15,654.5,163.0,2.3,33.5,602.5,99.33,74.7
2017,8,5,9,30,674.0,168.0,2.4,34.0,648.0,106.47,71.1
2017,8,5,9,45,686.5,174.0,2.5,34.5,688.5,155.13,89.5
2017,8,5,10,0,699.0,180.0,2.6,35.0,729.0,205.65,121.12
2017,8,5,10,15,503.5,286.5,2.7,35.0,691.5,280.48,184.46
2017,8,5,10,30,308.0,393.0,2.8,35.0,654.0,338.86,235.22
2017,8,5,10,45,269.5,418.0,2.9,35.5,652.0,367.67,258.05
2017,8,5,11,0,231.0,443.0,3.0,36.0,650.0,403.99,285.42
2017,8,5,11,15,185.0,457.5,3.1,36.0,626.0,414.63,294.63
2017,8,5,11,30,139.0,472.0,3.2,36.0,602.0,420.59,299.88
2017,8,5,11,45,162.0,480.5,3.3,36.5,635.0,455.69,324.38
2017,8,5,12,0,185.0,489.0,3.4,37.0,668.0,493.44,350.46
2017,8,5,12,15,214.5,488.0,3.45,37.0,696.5,530.81,376.91
2017,8,5,12,30,244.0,487.0,3.5,37.0,725.0,570.6,404.93
2017,8,5,12,45,134.5,427.0,3.6,37.5,558.0,462.05,329.28
2017,8,5,13,0,25.0,367.0,3.7,38.0,391.0,333.42,237.59
2017,8,5,13,15,391.0,281.0,3.75,37.5,653.0,587.19,423.89
2017,8,5,13,30,757.0,195.0,3.8,37.0,915.0,839.5,599.17
2017,8,5,13,45,382.5,194.0,3.9,37.0,558.0,545.27,396.86
2017,8,5,14,0,8.0,193.0,4.0,37.0,201.0,171.11,122.13
2017,8,5,14,15,154.5,302.0,4.05,37.0,438.0,435.33,317.55
2017,8,5,14,30,301.0,411.0,4.1,37.0,675.0,710.63,508.21
2017,8,5,14,45,264.5,401.5,4.2,37.0,627.0,679.66,486.41
2017,8,5,15,0,228.0,392.0,4.3,37.0,579.0,626.02,450.84
2017,8,5,15,15,463.0,279.0,4.35,36.5,634.0,792.89,572.81
2017,8,5,15,30,698.0,166.0,4.4,36.0,689.0,927.05,667.47
2017,8,5,15,45,512.5,224.5,4.45,36.0,595.5,800.35,582.64
2017,8,5,16,0,327.0,283.0,4.5,36.0,502.0,660.51,484.86
2017,8,5,16,15,479.0,212.0,4.5,35.5,505.0,759.11,560.4
2017,8,5,16,30,631.0,141.0,4.5,35.0,508.0,839.23,619.48
2017,8,5,16,45,609.5,131.5,4.5,35.0,458.0,801.81,595.55
2017,8,5,17,0,588.0,122.0,4.5,35.0,408.0,762.17,570.46
2017,8,5,17,15,550.0,114.0,4.35,34.5,355.5,706.62,534.35
2017,8,5,17,30,512.0,106.0,4.2,34.0,303.0,640.9,490.0
2017,8,5,17,45,469.0,94.5,4.1,34.0,252.5,576.75,444.52
2017,8,5,18,0,426.0,83.0,4.0,34.0,202.0,513.47,397.97
2017,8,5,18,15,353.0,70.5,3.75,33.5,154.0,425.06,330.88
2017,8,5,18,30,280.0,58.0,3.5,33.0,106.0,341.2,263.66
2017,8,5,18,45,188.0,40.5,3.3,32.5,67.5,240.37,180.02
2017,8,5,19,0,96.0,23.0,3.1,32.0,29.0,118.71,53.06
2017,8,5,19,15,48.0,11.5,3.15,31.5,14.5,42.45,0.0
2017,8,5,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.15,28.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,10.0,3.85,26.0,10.0,8.22,0.0
2017,8,6,6,30,0.0,20.0,4.0,26.0,20.0,16.48,7.87
2017,8,6,6,45,0.0,34.5,4.2,26.5,34.5,28.5,18.41
2017,8,6,7,0,0.0,49.0,4.4,27.0,49.0,40.56,28.89
2017,8,6,7,15,0.0,65.5,4.5,27.5,65.5,53.7,40.11
2017,8,6,7,30,0.0,82.0,4.6,28.0,82.0,66.7,51.01
2017,8,6,7,45,26.5,127.0,4.7,28.5,138.5,96.56,75.79
2017,8,6,8,0,53.0,172.0,4.8,29.0,195.0,125.63,99.44
2017,8,6,8,15,26.5,149.5,4.8,29.5,161.0,113.11,88.55
2017,8,6,8,30,0.0,127.0,4.8,30.0,127.0,102.54,79.37
2017,8,6,8,45,0.0,116.5,4.85,30.5,116.5,95.23,72.95
2017,8,6,9,0,0.0,106.0,4.9,31.0,106.0,87.51,66.27
2017,8,6,9,15,5.0,161.0,4.85,31.5,164.5,128.89,99.33
2017,8,6,9,30,10.0,216.0,4.8,32.0,223.0,168.26,130.15
2017,8,6,9,45,8.0,204.0,4.8,32.5,210.5,162.03,118.87
2017,8,6,10,0,6.0,192.0,4.8,33.0,198.0,154.68,112.83
2017,8,6,10,15,24.5,276.5,4.7,33.5,298.0,209.41,152.57
2017,8,6,10,30,43.0,361.0,4.6,34.0,398.0,273.53,198.6
2017,8,6,10,45,29.5,323.0,4.6,34.5,349.0,251.89,182.68
2017,8,6,11,0,16.0,285.0,4.6,35.0,300.0,234.05,169.57
2017,8,6,11,15,20.5,320.5,4.55,35.5,340.0,265.42,191.95
2017,8,6,11,30,25.0,356.0,4.5,36.0,380.0,290.22,209.31
2017,8,6,11,45,51.0,409.0,4.45,36.5,458.5,349.44,251.16
2017,8,6,12,0,77.0,462.0,4.4,37.0,537.0,413.15,295.56
2017,8,6,12,15,46.5,381.0,4.35,37.0,426.5,340.93,244.55
2017,8,6,12,30,16.0,300.0,4.3,37.0,316.0,260.08,186.65
2017,8,6,12,45,21.5,339.0,4.3,37.0,360.5,298.7,214.64
2017,8,6,13,0,27.0,378.0,4.3,37.0,405.0,344.4,247.23
2017,8,6,13,15,32.5,391.0,4.25,37.0,423.0,366.21,262.77
2017,8,6,13,30,38.0,404.0,4.2,37.0,441.0,388.86,278.95
2017,8,6,13,45,59.0,421.5,4.2,37.0,477.0,430.28,308.76
2017,8,6,14,0,80.0,439.0,4.2,37.0,513.0,473.81,339.84
2017,8,6,14,15,57.5,398.5,4.15,37.0,450.5,421.57,303.17
2017,8,6,14,30,35.0,358.0,4.1,37.0,388.0,366.55,264.33
2017,8,6,14,45,381.0,263.5,4.05,37.0,575.0,671.49,487.31
2017,8,6,15,0,727.0,169.0,4.0,37.0,762.0,936.43,667.03
2017,8,6,15,15,713.5,166.0,3.95,36.5,723.5,932.68,665.2
2017,8,6,15,30,700.0,163.0,3.9,36.0,685.0,925.55,663.16
2017,8,6,15,45,680.5,159.5,3.9,36.0,641.0,908.48,653.69
2017,8,6,16,0,661.0,156.0,3.9,36.0,597.0,888.29,642.31
2017,8,6,16,15,638.0,150.5,3.8,35.5,549.0,859.31,625.96
2017,8,6,16,30,615.0,145.0,3.7,35.0,501.0,827.65,607.75
2017,8,6,16,45,585.5,138.0,3.65,35.0,450.5,785.4,581.15
2017,8,6,17,0,556.0,131.0,3.6,35.0,400.0,741.18,552.87
2017,8,6,17,15,516.5,122.5,3.35,34.5,348.0,674.97,508.97
2017,8,6,17,30,477.0,114.0,3.1,34.0,296.0,618.95,471.27
2017,8,6,17,45,427.0,102.0,2.85,33.5,245.5,549.03,422.17
2017,8,6,18,0,377.0,90.0,2.6,33.0,195.0,480.54,372.16
2017,8,6,18,15,304.0,75.5,2.4,32.5,147.5,391.32,303.83
2017,8,6,18,30,231.0,61.0,2.2,32.0,100.0,306.68,236.22
2017,8,6,18,45,144.0,41.0,2.0,31.5,62.5,190.42,141.74
2017,8,6,19,0,57.0,21.0,1.8,31.0,25.0,85.66,31.32
2017,8,6,19,15,28.5,10.5,1.85,30.5,12.5,28.31,0.0
2017,8,6,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,1.5,2.6,26.0,1.5,1.23,0.0
2017,8,7,6,30,0.0,3.0,2.8,26.0,3.0,2.46,0.0
2017,8,7,6,45,0.0,5.5,3.0,26.0,5.5,4.51,0.0
2017,8,7,7,0,0.0,8.0,3.2,26.0,8.0,6.57,0.0
2017,8,7,7,15,0.0,10.5,3.25,26.0,10.5,8.63,1.77
2017,8,7,7,30,0.0,13.0,3.3,26.0,13.0,10.7,3.56
2017,8,7,7,45,0.0,18.0,3.35,26.0,18.0,14.83,7.09
2017,8,7,8,0,0.0,23.0,3.4,26.0,23.0,18.98,10.59
2017,8,7,8,15,0.0,30.0,3.35,26.0,30.0,24.79,15.48
2017,8,7,8,30,0.0,37.0,3.3,26.0,37.0,30.62,20.34
2017,8,7,8,45,0.0,44.0,3.25,26.0,44.0,36.46,25.18
2017,8,7,9,0,0.0,51.0,3.2,26.0,51.0,42.32,29.99
2017,8,7,9,15,0.0,81.5,3.1,26.0,81.5,67.82,51.14
2017,8,7,9,30,0.0,112.0,3.0,26.0,112.0,92.42,71.28
2017,8,7,9,45,5.0,166.5,2.95,26.5,170.5,134.51,100.45
2017,8,7,10,0,10.0,221.0,2.9,27.0,229.0,176.32,131.89
2017,8,7,10,15,64.5,316.0,2.8,27.0,370.5,242.46,179.48
2017,8,7,10,30,119.0,411.0,2.7,27.0,512.0,311.14,228.67
2017,8,7,10,45,71.5,374.0,2.65,27.0,435.5,298.82,221.19
2017,8,7,11,0,24.0,337.0,2.6,27.0,359.0,275.53,205.08
2017,8,7,11,15,23.0,338.0,2.65,27.0,359.5,279.6,208.19
2017,8,7,11,30,22.0,339.0,2.7,27.0,360.0,283.39,211.02
2017,8,7,11,45,25.5,361.0,2.75,27.0,386.0,299.95,223.27
2017,8,7,12,0,29.0,383.0,2.8,27.0,412.0,324.73,241.53
2017,8,7,12,15,39.0,409.5,2.75,27.0,448.5,358.46,266.2
2017,8,7,12,30,49.0,436.0,2.7,27.0,485.0,394.24,292.17
2017,8,7,12,45,113.0,464.5,2.7,27.0,575.0,476.73,352.55
2017,8,7,13,0,177.0,493.0,2.7,27.0,665.0,564.56,415.55
2017,8,7,13,15,138.5,481.0,2.6,27.0,614.5,539.73,397.06
2017,8,7,13,30,100.0,469.0,2.5,27.0,564.0,500.54,368.92
2017,8,7,13,45,263.5,426.0,2.45,27.0,669.0,640.05,471.17
2017,8,7,14,0,427.0,383.0,2.4,27.0,774.0,778.46,568.47
2017,8,7,14,15,329.0,404.5,2.3,27.0,700.5,714.92,522.69
2017,8,7,14,30,231.0,426.0,2.2,27.0,627.0,641.11,470.68
2017,8,7,14,45,283.5,395.0,2.15,27.0,632.5,691.85,508.0
2017,8,7,15,0,336.0,364.0,2.1,27.0,638.0,724.23,532.05
2017,8,7,15,15,427.0,309.5,1.95,27.0,639.5,788.08,577.48
2017,8,7,15,30,518.0,255.0,1.8,27.0,641.0,832.33,609.31
2017,8,7,15,45,504.0,240.5,1.7,27.5,596.5,809.35,593.18
2017,8,7,16,0,490.0,226.0,1.6,28.0,552.0,783.63,575.95
2017,8,7,16,15,435.5,223.0,1.55,28.0,496.0,727.5,538.81
2017,8,7,16,30,381.0,220.0,1.5,28.0,440.0,647.95,485.65
2017,8,7,16,45,451.5,179.5,1.45,28.0,415.0,692.23,520.11
2017,8,7,17,0,522.0,139.0,1.4,28.0,390.0,707.76,533.15
2017,8,7,17,15,499.5,123.5,1.3,27.5,340.0,659.93,501.76
2017,8,7,17,30,477.0,108.0,1.2,27.0,290.0,610.78,469.16
2017,8,7,17,45,436.5,95.5,1.15,27.0,240.5,548.58,425.44
2017,8,7,18,0,396.0,83.0,1.1,27.0,191.0,487.17,380.6
2017,8,7,18,15,331.0,69.0,1.0,26.5,145.0,404.44,317.66
2017,8,7,18,30,266.0,55.0,0.9,26.0,99.0,325.62,254.35
2017,8,7,18,45,178.0,37.5,0.8,26.0,62.5,228.34,172.16
2017,8,7,19,0,90.0,20.0,0.7,26.0,26.0,121.29,37.64
2017,8,7,19,15,45.0,10.0,0.7,25.5,13.0,39.05,0.0
2017,8,7,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,8,8,6,15,116.5,18.5,3.55,23.5,32.0,14.37,0.42
2017,8,8,6,30,233.0,37.0,3.8,24.0,64.0,28.51,17.79
2017,8,8,6,45,322.0,50.0,4.1,24.5,109.0,38.22,26.79
2017,8,8,7,0,411.0,63.0,4.4,25.0,154.0,49.42,36.7
2017,8,8,7,15,471.5,72.0,4.55,25.5,205.5,55.18,41.72
2017,8,8,7,30,532.0,81.0,4.7,26.0,257.0,60.77,46.4
2017,8,8,7,45,268.5,111.5,4.9,26.5,201.0,81.43,63.69
2017,8,8,8,0,5.0,142.0,5.1,27.0,145.0,111.15,88.23
2017,8,8,8,15,80.5,186.0,5.1,27.5,229.0,135.85,108.17
2017,8,8,8,30,156.0,230.0,5.1,28.0,313.0,155.91,123.98
2017,8,8,8,45,94.5,236.0,5.2,28.5,288.0,167.47,132.68
2017,8,8,9,0,33.0,242.0,5.3,29.0,263.0,171.06,134.87
2017,8,8,9,15,63.0,282.0,5.3,29.0,325.5,194.26,153.1
2017,8,8,9,30,93.0,322.0,5.3,29.0,388.0,217.32,171.04
2017,8,8,9,45,167.5,345.0,5.35,29.5,472.5,234.25,170.04
2017,8,8,10,0,242.0,368.0,5.4,30.0,557.0,274.86,195.38
2017,8,8,10,15,205.0,391.5,5.35,30.0,557.0,302.37,217.3
2017,8,8,10,30,168.0,415.0,5.3,30.0,557.0,326.12,236.97
2017,8,8,10,45,187.0,430.0,5.3,30.5,593.0,359.29,261.38
2017,8,8,11,0,206.0,445.0,5.3,31.0,629.0,394.98,287.7
2017,8,8,11,15,186.0,458.5,5.2,31.0,628.0,415.21,303.6
2017,8,8,11,30,166.0,472.0,5.1,31.0,627.0,433.57,317.68
2017,8,8,11,45,174.5,479.5,5.05,31.5,645.0,461.58,337.76
2017,8,8,12,0,183.0,487.0,5.0,32.0,663.0,490.63,358.3
2017,8,8,12,15,297.0,453.5,4.9,32.0,740.5,555.16,405.8
2017,8,8,12,30,411.0,420.0,4.8,32.0,818.0,632.43,461.91
2017,8,8,12,45,612.0,290.5,4.75,32.5,882.0,705.29,516.06
2017,8,8,13,0,813.0,161.0,4.7,33.0,946.0,783.8,573.76
2017,8,8,13,15,810.5,160.5,4.6,33.0,935.5,818.94,597.08
2017,8,8,13,30,808.0,160.0,4.5,33.0,925.0,851.39,618.58
2017,8,8,13,45,808.5,155.5,4.45,33.0,908.0,879.84,637.56
2017,8,8,14,0,809.0,151.0,4.4,33.0,891.0,905.21,654.52
2017,8,8,14,15,802.5,149.5,4.35,32.5,865.5,923.81,668.45
2017,8,8,14,30,796.0,148.0,4.3,32.0,840.0,938.96,680.28
2017,8,8,14,45,529.0,265.5,4.25,32.0,718.0,818.7,598.09
2017,8,8,15,0,262.0,383.0,4.2,32.0,596.0,670.74,491.07
2017,8,8,15,15,478.5,276.0,4.1,32.0,640.5,805.3,591.25
2017,8,8,15,30,695.0,169.0,4.0,32.0,685.0,926.97,676.65
2017,8,8,15,45,680.5,162.5,3.95,32.0,641.5,911.6,666.98
2017,8,8,16,0,666.0,156.0,3.9,32.0,598.0,893.01,656.24
2017,8,8,16,15,643.5,150.5,3.8,31.5,550.0,864.47,639.92
2017,8,8,16,30,621.0,145.0,3.7,31.0,502.0,833.22,621.7
2017,8,8,16,45,600.5,134.5,3.6,31.0,452.0,795.71,597.76
2017,8,8,17,0,580.0,124.0,3.5,31.0,402.0,755.94,572.0
2017,8,8,17,15,541.0,116.0,3.2,30.5,349.5,699.47,534.25
2017,8,8,17,30,502.0,108.0,2.9,30.0,297.0,633.87,489.03
2017,8,8,17,45,459.5,95.0,2.6,29.5,246.5,568.53,442.57
2017,8,8,18,0,417.0,82.0,2.3,29.0,196.0,503.99,394.87
2017,8,8,18,15,345.0,68.5,2.0,28.5,148.0,415.48,326.7
2017,8,8,18,30,273.0,55.0,1.7,28.0,100.0,331.46,258.45
2017,8,8,18,45,182.0,37.0,1.45,27.5,62.0,231.07,173.29
2017,8,8,19,0,91.0,19.0,1.2,27.0,24.0,119.05,24.26
2017,8,8,19,15,45.5,9.5,1.15,26.5,12.0,38.91,0.0
2017,8,8,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,9,6,15,86.0,20.0,2.25,23.5,29.5,15.89,0.07
2017,8,9,6,30,172.0,40.0,2.3,24.0,59.0,30.57,19.43
2017,8,9,6,45,249.0,57.5,2.35,24.5,103.0,43.38,31.14
2017,8,9,7,0,326.0,75.0,2.4,25.0,147.0,55.83,42.15
2017,8,9,7,15,386.5,88.0,2.45,25.5,197.5,64.62,49.76
2017,8,9,7,30,447.0,101.0,2.5,26.0,248.0,73.15,56.9
2017,8,9,7,45,495.5,110.0,2.55,26.5,301.0,78.59,61.24
2017,8,9,8,0,544.0,119.0,2.6,27.0,354.0,84.74,66.05
2017,8,9,8,15,577.5,126.5,2.65,27.5,406.5,87.58,68.02
2017,8,9,8,30,611.0,134.0,2.7,28.0,459.0,90.22,69.8
2017,8,9,8,45,471.5,194.5,2.8,28.5,460.5,123.66,96.81
2017,8,9,9,0,332.0,255.0,2.9,29.0,462.0,162.22,127.41
2017,8,9,9,15,522.0,203.0,2.95,29.5,558.0,123.81,95.81
2017,8,9,9,30,712.0,151.0,3.0,30.0,654.0,93.59,71.0
2017,8,9,9,45,729.5,153.5,3.05,30.5,696.5,142.95,81.32
2017,8,9,10,0,747.0,156.0,3.1,31.0,739.0,202.53,119.16
2017,8,9,10,15,758.0,158.5,3.1,31.0,775.0,254.08,158.23
2017,8,9,10,30,769.0,161.0,3.1,31.0,811.0,306.83,201.36
2017,8,9,10,45,780.0,162.0,3.15,31.5,840.5,359.58,244.98
2017,8,9,11,0,791.0,163.0,3.2,32.0,870.0,413.1,288.79
2017,8,9,11,15,796.5,164.5,3.2,32.0,892.5,465.12,331.26
2017,8,9,11,30,802.0,166.0,3.2,32.0,915.0,516.91,372.49
2017,8,9,11,45,806.5,166.5,3.2,32.5,929.0,567.01,410.6
2017,8,9,12,0,811.0,167.0,3.2,33.0,943.0,616.38,447.01
2017,8,9,12,15,812.5,167.5,3.15,33.0,949.0,662.93,481.19
2017,8,9,12,30,814.0,168.0,3.1,33.0,955.0,708.11,513.6
2017,8,9,12,45,816.5,165.5,3.1,33.5,953.5,750.0,542.25
2017,8,9,13,0,819.0,163.0,3.1,34.0,952.0,789.97,568.98
2017,8,9,13,15,816.5,162.5,3.05,34.0,941.5,825.42,592.18
2017,8,9,13,30,814.0,162.0,3.0,34.0,931.0,858.15,613.3
2017,8,9,13,45,813.5,157.5,2.95,34.0,914.0,885.97,631.19
2017,8,9,14,0,813.0,153.0,2.9,34.0,897.0,910.64,647.06
2017,8,9,14,15,806.5,151.5,2.85,34.0,871.0,929.4,659.2
2017,8,9,14,30,800.0,150.0,2.8,34.0,845.0,944.68,669.24
2017,8,9,14,45,797.0,144.0,2.75,34.0,813.0,955.19,676.39
2017,8,9,15,0,794.0,138.0,2.7,34.0,781.0,962.11,681.44
2017,8,9,15,15,782.0,135.0,2.65,34.0,742.0,959.7,680.76
2017,8,9,15,30,770.0,132.0,2.6,34.0,703.0,953.71,678.06
2017,8,9,15,45,757.5,127.0,2.55,34.0,659.0,941.49,671.57
2017,8,9,16,0,745.0,122.0,2.5,34.0,615.0,925.88,663.09
2017,8,9,16,15,724.5,117.5,2.4,33.5,566.0,905.96,652.87
2017,8,9,16,30,704.0,113.0,2.3,33.0,517.0,877.06,636.83
2017,8,9,16,45,678.5,107.5,2.25,33.0,465.0,839.35,614.05
2017,8,9,17,0,653.0,102.0,2.2,33.0,413.0,799.49,589.58
2017,8,9,17,15,616.0,95.5,2.0,32.5,359.5,745.55,555.15
2017,8,9,17,30,579.0,89.0,1.8,32.0,306.0,690.61,519.18
2017,8,9,17,45,530.5,80.0,1.6,31.5,253.5,621.56,471.96
2017,8,9,18,0,482.0,71.0,1.4,31.0,201.0,553.08,423.21
2017,8,9,18,15,407.5,60.0,1.25,30.0,151.5,461.54,356.0
2017,8,9,18,30,333.0,49.0,1.1,29.0,102.0,369.78,284.91
2017,8,9,18,45,226.0,33.5,1.0,28.5,63.0,258.36,191.7
2017,8,9,19,0,119.0,18.0,0.9,28.0,24.0,136.21,9.89
2017,8,9,19,15,59.5,9.0,0.9,27.5,12.0,47.9,0.0
2017,8,9,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,10,6,15,95.0,19.5,2.35,24.5,29.5,15.11,0.0
2017,8,10,6,30,190.0,39.0,2.5,25.0,59.0,29.9,18.71
2017,8,10,6,45,287.5,52.5,2.7,26.0,104.5,39.91,27.99
2017,8,10,7,0,385.0,66.0,2.9,27.0,150.0,49.77,36.65
2017,8,10,7,15,447.5,76.0,2.9,27.5,201.5,58.36,44.05
2017,8,10,7,30,510.0,86.0,2.9,28.0,253.0,64.59,49.22
2017,8,10,7,45,558.5,92.5,2.9,28.5,306.5,67.8,51.7
2017,8,10,8,0,607.0,99.0,2.9,29.0,360.0,70.94,54.03
2017,8,10,8,15,639.0,105.0,2.75,29.5,413.0,73.39,55.73
2017,8,10,8,30,671.0,111.0,2.6,30.0,466.0,75.7,57.29
2017,8,10,8,45,696.0,115.0,2.5,30.5,516.5,76.46,57.57
2017,8,10,9,0,721.0,119.0,2.4,31.0,567.0,77.14,57.79
2017,8,10,9,15,739.0,122.5,2.3,31.5,613.5,85.22,64.01
2017,8,10,9,30,757.0,126.0,2.2,32.0,660.0,87.51,65.51
2017,8,10,9,45,769.5,130.0,2.1,32.5,701.5,139.09,76.6
2017,8,10,10,0,782.0,134.0,2.0,33.0,743.0,192.4,108.94
2017,8,10,10,15,792.5,136.5,2.0,33.5,779.0,245.86,148.69
2017,8,10,10,30,803.0,139.0,2.0,34.0,815.0,300.4,192.26
2017,8,10,10,45,809.5,141.0,2.0,34.5,844.0,354.2,236.13
2017,8,10,11,0,816.0,143.0,2.0,35.0,873.0,408.19,279.59
2017,8,10,11,15,439.5,287.5,2.0,35.0,682.0,395.38,279.13
2017,8,10,11,30,63.0,432.0,2.0,35.0,491.0,363.02,259.32
2017,8,10,11,45,71.5,446.5,2.0,35.0,514.5,387.86,277.0
2017,8,10,12,0,80.0,461.0,2.0,35.0,538.0,414.11,295.36
2017,8,10,12,15,237.0,442.5,2.0,35.0,671.5,508.21,362.14
2017,8,10,12,30,394.0,424.0,2.0,35.0,805.0,624.46,442.47
2017,8,10,12,45,611.5,288.0,2.05,35.5,877.5,702.79,498.01
2017,8,10,13,0,829.0,152.0,2.1,36.0,950.0,779.23,552.09
2017,8,10,13,15,501.0,315.0,2.1,36.0,796.0,706.61,498.94
2017,8,10,13,30,173.0,478.0,2.1,36.0,642.0,581.28,409.52
2017,8,10,13,45,168.5,468.0,2.15,36.0,624.5,583.19,412.26
2017,8,10,14,0,164.0,458.0,2.2,36.0,607.0,583.62,413.23
2017,8,10,14,15,299.0,404.0,2.25,36.0,667.0,686.43,486.01
2017,8,10,14,30,434.0,350.0,2.3,36.0,727.0,793.57,559.47
2017,8,10,14,45,611.0,243.5,2.35,36.0,750.5,882.6,622.07
2017,8,10,15,0,788.0,137.0,2.4,36.0,774.0,954.85,669.44
2017,8,10,15,15,775.5,134.5,2.45,35.5,734.5,952.39,670.39
2017,8,10,15,30,763.0,132.0,2.5,35.0,695.0,946.38,669.93
2017,8,10,15,45,746.0,128.5,2.6,35.0,650.5,931.24,662.86
2017,8,10,16,0,729.0,125.0,2.7,35.0,606.0,912.77,653.75
2017,8,10,16,15,707.5,121.0,2.7,34.5,557.0,892.95,644.37
2017,8,10,16,30,686.0,117.0,2.7,34.0,508.0,863.85,628.86
2017,8,10,16,45,655.0,112.5,2.75,34.0,455.5,822.22,603.92
2017,8,10,17,0,624.0,108.0,2.8,34.0,403.0,778.64,577.26
2017,8,10,17,15,585.0,101.0,2.6,33.5,350.0,722.69,541.22
2017,8,10,17,30,546.0,94.0,2.4,33.0,297.0,665.86,503.62
2017,8,10,17,45,488.0,85.5,2.2,32.5,244.5,589.6,450.76
2017,8,10,18,0,430.0,77.0,2.0,32.0,192.0,507.81,391.71
2017,8,10,18,15,352.0,65.0,1.9,31.5,144.0,416.06,322.69
2017,8,10,18,30,274.0,53.0,1.8,31.0,96.0,329.5,253.5
2017,8,10,18,45,137.0,37.0,1.7,30.5,58.5,180.33,131.69
2017,8,10,19,0,0.0,21.0,1.6,30.0,21.0,22.83,0.0
2017,8,10,19,15,0.0,10.5,1.7,29.5,10.5,8.96,0.0
2017,8,10,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,11,6,15,103.0,18.5,2.55,25.5,29.5,14.37,0.0
2017,8,11,6,30,206.0,37.0,2.8,26.0,59.0,28.45,17.37
2017,8,11,6,45,313.5,48.5,3.05,26.5,105.5,37.11,25.55
2017,8,11,7,0,421.0,60.0,3.3,27.0,152.0,47.18,34.45
2017,8,11,7,15,485.0,68.5,3.35,27.5,204.0,52.67,39.23
2017,8,11,7,30,549.0,77.0,3.4,28.0,256.0,58.04,43.7
2017,8,11,7,45,601.5,81.0,3.5,28.5,311.0,59.82,45.01
2017,8,11,8,0,654.0,85.0,3.6,29.0,366.0,61.67,46.31
2017,8,11,8,15,684.5,90.0,3.6,29.5,419.0,63.91,47.88
2017,8,11,8,30,715.0,95.0,3.6,30.0,472.0,72.27,54.5
2017,8,11,8,45,740.0,97.5,3.65,31.0,523.0,72.68,54.38
2017,8,11,9,0,765.0,100.0,3.7,32.0,574.0,73.07,54.27
