Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,9,15,781.5,103.0,3.65,32.0,621.0,73.57,54.49
2017,8,11,9,30,798.0,106.0,3.6,32.0,668.0,75.03,55.51
2017,8,11,9,45,811.5,108.0,3.6,32.5,710.0,138.21,75.05
2017,8,11,10,0,825.0,110.0,3.6,33.0,752.0,191.92,107.28
2017,8,11,10,15,834.5,112.0,3.5,33.5,788.0,246.25,147.97
2017,8,11,10,30,844.0,114.0,3.4,34.0,824.0,301.33,192.58
2017,8,11,10,45,852.5,114.5,3.35,34.5,853.5,355.7,237.58
2017,8,11,11,0,861.0,115.0,3.3,35.0,883.0,410.26,282.28
2017,8,11,11,15,865.5,116.0,3.2,35.0,904.5,463.44,325.54
2017,8,11,11,30,870.0,117.0,3.1,35.0,926.0,515.99,367.13
2017,8,11,11,45,523.0,301.0,3.05,35.5,789.5,513.52,367.09
2017,8,11,12,0,176.0,485.0,3.0,36.0,653.0,484.92,345.09
2017,8,11,12,15,101.5,431.5,2.95,36.0,528.5,415.95,297.42
2017,8,11,12,30,27.0,378.0,2.9,36.0,404.0,332.32,238.11
2017,8,11,12,45,441.0,255.5,2.9,36.5,679.5,552.81,399.69
2017,8,11,13,0,855.0,133.0,2.9,37.0,955.0,784.17,558.84
2017,8,11,13,15,853.0,132.5,2.85,37.0,944.5,819.46,580.05
2017,8,11,13,30,851.0,132.0,2.8,37.0,934.0,852.07,600.77
2017,8,11,13,45,847.5,130.5,2.8,37.0,915.5,879.6,618.52
2017,8,11,14,0,844.0,129.0,2.8,37.0,897.0,903.97,634.33
2017,8,11,14,15,837.5,127.5,2.75,37.0,871.0,922.27,646.02
2017,8,11,14,30,831.0,126.0,2.7,37.0,845.0,937.12,655.66
2017,8,11,14,45,501.5,258.5,2.7,37.0,687.5,784.35,556.05
2017,8,11,15,0,172.0,391.0,2.7,37.0,530.0,570.16,406.83
2017,8,11,15,15,477.0,256.5,2.7,36.5,614.0,783.04,560.86
2017,8,11,15,30,782.0,122.0,2.7,36.0,698.0,954.04,675.23
2017,8,11,15,45,546.0,201.0,2.75,36.0,591.0,807.31,580.79
2017,8,11,16,0,310.0,280.0,2.8,36.0,484.0,640.4,465.83
2017,8,11,16,15,511.0,193.5,2.75,35.5,497.5,769.5,562.12
2017,8,11,16,30,712.0,107.0,2.7,35.0,511.0,876.63,635.79
2017,8,11,16,45,687.0,101.5,2.7,35.0,459.5,839.2,612.42
2017,8,11,17,0,662.0,96.0,2.7,35.0,408.0,799.61,588.44
2017,8,11,17,15,625.0,90.0,2.45,34.5,354.5,746.12,554.16
2017,8,11,17,30,588.0,84.0,2.2,34.0,301.0,691.67,518.36
2017,8,11,17,45,538.0,75.5,1.95,33.5,248.5,621.72,470.35
2017,8,11,18,0,488.0,67.0,1.7,33.0,196.0,552.49,420.85
2017,8,11,18,15,410.0,56.5,1.55,32.0,147.0,458.66,351.94
2017,8,11,18,30,332.0,46.0,1.4,31.0,98.0,368.8,282.12
2017,8,11,18,45,166.0,33.5,1.25,30.5,59.5,214.25,155.14
2017,8,11,19,0,0.0,21.0,1.1,30.0,21.0,23.7,0.0
2017,8,11,19,15,0.0,10.5,1.05,29.5,10.5,8.96,0.0
2017,8,11,19,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.15,28.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,6,15,95.0,18.5,2.85,25.5,28.5,14.36,0.0
2017,8,12,6,30,190.0,37.0,3.1,26.0,57.0,28.42,17.26
2017,8,12,6,45,297.5,49.5,3.4,26.5,103.0,37.78,26.09
2017,8,12,7,0,405.0,62.0,3.7,27.0,149.0,48.83,35.83
2017,8,12,7,15,469.5,71.0,3.7,27.5,201.0,54.62,40.88
2017,8,12,7,30,534.0,80.0,3.7,28.0,253.0,60.27,45.59
2017,8,12,7,45,589.5,84.0,3.7,28.5,308.0,61.95,46.8
2017,8,12,8,0,645.0,88.0,3.7,29.0,363.0,63.71,48.02
2017,8,12,8,15,676.5,93.0,3.6,29.5,416.5,65.86,49.51
2017,8,12,8,30,708.0,98.0,3.5,30.0,470.0,67.9,50.89
2017,8,12,8,45,736.5,99.5,3.4,31.0,522.0,74.06,55.51
2017,8,12,9,0,765.0,101.0,3.3,32.0,574.0,73.78,54.85
2017,8,12,9,15,782.0,104.0,3.25,32.5,621.0,74.27,54.94
2017,8,12,9,30,799.0,107.0,3.2,33.0,668.0,74.66,54.96
2017,8,12,9,45,814.0,108.0,3.15,33.5,711.0,137.41,74.3
2017,8,12,10,0,829.0,109.0,3.1,34.0,754.0,190.94,105.9
2017,8,12,10,15,838.5,111.0,3.1,34.0,790.0,245.56,146.81
2017,8,12,10,30,848.0,113.0,3.1,34.0,826.0,300.94,191.9
2017,8,12,10,45,857.5,113.0,3.15,34.5,855.5,355.58,237.12
2017,8,12,11,0,867.0,113.0,3.2,35.0,885.0,410.53,282.17
2017,8,12,11,15,871.5,114.0,3.2,35.5,907.0,464.08,325.2
2017,8,12,11,30,876.0,115.0,3.2,36.0,929.0,516.99,366.45
2017,8,12,11,45,884.5,112.0,3.25,36.5,944.5,568.39,405.46
2017,8,12,12,0,893.0,109.0,3.3,37.0,960.0,619.06,442.76
2017,8,12,12,15,894.0,109.0,3.3,37.0,965.5,666.26,477.4
2017,8,12,12,30,895.0,109.0,3.3,37.0,971.0,711.73,510.04
2017,8,12,12,45,895.0,108.5,3.35,37.0,969.0,754.15,540.01
2017,8,12,13,0,895.0,108.0,3.4,37.0,967.0,794.35,566.54
2017,8,12,13,15,892.5,107.5,3.4,37.0,956.0,830.06,589.8
2017,8,12,13,30,890.0,107.0,3.4,37.0,945.0,862.91,611.16
2017,8,12,13,45,886.5,106.0,3.4,37.5,926.0,891.38,628.37
2017,8,12,14,0,883.0,105.0,3.4,38.0,907.0,916.59,643.48
2017,8,12,14,15,877.0,104.0,3.35,38.0,881.0,936.11,656.07
2017,8,12,14,30,871.0,103.0,3.3,38.0,855.0,952.09,666.54
2017,8,12,14,45,857.5,104.5,3.3,38.0,820.5,959.83,672.31
2017,8,12,15,0,844.0,106.0,3.3,38.0,786.0,963.93,676.0
2017,8,12,15,15,833.5,104.0,3.25,37.5,746.5,963.64,678.21
2017,8,12,15,30,823.0,102.0,3.2,37.0,707.0,959.8,678.37
2017,8,12,15,45,808.0,99.5,3.2,37.0,662.0,947.38,672.19
2017,8,12,16,0,793.0,97.0,3.2,37.0,617.0,943.66,671.77
2017,8,12,16,15,773.5,94.0,3.15,36.5,567.5,919.55,659.36
2017,8,12,16,30,754.0,91.0,3.1,36.0,518.0,892.47,645.11
2017,8,12,16,45,727.5,87.5,3.1,36.0,465.5,855.1,622.93
2017,8,12,17,0,701.0,84.0,3.1,36.0,413.0,815.44,598.94
2017,8,12,17,15,665.0,79.0,2.8,35.0,358.5,768.54,570.28
2017,8,12,17,30,629.0,74.0,2.5,34.0,304.0,715.51,536.45
2017,8,12,17,45,576.0,67.5,2.2,33.5,250.5,644.55,487.58
2017,8,12,18,0,523.0,61.0,1.9,33.0,197.0,574.51,437.32
2017,8,12,18,15,443.0,52.0,1.8,32.0,147.5,480.05,368.16
2017,8,12,18,30,363.0,43.0,1.7,31.0,98.0,389.74,297.88
2017,8,12,18,45,235.0,29.5,1.65,30.5,59.0,263.65,190.4
2017,8,12,19,0,107.0,16.0,1.6,30.0,20.0,120.87,0.0
2017,8,12,19,15,53.5,8.0,1.75,29.5,10.0,6.83,0.0
2017,8,12,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,6,15,95.5,18.5,3.45,25.5,28.5,14.37,0.0
2017,8,13,6,30,191.0,37.0,3.7,26.0,57.0,28.43,17.18
2017,8,13,6,45,313.5,47.5,3.95,26.5,103.5,36.4,24.91
2017,8,13,7,0,436.0,58.0,4.2,27.0,150.0,45.74,33.2
2017,8,13,7,15,501.0,66.0,4.2,27.5,202.5,50.92,37.74
2017,8,13,7,30,566.0,74.0,4.2,28.0,255.0,56.02,41.99
2017,8,13,7,45,623.5,76.5,4.25,28.5,311.5,56.89,42.55
2017,8,13,8,0,681.0,79.0,4.3,29.0,368.0,57.94,43.19
2017,8,13,8,15,711.5,83.0,4.25,29.5,422.0,65.19,48.97
2017,8,13,8,30,742.0,87.0,4.2,30.0,476.0,67.08,50.22
2017,8,13,8,45,769.5,88.5,4.2,30.5,528.5,67.13,49.96
2017,8,13,9,0,797.0,90.0,4.2,31.0,581.0,67.21,49.74
2017,8,13,9,15,813.0,92.5,4.15,31.5,628.5,78.25,58.44
2017,8,13,9,30,829.0,95.0,4.1,32.0,676.0,79.39,59.05
2017,8,13,9,45,844.0,96.0,4.05,33.0,719.0,131.63,69.47
2017,8,13,10,0,859.0,97.0,4.0,34.0,762.0,186.82,101.81
2017,8,13,10,15,868.0,98.5,3.95,34.0,798.5,242.72,143.79
2017,8,13,10,30,877.0,100.0,3.9,34.0,835.0,299.29,190.11
2017,8,13,10,45,885.5,100.0,3.85,34.5,865.5,355.18,236.63
2017,8,13,11,0,894.0,100.0,3.8,35.0,896.0,411.22,282.84
2017,8,13,11,15,899.0,101.0,3.75,35.5,918.0,466.38,327.36
2017,8,13,11,30,904.0,102.0,3.7,36.0,940.0,520.92,370.02
2017,8,13,11,45,896.5,109.5,3.65,36.5,951.5,572.6,409.21
2017,8,13,12,0,889.0,117.0,3.6,37.0,963.0,622.17,445.52
2017,8,13,12,15,890.0,117.0,3.55,37.0,969.0,669.39,480.13
2017,8,13,12,30,891.0,117.0,3.5,37.0,975.0,714.9,512.7
2017,8,13,12,45,892.5,115.5,3.5,37.5,972.5,757.69,541.8
2017,8,13,13,0,894.0,114.0,3.5,38.0,970.0,798.33,567.25
2017,8,13,13,15,891.5,113.5,3.5,38.0,959.0,834.19,590.52
2017,8,13,13,30,889.0,113.0,3.5,38.0,948.0,867.19,611.91
2017,8,13,13,45,885.5,111.5,3.5,38.0,929.0,895.36,630.18
2017,8,13,14,0,882.0,110.0,3.5,38.0,910.0,920.23,646.41
2017,8,13,14,15,875.5,109.0,3.45,38.0,883.5,939.4,658.81
2017,8,13,14,30,869.0,108.0,3.4,38.0,857.0,955.02,669.08
2017,8,13,14,45,858.0,108.0,3.4,38.0,822.0,963.71,675.46
2017,8,13,15,0,847.0,108.0,3.4,38.0,787.0,968.76,679.77
2017,8,13,15,15,835.0,106.0,3.4,37.5,747.0,967.03,681.42
2017,8,13,15,30,823.0,104.0,3.4,37.0,707.0,961.73,681.02
2017,8,13,15,45,807.0,101.5,3.4,37.0,661.0,960.43,681.95
2017,8,13,16,0,791.0,99.0,3.4,37.0,615.0,943.72,673.14
2017,8,13,16,15,771.0,95.5,3.35,36.5,565.5,918.49,660.08
2017,8,13,16,30,751.0,92.0,3.3,36.0,516.0,890.28,645.05
2017,8,13,16,45,721.5,89.0,3.25,36.0,462.5,850.6,620.95
2017,8,13,17,0,692.0,86.0,3.2,36.0,409.0,814.21,598.8
2017,8,13,17,15,655.0,80.5,2.85,35.0,354.5,760.71,565.32
2017,8,13,17,30,618.0,75.0,2.5,34.0,300.0,706.28,530.19
2017,8,13,17,45,560.5,69.0,2.15,33.5,246.0,632.28,478.76
2017,8,13,18,0,503.0,63.0,1.8,33.0,192.0,559.41,426.06
2017,8,13,18,15,422.0,53.0,1.7,32.0,143.0,463.46,355.53
2017,8,13,18,30,341.0,43.0,1.6,31.0,94.0,371.81,284.01
2017,8,13,18,45,214.0,29.0,1.55,30.5,56.0,242.79,173.19
2017,8,13,19,0,87.0,15.0,1.5,30.0,18.0,74.7,0.0
2017,8,13,19,15,43.5,7.5,1.6,30.0,9.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,2.25,29.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,14,6,15,19.0,18.0,4.25,25.0,20.0,14.69,0.0
2017,8,14,6,30,38.0,36.0,4.4,25.0,40.0,28.29,17.04
2017,8,14,6,45,93.0,57.5,4.55,25.5,75.0,44.3,31.62
2017,8,14,7,0,148.0,79.0,4.7,26.0,110.0,58.74,44.36
2017,8,14,7,15,185.5,99.0,4.75,26.5,150.0,72.53,56.25
2017,8,14,7,30,223.0,119.0,4.8,27.0,190.0,85.88,67.45
2017,8,14,7,45,339.5,125.0,4.85,27.5,257.0,87.11,68.21
2017,8,14,8,0,456.0,131.0,4.9,28.0,324.0,90.77,70.91
2017,8,14,8,15,581.0,116.0,4.95,28.5,397.5,80.57,62.01
2017,8,14,8,30,706.0,101.0,5.0,29.0,471.0,69.93,52.81
2017,8,14,8,45,740.0,101.0,5.05,29.5,524.5,75.27,56.91
2017,8,14,9,0,774.0,101.0,5.1,30.0,578.0,74.05,55.59
2017,8,14,9,15,791.5,104.0,5.1,30.5,625.5,74.57,55.7
2017,8,14,9,30,809.0,107.0,5.1,31.0,673.0,74.98,55.76
2017,8,14,9,45,826.5,107.0,5.1,31.5,716.5,135.82,74.06
2017,8,14,10,0,844.0,107.0,5.1,32.0,760.0,189.95,105.87
2017,8,14,10,15,853.0,108.5,5.05,32.5,796.0,245.17,147.37
2017,8,14,10,30,862.0,110.0,5.0,33.0,832.0,301.07,193.12
2017,8,14,10,45,871.0,110.0,4.95,33.5,862.0,356.46,239.57
2017,8,14,11,0,880.0,110.0,4.9,34.0,892.0,412.07,285.83
2017,8,14,11,15,884.0,111.0,4.8,34.0,913.5,466.23,330.66
2017,8,14,11,30,888.0,112.0,4.7,34.0,935.0,519.67,373.74
2017,8,14,11,45,887.5,115.0,4.6,34.5,948.0,571.22,413.37
2017,8,14,12,0,887.0,118.0,4.5,35.0,961.0,621.3,450.68
2017,8,14,12,15,887.5,118.5,4.4,35.0,966.5,668.55,485.84
2017,8,14,12,30,888.0,119.0,4.3,35.0,972.0,714.07,518.91
2017,8,14,12,45,887.5,118.0,4.2,35.5,969.0,755.74,547.49
2017,8,14,13,0,887.0,117.0,4.1,36.0,966.0,795.13,572.35
2017,8,14,13,15,884.5,116.5,4.0,36.0,954.5,830.81,595.55
2017,8,14,13,30,882.0,116.0,3.9,36.0,943.0,863.66,616.75
2017,8,14,13,45,877.5,115.0,3.85,36.5,923.5,891.27,633.4
2017,8,14,14,0,873.0,114.0,3.8,37.0,904.0,915.58,647.89
2017,8,14,14,15,866.5,113.0,3.75,37.0,877.5,934.64,660.38
2017,8,14,14,30,860.0,112.0,3.7,37.0,851.0,950.16,670.74
2017,8,14,14,45,852.0,110.0,3.65,37.0,817.5,959.63,677.39
2017,8,14,15,0,844.0,108.0,3.6,37.0,784.0,965.45,681.92
2017,8,14,15,15,833.0,105.5,3.55,37.0,744.0,964.13,682.08
2017,8,14,15,30,822.0,103.0,3.5,37.0,704.0,959.21,680.18
2017,8,14,15,45,808.0,100.0,3.5,37.0,658.5,947.2,674.24
2017,8,14,16,0,794.0,97.0,3.5,37.0,613.0,943.84,674.06
2017,8,14,16,15,774.5,93.5,3.4,36.5,563.5,919.04,660.87
2017,8,14,16,30,755.0,90.0,3.3,36.0,514.0,891.25,645.8
2017,8,14,16,45,728.0,86.5,3.25,36.0,461.0,853.31,622.87
2017,8,14,17,0,701.0,83.0,3.2,36.0,408.0,813.11,598.16
2017,8,14,17,15,664.0,78.0,2.8,35.0,353.5,765.22,568.24
2017,8,14,17,30,627.0,73.0,2.4,34.0,299.0,711.28,533.14
2017,8,14,17,45,571.0,66.5,2.05,33.5,245.0,637.71,482.03
2017,8,14,18,0,515.0,60.0,1.7,33.0,191.0,565.28,429.62
2017,8,14,18,15,431.5,51.0,1.6,32.0,141.5,468.33,358.44
2017,8,14,18,30,348.0,42.0,1.5,31.0,92.0,375.79,286.19
2017,8,14,18,45,213.5,28.0,1.45,30.5,54.5,241.09,169.31
2017,8,14,19,0,79.0,14.0,1.4,30.0,17.0,68.04,0.0
2017,8,14,19,15,39.5,7.0,1.55,29.5,8.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,15,6,15,72.0,19.0,3.95,25.0,26.5,15.0,0.0
2017,8,15,6,30,144.0,38.0,4.1,25.0,53.0,29.43,17.85
2017,8,15,6,45,263.0,51.5,4.35,25.5,99.5,39.14,27.27
2017,8,15,7,0,382.0,65.0,4.6,26.0,146.0,49.12,36.19
2017,8,15,7,15,450.5,75.5,4.6,26.5,198.5,58.36,44.22
2017,8,15,7,30,519.0,86.0,4.6,27.0,251.0,65.05,49.84
2017,8,15,7,45,589.0,87.0,4.7,27.5,308.5,64.35,49.05
2017,8,15,8,0,659.0,88.0,4.8,28.0,366.0,64.05,48.53
2017,8,15,8,15,691.0,93.0,4.8,28.5,420.5,66.22,50.05
2017,8,15,8,30,723.0,98.0,4.8,29.0,475.0,68.29,51.47
2017,8,15,8,45,757.5,97.5,4.85,30.0,529.0,73.19,55.08
2017,8,15,9,0,792.0,97.0,4.9,31.0,583.0,71.79,53.5
2017,8,15,9,15,808.5,99.5,4.9,31.5,631.0,72.1,53.46
2017,8,15,9,30,825.0,102.0,4.9,32.0,679.0,83.44,62.36
2017,8,15,9,45,841.5,102.5,4.9,32.5,722.5,133.31,71.66
2017,8,15,10,0,858.0,103.0,4.9,33.0,766.0,188.5,103.79
2017,8,15,10,15,867.0,104.5,4.85,33.0,802.5,244.57,145.95
2017,8,15,10,30,876.0,106.0,4.8,33.0,839.0,301.31,192.64
2017,8,15,10,45,883.5,107.0,4.75,33.5,868.5,357.71,239.9
2017,8,15,11,0,891.0,108.0,4.7,34.0,898.0,414.18,286.82
2017,8,15,11,15,895.5,109.0,4.65,34.5,920.0,469.21,331.65
2017,8,15,11,30,900.0,110.0,4.6,35.0,942.0,523.56,374.63
2017,8,15,11,45,895.5,115.0,4.6,35.5,953.5,575.07,414.29
2017,8,15,12,0,891.0,120.0,4.6,36.0,965.0,624.72,451.32
2017,8,15,12,15,891.5,120.0,4.55,36.0,970.5,671.88,486.44
2017,8,15,12,30,892.0,120.0,4.5,36.0,976.0,717.27,519.49
2017,8,15,12,45,890.5,120.5,4.5,36.5,972.5,759.65,548.76
2017,8,15,13,0,889.0,121.0,4.5,37.0,969.0,799.72,574.47
2017,8,15,13,15,886.0,120.5,4.5,37.0,957.5,835.2,597.94
2017,8,15,13,30,883.0,120.0,4.5,37.0,946.0,867.8,619.48
2017,8,15,13,45,877.5,119.0,4.5,37.0,926.0,894.68,637.29
2017,8,15,14,0,872.0,118.0,4.5,37.0,906.0,918.2,653.0
2017,8,15,14,15,865.5,117.0,4.5,37.0,879.0,937.34,665.97
2017,8,15,14,30,859.0,116.0,4.5,37.0,852.0,952.94,676.8
2017,8,15,14,45,843.0,118.0,4.5,37.0,816.0,958.82,681.53
2017,8,15,15,0,827.0,120.0,4.5,37.0,780.0,961.03,684.13
2017,8,15,15,15,815.0,117.5,4.5,37.0,739.5,971.43,692.21
2017,8,15,15,30,803.0,115.0,4.5,37.0,699.0,965.8,690.07
2017,8,15,15,45,781.0,114.5,4.5,37.0,652.0,948.88,680.86
2017,8,15,16,0,759.0,114.0,4.5,37.0,605.0,928.58,669.6
2017,8,15,16,15,464.0,179.5,4.45,36.5,472.5,704.97,520.98
2017,8,15,16,30,169.0,245.0,4.4,36.0,340.0,445.95,333.46
2017,8,15,16,45,203.5,215.5,4.35,36.0,318.0,448.22,338.56
2017,8,15,17,0,238.0,186.0,4.3,36.0,296.0,468.82,355.82
2017,8,15,17,15,394.0,138.0,4.0,35.0,291.5,576.98,440.83
2017,8,15,17,30,550.0,90.0,3.7,34.0,287.0,662.3,505.31
2017,8,15,17,45,475.5,84.0,3.45,33.5,232.5,574.18,442.07
2017,8,15,18,0,401.0,78.0,3.2,33.0,178.0,483.49,375.15
2017,8,15,18,15,315.0,64.0,3.25,32.5,130.5,383.89,298.46
2017,8,15,18,30,229.0,50.0,3.3,32.0,83.0,290.26,222.2
2017,8,15,18,45,125.0,31.0,3.35,31.5,48.0,163.41,111.73
2017,8,15,19,0,21.0,12.0,3.4,31.0,13.0,25.12,0.0
2017,8,15,19,15,10.5,6.0,3.6,30.5,6.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,6,15,37.5,18.5,4.15,26.0,22.5,14.82,0.0
2017,8,16,6,30,75.0,37.0,4.4,26.0,45.0,28.95,17.25
2017,8,16,6,45,153.5,57.0,4.7,26.5,85.5,43.33,30.61
2017,8,16,7,0,232.0,77.0,5.0,27.0,126.0,57.9,43.42
2017,8,16,7,15,288.5,94.0,5.1,27.5,173.0,70.05,53.91
2017,8,16,7,30,345.0,111.0,5.2,28.0,220.0,79.32,61.67
2017,8,16,7,45,398.5,120.5,5.35,28.5,270.5,84.84,66.05
2017,8,16,8,0,452.0,130.0,5.5,29.0,321.0,90.17,70.15
2017,8,16,8,15,459.5,150.5,5.5,29.5,367.5,101.66,79.26
2017,8,16,8,30,467.0,171.0,5.5,30.0,414.0,112.44,87.64
2017,8,16,8,45,579.5,150.5,5.5,30.5,484.5,98.36,75.62
2017,8,16,9,0,692.0,130.0,5.5,31.0,555.0,83.83,63.35
2017,8,16,9,15,712.0,134.5,5.45,31.5,602.0,84.29,63.38
2017,8,16,9,30,732.0,139.0,5.4,32.0,649.0,84.62,63.33
2017,8,16,9,45,755.5,137.5,5.35,32.5,693.0,137.24,77.58
2017,8,16,10,0,779.0,136.0,5.3,33.0,737.0,188.06,106.76
2017,8,16,10,15,790.0,138.0,5.25,33.0,773.0,241.51,146.76
2017,8,16,10,30,801.0,140.0,5.2,33.0,809.0,296.1,191.38
2017,8,16,10,45,813.0,139.5,5.2,33.5,839.5,350.24,236.47
2017,8,16,11,0,825.0,139.0,5.2,34.0,870.0,409.16,284.78
2017,8,16,11,15,830.0,140.5,5.15,34.5,891.5,461.53,327.46
2017,8,16,11,30,835.0,142.0,5.1,35.0,913.0,513.4,368.55
2017,8,16,11,45,839.5,141.5,5.1,35.5,927.5,562.97,406.86
2017,8,16,12,0,844.0,141.0,5.1,36.0,942.0,611.61,443.34
2017,8,16,12,15,845.5,141.5,5.05,36.0,947.5,657.94,477.99
2017,8,16,12,30,847.0,142.0,5.0,36.0,953.0,702.76,510.76
2017,8,16,12,45,848.0,141.0,5.0,36.0,950.5,744.37,540.88
2017,8,16,13,0,849.0,140.0,5.0,36.0,948.0,783.96,568.45
2017,8,16,13,15,846.0,139.0,4.95,36.0,937.0,818.03,591.07
2017,8,16,13,30,843.0,138.0,4.9,36.0,926.0,849.31,611.77
2017,8,16,13,45,839.5,136.5,4.9,36.5,907.0,876.75,628.86
2017,8,16,14,0,836.0,135.0,4.9,37.0,888.0,901.04,643.87
2017,8,16,14,15,829.5,133.5,4.85,37.0,861.5,919.27,656.02
2017,8,16,14,30,823.0,132.0,4.8,37.0,835.0,934.05,666.12
2017,8,16,14,45,814.5,129.0,4.8,37.0,801.5,954.48,680.32
2017,8,16,15,0,806.0,126.0,4.8,37.0,768.0,958.95,684.3
2017,8,16,15,15,793.5,123.5,4.7,36.5,728.0,956.35,684.94
2017,8,16,15,30,781.0,121.0,4.6,36.0,688.0,950.15,683.43
2017,8,16,15,45,762.5,118.5,4.6,36.0,642.0,934.4,674.88
2017,8,16,16,0,744.0,116.0,4.6,36.0,596.0,915.3,664.28
2017,8,16,16,15,722.0,112.0,4.45,35.5,546.5,887.78,648.83
2017,8,16,16,30,700.0,108.0,4.3,35.0,497.0,863.88,635.79
2017,8,16,16,45,666.5,104.5,4.2,35.0,443.5,820.78,608.48
2017,8,16,17,0,633.0,101.0,4.1,35.0,390.0,775.81,579.6
2017,8,16,17,15,591.5,94.5,3.85,34.5,336.0,717.91,541.66
2017,8,16,17,30,550.0,88.0,3.6,34.0,282.0,659.26,502.1
2017,8,16,17,45,489.0,79.5,3.4,33.5,229.5,580.38,446.46
2017,8,16,18,0,428.0,71.0,3.2,33.0,177.0,496.19,384.45
2017,8,16,18,15,340.0,58.5,3.2,32.5,129.0,396.0,307.61
2017,8,16,18,30,252.0,46.0,3.2,32.0,81.0,302.04,231.01
2017,8,16,18,45,140.0,28.5,3.25,31.5,46.5,187.71,125.5
2017,8,16,19,0,28.0,11.0,3.3,31.0,12.0,29.19,0.0
2017,8,16,19,15,14.0,5.5,3.45,30.5,6.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,17,6,15,42.5,18.5,2.85,26.0,22.5,14.78,0.0
2017,8,17,6,30,85.0,37.0,3.0,26.0,45.0,28.5,16.77
2017,8,17,6,45,188.0,54.5,3.15,26.5,88.5,41.75,29.28
2017,8,17,7,0,291.0,72.0,3.3,27.0,132.0,53.67,39.84
2017,8,17,7,15,377.5,79.0,3.45,27.0,182.0,58.45,44.19
2017,8,17,7,30,464.0,86.0,3.6,27.0,232.0,63.26,48.33
2017,8,17,7,45,466.0,106.0,3.75,27.5,277.5,75.89,58.78
2017,8,17,8,0,468.0,126.0,3.9,28.0,323.0,87.8,68.43
2017,8,17,8,15,420.5,159.0,3.95,28.5,354.5,106.59,83.62
2017,8,17,8,30,373.0,192.0,4.0,29.0,386.0,130.63,102.84
2017,8,17,8,45,548.5,154.0,4.05,29.5,472.5,100.36,77.5
2017,8,17,9,0,724.0,116.0,4.1,30.0,559.0,75.86,57.06
2017,8,17,9,15,743.0,119.5,4.1,30.5,606.5,83.87,63.29
2017,8,17,9,30,762.0,123.0,4.1,31.0,654.0,84.17,63.2
2017,8,17,9,45,783.0,122.5,4.1,31.5,697.5,128.86,70.86
2017,8,17,10,0,804.0,122.0,4.1,32.0,741.0,181.63,101.2
2017,8,17,10,15,814.5,124.0,4.05,32.0,777.5,236.42,142.2
2017,8,17,10,30,825.0,126.0,4.0,32.0,814.0,299.33,193.11
2017,8,17,10,45,836.0,126.0,3.95,32.5,844.0,353.63,238.35
2017,8,17,11,0,847.0,126.0,3.9,33.0,874.0,408.41,283.66
2017,8,17,11,15,852.0,127.0,3.8,33.5,896.0,461.56,326.82
2017,8,17,11,30,857.0,128.0,3.7,34.0,918.0,514.16,368.23
2017,8,17,11,45,850.0,136.0,3.65,34.5,929.5,564.43,406.65
2017,8,17,12,0,843.0,144.0,3.6,35.0,941.0,612.76,442.34
2017,8,17,12,15,844.5,144.0,3.55,35.0,947.0,658.79,476.38
2017,8,17,12,30,846.0,144.0,3.5,35.0,953.0,703.28,508.52
2017,8,17,12,45,847.0,142.5,3.45,35.5,950.5,744.54,536.68
2017,8,17,13,0,848.0,141.0,3.4,36.0,948.0,783.74,562.18
2017,8,17,13,15,845.5,140.5,3.35,36.0,937.0,818.62,584.84
2017,8,17,13,30,843.0,140.0,3.3,36.0,926.0,850.78,605.64
2017,8,17,13,45,840.0,138.0,3.25,36.5,907.5,878.27,622.08
2017,8,17,14,0,837.0,136.0,3.2,37.0,889.0,902.6,636.45
2017,8,17,14,15,830.5,134.5,3.15,37.0,862.0,920.87,648.31
2017,8,17,14,30,824.0,133.0,3.1,37.0,835.0,935.68,658.1
2017,8,17,14,45,807.5,135.0,3.1,37.0,800.0,953.78,670.46
2017,8,17,15,0,791.0,137.0,3.1,37.0,765.0,955.79,672.79
2017,8,17,15,15,778.0,134.0,3.05,36.5,724.5,952.15,672.88
2017,8,17,15,30,765.0,131.0,3.0,36.0,684.0,944.91,670.88
2017,8,17,15,45,749.0,127.0,3.0,36.0,639.0,930.02,663.12
2017,8,17,16,0,733.0,123.0,3.0,36.0,594.0,911.75,653.35
2017,8,17,16,15,710.0,118.5,2.95,35.5,544.0,889.63,642.14
2017,8,17,16,30,687.0,114.0,2.9,35.0,494.0,858.18,624.76
2017,8,17,16,45,656.5,109.0,2.85,35.0,441.0,816.25,598.96
2017,8,17,17,0,626.0,104.0,2.8,35.0,388.0,772.35,571.48
2017,8,17,17,15,584.0,97.0,2.5,34.5,334.0,713.44,532.83
2017,8,17,17,30,542.0,90.0,2.2,34.0,280.0,653.79,492.62
2017,8,17,17,45,481.5,81.0,1.9,33.5,227.5,574.88,437.17
2017,8,17,18,0,421.0,72.0,1.6,33.0,175.0,491.48,376.17
2017,8,17,18,15,331.5,59.0,1.55,32.0,127.0,389.8,300.14
2017,8,17,18,30,242.0,46.0,1.5,31.0,79.0,294.52,223.72
2017,8,17,18,45,131.0,28.0,1.45,30.5,45.0,178.54,115.17
2017,8,17,19,0,20.0,10.0,1.4,30.0,11.0,22.65,0.0
2017,8,17,19,15,10.0,5.0,1.45,29.5,5.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,18,6,15,84.0,17.5,2.75,25.0,25.0,14.94,0.0
2017,8,18,6,30,168.0,35.0,3.0,25.0,50.0,26.92,15.46
2017,8,18,6,45,281.5,48.5,3.3,25.5,96.0,37.05,25.45
2017,8,18,7,0,395.0,62.0,3.6,26.0,142.0,47.09,34.43
2017,8,18,7,15,464.5,71.5,3.65,26.5,195.0,55.4,41.69
2017,8,18,7,30,534.0,81.0,3.7,27.0,248.0,61.45,46.79
2017,8,18,7,45,595.5,84.0,3.8,28.0,304.5,62.36,47.28
2017,8,18,8,0,657.0,87.0,3.9,29.0,361.0,63.47,47.85
2017,8,18,8,15,689.0,92.0,3.9,29.5,415.5,65.68,49.39
2017,8,18,8,30,721.0,97.0,3.9,30.0,470.0,67.77,50.82
2017,8,18,8,45,752.5,98.0,3.9,30.5,523.5,73.62,55.32
2017,8,18,9,0,784.0,99.0,3.9,31.0,577.0,73.13,54.6
2017,8,18,9,15,801.0,102.0,3.85,31.5,625.0,73.71,54.77
2017,8,18,9,30,818.0,105.0,3.8,32.0,673.0,74.2,54.88
2017,8,18,9,45,834.5,105.5,3.75,32.5,716.5,131.62,71.48
2017,8,18,10,0,851.0,106.0,3.7,33.0,760.0,186.62,102.69
2017,8,18,10,15,860.0,108.0,3.55,33.5,796.5,242.83,144.13
2017,8,18,10,30,869.0,110.0,3.4,34.0,833.0,299.73,190.0
2017,8,18,10,45,877.5,110.5,3.3,34.5,863.0,355.96,236.49
2017,8,18,11,0,886.0,111.0,3.2,35.0,893.0,412.36,282.68
2017,8,18,11,15,890.5,112.0,3.1,35.5,915.0,467.34,326.76
2017,8,18,11,30,895.0,113.0,3.0,36.0,937.0,521.64,368.88
2017,8,18,11,45,892.5,117.0,2.9,36.5,949.5,573.47,407.75
2017,8,18,12,0,890.0,121.0,2.8,37.0,962.0,623.62,444.0
2017,8,18,12,15,891.0,121.5,2.7,37.0,967.0,671.58,478.5
2017,8,18,12,30,892.0,122.0,2.6,37.0,972.0,717.82,510.83
2017,8,18,12,45,890.5,122.0,2.55,37.5,969.0,759.92,538.73
2017,8,18,13,0,889.0,122.0,2.5,38.0,966.0,799.66,563.11
2017,8,18,13,15,886.5,121.5,2.45,38.0,954.5,835.59,585.66
2017,8,18,13,30,884.0,121.0,2.4,38.0,943.0,868.65,606.28
2017,8,18,13,45,878.5,120.5,2.4,38.0,923.0,896.04,623.65
2017,8,18,14,0,873.0,120.0,2.4,38.0,903.0,920.07,639.0
2017,8,18,14,15,866.5,118.5,2.4,38.0,876.0,938.76,651.13
2017,8,18,14,30,860.0,117.0,2.4,38.0,849.0,953.87,661.2
2017,8,18,14,45,849.0,116.5,2.4,38.0,814.0,962.04,667.15
2017,8,18,15,0,838.0,116.0,2.4,38.0,779.0,966.55,671.07
2017,8,18,15,15,826.0,113.5,2.4,37.5,738.5,964.3,672.41
2017,8,18,15,30,814.0,111.0,2.4,37.0,698.0,970.86,679.48
2017,8,18,15,45,797.5,108.5,2.45,37.0,651.5,957.02,672.98
2017,8,18,16,0,781.0,106.0,2.5,37.0,605.0,939.74,664.57
2017,8,18,16,15,759.5,102.0,2.55,36.5,554.5,912.38,651.14
2017,8,18,16,30,738.0,98.0,2.6,36.0,504.0,882.03,635.67
2017,8,18,16,45,709.5,93.5,2.65,36.0,450.5,847.23,615.71
2017,8,18,17,0,681.0,89.0,2.7,36.0,397.0,805.02,590.42
2017,8,18,17,15,641.0,83.5,2.4,35.0,342.0,748.91,555.3
2017,8,18,17,30,601.0,78.0,2.1,34.0,287.0,691.98,518.43
2017,8,18,17,45,545.0,70.0,1.85,33.5,233.0,617.09,466.55
2017,8,18,18,0,489.0,62.0,1.6,33.0,179.0,543.3,413.08
2017,8,18,18,15,399.5,51.5,1.55,32.0,130.0,440.45,336.9
2017,8,18,18,30,310.0,41.0,1.5,31.0,81.0,342.52,259.4
2017,8,18,18,45,178.5,25.5,1.45,30.5,46.0,207.27,128.85
2017,8,18,19,0,47.0,10.0,1.4,30.0,11.0,41.62,0.0
2017,8,18,19,15,23.5,5.0,1.45,29.5,5.5,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,6,15,92.5,16.5,2.45,24.5,25.0,14.08,0.0
2017,8,19,6,30,185.0,33.0,2.7,25.0,50.0,25.46,14.17
2017,8,19,6,45,307.0,45.0,2.95,26.0,97.0,34.59,23.31
2017,8,19,7,0,429.0,57.0,3.2,27.0,144.0,45.24,32.71
2017,8,19,7,15,497.0,65.5,3.2,27.5,197.0,50.84,37.64
2017,8,19,7,30,565.0,74.0,3.2,28.0,250.0,56.34,42.27
2017,8,19,7,45,624.0,77.0,3.25,28.5,307.0,57.54,43.12
2017,8,19,8,0,683.0,80.0,3.3,29.0,364.0,58.91,44.03
2017,8,19,8,15,714.0,84.5,3.15,29.5,418.5,66.62,50.18
2017,8,19,8,30,745.0,89.0,3.0,30.0,473.0,68.83,51.7
2017,8,19,8,45,770.5,91.5,2.95,31.0,525.5,69.47,51.79
2017,8,19,9,0,796.0,94.0,2.9,32.0,578.0,70.09,51.88
2017,8,19,9,15,813.0,97.0,2.7,32.5,626.0,70.82,52.18
2017,8,19,9,30,830.0,100.0,2.5,33.0,674.0,82.49,61.29
2017,8,19,9,45,844.0,101.0,2.35,34.0,717.5,128.67,68.72
2017,8,19,10,0,858.0,102.0,2.2,35.0,761.0,184.2,99.53
2017,8,19,10,15,867.5,104.0,2.1,35.0,797.5,240.94,140.95
2017,8,19,10,30,877.0,106.0,2.0,35.0,834.0,298.42,186.95
2017,8,19,10,45,884.5,106.5,1.95,35.5,864.0,354.81,232.98
2017,8,19,11,0,892.0,107.0,1.9,36.0,894.0,411.24,278.52
2017,8,19,11,15,896.5,108.0,1.95,36.5,916.0,466.56,322.37
2017,8,19,11,30,901.0,109.0,2.0,37.0,938.0,521.18,364.34
2017,8,19,11,45,909.5,106.0,2.05,37.5,953.0,574.14,403.81
2017,8,19,12,0,918.0,103.0,2.1,38.0,968.0,626.26,441.44
2017,8,19,12,15,919.0,103.0,2.2,38.0,973.5,674.88,476.79
2017,8,19,12,30,920.0,103.0,2.3,38.0,979.0,721.63,510.13
2017,8,19,12,45,919.0,103.0,2.4,38.5,976.0,764.87,539.17
2017,8,19,13,0,918.0,103.0,2.5,39.0,973.0,805.68,564.61
2017,8,19,13,15,915.5,102.5,2.55,39.0,961.5,842.17,588.06
2017,8,19,13,30,913.0,102.0,2.6,39.0,950.0,875.69,609.61
2017,8,19,13,45,909.5,101.0,2.7,39.0,930.0,904.72,628.73
2017,8,19,14,0,906.0,100.0,2.8,39.0,910.0,930.38,645.85
2017,8,19,14,15,900.0,99.0,2.85,39.0,883.0,950.24,659.12
2017,8,19,14,30,894.0,98.0,2.9,39.0,856.0,966.46,670.31
2017,8,19,14,45,876.5,101.5,2.95,39.0,819.0,972.63,675.45
2017,8,19,15,0,859.0,105.0,3.0,39.0,782.0,975.04,678.5
2017,8,19,15,15,847.5,102.5,3.05,38.5,741.5,973.15,680.5
2017,8,19,15,30,836.0,100.0,3.1,38.0,701.0,967.59,680.4
2017,8,19,15,45,821.0,97.5,3.15,38.0,654.5,954.96,674.58
2017,8,19,16,0,806.0,95.0,3.2,38.0,608.0,950.81,674.32
2017,8,19,16,15,785.5,91.5,3.2,37.5,557.0,924.76,661.14
2017,8,19,16,30,765.0,88.0,3.2,37.0,506.0,895.67,646.04
2017,8,19,16,45,737.5,84.0,3.25,37.0,452.5,856.32,622.93
2017,8,19,17,0,710.0,80.0,3.3,37.0,399.0,814.69,597.88
2017,8,19,17,15,671.5,75.0,3.0,36.0,343.5,765.06,567.37
2017,8,19,17,30,633.0,70.0,2.7,35.0,288.0,709.55,531.67
2017,8,19,17,45,576.0,63.0,2.4,34.5,233.5,634.37,479.41
2017,8,19,18,0,519.0,56.0,2.1,34.0,179.0,560.45,425.63
2017,8,19,18,15,429.5,46.5,2.0,33.0,129.5,458.27,349.56
2017,8,19,18,30,340.0,37.0,1.9,32.0,80.0,361.35,272.2
2017,8,19,18,45,170.0,18.5,1.85,31.5,40.0,191.52,111.71
2017,8,19,19,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,1.9,30.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,6,15,115.0,15.0,2.25,24.5,25.5,12.8,0.0
2017,8,20,6,30,230.0,30.0,2.5,25.0,51.0,23.32,12.35
2017,8,20,6,45,346.0,41.5,2.75,25.5,98.0,33.45,22.39
2017,8,20,7,0,462.0,53.0,3.0,26.0,145.0,42.14,30.22
2017,8,20,7,15,528.5,61.0,3.0,26.5,198.5,47.53,34.99
2017,8,20,7,30,595.0,69.0,3.0,27.0,252.0,52.82,39.47
2017,8,20,7,45,647.5,72.5,3.05,28.0,309.0,54.55,40.7
2017,8,20,8,0,700.0,76.0,3.1,29.0,366.0,61.47,46.18
2017,8,20,8,15,730.0,80.0,3.05,29.5,420.5,63.53,47.62
2017,8,20,8,30,760.0,84.0,3.0,30.0,475.0,65.53,48.97
2017,8,20,8,45,784.5,86.5,2.95,31.0,527.5,66.32,49.22
2017,8,20,9,0,809.0,89.0,2.9,32.0,580.0,67.09,49.44
2017,8,20,9,15,825.0,92.0,2.85,32.5,628.0,78.31,58.25
2017,8,20,9,30,841.0,95.0,2.8,33.0,676.0,79.81,59.14
2017,8,20,9,45,853.5,96.5,2.8,33.5,719.0,125.68,66.7
2017,8,20,10,0,866.0,98.0,2.8,34.0,762.0,181.89,98.11
2017,8,20,10,15,875.0,100.0,2.85,34.5,798.5,239.02,139.83
2017,8,20,10,30,884.0,102.0,2.9,35.0,835.0,296.82,186.18
2017,8,20,10,45,891.0,103.0,2.95,35.5,864.5,353.8,233.18
2017,8,20,11,0,898.0,104.0,3.0,36.0,894.0,410.77,279.82
2017,8,20,11,15,902.5,104.5,3.1,36.0,916.0,466.09,325.03
2017,8,20,11,30,907.0,105.0,3.2,36.0,938.0,520.68,368.58
2017,8,20,11,45,900.5,112.0,3.3,36.5,949.5,573.2,408.61
2017,8,20,12,0,894.0,119.0,3.4,37.0,961.0,623.67,445.89
2017,8,20,12,15,895.0,119.5,3.45,37.0,966.0,671.87,481.45
2017,8,20,12,30,896.0,120.0,3.5,37.0,971.0,718.3,514.99
2017,8,20,12,45,896.0,119.0,3.6,37.5,968.5,760.85,544.35
2017,8,20,13,0,896.0,118.0,3.7,38.0,966.0,801.08,570.21
2017,8,20,13,15,893.5,117.5,3.7,38.0,954.5,837.16,593.73
2017,8,20,13,30,891.0,117.0,3.7,38.0,943.0,870.34,615.31
2017,8,20,13,45,887.5,116.0,3.75,38.0,923.5,899.1,634.31
2017,8,20,14,0,884.0,115.0,3.8,38.0,904.0,924.57,651.28
2017,8,20,14,15,877.5,113.5,3.8,38.0,876.5,943.35,663.83
2017,8,20,14,30,871.0,112.0,3.8,38.0,849.0,958.5,674.23
2017,8,20,14,45,861.0,111.0,3.85,38.0,814.0,967.13,680.97
2017,8,20,15,0,851.0,110.0,3.9,38.0,779.0,972.06,685.57
2017,8,20,15,15,839.0,107.5,3.9,38.0,738.0,969.71,685.45
2017,8,20,15,30,827.0,105.0,3.9,38.0,697.0,963.7,683.23
2017,8,20,15,45,811.0,102.5,3.9,38.0,650.5,962.26,684.13
2017,8,20,16,0,795.0,100.0,3.9,38.0,604.0,945.32,675.2
2017,8,20,16,15,774.0,96.5,3.85,37.5,553.0,918.86,661.37
2017,8,20,16,30,753.0,93.0,3.8,37.0,502.0,889.39,645.51
2017,8,20,16,45,723.0,89.0,3.75,36.5,447.5,847.72,621.3
2017,8,20,17,0,693.0,85.0,3.7,36.0,393.0,809.74,599.13
2017,8,20,17,15,653.5,79.0,3.35,35.5,338.0,753.12,562.15
2017,8,20,17,30,614.0,73.0,3.0,35.0,283.0,695.71,523.55
2017,8,20,17,45,553.0,66.0,2.7,34.5,228.5,617.5,468.78
2017,8,20,18,0,492.0,59.0,2.4,34.0,174.0,540.73,412.52
2017,8,20,18,15,401.0,48.5,2.15,33.0,125.0,436.88,334.05
2017,8,20,18,30,310.0,38.0,1.9,32.0,76.0,338.35,254.55
2017,8,20,18,45,155.0,19.0,1.65,31.5,38.0,179.41,95.65
2017,8,20,19,0,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.45,30.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,21,6,15,91.0,15.5,1.9,25.5,23.5,13.23,0.0
2017,8,21,6,30,182.0,31.0,2.1,26.0,47.0,23.95,12.59
2017,8,21,6,45,294.5,44.0,2.35,26.5,92.0,33.81,22.56
2017,8,21,7,0,407.0,57.0,2.6,27.0,137.0,45.24,32.68
2017,8,21,7,15,475.0,66.0,2.6,27.5,189.0,51.2,37.94
