Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,7,30,543.0,75.0,2.6,28.0,241.0,57.03,42.86
2017,8,21,7,45,596.5,79.5,2.65,28.5,296.5,59.2,44.52
2017,8,21,8,0,650.0,84.0,2.7,29.0,352.0,61.42,46.14
2017,8,21,8,15,465.0,146.0,2.7,29.5,351.5,99.18,77.16
2017,8,21,8,30,280.0,208.0,2.7,30.0,351.0,138.5,108.75
2017,8,21,8,45,523.0,153.5,2.7,31.0,457.0,100.84,77.35
2017,8,21,9,0,766.0,99.0,2.7,32.0,563.0,72.98,54.21
2017,8,21,9,15,783.0,102.5,2.65,32.5,610.5,73.87,54.65
2017,8,21,9,30,800.0,106.0,2.6,33.0,658.0,74.64,54.99
2017,8,21,9,45,813.0,108.5,2.6,33.5,700.0,118.66,62.78
2017,8,21,10,0,826.0,111.0,2.6,34.0,742.0,183.72,101.13
2017,8,21,10,15,836.0,113.0,2.55,34.0,778.5,238.89,141.4
2017,8,21,10,30,846.0,115.0,2.5,34.0,815.0,294.86,186.44
2017,8,21,10,45,573.5,265.0,2.5,34.5,747.5,350.73,239.15
2017,8,21,11,0,301.0,415.0,2.5,35.0,680.0,398.87,281.16
2017,8,21,11,15,585.0,267.5,2.5,35.5,798.5,437.11,306.97
2017,8,21,11,30,869.0,120.0,2.5,36.0,917.0,512.45,361.52
2017,8,21,11,45,868.0,123.5,2.5,36.5,929.5,563.59,399.84
2017,8,21,12,0,867.0,127.0,2.5,37.0,942.0,613.24,435.92
2017,8,21,12,15,868.0,127.5,2.5,37.0,947.5,660.3,470.09
2017,8,21,12,30,869.0,128.0,2.5,37.0,953.0,705.68,502.28
2017,8,21,12,45,640.5,267.0,2.55,37.0,874.0,706.33,500.13
2017,8,21,13,0,412.0,406.0,2.6,37.0,795.0,682.9,481.19
2017,8,21,13,15,356.0,425.5,2.65,37.0,758.5,676.57,477.12
2017,8,21,13,30,300.0,445.0,2.7,37.0,722.0,670.11,472.5
2017,8,21,13,45,576.5,285.0,2.8,37.5,803.5,799.17,564.15
2017,8,21,14,0,853.0,125.0,2.9,38.0,885.0,905.56,634.64
2017,8,21,14,15,846.5,123.5,2.95,38.0,858.0,923.83,646.42
2017,8,21,14,30,840.0,122.0,3.0,38.0,831.0,938.57,656.8
2017,8,21,14,45,831.5,120.0,3.05,38.0,797.0,947.32,663.59
2017,8,21,15,0,823.0,118.0,3.1,38.0,763.0,952.47,668.33
2017,8,21,15,15,810.5,115.5,3.1,37.5,722.5,961.91,677.05
2017,8,21,15,30,798.0,113.0,3.1,37.0,682.0,955.51,675.93
2017,8,21,15,45,781.0,110.0,3.15,37.0,635.5,940.46,668.5
2017,8,21,16,0,764.0,107.0,3.2,37.0,589.0,922.01,659.02
2017,8,21,16,15,742.0,103.5,3.2,36.5,539.0,894.74,644.9
2017,8,21,16,30,720.0,100.0,3.2,36.0,489.0,864.55,628.75
2017,8,21,16,45,688.0,95.5,3.25,36.0,435.0,826.97,606.43
2017,8,21,17,0,656.0,91.0,3.3,36.0,381.0,781.73,578.49
2017,8,21,17,15,614.5,85.0,3.1,35.5,326.5,724.03,541.23
2017,8,21,17,30,573.0,79.0,2.9,35.0,272.0,665.65,502.29
2017,8,21,17,45,506.5,71.5,2.75,34.5,218.5,582.89,444.36
2017,8,21,18,0,440.0,64.0,2.6,34.0,165.0,501.73,384.81
2017,8,21,18,15,347.5,51.5,2.35,33.0,117.5,390.77,300.2
2017,8,21,18,30,255.0,39.0,2.1,32.0,70.0,293.92,220.79
2017,8,21,18,45,127.5,19.5,1.9,31.5,35.0,152.06,70.77
2017,8,21,19,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.15,31.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.4,30.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,22,6,15,85.0,15.5,2.2,25.5,22.5,13.23,0.0
2017,8,22,6,30,170.0,31.0,2.4,26.0,45.0,23.93,12.37
2017,8,22,6,45,289.0,43.5,2.6,26.5,90.5,33.43,22.21
2017,8,22,7,0,408.0,56.0,2.8,27.0,136.0,44.47,32.01
2017,8,22,7,15,477.5,65.0,2.7,27.5,188.5,50.47,37.32
2017,8,22,7,30,547.0,74.0,2.6,28.0,241.0,56.35,42.28
2017,8,22,7,45,604.5,78.0,2.55,29.0,297.5,58.23,43.61
2017,8,22,8,0,662.0,82.0,2.5,30.0,354.0,60.2,44.93
2017,8,22,8,15,694.0,86.5,2.3,30.5,408.0,62.22,46.33
2017,8,22,8,30,726.0,91.0,2.1,31.0,462.0,70.15,52.56
2017,8,22,8,45,752.5,93.5,1.9,31.5,514.5,70.71,52.69
2017,8,22,9,0,779.0,96.0,1.7,32.0,567.0,71.27,52.83
2017,8,22,9,15,796.0,99.0,1.5,32.5,614.5,71.94,53.06
2017,8,22,9,30,813.0,102.0,1.3,33.0,662.0,72.51,53.23
2017,8,22,9,45,826.5,104.5,1.1,33.5,705.0,126.71,68.72
2017,8,22,10,0,840.0,107.0,0.9,34.0,748.0,182.27,98.98
2017,8,22,10,15,849.5,109.0,0.95,34.5,784.0,238.19,138.98
2017,8,22,10,30,859.0,111.0,1.0,35.0,820.0,294.85,183.51
2017,8,22,10,45,866.5,112.0,1.05,35.5,850.0,350.76,228.66
2017,8,22,11,0,874.0,113.0,1.1,36.0,880.0,406.74,273.44
2017,8,22,11,15,879.0,114.0,1.25,36.0,902.0,461.51,317.37
2017,8,22,11,30,884.0,115.0,1.4,36.0,924.0,515.66,359.81
2017,8,22,11,45,885.0,117.0,1.6,36.5,937.0,567.57,399.05
2017,8,22,12,0,886.0,119.0,1.8,37.0,950.0,618.12,436.22
2017,8,22,12,15,887.5,119.0,1.9,37.0,955.5,665.92,471.02
2017,8,22,12,30,889.0,119.0,2.0,37.0,961.0,711.99,503.91
2017,8,22,12,45,889.5,118.5,2.15,37.5,958.5,755.0,533.38
2017,8,22,13,0,890.0,118.0,2.3,38.0,956.0,795.74,559.57
2017,8,22,13,15,887.5,117.5,2.4,38.0,944.5,831.59,583.03
2017,8,22,13,30,885.0,117.0,2.5,38.0,933.0,864.52,604.68
2017,8,22,13,45,882.5,115.0,2.6,38.5,914.0,893.0,622.27
2017,8,22,14,0,880.0,113.0,2.7,39.0,895.0,918.19,637.83
2017,8,22,14,15,873.5,111.5,2.75,38.5,867.5,936.75,651.69
2017,8,22,14,30,867.0,110.0,2.8,38.0,840.0,951.7,663.54
2017,8,22,14,45,852.0,112.0,2.9,38.0,804.0,958.44,669.46
2017,8,22,15,0,837.0,114.0,3.0,38.0,768.0,961.5,673.31
2017,8,22,15,15,824.5,111.5,3.0,38.0,727.0,958.56,672.84
2017,8,22,15,30,812.0,109.0,3.0,38.0,686.0,964.25,678.04
2017,8,22,15,45,795.5,106.5,3.0,38.0,639.5,950.23,670.92
2017,8,22,16,0,779.0,104.0,3.0,38.0,593.0,932.78,661.88
2017,8,22,16,15,757.0,100.0,2.95,37.5,542.0,904.77,647.14
2017,8,22,16,30,735.0,96.0,2.9,37.0,491.0,873.78,630.41
2017,8,22,16,45,704.0,92.0,2.9,36.5,437.0,837.14,610.02
2017,8,22,17,0,673.0,88.0,2.9,36.0,383.0,793.24,584.28
2017,8,22,17,15,631.5,82.0,2.6,35.5,328.0,735.19,546.47
2017,8,22,17,30,590.0,76.0,2.3,35.0,273.0,676.45,507.02
2017,8,22,17,45,526.0,68.0,2.05,34.5,219.0,594.9,450.01
2017,8,22,18,0,462.0,60.0,1.8,34.0,165.0,514.99,391.51
2017,8,22,18,15,367.5,48.5,1.6,33.0,117.0,408.2,310.88
2017,8,22,18,30,273.0,37.0,1.4,32.0,69.0,304.67,226.87
2017,8,22,18,45,136.5,18.5,1.2,31.5,34.5,155.32,58.83
2017,8,22,19,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.05,29.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,1.5,27.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,23,6,15,88.5,14.5,1.9,25.5,22.0,12.38,0.0
2017,8,23,6,30,177.0,29.0,2.0,26.0,44.0,22.44,11.03
2017,8,23,6,45,285.5,43.0,2.1,26.5,88.5,33.05,21.87
2017,8,23,7,0,394.0,57.0,2.2,27.0,133.0,45.31,32.71
2017,8,23,7,15,463.0,66.5,1.9,28.0,185.5,51.65,38.22
2017,8,23,7,30,532.0,76.0,1.6,29.0,238.0,57.84,43.34
2017,8,23,7,45,293.5,118.5,1.35,30.0,210.5,86.28,66.76
2017,8,23,8,0,55.0,161.0,1.1,31.0,183.0,118.22,92.34
2017,8,23,8,15,376.0,130.0,0.95,31.5,318.5,87.88,67.05
2017,8,23,8,30,697.0,99.0,0.8,32.0,454.0,69.01,51.31
2017,8,23,8,45,719.0,104.5,0.7,33.0,505.0,71.06,52.57
2017,8,23,9,0,741.0,110.0,0.6,34.0,556.0,80.11,59.39
2017,8,23,9,15,759.0,113.5,0.7,34.0,603.5,80.69,59.65
2017,8,23,9,30,777.0,117.0,0.8,34.0,651.0,81.18,59.87
2017,8,23,9,45,787.5,121.5,0.95,34.5,692.5,123.29,67.15
2017,8,23,10,0,798.0,126.0,1.1,35.0,734.0,178.47,97.56
2017,8,23,10,15,808.5,128.0,1.1,35.5,769.5,233.3,136.55
2017,8,23,10,30,819.0,130.0,1.1,36.0,805.0,289.16,180.11
2017,8,23,10,45,827.0,131.5,1.15,36.5,834.5,350.42,228.61
2017,8,23,11,0,835.0,133.0,1.2,37.0,864.0,404.97,271.95
2017,8,23,11,15,840.0,134.0,1.2,37.0,885.0,457.89,313.68
2017,8,23,11,30,845.0,135.0,1.2,37.0,906.0,510.26,353.82
2017,8,23,11,45,631.5,267.5,1.3,37.0,849.0,541.24,377.95
2017,8,23,12,0,418.0,400.0,1.4,37.0,792.0,557.9,389.81
2017,8,23,12,15,367.0,427.0,1.45,37.0,772.5,579.85,405.19
2017,8,23,12,30,316.0,454.0,1.5,37.0,753.0,594.46,415.11
2017,8,23,12,45,161.0,312.0,1.6,37.5,464.5,386.67,275.07
2017,8,23,13,0,6.0,170.0,1.7,38.0,176.0,147.25,103.53
2017,8,23,13,15,3.0,114.0,1.8,38.0,117.0,98.09,67.89
2017,8,23,13,30,0.0,58.0,1.9,38.0,58.0,48.53,30.97
2017,8,23,13,45,413.0,98.5,2.0,38.0,464.5,472.21,347.02
2017,8,23,14,0,826.0,139.0,2.1,38.0,871.0,893.37,624.01
2017,8,23,14,15,819.0,137.0,2.15,38.0,843.5,922.3,639.34
2017,8,23,14,30,812.0,135.0,2.2,38.0,816.0,936.27,649.08
2017,8,23,14,45,471.0,254.5,2.3,38.0,645.5,748.91,528.77
2017,8,23,15,0,130.0,374.0,2.4,38.0,475.0,512.71,365.12
2017,8,23,15,15,152.0,353.0,2.45,37.5,465.0,520.81,374.53
2017,8,23,15,30,174.0,332.0,2.5,37.0,455.0,528.0,382.2
2017,8,23,15,45,113.5,296.5,2.6,36.5,375.0,434.29,317.41
2017,8,23,16,0,53.0,261.0,2.7,36.0,295.0,317.22,233.88
2017,8,23,16,15,95.0,247.0,2.75,35.5,301.0,349.14,260.52
2017,8,23,16,30,137.0,233.0,2.8,35.0,307.0,401.52,301.44
2017,8,23,16,45,123.5,206.5,2.85,35.0,267.5,360.74,272.4
2017,8,23,17,0,110.0,180.0,2.9,35.0,228.0,319.15,242.56
2017,8,23,17,15,99.5,155.5,2.9,34.5,194.5,282.49,216.27
2017,8,23,17,30,89.0,131.0,2.9,34.0,161.0,245.28,188.79
2017,8,23,17,45,71.5,107.0,2.95,33.5,128.0,185.37,142.76
2017,8,23,18,0,54.0,83.0,3.0,33.0,95.0,143.17,109.2
2017,8,23,18,15,31.5,59.5,3.0,32.5,66.0,97.22,71.67
2017,8,23,18,30,9.0,36.0,3.0,32.0,37.0,42.95,27.33
2017,8,23,18,45,4.5,18.0,3.05,31.5,18.5,18.92,0.0
2017,8,23,19,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,5.5,0.45,25.0,5.5,4.69,0.0
2017,8,24,6,30,0.0,11.0,0.5,25.0,11.0,9.04,1.02
2017,8,24,6,45,0.0,24.0,0.55,25.5,24.0,19.79,10.94
2017,8,24,7,0,0.0,37.0,0.6,26.0,37.0,30.57,20.41
2017,8,24,7,15,0.0,52.0,0.55,26.5,52.0,43.05,31.2
2017,8,24,7,30,0.0,67.0,0.5,27.0,67.0,55.13,41.44
2017,8,24,7,45,0.0,81.0,0.5,27.5,81.0,66.29,50.67
2017,8,24,8,0,0.0,95.0,0.5,28.0,95.0,77.37,59.63
2017,8,24,8,15,0.0,110.5,0.55,28.5,110.5,89.46,69.25
2017,8,24,8,30,0.0,126.0,0.6,29.0,126.0,101.44,78.62
2017,8,24,8,45,0.0,126.5,0.7,30.0,126.5,102.42,78.78
2017,8,24,9,0,0.0,127.0,0.8,31.0,127.0,103.24,78.85
2017,8,24,9,15,1.0,145.5,0.9,31.0,146.5,117.3,89.88
2017,8,24,9,30,2.0,164.0,1.0,31.0,166.0,131.16,100.65
2017,8,24,9,45,21.0,239.0,1.15,31.5,255.5,186.14,136.56
2017,8,24,10,0,40.0,314.0,1.3,32.0,345.0,226.63,164.72
2017,8,24,10,15,46.0,338.0,1.4,32.0,375.5,249.88,181.09
2017,8,24,10,30,52.0,362.0,1.5,32.0,406.0,274.46,198.7
2017,8,24,10,45,86.0,396.5,1.6,32.5,471.0,315.63,227.11
2017,8,24,11,0,120.0,431.0,1.7,33.0,536.0,352.03,252.27
2017,8,24,11,15,281.5,404.5,1.8,33.0,659.0,410.05,292.34
2017,8,24,11,30,443.0,378.0,1.9,33.0,782.0,488.58,348.06
2017,8,24,11,45,434.5,388.0,2.0,33.5,788.5,525.34,374.66
2017,8,24,12,0,426.0,398.0,2.1,34.0,795.0,561.15,400.14
2017,8,24,12,15,421.0,402.0,2.2,34.0,796.5,593.79,423.8
2017,8,24,12,30,416.0,406.0,2.3,34.0,798.0,625.39,446.4
2017,8,24,12,45,579.5,306.0,2.4,34.0,850.0,692.47,495.82
2017,8,24,13,0,743.0,206.0,2.5,34.0,902.0,769.27,551.32
2017,8,24,13,15,739.5,205.0,2.6,34.0,890.5,802.47,574.34
2017,8,24,13,30,736.0,204.0,2.7,34.0,879.0,832.91,595.67
2017,8,24,13,45,492.5,318.5,2.8,34.0,766.0,754.42,540.07
2017,8,24,14,0,249.0,433.0,2.9,34.0,653.0,652.75,467.62
2017,8,24,14,15,475.5,315.5,2.95,34.0,719.0,780.23,560.68
2017,8,24,14,30,702.0,198.0,3.0,34.0,785.0,903.27,646.5
2017,8,24,14,45,545.5,262.5,3.15,34.0,707.0,829.33,596.79
2017,8,24,15,0,389.0,327.0,3.3,34.0,629.0,737.72,534.36
2017,8,24,15,15,353.5,317.0,3.35,33.5,580.0,702.83,513.25
2017,8,24,15,30,318.0,307.0,3.4,33.0,531.0,665.65,489.83
2017,8,24,15,45,238.5,295.0,3.45,33.0,456.5,558.26,415.14
2017,8,24,16,0,159.0,283.0,3.5,33.0,382.0,471.62,352.98
2017,8,24,16,15,130.0,256.0,3.5,32.5,332.5,416.87,314.77
2017,8,24,16,30,101.0,229.0,3.5,32.0,283.0,340.25,259.42
2017,8,24,16,45,50.5,123.5,3.55,32.0,150.5,168.31,128.6
2017,8,24,17,0,0.0,18.0,3.6,32.0,18.0,14.85,6.22
2017,8,24,17,15,0.0,15.0,3.4,31.5,15.0,12.36,4.3
2017,8,24,17,30,0.0,12.0,3.2,31.0,12.0,9.87,2.33
2017,8,24,17,45,0.0,9.5,3.05,30.5,9.5,7.81,0.67
2017,8,24,18,0,0.0,7.0,2.9,30.0,7.0,5.75,0.0
2017,8,24,18,15,0.0,4.5,2.65,29.5,4.5,3.69,0.0
2017,8,24,18,30,0.0,2.0,2.4,29.0,2.0,1.64,0.0
2017,8,24,18,45,0.0,1.0,2.15,28.5,1.0,0.82,0.0
2017,8,24,19,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,25,6,15,10.5,13.5,2.95,24.0,14.0,11.52,0.0
2017,8,25,6,30,21.0,27.0,3.2,24.0,28.0,21.82,10.17
2017,8,25,6,45,65.5,49.5,3.45,24.5,60.5,38.32,26.4
2017,8,25,7,0,110.0,72.0,3.7,25.0,93.0,54.76,40.97
2017,8,25,7,15,147.0,92.5,3.85,25.5,131.0,69.62,53.92
2017,8,25,7,30,184.0,113.0,4.0,26.0,169.0,81.66,64.15
2017,8,25,7,45,138.5,139.0,4.2,26.5,186.0,100.83,80.11
2017,8,25,8,0,93.0,165.0,4.4,27.0,203.0,120.81,96.41
2017,8,25,8,15,132.5,191.0,4.45,27.5,254.0,132.99,105.94
2017,8,25,8,30,172.0,217.0,4.5,28.0,305.0,148.74,118.27
2017,8,25,8,45,203.0,240.0,4.55,28.5,354.5,162.29,128.61
2017,8,25,9,0,234.0,263.0,4.6,29.0,404.0,175.34,138.45
2017,8,25,9,15,228.0,288.5,4.6,29.5,435.0,188.42,148.19
2017,8,25,9,30,222.0,314.0,4.6,30.0,466.0,200.81,157.3
2017,8,25,9,45,219.0,337.0,4.7,30.5,495.0,227.94,164.34
2017,8,25,10,0,216.0,360.0,4.8,31.0,524.0,260.95,185.54
2017,8,25,10,15,169.5,379.5,4.85,31.0,512.5,284.15,204.15
2017,8,25,10,30,123.0,399.0,4.9,31.0,501.0,302.17,219.67
2017,8,25,10,45,125.5,415.5,4.95,31.5,522.5,328.46,239.13
2017,8,25,11,0,128.0,432.0,5.0,32.0,544.0,355.5,259.05
2017,8,25,11,15,177.0,443.0,5.05,32.0,602.0,399.5,291.18
2017,8,25,11,30,226.0,454.0,5.1,32.0,660.0,449.24,327.72
2017,8,25,11,45,175.5,462.0,5.2,32.0,623.5,449.38,328.84
2017,8,25,12,0,125.0,470.0,5.3,32.0,587.0,444.28,325.63
2017,8,25,12,15,131.5,474.0,5.4,32.0,597.5,467.42,342.87
2017,8,25,12,30,138.0,478.0,5.5,32.0,608.0,491.14,360.41
2017,8,25,12,45,91.0,444.5,5.65,32.5,530.0,441.45,324.06
2017,8,25,13,0,44.0,411.0,5.8,33.0,452.0,386.99,283.82
2017,8,25,13,15,67.0,428.5,5.9,32.5,490.5,428.64,315.51
2017,8,25,13,30,90.0,446.0,6.0,32.0,529.0,472.77,348.84
2017,8,25,13,45,55.5,382.0,6.1,32.0,433.0,392.27,290.34
2017,8,25,14,0,21.0,318.0,6.2,32.0,337.0,293.53,217.45
2017,8,25,14,15,14.5,257.5,6.2,31.5,270.5,235.2,174.67
2017,8,25,14,30,8.0,197.0,6.2,31.0,204.0,176.09,130.46
2017,8,25,14,45,10.5,222.0,6.2,31.0,230.5,201.98,150.51
2017,8,25,15,0,13.0,247.0,6.2,31.0,257.0,229.06,171.4
2017,8,25,15,15,75.0,287.5,6.1,30.5,340.5,352.29,267.28
2017,8,25,15,30,137.0,328.0,6.0,30.0,424.0,486.85,369.78
2017,8,25,15,45,97.0,294.5,5.95,30.0,360.0,394.42,300.91
2017,8,25,16,0,57.0,261.0,5.9,30.0,296.0,321.93,246.07
2017,8,25,16,15,51.5,236.0,5.8,29.5,265.5,293.17,225.44
2017,8,25,16,30,46.0,211.0,5.7,29.0,235.0,263.77,203.93
2017,8,25,16,45,54.5,191.0,5.6,29.0,217.0,253.84,197.42
2017,8,25,17,0,63.0,171.0,5.5,29.0,199.0,243.35,190.35
2017,8,25,17,15,58.0,146.5,5.25,28.5,169.5,213.34,167.54
2017,8,25,17,30,53.0,122.0,5.0,28.0,140.0,182.71,143.76
2017,8,25,17,45,42.5,99.0,4.8,28.0,111.5,148.83,116.3
2017,8,25,18,0,32.0,76.0,4.6,28.0,83.0,114.53,87.93
2017,8,25,18,15,16.0,54.0,4.5,27.5,57.5,76.61,56.16
2017,8,25,18,30,0.0,32.0,4.4,27.0,32.0,30.85,17.97
2017,8,25,18,45,0.0,16.0,4.3,26.5,16.0,13.54,0.0
2017,8,25,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,5.35,25.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,5.5,25.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,5.65,25.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,5.8,25.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,5.9,24.5,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,6.0,24.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,6.15,24.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,6.3,24.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,6.4,24.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,6.5,24.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,6.6,24.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,6.7,24.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,6.8,23.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,6.9,23.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,7.05,23.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,7.2,23.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,7.25,23.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,7.35,23.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,7.4,23.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,7.35,23.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,7.35,23.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,7.4,23.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,7.45,22.5,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,7.5,22.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,7.55,22.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,7.65,22.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,7.7,22.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,7.8,22.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,7.9,22.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,3.0,7.95,22.0,3.0,2.56,0.0
2017,8,26,6,30,0.0,6.0,8.0,22.0,6.0,4.92,0.0
2017,8,26,6,45,0.0,14.0,8.05,22.5,14.0,11.51,4.03
2017,8,26,7,0,0.0,22.0,8.1,23.0,22.0,18.12,9.91
2017,8,26,7,15,0.0,30.5,8.1,23.0,30.5,25.15,16.15
2017,8,26,7,30,0.0,39.0,8.1,23.0,39.0,32.21,22.32
2017,8,26,7,45,0.0,23.5,8.15,23.0,23.5,19.37,11.17
2017,8,26,8,0,0.0,8.0,8.2,23.0,8.0,6.59,0.05
2017,8,26,8,15,42.5,110.5,8.25,23.0,132.0,87.11,69.2
2017,8,26,8,30,85.0,213.0,8.3,23.0,256.0,151.83,123.66
2017,8,26,8,45,55.5,219.0,8.4,23.5,248.5,156.54,126.87
2017,8,26,9,0,26.0,225.0,8.5,24.0,241.0,171.17,138.35
2017,8,26,9,15,40.0,258.0,8.5,24.0,285.0,180.38,145.51
2017,8,26,9,30,54.0,291.0,8.5,24.0,329.0,199.18,160.56
2017,8,26,9,45,59.5,315.0,8.55,24.5,358.5,219.53,167.14
2017,8,26,10,0,65.0,339.0,8.6,25.0,388.0,243.51,183.99
2017,8,26,10,15,44.0,321.0,8.65,25.0,355.0,239.14,181.08
2017,8,26,10,30,23.0,303.0,8.7,25.0,322.0,241.87,183.94
2017,8,26,10,45,15.5,247.5,8.8,25.0,260.5,202.74,153.78
2017,8,26,11,0,8.0,192.0,8.9,25.0,199.0,159.53,120.27
2017,8,26,11,15,8.5,199.5,9.0,25.0,207.5,166.74,125.85
2017,8,26,11,30,9.0,207.0,9.1,25.0,216.0,174.07,131.52
2017,8,26,11,45,10.0,217.0,9.2,25.5,227.0,183.81,138.8
2017,8,26,12,0,11.0,227.0,9.3,26.0,238.0,193.78,146.24
2017,8,26,12,15,9.0,203.0,9.4,26.0,212.0,174.27,131.14
2017,8,26,12,30,7.0,179.0,9.5,26.0,186.0,154.1,115.5
2017,8,26,12,45,7.5,183.0,9.65,26.0,190.5,158.56,119.03
2017,8,26,13,0,8.0,187.0,9.8,26.0,195.0,163.07,122.61
2017,8,26,13,15,6.5,174.0,9.85,25.5,180.0,151.61,113.96
2017,8,26,13,30,5.0,161.0,9.9,25.0,165.0,139.84,105.03
2017,8,26,13,45,5.0,164.5,10.0,25.0,169.0,143.27,107.82
2017,8,26,14,0,5.0,168.0,10.1,25.0,173.0,146.71,110.64
2017,8,26,14,15,4.5,165.5,10.1,25.0,169.5,144.49,109.03
2017,8,26,14,30,4.0,163.0,10.1,25.0,166.0,142.21,107.39
2017,8,26,14,45,2.0,141.5,10.1,25.0,143.0,121.69,91.31
2017,8,26,15,0,0.0,120.0,10.1,25.0,120.0,101.03,75.03
2017,8,26,15,15,0.0,107.5,10.05,25.0,107.5,90.13,66.54
2017,8,26,15,30,0.0,95.0,10.0,25.0,95.0,79.2,57.98
2017,8,26,15,45,0.0,105.5,10.0,25.0,105.5,88.43,65.56
2017,8,26,16,0,0.0,116.0,10.0,25.0,116.0,98.09,73.52
2017,8,26,16,15,0.0,104.0,10.05,24.5,104.0,87.48,65.36
2017,8,26,16,30,0.0,92.0,10.1,24.0,92.0,76.82,57.09
2017,8,26,16,45,0.0,84.5,10.2,24.0,84.5,70.29,51.99
2017,8,26,17,0,0.0,77.0,10.3,24.0,77.0,63.89,46.95
2017,8,26,17,15,0.0,65.5,10.4,24.0,65.5,54.28,39.2
2017,8,26,17,30,0.0,54.0,10.5,24.0,54.0,44.69,31.36
2017,8,26,17,45,0.0,42.5,10.6,24.0,42.5,35.12,23.43
2017,8,26,18,0,0.0,31.0,10.7,24.0,31.0,25.57,15.41
2017,8,26,18,15,0.0,21.0,10.75,24.0,21.0,17.29,8.37
2017,8,26,18,30,0.0,11.0,10.8,24.0,11.0,9.04,1.27
2017,8,26,18,45,0.0,5.5,10.85,24.0,5.5,4.51,0.0
2017,8,26,19,0,0.0,0.0,10.9,24.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,10.85,24.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,10.8,24.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,10.75,24.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,10.7,24.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,10.6,24.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,10.5,24.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,10.4,24.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,10.3,24.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,10.25,23.5,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,10.15,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,10.15,23.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.55,23.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.45,23.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,9.65,23.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,9.5,23.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,9.4,23.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,9.3,23.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,9.2,23.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,9.1,23.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,9.05,23.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,9.0,23.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.95,23.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.9,23.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,6.0,8.75,23.0,6.0,5.12,0.0
2017,8,27,6,30,0.0,12.0,8.6,23.0,12.0,9.87,1.21
2017,8,27,6,45,0.0,25.5,8.5,23.0,25.5,21.04,12.0
2017,8,27,7,0,0.0,39.0,8.4,23.0,39.0,32.24,22.02
2017,8,27,7,15,0.0,54.5,8.3,23.0,54.5,44.94,33.24
2017,8,27,7,30,0.0,70.0,8.2,23.0,70.0,57.29,44.02
2017,8,27,7,45,0.0,60.0,8.15,23.0,60.0,49.69,37.41
2017,8,27,8,0,0.0,50.0,8.1,23.0,50.0,41.36,30.12
2017,8,27,8,15,0.0,29.5,8.1,23.0,29.5,24.37,15.37
2017,8,27,8,30,0.0,9.0,8.1,23.0,9.0,7.43,0.73
2017,8,27,8,45,0.0,53.0,8.15,23.0,53.0,43.93,31.95
2017,8,27,9,0,0.0,97.0,8.2,23.0,97.0,80.43,62.77
2017,8,27,9,15,6.0,160.0,8.25,23.0,164.5,127.83,102.36
2017,8,27,9,30,12.0,223.0,8.3,23.0,232.0,172.1,138.84
2017,8,27,9,45,7.5,192.0,8.35,23.5,198.0,152.56,116.49
2017,8,27,10,0,3.0,161.0,8.4,24.0,164.0,130.72,98.82
2017,8,27,10,15,1.5,123.5,8.5,24.0,125.0,102.13,76.02
2017,8,27,10,30,0.0,86.0,8.6,24.0,86.0,71.82,51.86
2017,8,27,10,45,3.5,133.5,8.7,24.5,136.5,111.21,82.78
2017,8,27,11,0,7.0,181.0,8.8,25.0,187.0,150.55,113.32
2017,8,27,11,15,3.5,133.0,8.85,25.0,136.0,111.61,82.75
2017,8,27,11,30,0.0,85.0,8.9,25.0,85.0,71.03,50.76
2017,8,27,11,45,4.0,134.5,9.0,25.0,138.5,113.88,84.49
2017,8,27,12,0,8.0,184.0,9.1,25.0,192.0,157.14,118.34
2017,8,27,12,15,12.0,239.5,9.15,25.0,251.0,206.0,156.33
2017,8,27,12,30,16.0,295.0,9.2,25.0,310.0,255.91,194.89
2017,8,27,12,45,16.0,292.5,9.3,25.0,307.5,256.04,195.05
2017,8,27,13,0,16.0,290.0,9.4,25.0,305.0,256.04,195.18
2017,8,27,13,15,14.5,274.0,9.5,25.0,287.5,243.17,185.39
2017,8,27,13,30,13.0,258.0,9.6,25.0,270.0,229.81,175.21
2017,8,27,13,45,12.5,248.5,9.7,25.0,259.5,222.56,169.78
2017,8,27,14,0,12.0,239.0,9.8,25.0,249.0,215.09,164.19
2017,8,27,14,15,8.5,205.0,9.75,24.5,212.0,182.89,139.48
2017,8,27,14,30,5.0,171.0,9.7,24.0,175.0,150.21,114.15
2017,8,27,14,45,3.0,160.0,9.7,24.0,162.5,138.98,105.41
2017,8,27,15,0,1.0,149.0,9.7,24.0,150.0,127.6,96.5
2017,8,27,15,15,0.5,141.0,9.6,24.0,141.5,120.26,90.86
2017,8,27,15,30,0.0,133.0,9.5,24.0,133.0,112.87,85.18
2017,8,27,15,45,0.0,110.5,9.4,24.0,110.5,92.9,69.41
2017,8,27,16,0,0.0,88.0,9.3,24.0,88.0,73.2,53.76
2017,8,27,16,15,0.0,83.0,9.2,23.5,83.0,68.98,50.64
2017,8,27,16,30,0.0,78.0,9.1,23.0,78.0,64.77,47.5
2017,8,27,16,45,0.0,86.5,9.0,23.0,86.5,72.18,53.77
2017,8,27,17,0,0.0,95.0,8.9,23.0,95.0,81.29,61.46
2017,8,27,17,15,0.0,80.5,8.7,23.0,80.5,68.25,50.9
2017,8,27,17,30,0.0,66.0,8.5,23.0,66.0,55.11,40.13
2017,8,27,17,45,0.0,52.0,8.35,23.0,52.0,43.04,30.1
2017,8,27,18,0,0.0,38.0,8.2,23.0,38.0,31.39,20.28
2017,8,27,18,15,0.0,26.0,8.05,22.5,26.0,21.44,11.81
2017,8,27,18,30,0.0,14.0,7.9,22.0,14.0,11.52,3.14
2017,8,27,18,45,0.0,7.0,7.75,22.0,7.0,5.75,0.0
2017,8,27,19,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,7.5,22.0,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,7.2,22.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,7.1,21.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,6.95,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,6.8,21.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,6.7,21.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,6.65,21.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,6.6,21.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,6.55,21.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,6.55,21.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,6.6,21.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,6.65,21.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,6.7,21.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,6.8,21.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,7.15,21.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,7.25,21.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,7.3,21.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,7.25,21.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,7.25,21.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,7.3,21.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,7.35,21.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,7.45,21.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,7.5,21.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,7.5,7.5,21.0,7.5,6.4,0.0
2017,8,28,6,30,0.0,15.0,7.5,21.0,15.0,12.36,2.78
2017,8,28,6,45,0.0,32.5,7.55,21.0,32.5,26.79,16.96
2017,8,28,7,0,0.0,50.0,7.6,21.0,50.0,40.67,29.48
2017,8,28,7,15,0.0,70.5,7.75,21.0,70.5,56.59,43.64
2017,8,28,7,30,0.0,91.0,7.9,21.0,91.0,72.33,57.45
2017,8,28,7,45,12.5,119.0,8.05,21.5,124.5,93.13,75.25
2017,8,28,8,0,25.0,147.0,8.2,22.0,158.0,113.62,92.45
2017,8,28,8,15,45.5,177.0,8.25,22.0,199.5,129.01,105.24
2017,8,28,8,30,66.0,207.0,8.3,22.0,241.0,148.13,121.02
2017,8,28,8,45,56.5,225.0,8.45,22.5,256.5,159.74,130.1
2017,8,28,9,0,47.0,243.0,8.6,23.0,272.0,170.98,138.77
2017,8,28,9,15,74.0,277.0,8.6,23.0,326.0,190.91,154.87
2017,8,28,9,30,101.0,311.0,8.6,23.0,380.0,210.04,170.19
2017,8,28,9,45,148.0,335.5,8.6,23.5,443.5,221.7,167.21
2017,8,28,10,0,195.0,360.0,8.6,24.0,507.0,257.41,190.21
2017,8,28,10,15,152.5,377.0,8.6,24.5,495.5,278.99,207.7
2017,8,28,10,30,110.0,394.0,8.6,25.0,484.0,307.42,231.16
2017,8,28,10,45,71.0,373.0,8.6,25.5,432.0,295.84,223.5
2017,8,28,11,0,32.0,352.0,8.6,26.0,380.0,277.5,210.17
2017,8,28,11,15,90.5,403.5,8.55,26.0,485.0,344.47,260.55
2017,8,28,11,30,149.0,455.0,8.5,26.0,590.0,412.98,312.31
2017,8,28,11,45,102.0,439.0,8.5,26.5,532.0,398.5,301.39
2017,8,28,12,0,55.0,423.0,8.5,27.0,474.0,371.05,280.26
2017,8,28,12,15,218.5,420.0,8.4,27.0,624.0,481.49,365.22
2017,8,28,12,30,382.0,417.0,8.3,27.0,774.0,610.3,463.08
2017,8,28,12,45,214.0,414.0,8.25,27.0,613.5,510.17,387.43
2017,8,28,13,0,46.0,411.0,8.2,27.0,453.0,388.8,293.9
2017,8,28,13,15,25.5,286.0,8.05,27.0,309.0,269.45,203.94
2017,8,28,13,30,5.0,161.0,7.9,27.0,165.0,139.83,104.05
2017,8,28,13,45,139.5,291.5,7.8,27.0,413.5,394.63,303.19
2017,8,28,14,0,274.0,422.0,7.7,27.0,662.0,665.07,505.38
2017,8,28,14,15,235.5,413.5,7.6,27.0,614.5,621.62,472.95
2017,8,28,14,30,197.0,405.0,7.5,27.0,567.0,589.75,449.39
2017,8,28,14,45,223.0,382.0,7.4,27.0,558.5,602.53,460.64
2017,8,28,15,0,249.0,359.0,7.3,27.0,550.0,634.42,485.65
2017,8,28,15,15,280.0,330.5,7.1,26.5,534.0,644.66,496.13
2017,8,28,15,30,311.0,302.0,6.9,26.0,518.0,652.91,505.39
2017,8,28,15,45,375.0,263.0,6.75,26.0,504.5,679.61,528.58
2017,8,28,16,0,439.0,224.0,6.6,26.0,491.0,725.34,565.29
2017,8,28,16,15,385.0,213.0,6.4,25.5,432.0,639.53,503.4
2017,8,28,16,30,331.0,202.0,6.2,25.0,373.0,575.49,456.56
2017,8,28,16,45,174.5,175.5,6.05,25.0,265.0,371.15,297.06
2017,8,28,17,0,18.0,149.0,5.9,25.0,157.0,156.93,122.67
2017,8,28,17,15,12.5,128.0,5.6,24.5,133.0,132.66,103.58
2017,8,28,17,30,7.0,107.0,5.3,24.0,109.0,108.35,83.91
2017,8,28,17,45,221.5,80.5,5.05,24.0,125.5,312.58,256.09
2017,8,28,18,0,436.0,54.0,4.8,24.0,142.0,480.9,388.19
2017,8,28,18,15,333.5,42.0,4.65,23.5,96.5,369.09,294.65
2017,8,28,18,30,231.0,30.0,4.5,23.0,51.0,262.15,193.5
2017,8,28,18,45,115.5,15.0,4.35,23.0,25.5,96.53,0.0
2017,8,28,19,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,8,29,6,15,96.5,12.0,4.75,21.0,19.0,10.24,0.0
2017,8,29,6,30,193.0,24.0,4.9,21.0,38.0,18.71,6.72
2017,8,29,6,45,306.5,37.0,5.1,21.5,82.5,29.9,19.51
2017,8,29,7,0,420.0,50.0,5.3,22.0,127.0,39.9,28.68
2017,8,29,7,15,491.0,58.5,5.45,22.5,179.5,45.72,33.98
2017,8,29,7,30,562.0,67.0,5.6,23.0,232.0,51.43,38.96
2017,8,29,7,45,610.0,73.0,5.8,23.5,287.0,54.94,41.86
2017,8,29,8,0,658.0,79.0,6.0,24.0,342.0,58.37,44.59
2017,8,29,8,15,691.0,84.0,6.1,24.5,396.5,60.83,46.42
2017,8,29,8,30,724.0,89.0,6.2,25.0,451.0,69.05,53.1
2017,8,29,8,45,747.0,93.0,6.3,25.5,502.5,70.67,54.14
2017,8,29,9,0,770.0,97.0,6.4,26.0,554.0,72.19,55.1
2017,8,29,9,15,787.5,100.5,6.4,26.0,601.5,73.18,55.74
2017,8,29,9,30,805.0,104.0,6.4,26.0,649.0,74.06,56.3
2017,8,29,9,45,543.5,224.5,6.45,26.5,603.0,160.62,107.47
2017,8,29,10,0,282.0,345.0,6.5,27.0,557.0,247.02,176.1
2017,8,29,10,15,565.5,230.0,6.45,27.0,681.5,242.95,160.56
2017,8,29,10,30,849.0,115.0,6.4,27.0,806.0,290.02,189.42
2017,8,29,10,45,854.5,117.0,6.35,27.5,834.5,345.82,237.68
2017,8,29,11,0,860.0,119.0,6.3,28.0,863.0,401.46,285.7
2017,8,29,11,15,542.5,284.5,6.2,28.0,758.0,432.63,318.21
2017,8,29,11,30,225.0,450.0,6.1,28.0,653.0,445.8,331.81
2017,8,29,11,45,158.5,452.0,6.1,28.5,596.0,433.36,323.04
2017,8,29,12,0,92.0,454.0,6.1,29.0,539.0,416.09,309.89
2017,8,29,12,15,465.5,302.0,6.05,29.0,736.0,546.27,410.51
2017,8,29,12,30,839.0,150.0,6.0,29.0,933.0,699.16,527.0
2017,8,29,12,45,463.5,301.5,5.95,29.5,734.0,606.35,454.7
2017,8,29,13,0,88.0,453.0,5.9,30.0,535.0,457.34,339.25
2017,8,29,13,15,461.0,299.5,5.85,30.0,718.0,659.01,494.03
2017,8,29,13,30,834.0,146.0,5.8,30.0,901.0,844.21,629.99
2017,8,29,13,45,473.0,287.0,5.75,30.0,713.5,707.26,528.65
2017,8,29,14,0,112.0,428.0,5.7,30.0,526.0,495.3,368.68
2017,8,29,14,15,460.5,283.5,5.6,29.5,665.0,734.17,551.35
2017,8,29,14,30,809.0,139.0,5.5,29.0,804.0,934.35,695.77
2017,8,29,14,45,797.0,137.0,5.45,29.0,768.0,939.68,699.16
2017,8,29,15,0,785.0,135.0,5.4,29.0,732.0,941.25,701.24
2017,8,29,15,15,569.5,212.5,5.3,29.0,633.0,831.18,625.39
2017,8,29,15,30,354.0,290.0,5.2,29.0,534.0,682.05,516.32
2017,8,29,15,45,539.5,204.0,5.1,29.0,545.5,798.53,606.1
2017,8,29,16,0,725.0,118.0,5.0,29.0,557.0,896.19,675.77
2017,8,29,16,15,700.0,113.5,4.8,28.5,506.0,865.19,655.95
2017,8,29,16,30,675.0,109.0,4.6,28.0,455.0,831.49,634.86
2017,8,29,16,45,645.0,102.0,4.4,28.0,402.0,787.38,605.22
2017,8,29,17,0,615.0,95.0,4.2,28.0,349.0,741.36,573.85
2017,8,29,17,15,568.0,87.5,3.85,27.5,294.5,677.44,529.22
2017,8,29,17,30,521.0,80.0,3.5,27.0,240.0,613.14,482.82
2017,8,29,17,45,451.0,70.0,3.15,26.5,188.0,525.88,417.0
2017,8,29,18,0,381.0,60.0,2.8,26.0,136.0,436.22,346.33
2017,8,29,18,15,278.5,45.5,2.65,25.5,91.0,325.37,255.71
2017,8,29,18,30,176.0,31.0,2.5,25.0,46.0,223.23,158.52
2017,8,29,18,45,88.0,15.5,2.45,24.5,23.0,76.83,0.0
2017,8,29,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,30,6,15,78.5,12.5,3.75,20.5,18.0,10.67,0.0
2017,8,30,6,30,157.0,25.0,3.9,21.0,36.0,19.4,6.7
2017,8,30,6,45,274.5,39.5,4.05,21.5,80.5,30.47,19.96
2017,8,30,7,0,392.0,54.0,4.2,22.0,125.0,43.22,31.52
2017,8,30,7,15,464.5,64.0,4.35,22.5,178.0,50.07,37.73
2017,8,30,7,30,537.0,74.0,4.5,23.0,231.0,56.76,43.55
2017,8,30,7,45,590.5,80.5,4.7,23.5,286.5,60.41,46.56
2017,8,30,8,0,644.0,87.0,4.9,24.0,342.0,64.0,49.41
2017,8,30,8,15,678.0,92.5,4.95,24.5,397.0,66.55,51.29
2017,8,30,8,30,712.0,98.0,5.0,25.0,452.0,69.0,53.05
2017,8,30,8,45,739.0,101.5,5.05,25.5,505.0,76.63,59.14
2017,8,30,9,0,766.0,105.0,5.1,26.0,558.0,77.63,59.64
2017,8,30,9,15,785.0,108.0,5.05,26.5,606.0,78.1,59.7
2017,8,30,9,30,804.0,111.0,5.0,27.0,654.0,78.51,59.73
2017,8,30,9,45,819.0,113.5,5.0,27.5,697.5,114.5,64.23
2017,8,30,10,0,834.0,116.0,5.0,28.0,741.0,171.17,94.81
2017,8,30,10,15,844.5,118.0,4.95,28.0,777.5,236.81,143.52
2017,8,30,10,30,855.0,120.0,4.9,28.0,814.0,293.98,190.73
2017,8,30,10,45,596.0,259.0,4.9,28.5,751.0,350.78,246.11
2017,8,30,11,0,337.0,398.0,4.9,29.0,688.0,400.04,291.02
2017,8,30,11,15,610.5,260.5,4.8,29.0,803.0,440.95,320.65
2017,8,30,11,30,884.0,123.0,4.7,29.0,918.0,517.16,379.06
2017,8,30,11,45,888.0,123.0,4.65,29.5,932.0,569.68,420.5
2017,8,30,12,0,892.0,123.0,4.6,30.0,946.0,621.01,459.79
2017,8,30,12,15,566.0,294.5,4.5,30.0,818.0,601.03,444.41
2017,8,30,12,30,240.0,466.0,4.4,30.0,690.0,551.36,405.37
2017,8,30,12,45,568.0,293.5,4.35,30.5,820.0,673.73,497.64
2017,8,30,13,0,896.0,121.0,4.3,31.0,950.0,799.49,589.27
2017,8,30,13,15,893.5,120.5,4.2,31.0,937.5,835.52,612.82
2017,8,30,13,30,891.0,120.0,4.1,31.0,925.0,868.57,634.75
2017,8,30,13,45,613.0,260.5,4.1,31.0,809.0,807.45,591.26
2017,8,30,14,0,335.0,401.0,4.1,31.0,693.0,699.84,512.06
2017,8,30,14,15,602.5,258.0,4.05,31.0,760.0,844.71,619.22
2017,8,30,14,30,870.0,115.0,4.0,31.0,827.0,954.87,694.45
2017,8,30,14,45,608.5,223.5,3.95,31.0,711.0,854.75,627.21
2017,8,30,15,0,347.0,332.0,3.9,31.0,595.0,701.32,517.58
2017,8,30,15,15,588.0,218.0,3.85,30.5,633.5,854.38,632.1
2017,8,30,15,30,829.0,104.0,3.8,30.0,672.0,969.07,711.27
2017,8,30,15,45,814.5,100.0,3.75,30.0,625.0,954.83,702.6
2017,8,30,16,0,800.0,96.0,3.7,30.0,578.0,937.05,692.66
2017,8,30,16,15,778.0,92.5,3.45,29.5,525.5,909.13,676.17
2017,8,30,16,30,756.0,89.0,3.2,29.0,473.0,878.21,657.56
2017,8,30,16,45,727.5,83.5,2.95,29.0,418.5,835.76,629.54
2017,8,30,17,0,699.0,78.0,2.7,29.0,364.0,796.82,603.55
2017,8,30,17,15,655.0,72.0,2.4,28.0,308.0,735.94,563.42
2017,8,30,17,30,611.0,66.0,2.1,27.0,252.0,674.58,521.33
2017,8,30,17,45,547.5,58.0,1.85,26.5,198.0,593.49,461.87
2017,8,30,18,0,484.0,50.0,1.6,26.0,144.0,514.27,400.55
2017,8,30,18,15,374.0,38.0,1.55,25.0,96.0,395.35,306.7
2017,8,30,18,30,264.0,26.0,1.5,24.0,48.0,283.94,196.64
2017,8,30,18,45,132.0,13.0,1.45,23.5,24.0,106.21,0.0
2017,8,30,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,31,6,15,88.5,12.0,2.5,19.5,18.0,10.24,0.0
2017,8,31,6,30,177.0,24.0,2.8,20.0,36.0,18.68,5.77
2017,8,31,6,45,285.5,39.0,3.1,20.5,80.5,30.15,19.75
2017,8,31,7,0,394.0,54.0,3.4,21.0,125.0,43.3,31.71
2017,8,31,7,15,466.5,64.5,3.3,21.5,178.0,50.56,38.32
2017,8,31,7,30,539.0,75.0,3.2,22.0,231.0,57.64,44.5
2017,8,31,7,45,584.0,83.5,3.1,23.0,286.0,62.69,48.62
2017,8,31,8,0,629.0,92.0,3.0,24.0,341.0,67.54,52.43
