Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,8,15,663.5,98.0,3.0,24.5,395.5,70.27,54.44
2017,8,31,8,30,698.0,104.0,3.0,25.0,450.0,72.89,56.32
2017,8,31,8,45,720.0,110.5,3.0,26.0,502.0,75.48,58.04
2017,8,31,9,0,742.0,117.0,3.0,27.0,554.0,77.87,59.56
2017,8,31,9,15,761.0,120.5,2.95,27.0,602.0,86.09,66.14
2017,8,31,9,30,780.0,124.0,2.9,27.0,650.0,86.46,66.24
2017,8,31,9,45,791.5,129.0,2.85,27.5,692.5,121.95,70.99
2017,8,31,10,0,803.0,134.0,2.8,28.0,735.0,178.33,101.37
2017,8,31,10,15,814.0,136.5,2.7,28.0,771.0,234.38,142.21
2017,8,31,10,30,825.0,139.0,2.6,28.0,807.0,291.53,188.68
2017,8,31,10,45,831.5,141.5,2.55,28.5,836.0,348.2,236.1
2017,8,31,11,0,838.0,144.0,2.5,29.0,865.0,405.01,283.3
2017,8,31,11,15,843.0,145.5,2.45,29.0,886.5,460.4,329.04
2017,8,31,11,30,848.0,147.0,2.4,29.0,908.0,516.03,373.64
2017,8,31,11,45,826.5,164.0,2.35,29.5,915.0,567.25,412.85
2017,8,31,12,0,805.0,181.0,2.3,30.0,922.0,616.04,448.73
2017,8,31,12,15,568.0,310.5,2.25,30.0,834.5,617.31,448.96
2017,8,31,12,30,331.0,440.0,2.2,30.0,747.0,593.94,430.51
2017,8,31,12,45,571.5,308.0,2.15,30.5,836.0,689.58,499.98
2017,8,31,13,0,812.0,176.0,2.1,31.0,925.0,789.56,570.52
2017,8,31,13,15,808.5,175.0,2.05,31.0,912.0,823.68,592.91
2017,8,31,13,30,805.0,174.0,2.0,31.0,899.0,854.88,612.8
2017,8,31,13,45,802.5,170.5,1.95,31.0,879.0,881.51,629.69
2017,8,31,14,0,800.0,167.0,1.9,31.0,859.0,904.86,644.5
2017,8,31,14,15,791.5,164.5,1.85,31.0,830.0,920.26,654.33
2017,8,31,14,30,783.0,162.0,1.8,31.0,801.0,931.98,661.99
2017,8,31,14,45,773.5,158.0,1.8,31.0,766.0,937.53,666.5
2017,8,31,15,0,764.0,154.0,1.8,31.0,731.0,939.35,668.89
2017,8,31,15,15,748.5,150.5,1.8,31.0,688.5,939.82,670.66
2017,8,31,15,30,733.0,147.0,1.8,31.0,646.0,929.41,665.7
2017,8,31,15,45,718.0,140.0,1.8,31.0,599.5,911.92,656.46
2017,8,31,16,0,703.0,133.0,1.8,31.0,553.0,891.07,645.19
2017,8,31,16,15,676.5,127.0,1.7,30.5,501.5,856.94,625.49
2017,8,31,16,30,650.0,121.0,1.6,30.0,450.0,820.11,603.88
2017,8,31,16,45,617.5,113.0,1.55,30.0,396.0,772.7,574.14
2017,8,31,17,0,585.0,105.0,1.5,30.0,342.0,723.42,542.53
2017,8,31,17,15,536.5,96.0,1.35,29.0,287.5,656.71,498.98
2017,8,31,17,30,488.0,87.0,1.2,28.0,233.0,589.58,453.3
2017,8,31,17,45,419.5,74.5,1.1,27.5,181.0,496.7,385.81
2017,8,31,18,0,351.0,62.0,1.0,27.0,129.0,413.9,322.36
2017,8,31,18,15,252.0,45.0,1.0,26.5,84.5,303.85,233.98
2017,8,31,18,30,153.0,28.0,1.0,26.0,40.0,197.47,129.24
2017,8,31,18,45,76.5,14.0,1.0,25.5,20.0,66.9,0.0
2017,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,6,15,51.5,11.5,1.1,19.5,15.0,9.82,0.0
2017,9,1,6,30,103.0,23.0,1.3,20.0,30.0,17.77,4.64
2017,9,1,6,45,196.0,43.0,1.5,20.5,72.5,32.83,21.98
2017,9,1,7,0,289.0,63.0,1.7,21.0,115.0,47.48,35.3
2017,9,1,7,15,359.0,78.5,1.55,21.5,166.0,58.37,45.06
2017,9,1,7,30,429.0,94.0,1.4,22.0,217.0,68.93,54.23
2017,9,1,7,45,481.5,105.0,1.25,23.0,271.5,75.93,59.94
2017,9,1,8,0,534.0,116.0,1.1,24.0,326.0,82.7,65.25
2017,9,1,8,15,571.0,124.5,0.9,25.0,380.0,88.38,69.5
2017,9,1,8,30,608.0,133.0,0.7,26.0,434.0,91.88,71.81
2017,9,1,8,45,636.5,140.0,0.5,27.0,485.5,93.99,72.92
2017,9,1,9,0,665.0,147.0,0.3,28.0,537.0,95.95,73.87
2017,9,1,9,15,686.5,152.5,0.35,28.5,585.0,96.65,74.04
2017,9,1,9,30,708.0,158.0,0.4,29.0,633.0,97.23,74.15
2017,9,1,9,45,722.5,163.0,0.45,29.5,675.5,129.54,77.77
2017,9,1,10,0,737.0,168.0,0.5,30.0,718.0,183.26,106.01
2017,9,1,10,15,749.5,171.5,0.5,30.0,754.5,237.57,144.26
2017,9,1,10,30,762.0,175.0,0.5,30.0,791.0,293.3,187.74
2017,9,1,10,45,772.0,177.0,0.55,30.5,821.0,354.18,235.94
2017,9,1,11,0,782.0,179.0,0.6,31.0,851.0,408.89,279.39
2017,9,1,11,15,788.0,181.0,0.6,31.0,872.5,462.38,321.46
2017,9,1,11,30,794.0,183.0,0.6,31.0,894.0,515.67,362.16
2017,9,1,11,45,800.5,182.5,0.6,31.0,908.0,566.96,400.25
2017,9,1,12,0,807.0,182.0,0.6,31.0,922.0,617.6,436.72
2017,9,1,12,15,808.0,182.0,0.65,31.0,927.0,664.27,470.08
2017,9,1,12,30,809.0,182.0,0.7,31.0,932.0,709.3,501.62
2017,9,1,12,45,812.5,179.0,0.75,31.5,929.0,751.77,529.87
2017,9,1,13,0,816.0,176.0,0.8,32.0,926.0,792.19,556.22
2017,9,1,13,15,813.0,175.0,0.85,32.0,913.5,826.84,579.46
2017,9,1,13,30,810.0,174.0,0.9,32.0,901.0,858.57,599.92
2017,9,1,13,45,807.5,170.5,1.0,32.0,881.0,885.32,618.13
2017,9,1,14,0,805.0,167.0,1.1,32.0,861.0,908.77,634.45
2017,9,1,14,15,797.0,164.5,1.2,32.0,832.5,924.71,646.3
2017,9,1,14,30,789.0,162.0,1.3,32.0,804.0,936.97,656.11
2017,9,1,14,45,777.5,159.0,1.4,32.0,768.0,941.66,661.41
2017,9,1,15,0,766.0,156.0,1.5,32.0,732.0,942.56,664.59
2017,9,1,15,15,750.5,152.0,1.55,31.5,689.5,942.72,668.16
2017,9,1,15,30,735.0,148.0,1.6,31.0,647.0,931.72,664.89
2017,9,1,15,45,717.0,142.5,1.7,31.0,599.5,912.99,656.15
2017,9,1,16,0,699.0,137.0,1.8,31.0,552.0,890.95,645.27
2017,9,1,16,15,672.5,131.0,1.75,30.5,500.5,856.84,626.12
2017,9,1,16,30,646.0,125.0,1.7,30.0,449.0,820.0,604.99
2017,9,1,16,45,612.0,117.0,1.7,30.0,394.5,771.16,574.64
2017,9,1,17,0,578.0,109.0,1.7,30.0,340.0,720.44,542.31
2017,9,1,17,15,528.5,99.0,1.6,29.0,285.5,651.68,497.46
2017,9,1,17,30,479.0,89.0,1.5,28.0,231.0,576.88,446.22
2017,9,1,17,45,410.5,75.5,1.4,27.5,178.5,489.96,382.4
2017,9,1,18,0,342.0,62.0,1.3,27.0,126.0,406.23,317.55
2017,9,1,18,15,243.0,44.5,1.3,26.0,81.5,296.15,228.52
2017,9,1,18,30,144.0,27.0,1.3,25.0,37.0,186.73,116.11
2017,9,1,18,45,72.0,13.5,1.35,24.5,18.5,63.08,0.0
2017,9,1,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,2,6,15,54.5,11.5,1.85,20.5,15.0,9.82,0.0
2017,9,2,6,30,109.0,23.0,2.1,21.0,30.0,17.79,3.93
2017,9,2,6,45,208.5,42.0,2.4,21.5,72.5,32.14,21.23
2017,9,2,7,0,308.0,61.0,2.7,22.0,115.0,46.14,33.96
2017,9,2,7,15,379.5,75.0,2.65,22.5,166.5,56.04,42.85
2017,9,2,7,30,451.0,89.0,2.6,23.0,218.0,65.66,51.21
2017,9,2,7,45,503.0,99.0,2.55,24.0,272.0,72.1,56.47
2017,9,2,8,0,555.0,109.0,2.5,25.0,326.0,79.63,62.46
2017,9,2,8,15,592.0,117.0,2.5,26.0,380.0,83.2,64.98
2017,9,2,8,30,629.0,125.0,2.5,27.0,434.0,86.59,67.28
2017,9,2,8,45,655.0,131.5,2.5,28.0,485.5,88.59,68.39
2017,9,2,9,0,681.0,138.0,2.5,29.0,537.0,90.43,69.37
2017,9,2,9,15,701.5,143.0,2.35,29.0,584.5,91.07,69.65
2017,9,2,9,30,722.0,148.0,2.2,29.0,632.0,91.6,69.86
2017,9,2,9,45,734.5,153.5,2.1,29.5,673.5,123.84,73.81
2017,9,2,10,0,747.0,159.0,2.0,30.0,715.0,178.29,102.71
2017,9,2,10,15,759.0,162.0,1.95,30.0,751.0,240.26,147.31
2017,9,2,10,30,771.0,165.0,1.9,30.0,787.0,294.96,190.86
2017,9,2,10,45,777.0,169.0,1.9,30.5,815.5,349.66,235.73
2017,9,2,11,0,783.0,173.0,1.9,31.0,844.0,404.57,280.47
2017,9,2,11,15,788.5,174.5,1.95,31.0,865.0,457.51,323.59
2017,9,2,11,30,794.0,176.0,2.0,31.0,886.0,510.16,365.44
2017,9,2,11,45,788.5,183.0,2.05,31.5,896.5,560.62,403.77
2017,9,2,12,0,783.0,190.0,2.1,32.0,907.0,609.42,439.67
2017,9,2,12,15,784.0,190.5,2.15,32.0,911.5,655.45,473.64
2017,9,2,12,30,785.0,191.0,2.2,32.0,916.0,699.92,505.79
2017,9,2,12,45,783.0,191.0,2.3,32.0,911.5,740.02,534.69
2017,9,2,13,0,781.0,191.0,2.4,32.0,907.0,777.83,561.63
2017,9,2,13,15,777.5,190.0,2.45,32.0,894.5,811.04,584.92
2017,9,2,13,30,774.0,189.0,2.5,32.0,882.0,841.39,605.79
2017,9,2,13,45,767.5,187.5,2.6,32.0,861.0,865.65,622.58
2017,9,2,14,0,761.0,186.0,2.7,32.0,840.0,886.56,637.35
2017,9,2,14,15,752.0,183.5,2.7,32.0,811.0,908.56,652.25
2017,9,2,14,30,743.0,181.0,2.7,32.0,782.0,919.77,660.28
2017,9,2,14,45,713.0,186.5,2.75,32.0,743.0,915.73,659.09
2017,9,2,15,0,683.0,192.0,2.8,32.0,704.0,907.64,655.55
2017,9,2,15,15,505.5,240.5,2.8,31.5,607.0,788.56,577.09
2017,9,2,15,30,328.0,289.0,2.8,31.0,510.0,654.6,484.89
2017,9,2,15,45,314.0,272.5,2.8,31.0,471.5,629.35,469.53
2017,9,2,16,0,300.0,256.0,2.8,31.0,433.0,602.39,452.17
2017,9,2,16,15,424.0,204.0,2.65,30.5,429.0,687.46,517.45
2017,9,2,16,30,548.0,152.0,2.5,30.0,425.0,746.23,562.59
2017,9,2,16,45,511.0,141.5,2.45,30.0,372.0,694.18,527.46
2017,9,2,17,0,474.0,131.0,2.4,30.0,319.0,641.15,491.65
2017,9,2,17,15,424.0,117.5,2.2,29.0,266.0,571.86,443.93
2017,9,2,17,30,374.0,104.0,2.0,28.0,213.0,503.28,394.5
2017,9,2,17,45,309.0,86.0,1.8,27.5,163.0,417.09,328.55
2017,9,2,18,0,244.0,68.0,1.6,27.0,113.0,333.88,262.01
2017,9,2,18,15,163.0,46.0,1.6,26.5,71.0,217.92,167.58
2017,9,2,18,30,82.0,24.0,1.6,26.0,29.0,114.88,64.02
2017,9,2,18,45,41.0,12.0,1.6,25.5,14.5,39.51,0.0
2017,9,2,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,6,15,0.0,9.5,1.4,21.5,9.5,8.11,0.0
2017,9,3,6,30,0.0,19.0,1.6,22.0,19.0,15.63,2.06
2017,9,3,6,45,45.0,43.0,1.8,22.5,51.0,33.44,22.16
2017,9,3,7,0,90.0,67.0,2.0,23.0,83.0,50.92,37.86
2017,9,3,7,15,123.0,92.0,1.9,23.5,122.5,68.56,53.35
2017,9,3,7,30,156.0,117.0,1.8,24.0,162.0,85.77,68.11
2017,9,3,7,45,198.5,134.5,1.7,25.0,204.0,95.36,75.89
2017,9,3,8,0,241.0,152.0,1.6,26.0,246.0,106.46,84.66
2017,9,3,8,15,344.0,158.0,1.6,26.5,315.0,111.05,87.99
2017,9,3,8,30,447.0,164.0,1.6,27.0,384.0,109.18,85.93
2017,9,3,8,45,509.5,171.0,1.6,27.5,448.0,112.23,87.94
2017,9,3,9,0,572.0,178.0,1.6,28.0,512.0,115.19,89.86
2017,9,3,9,15,595.0,185.0,1.6,28.5,558.5,116.52,90.45
2017,9,3,9,30,618.0,192.0,1.6,29.0,605.0,117.15,90.49
2017,9,3,9,45,498.5,252.5,1.65,29.5,600.0,171.25,115.8
2017,9,3,10,0,379.0,313.0,1.7,30.0,595.0,239.76,163.16
2017,9,3,10,15,358.5,337.5,1.75,30.0,615.0,280.72,193.05
2017,9,3,10,30,338.0,362.0,1.8,30.0,635.0,319.95,223.79
2017,9,3,10,45,517.0,292.0,1.9,30.5,725.5,349.87,242.54
2017,9,3,11,0,696.0,222.0,2.0,31.0,816.0,402.02,280.29
2017,9,3,11,15,615.5,282.5,2.05,31.0,818.0,457.4,325.2
2017,9,3,11,30,535.0,343.0,2.1,31.0,820.0,507.21,363.88
2017,9,3,11,45,506.0,359.5,2.2,31.0,816.0,542.45,391.14
2017,9,3,12,0,477.0,376.0,2.3,31.0,812.0,574.57,415.45
2017,9,3,12,15,448.5,384.0,2.35,31.0,795.5,597.61,432.74
2017,9,3,12,30,420.0,392.0,2.4,31.0,779.0,617.32,447.29
2017,9,3,12,45,394.0,402.5,2.45,31.5,764.5,634.43,458.8
2017,9,3,13,0,368.0,413.0,2.5,32.0,750.0,650.31,469.13
2017,9,3,13,15,346.5,416.5,2.55,32.0,730.0,660.87,476.79
2017,9,3,13,30,325.0,420.0,2.6,32.0,710.0,668.78,482.59
2017,9,3,13,45,302.0,415.0,2.65,32.0,679.5,664.89,480.49
2017,9,3,14,0,279.0,410.0,2.7,32.0,649.0,658.12,476.48
2017,9,3,14,15,318.5,386.0,2.7,31.5,650.0,687.39,499.39
2017,9,3,14,30,358.0,362.0,2.7,31.0,651.0,715.88,521.68
2017,9,3,14,45,450.0,306.5,2.75,31.0,653.0,778.47,567.53
2017,9,3,15,0,542.0,251.0,2.8,31.0,655.0,823.92,601.9
2017,9,3,15,15,543.5,232.0,2.75,31.0,617.0,816.18,598.05
2017,9,3,15,30,545.0,213.0,2.7,31.0,579.0,805.21,592.57
2017,9,3,15,45,559.0,196.0,2.7,31.0,547.0,805.72,595.38
2017,9,3,16,0,573.0,179.0,2.7,31.0,515.0,803.12,595.7
2017,9,3,16,15,544.0,170.0,2.6,30.5,465.0,764.8,572.11
2017,9,3,16,30,515.0,161.0,2.5,30.0,415.0,724.5,547.06
2017,9,3,16,45,479.0,149.0,2.45,29.5,363.0,672.24,513.14
2017,9,3,17,0,443.0,137.0,2.4,29.0,311.0,619.01,477.52
2017,9,3,17,15,394.5,122.0,2.15,28.5,258.5,550.1,428.24
2017,9,3,17,30,346.0,107.0,1.9,28.0,206.0,481.86,377.74
2017,9,3,17,45,285.0,87.5,1.7,27.5,156.5,380.25,300.29
2017,9,3,18,0,224.0,68.0,1.5,27.0,107.0,300.59,236.21
2017,9,3,18,15,147.0,44.5,1.5,26.5,66.5,203.29,155.46
2017,9,3,18,30,70.0,21.0,1.5,26.0,26.0,98.23,47.36
2017,9,3,18,45,35.0,10.5,1.5,25.5,13.0,33.86,0.0
2017,9,3,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,6,15,30.0,9.5,1.35,20.5,11.5,8.11,0.0
2017,9,4,6,30,60.0,19.0,1.6,21.0,23.0,15.13,1.08
2017,9,4,6,45,135.0,42.5,1.85,21.5,63.0,32.78,21.66
2017,9,4,7,0,210.0,66.0,2.1,22.0,103.0,49.95,37.17
2017,9,4,7,15,274.0,86.0,2.05,22.5,152.0,64.35,49.95
2017,9,4,7,30,338.0,106.0,2.0,23.0,201.0,76.66,60.62
2017,9,4,7,45,390.5,120.5,1.95,24.0,254.0,85.71,68.04
2017,9,4,8,0,443.0,135.0,1.9,25.0,307.0,94.4,74.92
2017,9,4,8,15,481.0,146.5,1.85,25.5,359.5,100.61,79.69
2017,9,4,8,30,519.0,158.0,1.8,26.0,412.0,106.52,84.14
2017,9,4,8,45,553.5,165.0,1.75,27.0,463.5,109.33,85.78
2017,9,4,9,0,588.0,172.0,1.7,28.0,515.0,112.04,87.32
2017,9,4,9,15,611.0,179.0,1.7,28.0,562.0,112.98,87.79
2017,9,4,9,30,634.0,186.0,1.7,28.0,609.0,113.8,88.19
2017,9,4,9,45,652.0,191.5,1.75,28.5,651.0,141.32,90.1
2017,9,4,10,0,670.0,197.0,1.8,29.0,693.0,191.78,116.52
2017,9,4,10,15,683.0,201.0,1.85,29.0,728.5,242.82,152.78
2017,9,4,10,30,696.0,205.0,1.9,29.0,764.0,295.46,194.51
2017,9,4,10,45,708.0,207.0,2.0,29.5,793.5,347.88,237.23
2017,9,4,11,0,720.0,209.0,2.1,30.0,823.0,401.33,280.67
2017,9,4,11,15,727.0,211.0,2.15,30.0,844.0,453.53,323.06
2017,9,4,11,30,734.0,213.0,2.2,30.0,865.0,505.76,364.51
2017,9,4,11,45,772.5,191.0,2.3,30.5,886.5,557.39,404.02
2017,9,4,12,0,811.0,169.0,2.4,31.0,908.0,608.7,442.56
2017,9,4,12,15,812.5,169.5,2.45,31.0,912.5,656.0,477.83
2017,9,4,12,30,814.0,170.0,2.5,31.0,917.0,701.67,511.19
2017,9,4,12,45,816.5,167.5,2.6,31.5,914.0,743.67,540.66
2017,9,4,13,0,819.0,165.0,2.7,32.0,911.0,783.5,568.11
2017,9,4,13,15,816.0,164.0,2.75,32.0,898.0,817.88,591.98
2017,9,4,13,30,813.0,163.0,2.8,32.0,885.0,849.32,613.12
2017,9,4,13,45,810.5,159.5,2.85,32.0,865.0,875.73,631.0
2017,9,4,14,0,808.0,156.0,2.9,32.0,845.0,898.82,646.85
2017,9,4,14,15,800.0,153.5,2.9,31.5,816.5,914.44,658.98
2017,9,4,14,30,792.0,151.0,2.9,31.0,788.0,926.39,668.96
2017,9,4,14,45,775.0,151.0,2.9,31.0,750.5,928.63,671.49
2017,9,4,15,0,758.0,151.0,2.9,31.0,713.0,927.01,671.77
2017,9,4,15,15,743.0,147.5,2.85,31.0,671.0,927.53,673.27
2017,9,4,15,30,728.0,144.0,2.8,31.0,629.0,917.36,667.95
2017,9,4,15,45,712.5,137.0,2.8,31.0,582.5,899.13,657.92
2017,9,4,16,0,697.0,130.0,2.8,31.0,536.0,877.57,645.8
2017,9,4,16,15,670.5,124.0,2.65,30.5,484.5,843.35,625.42
2017,9,4,16,30,644.0,118.0,2.5,30.0,433.0,806.46,603.06
2017,9,4,16,45,612.5,109.5,2.45,29.5,380.0,759.41,573.94
2017,9,4,17,0,581.0,101.0,2.4,29.0,327.0,710.51,542.73
2017,9,4,17,15,530.5,91.5,2.15,28.0,272.5,641.59,495.89
2017,9,4,17,30,480.0,82.0,1.9,27.0,218.0,572.44,446.9
2017,9,4,17,45,413.0,68.5,1.65,26.5,166.5,480.22,377.24
2017,9,4,18,0,346.0,55.0,1.4,26.0,115.0,397.89,311.72
2017,9,4,18,15,239.0,38.0,1.4,25.5,72.0,282.43,216.22
2017,9,4,18,30,132.0,21.0,1.4,25.0,29.0,159.81,65.44
2017,9,4,18,45,66.0,10.5,1.4,24.5,14.5,55.77,0.0
2017,9,4,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,5,6,15,51.5,10.5,1.5,21.5,13.5,8.96,0.0
2017,9,5,6,30,103.0,21.0,1.8,22.0,27.0,16.27,0.6
2017,9,5,6,45,207.5,39.0,2.1,22.5,69.0,29.92,19.13
2017,9,5,7,0,312.0,57.0,2.4,23.0,111.0,43.29,31.32
2017,9,5,7,15,387.0,70.0,2.35,23.5,162.0,52.58,39.67
2017,9,5,7,30,462.0,83.0,2.3,24.0,213.0,61.65,47.55
2017,9,5,7,45,515.0,92.0,2.25,25.0,267.0,69.0,53.59
2017,9,5,8,0,568.0,101.0,2.2,26.0,321.0,73.96,57.43
2017,9,5,8,15,605.0,108.5,2.0,26.5,375.0,77.44,60.02
2017,9,5,8,30,642.0,116.0,1.8,27.0,429.0,80.75,62.41
2017,9,5,8,45,667.5,122.5,1.65,28.0,480.0,83.03,63.79
2017,9,5,9,0,693.0,129.0,1.5,29.0,531.0,85.14,65.0
2017,9,5,9,15,713.5,133.5,1.35,29.0,578.0,85.74,65.26
2017,9,5,9,30,734.0,138.0,1.2,29.0,625.0,86.26,65.47
2017,9,5,9,45,746.5,143.0,1.1,29.5,666.5,116.23,68.54
2017,9,5,10,0,759.0,148.0,1.0,30.0,708.0,179.06,102.8
2017,9,5,10,15,770.5,151.0,1.1,30.5,744.0,233.14,140.62
2017,9,5,10,30,782.0,154.0,1.2,31.0,780.0,288.43,184.01
2017,9,5,10,45,788.0,157.5,1.3,31.5,808.5,343.45,228.87
2017,9,5,11,0,794.0,161.0,1.4,32.0,837.0,398.61,273.69
2017,9,5,11,15,800.0,162.5,1.5,32.0,857.5,452.3,317.19
2017,9,5,11,30,806.0,164.0,1.6,32.0,878.0,505.69,359.46
2017,9,5,11,45,803.5,168.5,1.7,32.0,889.5,556.39,398.76
2017,9,5,12,0,801.0,173.0,1.8,32.0,901.0,605.6,435.97
2017,9,5,12,15,802.0,173.5,1.85,32.0,905.0,652.17,470.26
2017,9,5,12,30,803.0,174.0,1.9,32.0,909.0,697.08,502.65
2017,9,5,12,45,560.0,303.5,2.0,32.5,815.0,676.42,485.74
2017,9,5,13,0,317.0,433.0,2.1,33.0,721.0,628.54,449.57
2017,9,5,13,15,313.5,427.5,2.15,33.0,708.5,644.13,461.34
2017,9,5,13,30,310.0,422.0,2.2,33.0,696.0,658.0,471.49
2017,9,5,13,45,543.0,296.5,2.25,33.0,763.0,775.07,555.98
2017,9,5,14,0,776.0,171.0,2.3,33.0,830.0,883.97,631.15
2017,9,5,14,15,767.0,168.5,2.3,32.5,801.5,898.15,641.39
2017,9,5,14,30,758.0,166.0,2.3,32.0,773.0,908.67,650.31
2017,9,5,14,45,727.0,172.5,2.3,32.0,733.0,911.92,653.45
2017,9,5,15,0,696.0,179.0,2.3,32.0,693.0,904.09,649.7
2017,9,5,15,15,679.0,174.0,2.25,32.0,651.0,893.66,644.07
2017,9,5,15,30,662.0,169.0,2.2,32.0,609.0,879.72,636.32
2017,9,5,15,45,629.5,167.5,2.2,32.0,560.0,850.96,619.43
2017,9,5,16,0,597.0,166.0,2.2,32.0,511.0,818.95,600.43
2017,9,5,16,15,567.5,157.0,2.1,31.5,460.5,770.45,570.57
2017,9,5,16,30,538.0,148.0,2.0,31.0,410.0,729.2,545.27
2017,9,5,16,45,488.0,140.5,1.95,30.5,355.5,668.76,506.28
2017,9,5,17,0,438.0,133.0,1.9,30.0,301.0,607.97,465.56
2017,9,5,17,15,387.5,118.0,1.75,29.5,248.5,537.43,415.76
2017,9,5,17,30,337.0,103.0,1.6,29.0,196.0,467.74,364.61
2017,9,5,17,45,264.0,83.5,1.5,28.5,146.0,356.22,279.84
2017,9,5,18,0,191.0,64.0,1.4,28.0,96.0,267.51,208.7
2017,9,5,18,15,95.5,41.5,1.4,27.5,57.5,158.98,118.65
2017,9,5,18,30,0.0,19.0,1.4,27.0,19.0,17.33,0.0
2017,9,5,18,45,0.0,9.5,1.4,26.5,9.5,8.11,0.0
2017,9,5,19,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,4.9,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,6,6,15,14.0,6.0,3.55,19.0,7.0,5.12,0.0
2017,9,6,6,30,28.0,12.0,3.7,19.0,14.0,9.74,0.0
2017,9,6,6,45,80.0,38.5,3.9,19.5,51.0,30.39,19.71
2017,9,6,7,0,132.0,65.0,4.1,20.0,88.0,48.83,36.46
2017,9,6,7,15,183.5,92.0,4.2,20.5,136.0,67.59,53.15
2017,9,6,7,30,235.0,119.0,4.3,21.0,184.0,85.71,68.96
2017,9,6,7,45,133.5,131.5,4.45,21.5,170.5,95.74,77.44
2017,9,6,8,0,32.0,144.0,4.6,22.0,157.0,107.01,86.75
2017,9,6,8,15,222.5,168.5,4.65,22.5,275.5,115.84,93.77
2017,9,6,8,30,413.0,193.0,4.7,23.0,394.0,132.26,107.07
2017,9,6,8,45,454.0,202.5,4.8,23.5,446.0,130.95,105.36
2017,9,6,9,0,495.0,212.0,4.9,24.0,498.0,134.45,107.7
2017,9,6,9,15,519.5,221.5,4.9,24.5,545.0,137.45,109.61
2017,9,6,9,30,544.0,231.0,4.9,25.0,592.0,140.22,111.34
2017,9,6,9,45,576.0,232.0,4.95,25.5,636.5,162.46,110.43
2017,9,6,10,0,608.0,233.0,5.0,26.0,681.0,207.04,133.1
2017,9,6,10,15,623.0,238.5,4.95,26.0,717.0,255.83,168.26
2017,9,6,10,30,638.0,244.0,4.9,26.0,753.0,306.66,209.14
2017,9,6,10,45,658.5,242.0,4.85,26.5,785.0,355.88,249.82
2017,9,6,11,0,679.0,240.0,4.8,27.0,817.0,407.23,292.28
2017,9,6,11,15,687.0,242.5,4.7,27.0,838.5,458.38,334.77
2017,9,6,11,30,695.0,245.0,4.6,27.0,860.0,509.83,376.51
2017,9,6,11,45,750.5,214.5,4.6,27.5,887.0,561.72,417.21
2017,9,6,12,0,806.0,184.0,4.6,28.0,914.0,616.53,459.35
2017,9,6,12,15,807.5,184.5,4.55,28.0,918.5,663.88,495.59
2017,9,6,12,30,809.0,185.0,4.5,28.0,923.0,709.61,529.86
2017,9,6,12,45,817.5,179.0,4.45,28.5,921.5,753.09,560.96
2017,9,6,13,0,826.0,173.0,4.4,29.0,920.0,794.71,590.1
2017,9,6,13,15,823.0,172.0,4.3,29.0,907.5,829.48,614.68
2017,9,6,13,30,820.0,171.0,4.2,29.0,895.0,861.27,636.08
2017,9,6,13,45,824.0,164.0,4.15,29.0,876.0,890.32,655.81
2017,9,6,14,0,828.0,157.0,4.1,29.0,857.0,916.19,673.44
2017,9,6,14,15,820.0,154.5,4.0,29.0,828.0,932.22,684.32
2017,9,6,14,30,812.0,152.0,3.9,29.0,799.0,944.5,692.88
2017,9,6,14,45,811.5,143.5,3.85,29.0,765.0,953.92,699.99
2017,9,6,15,0,811.0,135.0,3.8,29.0,731.0,959.53,704.77
2017,9,6,15,15,796.5,131.5,3.7,28.5,687.5,953.14,702.9
2017,9,6,15,30,782.0,128.0,3.6,28.0,644.0,942.98,698.74
2017,9,6,15,45,774.0,119.5,3.55,28.0,598.0,929.96,691.76
2017,9,6,16,0,766.0,111.0,3.5,28.0,552.0,913.3,682.46
2017,9,6,16,15,740.0,106.0,3.25,27.5,498.5,886.33,666.32
2017,9,6,16,30,714.0,101.0,3.0,27.0,445.0,850.35,643.88
2017,9,6,16,45,690.5,92.0,2.75,27.0,391.0,809.02,616.17
2017,9,6,17,0,667.0,83.0,2.5,27.0,337.0,765.44,586.32
2017,9,6,17,15,616.5,75.5,2.2,26.0,280.0,697.48,540.01
2017,9,6,17,30,566.0,68.0,1.9,25.0,223.0,629.37,491.55
2017,9,6,17,45,499.5,57.0,1.6,24.0,170.0,543.55,427.07
2017,9,6,18,0,433.0,46.0,1.3,23.0,117.0,460.05,360.42
2017,9,6,18,15,307.0,32.0,1.25,22.0,72.0,330.23,252.29
2017,9,6,18,30,181.0,18.0,1.2,21.0,27.0,190.6,19.12
2017,9,6,18,45,90.5,9.0,1.2,20.5,13.5,71.45,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,15,101.0,9.5,1.2,13.5,15.0,8.11,0.0
2017,9,7,6,30,202.0,19.0,1.4,14.0,30.0,15.63,0.0
2017,9,7,6,45,323.0,32.5,1.65,15.0,75.0,26.52,16.83
2017,9,7,7,0,444.0,46.0,1.9,16.0,120.0,37.14,26.9
2017,9,7,7,15,519.5,55.0,1.8,16.5,174.5,43.54,32.91
2017,9,7,7,30,595.0,64.0,1.7,17.0,229.0,49.83,38.56
2017,9,7,7,45,640.0,72.0,1.65,18.0,285.5,54.94,42.88
2017,9,7,8,0,685.0,80.0,1.6,19.0,342.0,59.85,46.88
2017,9,7,8,15,719.0,85.0,1.9,20.0,398.0,62.34,48.67
2017,9,7,8,30,753.0,90.0,2.2,21.0,454.0,70.73,55.47
2017,9,7,8,45,774.5,95.5,2.5,22.0,507.0,73.44,57.33
2017,9,7,9,0,796.0,101.0,2.8,23.0,560.0,75.97,59.02
2017,9,7,9,15,814.5,104.5,2.85,23.5,609.0,76.95,59.52
2017,9,7,9,30,833.0,108.0,2.9,24.0,658.0,77.85,59.96
2017,9,7,9,45,843.0,112.0,2.95,24.5,700.5,108.62,62.78
2017,9,7,10,0,853.0,116.0,3.0,25.0,743.0,167.47,92.97
2017,9,7,10,15,863.5,118.5,3.0,25.0,780.0,234.77,142.25
2017,9,7,10,30,874.0,121.0,3.0,25.0,817.0,293.73,190.71
2017,9,7,10,45,879.5,123.5,3.05,25.5,846.0,351.8,240.29
2017,9,7,11,0,885.0,126.0,3.1,26.0,875.0,409.67,289.62
2017,9,7,11,15,890.0,127.5,3.1,26.0,896.0,466.23,337.55
2017,9,7,11,30,895.0,129.0,3.1,26.0,917.0,522.1,383.74
2017,9,7,11,45,895.0,131.0,3.15,26.5,929.5,574.82,425.64
2017,9,7,12,0,895.0,133.0,3.2,27.0,942.0,625.94,465.02
2017,9,7,12,15,895.5,133.5,3.2,27.0,946.0,674.45,502.19
2017,9,7,12,30,896.0,134.0,3.2,27.0,950.0,721.0,537.05
2017,9,7,12,45,895.0,133.5,3.25,27.5,945.0,763.49,567.45
2017,9,7,13,0,894.0,133.0,3.3,28.0,940.0,803.43,594.95
2017,9,7,13,15,891.0,132.0,3.35,28.0,926.5,838.62,619.05
2017,9,7,13,30,888.0,131.0,3.4,28.0,913.0,870.72,641.09
2017,9,7,13,45,882.5,130.0,3.45,28.0,890.5,897.45,659.59
2017,9,7,14,0,877.0,129.0,3.5,28.0,868.0,920.69,675.89
2017,9,7,14,15,869.0,127.0,3.5,28.0,838.0,937.11,687.51
2017,9,7,14,30,861.0,125.0,3.5,28.0,808.0,949.77,696.84
2017,9,7,14,45,846.5,124.5,3.5,28.0,770.0,965.87,708.64
2017,9,7,15,0,832.0,124.0,3.5,28.0,732.0,966.69,710.5
2017,9,7,15,15,817.0,121.0,3.45,27.5,688.0,960.34,709.0
2017,9,7,15,30,802.0,118.0,3.4,27.0,644.0,950.18,705.17
2017,9,7,15,45,783.5,113.5,3.4,27.0,595.0,931.19,694.52
2017,9,7,16,0,765.0,109.0,3.4,27.0,546.0,908.68,681.6
2017,9,7,16,15,738.0,104.0,3.25,26.5,492.5,880.51,665.21
2017,9,7,16,30,711.0,99.0,3.1,26.0,439.0,843.55,642.57
2017,9,7,16,45,676.0,92.5,3.0,26.0,383.5,794.64,610.23
2017,9,7,17,0,641.0,86.0,2.9,26.0,328.0,743.96,575.92
2017,9,7,17,15,589.0,78.0,2.55,25.0,271.5,674.57,527.73
2017,9,7,17,30,537.0,70.0,2.2,24.0,215.0,605.12,477.34
2017,9,7,17,45,461.5,59.0,1.9,23.0,162.0,512.53,406.82
2017,9,7,18,0,386.0,48.0,1.6,22.0,109.0,422.72,334.45
2017,9,7,18,15,264.5,32.0,1.6,21.5,66.0,296.37,225.97
2017,9,7,18,30,143.0,16.0,1.6,21.0,23.0,157.21,0.0
2017,9,7,18,45,71.5,8.0,1.6,20.5,11.5,57.04,0.0
2017,9,7,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,6,15,78.0,9.5,1.25,14.5,13.5,8.11,0.0
2017,9,8,6,30,156.0,19.0,1.5,15.0,27.0,14.84,0.0
2017,9,8,6,45,273.5,34.5,1.75,15.5,70.5,28.19,18.11
2017,9,8,7,0,391.0,50.0,2.0,16.0,114.0,40.39,29.71
2017,9,8,7,15,467.5,61.0,2.05,17.0,167.5,48.21,36.92
2017,9,8,7,30,544.0,72.0,2.1,18.0,221.0,55.82,43.65
2017,9,8,7,45,599.0,79.0,2.2,19.0,278.0,59.92,47.05
2017,9,8,8,0,654.0,86.0,2.3,20.0,335.0,63.95,50.24
2017,9,8,8,15,689.5,91.5,2.5,21.0,390.5,66.57,52.11
2017,9,8,8,30,725.0,97.0,2.7,22.0,446.0,69.1,53.86
2017,9,8,8,45,751.0,101.5,2.95,23.0,499.0,77.48,60.53
2017,9,8,9,0,777.0,106.0,3.2,24.0,552.0,79.21,61.51
2017,9,8,9,15,795.5,109.5,3.15,24.0,601.0,80.04,61.99
2017,9,8,9,30,814.0,113.0,3.1,24.0,650.0,80.79,62.42
2017,9,8,9,45,828.5,116.0,3.1,24.5,693.0,109.65,64.32
2017,9,8,10,0,843.0,119.0,3.1,25.0,736.0,167.55,93.56
2017,9,8,10,15,853.5,121.0,3.05,25.5,772.5,225.77,135.46
2017,9,8,10,30,864.0,123.0,3.0,26.0,809.0,291.94,188.93
2017,9,8,10,45,872.0,124.5,2.95,26.5,838.5,349.57,237.74
2017,9,8,11,0,880.0,126.0,2.9,27.0,868.0,407.25,286.5
2017,9,8,11,15,885.0,127.0,2.85,27.0,889.0,463.21,333.63
2017,9,8,11,30,890.0,128.0,2.8,27.0,910.0,518.45,378.96
2017,9,8,11,45,898.0,125.5,2.75,27.5,924.5,571.79,420.76
2017,9,8,12,0,906.0,123.0,2.7,28.0,939.0,624.16,460.44
2017,9,8,12,15,906.5,123.0,2.65,28.0,943.0,672.59,496.99
2017,9,8,12,30,907.0,123.0,2.6,28.0,947.0,718.98,531.12
2017,9,8,12,45,906.0,123.0,2.6,28.0,942.0,762.05,562.41
2017,9,8,13,0,905.0,123.0,2.6,28.0,937.0,802.56,590.57
2017,9,8,13,15,902.0,122.0,2.55,28.0,923.5,837.83,613.8
2017,9,8,13,30,899.0,121.0,2.5,28.0,910.0,869.98,634.87
2017,9,8,13,45,893.0,120.5,2.5,28.0,887.5,896.75,652.76
2017,9,8,14,0,887.0,120.0,2.5,28.0,865.0,920.0,668.46
2017,9,8,14,15,879.0,118.5,2.45,28.0,835.0,936.84,679.66
2017,9,8,14,30,871.0,117.0,2.4,28.0,805.0,949.92,688.59
2017,9,8,14,45,859.0,115.5,2.4,28.0,767.5,955.45,693.29
2017,9,8,15,0,847.0,114.0,2.4,28.0,730.0,968.73,703.27
2017,9,8,15,15,833.0,111.5,2.4,27.5,686.5,963.84,703.0
2017,9,8,15,30,819.0,109.0,2.4,27.0,643.0,955.14,700.59
2017,9,8,15,45,595.0,165.0,2.4,27.0,537.0,811.3,606.55
2017,9,8,16,0,371.0,221.0,2.4,27.0,431.0,628.64,478.55
2017,9,8,16,15,370.5,197.0,2.25,26.5,390.0,602.44,463.51
2017,9,8,16,30,370.0,173.0,2.1,26.0,349.0,573.86,445.44
2017,9,8,16,45,345.5,156.5,2.0,26.0,304.0,530.28,414.65
2017,9,8,17,0,321.0,140.0,1.9,26.0,259.0,486.08,382.77
2017,9,8,17,15,298.0,118.0,1.75,25.0,214.5,435.0,346.15
2017,9,8,17,30,275.0,96.0,1.6,24.0,170.0,383.25,307.39
2017,9,8,17,45,233.5,75.5,1.5,23.5,127.5,317.85,255.09
2017,9,8,18,0,192.0,55.0,1.4,23.0,85.0,253.61,201.34
2017,9,8,18,15,96.0,36.0,1.45,22.5,51.0,151.61,112.35
2017,9,8,18,30,0.0,17.0,1.5,22.0,17.0,16.26,0.0
2017,9,8,18,45,0.0,8.5,1.6,21.5,8.5,7.26,0.0
2017,9,8,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,15,0.0,10.5,1.35,15.5,10.5,8.96,0.0
2017,9,9,6,30,0.0,21.0,1.6,16.0,21.0,16.83,0.0
2017,9,9,6,45,148.5,38.5,1.9,16.5,63.0,29.89,19.36
2017,9,9,7,0,297.0,56.0,2.2,17.0,105.0,42.55,31.42
2017,9,9,7,15,370.5,71.0,2.15,18.0,156.5,53.28,41.18
2017,9,9,7,30,444.0,86.0,2.1,19.0,208.0,63.71,50.34
2017,9,9,7,45,504.5,95.5,2.05,20.0,263.5,69.96,55.57
2017,9,9,8,0,565.0,105.0,2.0,21.0,319.0,77.37,61.6
2017,9,9,8,15,603.0,113.0,2.15,21.5,373.5,81.11,64.46
2017,9,9,8,30,641.0,121.0,2.3,22.0,428.0,84.68,67.12
2017,9,9,8,45,673.5,125.5,2.45,23.0,481.0,85.58,67.36
2017,9,9,9,0,706.0,130.0,2.6,24.0,534.0,86.46,67.58
2017,9,9,9,15,727.0,134.5,2.6,24.5,582.0,87.09,67.74
2017,9,9,9,30,748.0,139.0,2.6,25.0,630.0,87.64,67.85
2017,9,9,9,45,770.0,139.5,2.65,25.5,674.5,121.29,74.82
2017,9,9,10,0,792.0,140.0,2.7,26.0,719.0,174.95,100.98
2017,9,9,10,15,803.5,143.0,2.75,26.0,755.0,231.11,141.25
2017,9,9,10,30,815.0,146.0,2.8,26.0,791.0,288.45,187.87
2017,9,9,10,45,828.5,144.5,2.85,26.5,821.5,344.18,234.8
2017,9,9,11,0,842.0,143.0,2.9,27.0,852.0,400.73,282.41
2017,9,9,11,15,847.5,144.5,2.95,27.0,873.0,456.75,329.52
2017,9,9,11,30,853.0,146.0,3.0,27.0,894.0,512.27,375.12
2017,9,9,11,45,857.5,146.0,3.05,27.5,907.0,564.74,416.52
2017,9,9,12,0,862.0,146.0,3.1,28.0,920.0,615.34,455.31
2017,9,9,12,15,862.5,146.5,3.15,28.0,924.0,662.49,491.5
2017,9,9,12,30,863.0,147.0,3.2,28.0,928.0,707.75,525.53
2017,9,9,12,45,863.0,146.0,3.25,28.5,923.0,749.37,555.29
2017,9,9,13,0,863.0,145.0,3.3,29.0,918.0,788.6,582.76
2017,9,9,13,15,859.5,144.0,3.3,29.0,904.5,822.45,605.74
2017,9,9,13,30,856.0,143.0,3.3,29.0,891.0,853.27,626.65
2017,9,9,13,45,849.5,142.0,3.35,29.5,868.5,888.68,649.61
2017,9,9,14,0,843.0,141.0,3.4,30.0,846.0,911.07,663.88
2017,9,9,14,15,834.5,139.0,3.45,29.5,816.5,926.98,676.75
2017,9,9,14,30,826.0,137.0,3.5,29.0,787.0,939.11,687.39
2017,9,9,14,45,810.0,136.5,3.55,29.0,748.5,941.94,690.74
2017,9,9,15,0,794.0,136.0,3.6,29.0,710.0,940.86,691.74
2017,9,9,15,15,778.0,132.5,3.6,29.0,666.5,932.7,687.93
2017,9,9,15,30,762.0,129.0,3.6,29.0,623.0,920.79,681.83
2017,9,9,15,45,740.0,125.0,3.6,29.0,574.0,906.04,673.96
2017,9,9,16,0,718.0,121.0,3.6,29.0,525.0,881.35,659.44
2017,9,9,16,15,690.0,115.0,3.45,28.5,472.5,845.33,637.62
2017,9,9,16,30,662.0,109.0,3.3,28.0,420.0,806.67,613.7
2017,9,9,16,45,622.0,102.0,3.2,27.5,364.5,753.13,579.01
2017,9,9,17,0,582.0,95.0,3.1,27.0,309.0,698.02,542.21
2017,9,9,17,15,527.5,85.5,2.75,26.0,254.0,625.7,491.29
2017,9,9,17,30,473.0,76.0,2.4,25.0,199.0,553.42,438.09
2017,9,9,17,45,392.5,62.5,2.05,24.0,147.5,451.17,359.11
2017,9,9,18,0,312.0,49.0,1.7,23.0,96.0,359.66,284.48
2017,9,9,18,15,199.0,31.0,1.7,22.5,56.0,240.78,178.25
2017,9,9,18,30,86.0,13.0,1.7,22.0,16.0,74.25,0.0
2017,9,9,18,45,43.0,6.5,1.7,21.5,8.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,10,6,15,36.0,7.5,1.9,15.5,9.5,6.4,0.0
2017,9,10,6,30,72.0,15.0,2.2,16.0,19.0,11.64,0.0
2017,9,10,6,45,167.0,36.0,2.55,17.0,59.0,27.6,17.31
2017,9,10,7,0,262.0,57.0,2.9,18.0,99.0,43.14,31.76
2017,9,10,7,15,334.5,73.5,2.9,18.5,149.5,54.87,42.46
2017,9,10,7,30,407.0,90.0,2.9,19.0,200.0,66.26,52.56
2017,9,10,7,45,466.0,101.0,2.95,20.0,254.5,73.39,58.56
2017,9,10,8,0,525.0,112.0,3.0,21.0,309.0,80.32,64.16
2017,9,10,8,15,563.5,121.0,3.1,22.0,363.0,86.71,69.15
2017,9,10,8,30,602.0,130.0,3.2,23.0,417.0,90.73,72.01
2017,9,10,8,45,634.0,135.5,3.35,24.0,469.0,91.98,72.5
2017,9,10,9,0,666.0,141.0,3.5,25.0,521.0,93.17,72.94
2017,9,10,9,15,687.5,146.5,3.5,25.0,569.0,94.11,73.48
2017,9,10,9,30,709.0,152.0,3.5,25.0,617.0,94.94,73.94
2017,9,10,9,45,726.5,156.0,3.5,25.5,659.5,119.71,74.86
2017,9,10,10,0,744.0,160.0,3.5,26.0,702.0,173.62,102.06
2017,9,10,10,15,756.5,163.0,3.5,26.5,738.0,228.24,140.93
2017,9,10,10,30,769.0,166.0,3.5,27.0,774.0,290.87,190.94
2017,9,10,10,45,779.5,168.0,3.55,27.5,803.5,345.62,236.78
2017,9,10,11,0,790.0,170.0,3.6,28.0,833.0,401.05,283.2
