Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,11,15,796.5,171.5,3.6,28.0,854.0,454.92,328.33
2017,9,10,11,30,803.0,173.0,3.6,28.0,875.0,508.54,372.22
2017,9,10,11,45,809.0,172.5,3.65,28.5,888.5,559.91,412.67
2017,9,10,12,0,815.0,172.0,3.7,29.0,902.0,610.47,451.32
2017,9,10,12,15,816.5,172.5,3.7,29.0,906.5,657.96,487.53
2017,9,10,12,30,818.0,173.0,3.7,29.0,911.0,703.75,521.7
2017,9,10,12,45,821.0,170.0,3.75,29.0,907.5,745.71,552.8
2017,9,10,13,0,824.0,167.0,3.8,29.0,904.0,785.47,581.89
2017,9,10,13,15,821.0,166.5,3.8,29.0,890.5,820.27,606.77
2017,9,10,13,30,818.0,166.0,3.8,29.0,877.0,852.1,628.55
2017,9,10,13,45,816.5,161.5,3.85,29.5,856.5,878.31,645.51
2017,9,10,14,0,815.0,157.0,3.9,30.0,836.0,901.17,660.3
2017,9,10,14,15,806.5,154.5,3.95,30.0,806.5,916.19,671.3
2017,9,10,14,30,798.0,152.0,4.0,30.0,777.0,927.47,680.04
2017,9,10,14,45,785.0,149.5,4.05,30.0,740.0,930.73,683.65
2017,9,10,15,0,772.0,147.0,4.1,30.0,703.0,930.16,684.93
2017,9,10,15,15,755.5,143.0,4.1,29.5,659.5,928.23,686.64
2017,9,10,15,30,739.0,139.0,4.1,29.0,616.0,915.72,681.39
2017,9,10,15,45,501.5,188.5,4.1,29.0,501.0,735.32,557.6
2017,9,10,16,0,264.0,238.0,4.1,29.0,386.0,544.49,417.35
2017,9,10,16,15,454.5,176.0,3.9,28.5,400.0,679.48,523.39
2017,9,10,16,30,645.0,114.0,3.7,28.0,414.0,795.19,608.9
2017,9,10,16,45,609.0,105.5,3.5,27.5,359.5,743.81,573.96
2017,9,10,17,0,573.0,97.0,3.3,27.0,305.0,690.74,537.93
2017,9,10,17,15,516.5,87.0,2.9,26.0,250.0,616.2,484.92
2017,9,10,17,30,460.0,77.0,2.5,25.0,195.0,536.5,425.68
2017,9,10,17,45,381.5,63.0,2.1,24.5,144.0,442.26,351.54
2017,9,10,18,0,303.0,49.0,1.7,24.0,93.0,352.39,277.08
2017,9,10,18,15,186.5,30.5,1.7,23.0,54.0,231.09,167.28
2017,9,10,18,30,70.0,12.0,1.7,22.0,15.0,61.46,0.0
2017,9,10,18,45,35.0,6.0,1.7,21.5,7.5,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,6,15,47.5,8.0,1.15,16.5,10.5,6.83,0.0
2017,9,11,6,30,95.0,16.0,1.4,17.0,21.0,12.45,0.0
2017,9,11,6,45,203.0,34.5,1.7,18.0,61.5,26.59,16.31
2017,9,11,7,0,311.0,53.0,2.0,19.0,102.0,40.44,29.28
2017,9,11,7,15,388.5,66.5,2.1,19.5,153.5,50.2,38.22
2017,9,11,7,30,466.0,80.0,2.2,20.0,205.0,59.73,46.67
2017,9,11,7,45,517.5,90.5,2.35,21.0,259.5,68.38,53.99
2017,9,11,8,0,569.0,101.0,2.5,22.0,314.0,74.54,58.94
2017,9,11,8,15,607.0,109.0,2.65,22.5,368.5,78.41,61.93
2017,9,11,8,30,645.0,117.0,2.8,23.0,423.0,82.1,64.71
2017,9,11,8,45,669.5,124.5,2.95,24.0,474.5,85.06,66.69
2017,9,11,9,0,694.0,132.0,3.1,25.0,526.0,87.81,68.47
2017,9,11,9,15,715.5,137.0,3.2,25.0,574.0,88.71,68.99
2017,9,11,9,30,737.0,142.0,3.3,25.0,622.0,89.52,69.45
2017,9,11,9,45,750.5,147.0,3.4,25.5,664.5,114.8,70.89
2017,9,11,10,0,764.0,152.0,3.5,26.0,707.0,170.28,98.8
2017,9,11,10,15,776.5,155.0,3.55,26.5,743.0,233.37,144.07
2017,9,11,10,30,789.0,158.0,3.6,27.0,779.0,289.44,189.13
2017,9,11,10,45,572.0,268.0,3.65,27.5,727.0,348.28,244.51
2017,9,11,11,0,355.0,378.0,3.7,28.0,675.0,391.98,284.71
2017,9,11,11,15,330.0,396.5,3.7,28.0,678.0,423.58,310.48
2017,9,11,11,30,305.0,415.0,3.7,28.0,681.0,452.83,333.77
2017,9,11,11,45,204.0,428.0,3.75,28.5,607.0,440.08,325.43
2017,9,11,12,0,103.0,441.0,3.8,29.0,533.0,412.8,305.37
2017,9,11,12,15,460.5,307.5,3.8,29.0,721.0,545.66,405.86
2017,9,11,12,30,818.0,174.0,3.8,29.0,909.0,703.97,522.84
2017,9,11,12,45,820.0,171.5,3.8,29.0,905.0,745.63,552.93
2017,9,11,13,0,822.0,169.0,3.8,29.0,901.0,785.01,581.58
2017,9,11,13,15,818.5,168.0,3.8,29.0,887.0,818.89,605.94
2017,9,11,13,30,815.0,167.0,3.8,29.0,873.0,849.74,627.07
2017,9,11,13,45,811.0,164.0,3.8,29.5,851.5,875.09,643.24
2017,9,11,14,0,807.0,161.0,3.8,30.0,830.0,897.03,657.17
2017,9,11,14,15,798.0,158.5,3.8,30.0,800.5,911.42,667.5
2017,9,11,14,30,789.0,156.0,3.8,30.0,771.0,922.07,675.54
2017,9,11,14,45,761.5,160.5,3.8,30.0,730.5,926.01,679.33
2017,9,11,15,0,734.0,165.0,3.8,30.0,690.0,919.67,676.51
2017,9,11,15,15,716.5,160.5,3.75,29.5,647.0,909.18,672.21
2017,9,11,15,30,699.0,156.0,3.7,29.0,604.0,895.09,665.63
2017,9,11,15,45,683.5,147.5,3.65,29.0,557.0,874.98,653.75
2017,9,11,16,0,668.0,139.0,3.6,29.0,510.0,851.55,639.68
2017,9,11,16,15,638.0,132.0,3.45,28.5,457.5,812.77,615.68
2017,9,11,16,30,608.0,125.0,3.3,28.0,405.0,771.38,589.56
2017,9,11,16,45,574.0,114.5,3.15,28.0,351.5,720.0,554.63
2017,9,11,17,0,540.0,104.0,3.0,28.0,298.0,666.89,517.62
2017,9,11,17,15,483.5,92.5,2.55,27.0,243.5,585.52,459.26
2017,9,11,17,30,427.0,81.0,2.1,26.0,189.0,512.92,405.04
2017,9,11,17,45,351.5,65.0,1.7,25.0,138.5,419.77,332.39
2017,9,11,18,0,276.0,49.0,1.3,24.0,88.0,330.69,258.68
2017,9,11,18,15,165.0,29.5,1.3,23.0,50.0,213.55,149.95
2017,9,11,18,30,54.0,10.0,1.3,22.0,12.0,47.9,0.0
2017,9,11,18,45,27.0,5.0,1.3,21.5,6.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,12,6,15,63.0,8.0,1.6,16.0,11.0,6.83,0.0
2017,9,12,6,30,126.0,16.0,1.9,17.0,22.0,12.5,0.0
2017,9,12,6,45,251.5,32.5,2.2,18.0,65.0,26.59,16.2
2017,9,12,7,0,377.0,49.0,2.5,19.0,108.0,39.74,28.65
2017,9,12,7,15,457.5,60.5,2.55,19.5,162.0,48.01,36.29
2017,9,12,7,30,538.0,72.0,2.6,20.0,216.0,56.06,43.47
2017,9,12,7,45,590.0,80.5,2.65,21.0,272.5,61.27,47.83
2017,9,12,8,0,642.0,89.0,2.7,22.0,329.0,66.32,51.89
2017,9,12,8,15,679.0,95.5,2.7,23.0,385.0,69.57,54.27
2017,9,12,8,30,716.0,102.0,2.7,24.0,441.0,72.69,56.48
2017,9,12,8,45,739.0,108.0,2.7,25.0,493.5,75.12,58.07
2017,9,12,9,0,762.0,114.0,2.7,26.0,546.0,77.39,59.51
2017,9,12,9,15,781.5,118.0,2.75,26.5,595.0,85.98,66.3
2017,9,12,9,30,801.0,122.0,2.8,27.0,644.0,86.87,66.69
2017,9,12,9,45,812.0,127.0,2.85,27.5,686.0,113.0,68.09
2017,9,12,10,0,823.0,132.0,2.9,28.0,728.0,171.03,96.37
2017,9,12,10,15,833.5,134.5,2.9,28.0,764.0,228.6,137.02
2017,9,12,10,30,844.0,137.0,2.9,28.0,800.0,287.14,184.26
2017,9,12,10,45,849.0,140.5,2.95,28.5,828.0,345.54,233.25
2017,9,12,11,0,854.0,144.0,3.0,29.0,856.0,403.84,282.1
2017,9,12,11,15,859.0,145.0,3.0,29.5,876.5,460.02,328.35
2017,9,12,11,30,864.0,146.0,3.0,30.0,897.0,515.58,372.8
2017,9,12,11,45,866.0,147.5,3.05,30.5,909.0,568.37,413.98
2017,9,12,12,0,868.0,149.0,3.1,31.0,921.0,619.08,452.39
2017,9,12,12,15,868.5,149.0,3.1,31.0,924.5,666.18,487.98
2017,9,12,12,30,869.0,149.0,3.1,31.0,928.0,711.32,521.33
2017,9,12,12,45,868.0,148.5,3.1,31.5,922.5,752.84,550.39
2017,9,12,13,0,867.0,148.0,3.1,32.0,917.0,791.87,577.08
2017,9,12,13,15,863.5,147.0,3.05,32.0,903.0,834.47,605.4
2017,9,12,13,30,860.0,146.0,3.0,32.0,889.0,866.31,626.22
2017,9,12,13,45,854.0,144.5,2.95,32.0,866.5,892.22,643.19
2017,9,12,14,0,848.0,143.0,2.9,32.0,844.0,914.55,657.9
2017,9,12,14,15,839.0,140.5,2.85,32.0,813.0,929.49,667.92
2017,9,12,14,30,830.0,138.0,2.8,32.0,782.0,940.57,675.65
2017,9,12,14,45,808.5,140.0,2.75,32.0,742.0,940.76,676.54
2017,9,12,15,0,787.0,142.0,2.7,32.0,702.0,936.89,675.07
2017,9,12,15,15,770.0,138.0,2.65,32.0,657.5,927.05,669.94
2017,9,12,15,30,753.0,134.0,2.6,32.0,613.0,920.89,667.41
2017,9,12,15,45,721.0,132.5,2.55,32.0,561.5,892.69,650.58
2017,9,12,16,0,689.0,131.0,2.5,32.0,510.0,861.26,631.75
2017,9,12,16,15,658.0,124.0,2.2,31.5,456.5,821.35,606.47
2017,9,12,16,30,627.0,117.0,1.9,31.0,403.0,778.85,579.08
2017,9,12,16,45,564.5,113.0,1.65,30.5,345.0,708.03,532.05
2017,9,12,17,0,502.0,109.0,1.4,30.0,287.0,630.2,478.93
2017,9,12,17,15,444.5,96.0,1.3,29.0,233.0,554.68,427.42
2017,9,12,17,30,387.0,83.0,1.2,28.0,179.0,480.45,374.02
2017,9,12,17,45,292.0,66.0,1.1,27.0,127.5,371.2,290.31
2017,9,12,18,0,197.0,49.0,1.0,26.0,76.0,267.44,206.48
2017,9,12,18,15,98.5,28.0,1.0,25.5,41.5,138.91,91.79
2017,9,12,18,30,0.0,7.0,1.0,25.0,7.0,5.97,0.0
2017,9,12,18,45,0.0,3.5,1.05,24.5,3.5,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,7.0,1.3,18.5,7.0,5.97,0.0
2017,9,13,6,30,0.0,14.0,1.5,19.0,14.0,11.56,0.0
2017,9,13,6,45,109.5,35.0,1.7,19.5,52.0,27.2,16.47
2017,9,13,7,0,219.0,56.0,1.9,20.0,90.0,42.27,30.66
2017,9,13,7,15,288.5,75.5,1.9,20.5,139.5,56.11,43.13
2017,9,13,7,30,358.0,95.0,1.9,21.0,189.0,69.5,54.9
2017,9,13,7,45,446.5,96.0,1.9,22.0,242.5,69.9,55.06
2017,9,13,8,0,535.0,97.0,1.9,23.0,296.0,71.29,55.92
2017,9,13,8,15,510.5,123.0,1.9,24.0,337.0,86.28,68.22
2017,9,13,8,30,486.0,149.0,1.9,25.0,378.0,101.06,80.06
2017,9,13,8,45,478.0,172.0,1.95,26.0,419.5,113.29,89.56
2017,9,13,9,0,470.0,195.0,2.0,27.0,461.0,124.73,98.25
2017,9,13,9,15,468.0,215.0,1.8,27.5,499.0,133.75,105.02
2017,9,13,9,30,466.0,235.0,1.6,28.0,537.0,142.16,111.2
2017,9,13,9,45,445.5,261.0,1.45,29.0,565.5,169.29,117.87
2017,9,13,10,0,425.0,287.0,1.3,30.0,594.0,216.69,144.63
2017,9,13,10,15,446.5,293.5,1.1,30.5,630.0,257.83,171.8
2017,9,13,10,30,468.0,300.0,0.9,31.0,666.0,301.73,203.71
2017,9,13,10,45,449.0,321.0,0.75,31.5,682.5,345.71,237.72
2017,9,13,11,0,430.0,342.0,0.6,32.0,699.0,387.92,269.61
2017,9,13,11,15,378.0,374.5,0.5,32.0,694.5,428.17,300.05
2017,9,13,11,30,326.0,407.0,0.4,32.0,690.0,456.9,321.07
2017,9,13,11,45,335.5,411.5,0.35,32.5,706.5,492.74,345.48
2017,9,13,12,0,345.0,416.0,0.3,33.0,723.0,529.24,369.61
2017,9,13,12,15,406.0,391.5,0.4,33.0,753.5,575.52,402.45
2017,9,13,12,30,467.0,367.0,0.5,33.0,784.0,628.15,439.23
2017,9,13,12,45,469.5,363.5,0.6,33.5,781.0,658.89,459.95
2017,9,13,13,0,472.0,360.0,0.7,34.0,778.0,688.21,479.71
2017,9,13,13,15,494.0,347.0,0.8,34.0,778.0,723.12,504.23
2017,9,13,13,30,516.0,334.0,0.9,34.0,778.0,757.08,528.03
2017,9,13,13,45,508.5,323.5,1.0,34.0,751.5,766.82,536.1
2017,9,13,14,0,501.0,313.0,1.1,34.0,725.0,773.46,542.47
2017,9,13,14,15,502.5,297.0,1.15,34.0,698.0,779.87,548.44
2017,9,13,14,30,504.0,281.0,1.2,34.0,671.0,783.36,552.64
2017,9,13,14,45,473.0,277.0,1.3,34.0,628.5,765.49,543.01
2017,9,13,15,0,442.0,273.0,1.4,34.0,586.0,744.35,531.3
2017,9,13,15,15,326.0,281.0,1.45,33.5,504.0,632.41,458.19
2017,9,13,15,30,210.0,289.0,1.5,33.0,422.0,517.09,380.01
2017,9,13,15,45,288.5,250.5,1.6,33.0,417.5,576.58,426.08
2017,9,13,16,0,367.0,212.0,1.7,33.0,413.0,611.87,454.53
2017,9,13,16,15,392.5,183.5,1.7,32.5,378.5,626.32,467.45
2017,9,13,16,30,418.0,155.0,1.7,32.0,344.0,616.48,464.23
2017,9,13,16,45,371.5,145.5,1.7,31.5,297.0,559.36,425.66
2017,9,13,17,0,325.0,136.0,1.7,31.0,250.0,483.3,372.69
2017,9,13,17,15,307.5,114.5,1.7,29.5,206.5,438.15,342.39
2017,9,13,17,30,290.0,93.0,1.7,28.0,163.0,392.24,309.31
2017,9,13,17,45,233.0,70.5,1.7,27.0,117.0,311.09,245.44
2017,9,13,18,0,176.0,48.0,1.7,26.0,71.0,231.47,179.58
2017,9,13,18,15,98.0,26.5,1.8,25.5,38.0,134.33,84.36
2017,9,13,18,30,20.0,5.0,1.9,25.0,5.0,18.74,0.0
2017,9,13,18,45,10.0,2.5,2.05,24.5,2.5,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,6,15,13.5,6.0,2.65,20.5,7.0,0.0,0.0
2017,9,14,6,30,27.0,12.0,3.0,21.0,14.0,10.02,0.0
2017,9,14,6,45,110.0,36.0,3.35,22.0,52.0,27.88,16.65
2017,9,14,7,0,193.0,60.0,3.7,23.0,90.0,45.53,32.95
2017,9,14,7,15,266.0,79.0,3.85,23.5,138.5,59.43,45.39
2017,9,14,7,30,339.0,98.0,4.0,24.0,187.0,71.51,55.95
2017,9,14,7,45,412.5,107.5,4.15,24.5,242.0,77.52,61.02
2017,9,14,8,0,486.0,117.0,4.3,25.0,297.0,83.43,65.8
2017,9,14,8,15,526.5,127.0,4.3,25.5,350.0,89.14,70.28
2017,9,14,8,30,567.0,137.0,4.3,26.0,403.0,94.63,74.48
2017,9,14,8,45,607.0,140.5,4.3,27.0,455.5,95.64,74.73
2017,9,14,9,0,647.0,144.0,4.3,28.0,508.0,95.45,74.0
2017,9,14,9,15,669.5,149.5,4.3,28.5,555.0,96.34,74.32
2017,9,14,9,30,692.0,155.0,4.3,29.0,602.0,97.15,74.6
2017,9,14,9,45,712.0,157.5,4.35,29.5,644.0,117.46,73.67
2017,9,14,10,0,732.0,160.0,4.4,30.0,686.0,169.9,98.6
2017,9,14,10,15,744.0,163.0,4.4,30.5,721.5,223.76,136.02
2017,9,14,10,30,756.0,166.0,4.4,31.0,757.0,278.91,179.65
2017,9,14,10,45,765.5,168.0,4.45,31.5,785.0,339.37,229.18
2017,9,14,11,0,775.0,170.0,4.5,32.0,813.0,393.64,274.21
2017,9,14,11,15,780.5,172.0,4.5,32.5,833.0,446.62,317.62
2017,9,14,11,30,786.0,174.0,4.5,33.0,853.0,499.25,359.61
2017,9,14,11,45,794.0,171.5,4.5,33.5,865.5,549.17,398.5
2017,9,14,12,0,802.0,169.0,4.5,34.0,878.0,598.4,435.75
2017,9,14,12,15,802.5,169.5,4.5,34.0,881.5,644.47,470.65
2017,9,14,12,30,803.0,170.0,4.5,34.0,885.0,688.73,503.5
2017,9,14,12,45,801.0,170.0,4.5,34.5,879.0,728.77,531.72
2017,9,14,13,0,799.0,170.0,4.5,35.0,873.0,766.36,557.65
2017,9,14,13,15,794.5,168.5,4.5,35.0,859.0,797.98,580.28
2017,9,14,13,30,790.0,167.0,4.5,35.0,845.0,826.54,599.93
2017,9,14,13,45,782.5,166.0,4.55,35.0,822.5,849.81,616.07
2017,9,14,14,0,775.0,165.0,4.6,35.0,800.0,869.64,630.05
2017,9,14,14,15,765.5,162.5,4.6,34.5,770.0,882.69,640.79
2017,9,14,14,30,756.0,160.0,4.6,34.0,740.0,898.78,653.8
2017,9,14,14,45,738.5,158.5,4.6,34.0,702.5,898.67,654.86
2017,9,14,15,0,721.0,157.0,4.6,34.0,665.0,894.82,653.7
2017,9,14,15,15,703.0,153.0,4.6,33.5,622.0,884.06,649.42
2017,9,14,15,30,685.0,149.0,4.6,33.0,579.0,869.79,642.91
2017,9,14,15,45,662.0,143.0,4.6,33.0,531.5,845.04,628.04
2017,9,14,16,0,639.0,137.0,4.6,33.0,484.0,817.15,611.03
2017,9,14,16,15,607.5,130.0,4.5,32.5,432.5,777.09,586.26
2017,9,14,16,30,576.0,123.0,4.4,32.0,381.0,734.55,559.34
2017,9,14,16,45,533.5,113.5,4.3,32.0,327.5,668.48,513.73
2017,9,14,17,0,491.0,104.0,4.2,32.0,274.0,611.48,473.58
2017,9,14,17,15,431.5,92.0,3.85,31.0,221.5,535.97,419.36
2017,9,14,17,30,372.0,80.0,3.5,30.0,169.0,462.03,363.81
2017,9,14,17,45,289.5,63.0,3.15,29.0,121.0,364.13,286.2
2017,9,14,18,0,207.0,46.0,2.8,28.0,73.0,271.1,208.59
2017,9,14,18,15,103.5,23.0,2.9,27.5,36.5,146.89,84.89
2017,9,14,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,6,15,12.5,6.0,2.9,21.5,6.5,0.0,0.0
2017,9,15,6,30,25.0,12.0,3.0,22.0,13.0,10.24,0.0
2017,9,15,6,45,101.5,36.0,3.2,22.5,50.0,27.82,16.41
2017,9,15,7,0,178.0,60.0,3.4,23.0,87.0,45.42,32.83
2017,9,15,7,15,250.0,80.0,3.5,23.5,135.5,59.96,45.83
2017,9,15,7,30,322.0,100.0,3.6,24.0,184.0,72.84,57.07
2017,9,15,7,45,385.5,113.0,3.75,24.5,237.0,81.11,64.07
2017,9,15,8,0,449.0,126.0,3.9,25.0,290.0,89.12,70.62
2017,9,15,8,15,490.5,136.5,3.85,25.5,343.0,94.97,75.18
2017,9,15,8,30,532.0,147.0,3.8,26.0,396.0,100.58,79.45
2017,9,15,8,45,572.5,151.5,3.8,26.5,447.5,102.22,80.35
2017,9,15,9,0,613.0,156.0,3.8,27.0,499.0,103.29,80.78
2017,9,15,9,15,636.5,162.0,3.75,27.5,546.0,104.16,81.07
2017,9,15,9,30,660.0,168.0,3.7,28.0,593.0,104.96,81.3
2017,9,15,9,45,688.0,167.5,3.65,28.5,636.5,121.97,78.26
2017,9,15,10,0,716.0,167.0,3.6,29.0,680.0,171.98,101.26
2017,9,15,10,15,728.5,170.0,3.55,29.5,715.0,225.05,138.02
2017,9,15,10,30,741.0,173.0,3.5,30.0,750.0,279.5,180.97
2017,9,15,10,45,756.0,172.5,3.5,30.5,779.5,333.46,225.38
2017,9,15,11,0,771.0,172.0,3.5,31.0,809.0,393.13,274.12
2017,9,15,11,15,777.0,173.5,3.45,31.0,829.0,445.73,317.67
2017,9,15,11,30,783.0,175.0,3.4,31.0,849.0,498.04,360.0
2017,9,15,11,45,800.5,167.0,3.4,31.5,864.0,548.48,399.23
2017,9,15,12,0,818.0,159.0,3.4,32.0,879.0,598.93,437.38
2017,9,15,12,15,818.5,159.0,3.35,32.0,882.5,645.13,472.17
2017,9,15,12,30,819.0,159.0,3.3,32.0,886.0,689.44,504.79
2017,9,15,12,45,817.5,158.5,3.3,32.5,880.5,729.8,533.1
2017,9,15,13,0,816.0,158.0,3.3,33.0,875.0,767.67,559.07
2017,9,15,13,15,812.0,157.0,3.25,33.0,860.5,800.43,581.91
2017,9,15,13,30,808.0,156.0,3.2,33.0,846.0,830.14,601.62
2017,9,15,13,45,802.0,154.5,3.2,33.5,824.0,854.48,616.8
2017,9,15,14,0,796.0,153.0,3.2,34.0,802.0,875.4,629.79
2017,9,15,14,15,786.5,150.5,3.2,34.0,772.0,888.66,639.18
2017,9,15,14,30,777.0,148.0,3.2,34.0,742.0,898.21,646.37
2017,9,15,14,45,765.0,144.5,3.2,34.0,705.0,900.67,649.13
2017,9,15,15,0,753.0,141.0,3.2,34.0,668.0,899.38,649.68
2017,9,15,15,15,735.5,137.0,3.25,33.5,625.0,895.58,650.42
2017,9,15,15,30,718.0,133.0,3.3,33.0,582.0,881.71,644.67
2017,9,15,15,45,695.5,128.0,3.35,33.0,533.5,858.44,631.45
2017,9,15,16,0,673.0,123.0,3.4,33.0,485.0,832.02,616.11
2017,9,15,16,15,642.0,117.0,3.4,32.5,433.0,793.38,593.22
2017,9,15,16,30,611.0,111.0,3.4,32.0,381.0,752.28,568.19
2017,9,15,16,45,568.5,102.5,3.4,31.5,327.5,695.41,531.23
2017,9,15,17,0,526.0,94.0,3.4,31.0,274.0,637.21,492.01
2017,9,15,17,15,465.5,83.5,3.2,30.0,221.0,553.18,432.2
2017,9,15,17,30,405.0,73.0,3.0,29.0,168.0,479.5,377.28
2017,9,15,17,45,318.0,58.0,2.8,28.5,119.5,379.67,298.32
2017,9,15,18,0,231.0,43.0,2.6,28.0,71.0,285.32,218.75
2017,9,15,18,15,115.5,21.5,2.7,27.5,35.5,150.99,77.5
2017,9,15,18,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,16,6,15,20.0,6.5,2.0,22.5,7.0,0.0,0.0
2017,9,16,6,30,40.0,13.0,2.3,23.0,14.0,11.1,0.0
2017,9,16,6,45,137.5,34.0,2.65,23.5,52.0,26.49,15.12
2017,9,16,7,0,235.0,55.0,3.0,24.0,90.0,41.67,29.5
2017,9,16,7,15,313.5,71.0,3.1,24.5,139.0,53.11,39.78
2017,9,16,7,30,392.0,87.0,3.2,25.0,188.0,64.23,49.5
2017,9,16,7,45,454.0,97.0,3.35,25.5,241.5,70.77,55.02
2017,9,16,8,0,516.0,107.0,3.5,26.0,295.0,77.14,60.21
2017,9,16,8,15,556.0,115.5,3.45,26.5,348.0,83.2,65.0
2017,9,16,8,30,596.0,124.0,3.4,27.0,401.0,87.05,67.84
2017,9,16,8,45,633.0,127.5,3.35,27.5,453.0,87.19,67.55
2017,9,16,9,0,670.0,131.0,3.3,28.0,505.0,87.39,67.34
2017,9,16,9,15,692.0,136.0,3.25,28.5,552.0,88.35,67.75
2017,9,16,9,30,714.0,141.0,3.2,29.0,599.0,89.22,68.11
2017,9,16,9,45,487.5,235.5,3.15,29.5,557.5,155.51,107.61
2017,9,16,10,0,261.0,330.0,3.1,30.0,516.0,232.02,163.48
2017,9,16,10,15,521.5,239.5,3.05,30.5,635.5,236.78,154.51
2017,9,16,10,30,782.0,149.0,3.0,31.0,755.0,278.6,177.79
2017,9,16,10,45,794.0,149.0,3.0,31.5,784.0,333.02,222.67
2017,9,16,11,0,806.0,149.0,3.0,32.0,813.0,388.15,268.19
2017,9,16,11,15,811.5,150.5,3.0,32.0,833.0,442.21,312.87
2017,9,16,11,30,817.0,152.0,3.0,32.0,853.0,495.8,356.14
2017,9,16,11,45,799.0,166.0,3.0,32.5,859.5,546.3,395.18
2017,9,16,12,0,781.0,180.0,3.0,33.0,866.0,593.88,430.71
2017,9,16,12,15,782.0,180.5,3.0,33.0,869.5,639.38,464.76
2017,9,16,12,30,783.0,181.0,3.0,33.0,873.0,683.16,496.83
2017,9,16,12,45,783.5,179.0,3.0,33.5,867.5,722.55,524.24
2017,9,16,13,0,784.0,177.0,3.0,34.0,862.0,759.64,549.5
2017,9,16,13,15,779.5,176.0,3.0,34.0,848.0,791.19,571.71
2017,9,16,13,30,775.0,175.0,3.0,34.0,834.0,819.72,591.39
2017,9,16,13,45,769.5,172.0,3.0,34.0,812.0,842.4,606.67
2017,9,16,14,0,764.0,169.0,3.0,34.0,790.0,861.7,619.86
2017,9,16,14,15,754.0,166.5,3.0,34.0,760.0,880.5,632.87
2017,9,16,14,30,744.0,164.0,3.0,34.0,730.0,889.73,639.79
2017,9,16,14,45,737.5,157.0,3.0,34.0,694.5,893.67,643.51
2017,9,16,15,0,731.0,150.0,3.0,34.0,659.0,893.97,645.08
2017,9,16,15,15,713.0,146.0,3.0,33.5,616.0,883.1,640.85
2017,9,16,15,30,695.0,142.0,3.0,33.0,573.0,868.72,634.49
2017,9,16,15,45,672.5,136.0,3.0,33.0,525.0,844.33,620.26
2017,9,16,16,0,650.0,130.0,3.0,33.0,477.0,816.81,603.93
2017,9,16,16,15,618.5,123.0,3.0,32.5,425.5,776.66,580.03
2017,9,16,16,30,587.0,116.0,3.0,32.0,374.0,734.09,553.95
2017,9,16,16,45,544.5,107.0,3.0,32.0,320.5,676.93,515.71
2017,9,16,17,0,502.0,98.0,3.0,32.0,267.0,611.25,470.12
2017,9,16,17,15,441.5,86.5,2.7,31.0,214.5,535.42,416.06
2017,9,16,17,30,381.0,75.0,2.4,30.0,162.0,461.29,360.61
2017,9,16,17,45,295.5,58.5,2.15,29.0,114.5,361.69,282.3
2017,9,16,18,0,210.0,42.0,1.9,28.0,67.0,267.34,203.22
2017,9,16,18,15,105.0,21.0,1.95,27.5,33.5,140.4,58.49
2017,9,16,18,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,6,15,31.0,6.5,1.55,21.5,7.5,0.0,0.0
2017,9,17,6,30,62.0,13.0,1.8,22.0,15.0,11.1,0.0
2017,9,17,6,45,178.5,31.5,2.05,22.5,54.0,24.31,13.33
2017,9,17,7,0,295.0,50.0,2.3,23.0,93.0,38.24,26.72
2017,9,17,7,15,378.0,63.0,2.4,23.5,144.0,47.73,35.35
2017,9,17,7,30,461.0,76.0,2.5,24.0,195.0,59.18,45.38
2017,9,17,7,45,522.5,84.5,2.65,25.0,250.0,64.2,49.54
2017,9,17,8,0,584.0,93.0,2.8,26.0,305.0,69.14,53.43
2017,9,17,8,15,374.5,145.0,2.8,26.5,289.5,99.27,78.48
2017,9,17,8,30,165.0,197.0,2.8,27.0,274.0,136.86,109.17
2017,9,17,8,45,441.5,157.5,2.85,27.5,395.5,104.15,81.56
2017,9,17,9,0,718.0,118.0,2.9,28.0,517.0,79.75,61.0
2017,9,17,9,15,505.0,198.5,2.85,28.5,491.5,125.31,98.02
2017,9,17,9,30,292.0,279.0,2.8,29.0,466.0,173.42,136.22
2017,9,17,9,45,536.5,208.0,2.75,29.5,579.5,141.49,96.13
2017,9,17,10,0,781.0,137.0,2.7,30.0,693.0,166.48,94.33
2017,9,17,10,15,792.5,140.0,2.6,30.0,728.5,222.07,132.62
2017,9,17,10,30,804.0,143.0,2.5,30.0,764.0,278.8,177.55
2017,9,17,10,45,810.5,145.5,2.45,30.5,791.5,334.65,223.73
2017,9,17,11,0,817.0,148.0,2.4,31.0,819.0,390.58,269.94
2017,9,17,11,15,822.5,149.5,2.35,31.0,839.0,445.25,314.93
2017,9,17,11,30,828.0,151.0,2.3,31.0,859.0,499.42,358.38
2017,9,17,11,45,524.5,294.0,2.25,31.5,745.5,501.66,362.94
2017,9,17,12,0,221.0,437.0,2.2,32.0,632.0,475.45,343.91
2017,9,17,12,15,530.0,293.0,2.15,32.0,760.0,575.42,417.71
2017,9,17,12,30,839.0,149.0,2.1,32.0,888.0,692.61,502.41
2017,9,17,12,45,837.0,148.5,2.1,32.5,882.0,733.15,529.69
2017,9,17,13,0,835.0,148.0,2.1,33.0,876.0,771.08,555.14
2017,9,17,13,15,831.0,147.0,2.1,33.0,861.0,804.19,577.61
2017,9,17,13,30,827.0,146.0,2.1,33.0,846.0,834.19,597.27
2017,9,17,13,45,820.0,144.5,2.1,33.5,823.5,857.9,611.66
2017,9,17,14,0,813.0,143.0,2.1,34.0,801.0,878.09,623.85
2017,9,17,14,15,804.0,141.0,2.15,34.0,770.5,892.38,634.12
2017,9,17,14,30,795.0,139.0,2.2,34.0,740.0,902.96,642.25
2017,9,17,14,45,782.5,136.0,2.25,34.0,702.5,905.5,645.46
2017,9,17,15,0,770.0,133.0,2.3,34.0,665.0,904.25,646.5
2017,9,17,15,15,753.0,129.0,2.35,33.5,622.0,893.9,643.19
2017,9,17,15,30,736.0,125.0,2.4,33.0,579.0,886.58,642.02
2017,9,17,15,45,714.5,120.0,2.5,33.0,530.5,864.11,630.06
2017,9,17,16,0,693.0,115.0,2.6,33.0,482.0,838.47,616.0
2017,9,17,16,15,662.5,109.0,2.6,32.5,430.0,800.11,593.72
2017,9,17,16,30,632.0,103.0,2.6,32.0,378.0,759.3,569.31
2017,9,17,16,45,591.5,95.0,2.65,31.5,324.0,704.68,534.72
2017,9,17,17,0,551.0,87.0,2.7,31.0,270.0,648.7,497.76
2017,9,17,17,15,489.0,77.0,2.45,30.0,216.5,570.49,442.42
2017,9,17,17,30,427.0,67.0,2.2,29.0,163.0,492.9,384.69
2017,9,17,17,45,337.0,53.0,2.0,28.5,114.5,386.66,301.36
2017,9,17,18,0,247.0,39.0,1.8,28.0,66.0,291.49,220.43
2017,9,17,18,15,123.5,19.5,1.9,27.5,33.0,149.41,42.92
2017,9,17,18,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,6,15,0.0,7.0,0.9,22.5,7.0,0.0,0.0
2017,9,18,6,30,0.0,14.0,1.1,23.0,14.0,11.95,0.0
2017,9,18,6,45,147.5,31.0,1.3,23.5,52.5,23.86,12.73
2017,9,18,7,0,295.0,48.0,1.5,24.0,91.0,36.78,25.35
2017,9,18,7,15,378.5,60.5,1.6,24.5,141.0,45.94,33.66
2017,9,18,7,30,462.0,73.0,1.7,25.0,191.0,56.78,43.13
2017,9,18,7,45,523.0,81.0,1.85,26.0,245.5,61.52,47.04
2017,9,18,8,0,584.0,89.0,2.0,27.0,300.0,66.18,50.7
2017,9,18,8,15,403.5,140.0,2.0,27.5,297.0,96.42,75.75
2017,9,18,8,30,223.0,191.0,2.0,28.0,294.0,134.31,106.54
2017,9,18,8,45,470.0,151.5,2.05,28.5,401.5,100.94,78.52
2017,9,18,9,0,717.0,112.0,2.1,29.0,509.0,75.96,57.59
2017,9,18,9,15,737.5,116.0,2.05,29.5,556.0,76.83,58.01
2017,9,18,9,30,758.0,120.0,2.0,30.0,603.0,85.47,64.75
2017,9,18,9,45,539.0,217.0,1.95,30.5,572.5,146.24,99.64
2017,9,18,10,0,320.0,314.0,1.9,31.0,542.0,228.98,157.99
2017,9,18,10,15,388.0,306.5,1.85,31.0,596.0,263.49,178.84
2017,9,18,10,30,456.0,299.0,1.8,31.0,650.0,296.95,201.98
2017,9,18,10,45,362.0,346.0,1.75,31.5,631.0,342.65,240.18
2017,9,18,11,0,268.0,393.0,1.7,32.0,612.0,370.29,263.68
2017,9,18,11,15,551.5,266.0,1.7,32.0,731.5,417.83,295.95
2017,9,18,11,30,835.0,139.0,1.7,32.0,851.0,492.78,350.66
2017,9,18,11,45,643.5,247.5,1.7,32.5,801.0,526.15,376.74
2017,9,18,12,0,452.0,356.0,1.7,33.0,751.0,543.24,388.92
2017,9,18,12,15,408.5,378.5,1.7,33.0,736.0,566.69,405.98
2017,9,18,12,30,365.0,401.0,1.7,33.0,721.0,584.03,418.23
2017,9,18,12,45,581.5,283.5,1.75,33.0,789.5,669.86,480.86
2017,9,18,13,0,798.0,166.0,1.8,33.0,858.0,758.7,544.77
2017,9,18,13,15,793.5,164.5,1.85,33.0,843.5,789.95,566.3
2017,9,18,13,30,789.0,163.0,1.9,33.0,829.0,818.13,585.46
2017,9,18,13,45,782.5,161.0,1.95,33.0,806.0,840.94,600.96
2017,9,18,14,0,776.0,159.0,2.0,33.0,783.0,860.33,614.4
2017,9,18,14,15,766.0,156.5,2.1,33.0,753.0,872.58,623.88
2017,9,18,14,30,756.0,154.0,2.2,33.0,723.0,881.16,631.22
2017,9,18,14,45,504.5,235.0,2.3,33.0,606.5,747.78,542.99
2017,9,18,15,0,253.0,316.0,2.4,33.0,490.0,590.41,432.51
2017,9,18,15,15,271.0,290.5,2.45,32.5,466.0,589.0,435.61
2017,9,18,15,30,289.0,265.0,2.5,32.0,442.0,585.57,436.45
2017,9,18,15,45,450.0,203.0,2.65,32.0,451.5,695.29,519.29
2017,9,18,16,0,611.0,141.0,2.8,32.0,461.0,789.11,587.92
2017,9,18,16,15,577.5,133.0,2.75,31.5,410.0,746.14,560.54
2017,9,18,16,30,544.0,125.0,2.7,31.0,359.0,692.67,526.2
2017,9,18,16,45,506.0,113.5,2.7,30.5,307.0,638.71,490.74
2017,9,18,17,0,468.0,102.0,2.7,30.0,255.0,584.03,453.34
2017,9,18,17,15,405.5,89.0,2.6,29.5,203.0,505.7,396.2
2017,9,18,17,30,343.0,76.0,2.5,29.0,151.0,429.27,337.46
2017,9,18,17,45,261.5,57.5,2.4,28.5,105.0,331.94,259.32
2017,9,18,18,0,180.0,39.0,2.3,28.0,59.0,239.44,179.78
2017,9,18,18,15,90.0,19.5,2.35,27.5,29.5,122.84,11.04
2017,9,18,18,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,6,15,0.0,5.5,2.8,24.0,5.5,0.0,0.0
2017,9,19,6,30,0.0,11.0,3.0,24.0,11.0,9.39,0.0
2017,9,19,6,45,102.5,32.0,3.2,24.5,47.0,24.9,13.21
2017,9,19,7,0,205.0,53.0,3.4,25.0,83.0,40.12,27.97
2017,9,19,7,15,285.5,69.5,3.6,25.0,131.0,51.94,38.65
2017,9,19,7,30,366.0,86.0,3.8,25.0,179.0,63.44,48.8
2017,9,19,7,45,430.5,96.5,4.0,25.5,232.0,70.33,54.66
2017,9,19,8,0,495.0,107.0,4.2,26.0,285.0,77.05,60.16
2017,9,19,8,15,300.0,150.5,4.25,26.5,264.0,106.15,84.32
2017,9,19,8,30,105.0,194.0,4.3,27.0,243.0,139.63,111.65
2017,9,19,8,45,205.0,211.0,4.35,27.5,319.5,146.03,116.25
2017,9,19,9,0,305.0,228.0,4.4,28.0,396.0,149.26,118.24
2017,9,19,9,15,312.5,248.0,4.35,28.0,433.5,159.1,125.85
2017,9,19,9,30,320.0,268.0,4.3,28.0,471.0,168.42,132.99
2017,9,19,9,45,238.5,302.5,4.3,28.5,459.5,203.33,149.63
2017,9,19,10,0,157.0,337.0,4.3,29.0,448.0,235.61,171.24
2017,9,19,10,15,176.5,355.0,4.3,29.5,486.0,266.67,192.34
2017,9,19,10,30,196.0,373.0,4.3,30.0,524.0,300.49,216.71
2017,9,19,10,45,246.0,379.0,4.3,30.5,575.5,329.81,237.51
2017,9,19,11,0,296.0,385.0,4.3,31.0,627.0,374.67,270.5
2017,9,19,11,15,318.0,389.5,4.3,31.0,654.5,412.97,300.02
2017,9,19,11,30,340.0,394.0,4.3,31.0,682.0,453.5,331.05
2017,9,19,11,45,257.0,416.0,4.3,31.0,636.0,455.16,333.96
2017,9,19,12,0,174.0,438.0,4.3,31.0,590.0,449.54,330.59
2017,9,19,12,15,260.0,422.5,4.3,31.0,649.5,509.13,374.82
2017,9,19,12,30,346.0,407.0,4.3,31.0,709.0,576.17,424.08
2017,9,19,12,45,320.0,411.5,4.3,31.0,689.5,587.28,432.26
2017,9,19,13,0,294.0,416.0,4.3,31.0,670.0,595.46,438.38
2017,9,19,13,15,213.0,416.5,4.3,31.0,599.0,544.63,401.93
2017,9,19,13,30,132.0,417.0,4.3,31.0,528.0,494.95,365.62
2017,9,19,13,45,471.5,275.0,4.3,31.0,655.0,686.56,510.38
2017,9,19,14,0,811.0,133.0,4.3,31.0,782.0,863.69,636.86
2017,9,19,14,15,523.5,244.5,4.25,31.0,657.5,742.41,550.59
2017,9,19,14,30,236.0,356.0,4.2,31.0,533.0,575.82,428.29
2017,9,19,14,45,161.5,334.5,4.2,31.0,453.0,494.8,370.33
2017,9,19,15,0,87.0,313.0,4.2,31.0,373.0,390.79,293.85
2017,9,19,15,15,299.5,256.5,4.1,30.5,442.0,577.25,437.82
2017,9,19,15,30,512.0,200.0,4.0,30.0,511.0,745.24,563.44
2017,9,19,15,45,431.5,201.5,3.95,30.0,448.5,674.96,512.9
2017,9,19,16,0,351.0,203.0,3.9,30.0,386.0,582.73,447.24
2017,9,19,16,15,224.5,190.0,3.65,29.5,302.5,450.98,349.65
2017,9,19,16,30,98.0,177.0,3.4,29.0,219.0,282.07,220.11
2017,9,19,16,45,89.5,152.5,3.2,29.0,186.5,249.23,195.54
2017,9,19,17,0,81.0,128.0,3.0,29.0,154.0,215.77,169.59
2017,9,19,17,15,65.5,104.0,2.75,28.5,122.5,176.3,138.27
2017,9,19,17,30,50.0,80.0,2.5,28.0,91.0,136.39,105.75
2017,9,19,17,45,28.0,57.0,2.25,27.5,62.5,92.11,68.78
2017,9,19,18,0,6.0,34.0,2.0,27.0,34.0,39.2,24.56
2017,9,19,18,15,3.0,17.0,1.95,27.0,17.0,17.64,0.0
2017,9,19,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,6,15,14.0,5.5,3.25,24.0,5.5,0.0,0.0
2017,9,20,6,30,28.0,11.0,3.4,24.0,11.0,9.39,0.0
2017,9,20,6,45,128.0,31.0,3.6,24.5,47.0,24.23,12.45
2017,9,20,7,0,228.0,51.0,3.8,25.0,83.0,38.76,26.78
2017,9,20,7,15,312.0,65.5,3.95,25.5,131.5,49.22,36.24
2017,9,20,7,30,396.0,80.0,4.1,26.0,180.0,59.44,45.19
2017,9,20,7,45,460.0,89.5,4.35,26.5,233.0,65.79,50.58
2017,9,20,8,0,524.0,99.0,4.6,27.0,286.0,73.45,56.89
2017,9,20,8,15,336.0,147.0,4.65,27.5,274.0,104.45,82.59
2017,9,20,8,30,148.0,195.0,4.7,28.0,262.0,135.36,107.74
2017,9,20,8,45,138.0,219.5,4.8,28.5,288.5,149.51,118.71
2017,9,20,9,0,128.0,244.0,4.9,29.0,315.0,163.04,129.07
2017,9,20,9,15,143.0,268.0,4.85,29.5,354.0,176.14,138.94
2017,9,20,9,30,158.0,292.0,4.8,30.0,393.0,188.69,148.27
2017,9,20,9,45,462.0,212.0,4.8,30.5,532.0,139.4,96.39
2017,9,20,10,0,766.0,132.0,4.8,31.0,671.0,159.53,89.91
2017,9,20,10,15,777.5,134.5,4.75,31.5,706.0,213.82,126.79
2017,9,20,10,30,789.0,137.0,4.7,32.0,741.0,269.21,170.4
2017,9,20,10,45,799.5,137.5,4.7,32.5,769.0,323.79,215.69
2017,9,20,11,0,810.0,138.0,4.7,33.0,797.0,378.84,261.62
