Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,11,15,815.5,139.5,4.65,33.0,816.5,432.88,306.74
2017,9,20,11,30,821.0,141.0,4.6,33.0,836.0,486.4,350.44
2017,9,20,11,45,826.5,140.0,4.6,33.5,847.5,537.22,390.39
2017,9,20,12,0,832.0,139.0,4.6,34.0,859.0,585.36,427.31
2017,9,20,12,15,832.5,139.5,4.55,34.0,862.0,630.6,461.92
2017,9,20,12,30,833.0,140.0,4.5,34.0,865.0,673.92,494.35
2017,9,20,12,45,830.5,140.0,4.5,34.0,859.0,718.23,526.75
2017,9,20,13,0,828.0,140.0,4.5,34.0,853.0,755.58,553.91
2017,9,20,13,15,824.0,139.0,4.45,34.0,838.5,788.02,576.71
2017,9,20,13,30,820.0,138.0,4.4,34.0,824.0,817.37,596.63
2017,9,20,13,45,812.5,137.0,4.4,34.0,801.0,840.56,612.64
2017,9,20,14,0,805.0,136.0,4.4,34.0,778.0,860.24,626.43
2017,9,20,14,15,795.5,134.0,4.4,34.0,748.0,873.55,636.12
2017,9,20,14,30,786.0,132.0,4.4,34.0,718.0,883.18,643.55
2017,9,20,14,45,769.5,131.0,4.4,34.0,680.0,883.71,645.11
2017,9,20,15,0,753.0,130.0,4.4,34.0,642.0,880.46,644.38
2017,9,20,15,15,735.0,126.5,4.35,33.5,598.5,875.47,643.77
2017,9,20,15,30,717.0,123.0,4.3,33.0,555.0,861.37,637.17
2017,9,20,15,45,692.0,119.0,4.3,33.0,507.0,836.69,622.38
2017,9,20,16,0,667.0,115.0,4.3,33.0,459.0,808.97,605.49
2017,9,20,16,15,634.0,109.0,4.15,32.5,407.5,768.47,580.18
2017,9,20,16,30,601.0,103.0,4.0,32.0,356.0,725.66,552.77
2017,9,20,16,45,554.5,95.0,3.85,31.5,302.5,666.13,512.56
2017,9,20,17,0,508.0,87.0,3.7,31.0,249.0,605.52,470.2
2017,9,20,17,15,441.5,76.5,3.5,30.5,197.0,517.47,405.29
2017,9,20,17,30,375.0,66.0,3.3,30.0,145.0,440.29,345.68
2017,9,20,17,45,277.5,50.5,3.1,29.5,99.0,333.43,259.65
2017,9,20,18,0,180.0,35.0,2.9,29.0,53.0,233.34,171.32
2017,9,20,18,15,90.0,17.5,2.95,28.5,26.5,115.68,0.0
2017,9,20,18,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,6,15,5.5,4.5,2.6,24.0,5.0,0.0,0.0
2017,9,21,6,30,11.0,9.0,2.7,24.0,10.0,7.68,0.0
2017,9,21,6,45,113.0,30.0,2.8,24.5,45.5,23.45,11.61
2017,9,21,7,0,215.0,51.0,2.9,25.0,81.0,38.72,26.73
2017,9,21,7,15,301.5,66.5,3.05,25.0,129.5,49.91,36.89
2017,9,21,7,30,388.0,82.0,3.2,25.0,178.0,60.84,46.56
2017,9,21,7,45,465.0,88.5,3.4,25.5,232.5,65.18,50.27
2017,9,21,8,0,542.0,95.0,3.6,26.0,287.0,70.63,54.73
2017,9,21,8,15,271.0,118.0,3.7,26.5,214.0,85.51,67.0
2017,9,21,8,30,0.0,141.0,3.8,27.0,141.0,110.97,87.88
2017,9,21,8,45,0.0,81.0,3.9,27.5,81.0,67.26,50.99
2017,9,21,9,0,0.0,21.0,4.0,28.0,21.0,17.36,8.96
2017,9,21,9,15,131.5,150.5,4.0,28.0,233.5,109.87,85.77
2017,9,21,9,30,263.0,280.0,4.0,28.0,446.0,173.8,137.43
2017,9,21,9,45,527.0,200.5,4.0,28.5,561.0,134.88,92.98
2017,9,21,10,0,791.0,121.0,4.0,29.0,676.0,153.97,85.51
2017,9,21,10,15,564.5,231.5,3.95,29.0,638.0,236.77,154.2
2017,9,21,10,30,338.0,342.0,3.9,29.0,600.0,303.91,214.74
2017,9,21,10,45,586.5,234.0,3.9,29.5,701.0,324.19,224.19
2017,9,21,11,0,835.0,126.0,3.9,30.0,802.0,382.27,266.08
2017,9,21,11,15,840.5,127.0,3.9,30.0,822.0,435.83,311.43
2017,9,21,11,30,846.0,128.0,3.9,30.0,842.0,488.73,355.27
2017,9,21,11,45,847.5,129.5,3.95,30.5,852.5,539.09,395.43
2017,9,21,12,0,849.0,131.0,4.0,31.0,863.0,587.98,433.3
2017,9,21,12,15,849.5,131.5,4.0,31.0,866.0,633.82,468.73
2017,9,21,12,30,850.0,132.0,4.0,31.0,869.0,677.69,501.94
2017,9,21,12,45,847.5,132.0,4.05,31.5,862.5,716.89,530.29
2017,9,21,13,0,845.0,132.0,4.1,32.0,856.0,753.47,556.23
2017,9,21,13,15,841.0,131.0,4.15,32.0,841.5,785.24,578.59
2017,9,21,13,30,837.0,130.0,4.2,32.0,827.0,813.95,598.57
2017,9,21,13,45,575.5,248.5,4.3,32.5,721.5,751.74,552.55
2017,9,21,14,0,314.0,367.0,4.4,33.0,616.0,644.37,472.79
2017,9,21,14,15,251.5,362.0,4.45,32.5,556.5,599.84,442.86
2017,9,21,14,30,189.0,357.0,4.5,32.0,497.0,533.7,396.8
2017,9,21,14,45,460.5,249.5,4.55,32.0,566.5,719.45,536.62
2017,9,21,15,0,732.0,142.0,4.6,32.0,636.0,878.8,650.57
2017,9,21,15,15,713.0,138.0,4.6,32.0,592.5,866.67,642.99
2017,9,21,15,30,694.0,134.0,4.6,32.0,549.0,851.06,634.2
2017,9,21,15,45,663.5,130.5,4.6,32.0,500.0,821.8,616.07
2017,9,21,16,0,633.0,127.0,4.6,32.0,451.0,789.52,595.78
2017,9,21,16,15,597.5,120.0,4.5,31.5,399.0,745.72,567.96
2017,9,21,16,30,562.0,113.0,4.4,31.0,347.0,699.65,537.93
2017,9,21,16,45,507.5,105.5,4.3,30.5,293.5,626.0,486.83
2017,9,21,17,0,453.0,98.0,4.2,30.0,240.0,562.16,441.3
2017,9,21,17,15,383.0,85.5,3.85,29.5,188.5,478.88,378.49
2017,9,21,17,30,313.0,73.0,3.5,29.0,137.0,398.13,314.27
2017,9,21,17,45,213.0,55.0,3.15,28.5,92.0,288.6,224.71
2017,9,21,18,0,113.0,37.0,2.8,28.0,47.0,169.25,121.72
2017,9,21,18,15,56.5,18.5,2.75,27.5,23.5,57.39,0.0
2017,9,21,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,22,6,15,11.0,5.0,2.35,23.0,5.5,0.0,0.0
2017,9,22,6,30,22.0,10.0,2.5,23.0,11.0,8.54,0.0
2017,9,22,6,45,132.0,29.0,2.65,23.5,46.0,22.35,10.56
2017,9,22,7,0,242.0,48.0,2.8,24.0,81.0,36.62,25.05
2017,9,22,7,15,331.5,61.5,2.95,24.5,130.0,46.47,34.03
2017,9,22,7,30,421.0,75.0,3.1,25.0,179.0,56.14,42.55
2017,9,22,7,45,486.5,83.0,3.3,25.5,232.5,63.16,48.55
2017,9,22,8,0,552.0,91.0,3.5,26.0,286.0,67.74,52.28
2017,9,22,8,15,372.0,140.5,3.55,26.5,281.5,96.7,76.41
2017,9,22,8,30,192.0,190.0,3.6,27.0,277.0,133.11,106.25
2017,9,22,8,45,199.5,214.5,3.65,28.0,314.5,147.66,117.34
2017,9,22,9,0,207.0,239.0,3.7,29.0,352.0,161.64,127.8
2017,9,22,9,15,478.5,178.5,3.7,29.0,470.0,113.73,88.43
2017,9,22,9,30,750.0,118.0,3.7,29.0,588.0,84.49,64.3
2017,9,22,9,45,459.0,225.0,3.75,29.5,519.0,145.9,102.44
2017,9,22,10,0,168.0,332.0,3.8,30.0,450.0,233.34,168.58
2017,9,22,10,15,485.5,230.5,3.85,30.5,594.5,222.98,146.0
2017,9,22,10,30,803.0,129.0,3.9,31.0,739.0,265.33,167.26
2017,9,22,10,45,810.0,131.5,3.95,31.5,766.0,321.03,213.67
2017,9,22,11,0,817.0,134.0,4.0,32.0,793.0,376.82,260.36
2017,9,22,11,15,450.0,268.0,4.0,32.0,632.5,377.21,271.46
2017,9,22,11,30,83.0,402.0,4.0,32.0,472.0,350.12,256.58
2017,9,22,11,45,46.5,314.0,4.05,32.5,353.5,276.22,202.84
2017,9,22,12,0,10.0,226.0,4.1,33.0,235.0,192.16,140.46
2017,9,22,12,15,138.5,324.5,4.1,33.0,444.5,356.06,262.59
2017,9,22,12,30,267.0,423.0,4.1,33.0,654.0,536.81,392.48
2017,9,22,12,45,530.0,292.0,4.2,33.0,745.5,638.54,468.6
2017,9,22,13,0,793.0,161.0,4.3,33.0,837.0,746.61,549.22
2017,9,22,13,15,547.0,276.5,4.3,33.0,739.5,697.34,511.46
2017,9,22,13,30,301.0,392.0,4.3,33.0,642.0,620.51,454.01
2017,9,22,13,45,539.0,271.0,4.35,33.0,703.0,737.56,542.12
2017,9,22,14,0,777.0,150.0,4.4,33.0,764.0,847.34,621.24
2017,9,22,14,15,535.0,244.0,4.4,32.5,659.0,749.61,553.27
2017,9,22,14,30,293.0,338.0,4.4,32.0,554.0,626.25,464.09
2017,9,22,14,45,233.0,327.0,4.45,32.0,493.0,553.06,413.02
2017,9,22,15,0,173.0,316.0,4.5,32.0,432.0,495.04,371.26
2017,9,22,15,15,437.0,221.5,4.5,31.5,487.5,687.59,518.53
2017,9,22,15,30,701.0,127.0,4.5,31.0,543.0,847.82,635.44
2017,9,22,15,45,530.5,161.0,4.55,31.0,460.0,719.18,546.53
2017,9,22,16,0,360.0,195.0,4.6,31.0,377.0,579.8,445.42
2017,9,22,16,15,180.0,104.0,4.55,30.5,195.0,298.68,234.91
2017,9,22,16,30,0.0,13.0,4.5,30.0,13.0,10.71,2.98
2017,9,22,16,45,249.5,49.0,4.5,30.0,126.0,320.57,257.37
2017,9,22,17,0,499.0,85.0,4.5,30.0,239.0,592.13,465.67
2017,9,22,17,15,429.0,74.5,4.2,29.5,187.5,501.92,396.31
2017,9,22,17,30,359.0,64.0,3.9,29.0,136.0,422.65,333.89
2017,9,22,17,45,258.5,48.5,3.65,28.5,91.5,314.68,245.44
2017,9,22,18,0,158.0,33.0,3.4,28.0,47.0,214.26,152.25
2017,9,22,18,15,79.0,16.5,3.2,27.5,23.5,72.0,0.0
2017,9,22,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,15,28.0,5.0,1.3,21.5,5.5,0.0,0.0
2017,9,23,6,30,56.0,10.0,1.6,22.0,11.0,8.54,0.0
2017,9,23,6,45,188.5,26.0,1.9,22.5,48.0,20.21,8.76
2017,9,23,7,0,321.0,42.0,2.2,23.0,85.0,34.16,23.07
2017,9,23,7,15,410.0,53.5,2.35,23.5,135.5,42.61,30.88
2017,9,23,7,30,499.0,65.0,2.5,24.0,186.0,50.88,38.22
2017,9,23,7,45,559.5,71.5,2.65,25.0,240.5,54.77,41.49
2017,9,23,8,0,620.0,78.0,2.8,26.0,295.0,58.66,44.57
2017,9,23,8,15,401.0,134.0,2.9,26.5,283.5,92.84,73.17
2017,9,23,8,30,182.0,190.0,3.0,27.0,272.0,132.91,106.05
2017,9,23,8,45,152.5,215.0,3.2,27.5,289.5,147.18,117.15
2017,9,23,9,0,123.0,240.0,3.4,28.0,307.0,160.77,127.58
2017,9,23,9,15,460.5,171.0,3.45,28.5,453.5,109.1,84.82
2017,9,23,9,30,798.0,102.0,3.5,29.0,600.0,74.81,56.36
2017,9,23,9,45,813.5,104.0,3.55,29.5,641.5,89.83,54.63
2017,9,23,10,0,829.0,106.0,3.6,30.0,683.0,146.26,78.18
2017,9,23,10,15,839.0,108.0,3.65,30.5,718.0,211.72,123.05
2017,9,23,10,30,849.0,110.0,3.7,31.0,753.0,268.73,168.01
2017,9,23,10,45,857.0,111.0,3.75,31.5,780.5,324.95,214.98
2017,9,23,11,0,865.0,112.0,3.8,32.0,808.0,381.13,262.25
2017,9,23,11,15,591.5,253.0,3.85,32.0,734.0,421.0,300.97
2017,9,23,11,30,318.0,394.0,3.9,32.0,660.0,442.77,321.74
2017,9,23,11,45,198.0,401.5,3.95,32.5,568.0,416.8,304.36
2017,9,23,12,0,78.0,409.0,4.0,33.0,476.0,374.08,273.45
2017,9,23,12,15,461.0,273.5,4.0,33.0,670.0,515.31,379.19
2017,9,23,12,30,844.0,138.0,4.0,33.0,864.0,676.57,497.63
2017,9,23,12,45,841.0,138.5,4.05,33.0,857.0,715.62,526.1
2017,9,23,13,0,838.0,139.0,4.1,33.0,850.0,758.71,557.26
2017,9,23,13,15,833.5,138.0,4.1,33.0,835.0,790.93,580.13
2017,9,23,13,30,829.0,137.0,4.1,33.0,820.0,819.97,600.04
2017,9,23,13,45,475.0,259.5,4.15,33.0,648.5,672.0,494.88
2017,9,23,14,0,121.0,382.0,4.2,33.0,477.0,476.2,350.22
2017,9,23,14,15,214.0,357.0,4.2,33.0,517.5,544.36,402.76
2017,9,23,14,30,307.0,332.0,4.2,33.0,558.0,632.35,467.51
2017,9,23,14,45,518.5,237.5,4.25,33.0,593.5,758.81,561.68
2017,9,23,15,0,730.0,143.0,4.3,33.0,629.0,875.01,644.27
2017,9,23,15,15,404.0,201.0,4.35,32.5,467.0,632.88,475.69
2017,9,23,15,30,78.0,259.0,4.4,32.0,305.0,336.75,254.55
2017,9,23,15,45,358.5,191.0,4.45,32.0,375.0,568.22,435.43
2017,9,23,16,0,639.0,123.0,4.5,32.0,445.0,787.26,595.72
2017,9,23,16,15,604.5,116.0,4.45,31.5,393.5,744.39,567.24
2017,9,23,16,30,570.0,109.0,4.4,31.0,342.0,699.24,537.95
2017,9,23,16,45,520.5,100.5,4.35,30.5,288.5,636.84,495.11
2017,9,23,17,0,471.0,92.0,4.3,30.0,235.0,567.77,445.66
2017,9,23,17,15,403.0,79.5,4.0,29.5,183.5,486.02,383.88
2017,9,23,17,30,335.0,67.0,3.7,29.0,132.0,406.7,320.9
2017,9,23,17,45,237.5,49.0,3.45,28.5,87.5,298.74,232.11
2017,9,23,18,0,140.0,31.0,3.2,28.0,43.0,197.48,136.08
2017,9,23,18,15,70.0,15.5,3.15,27.5,21.5,64.33,0.0
2017,9,23,18,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,24,6,15,13.5,4.5,1.95,22.0,4.5,0.0,0.0
2017,9,24,6,30,27.0,9.0,2.2,22.0,9.0,7.68,0.0
2017,9,24,6,45,143.0,27.5,2.45,22.5,44.5,21.25,9.11
2017,9,24,7,0,259.0,46.0,2.7,23.0,80.0,35.23,23.92
2017,9,24,7,15,349.5,59.0,2.9,23.5,129.5,44.79,32.71
2017,9,24,7,30,440.0,72.0,3.1,24.0,179.0,54.19,41.05
2017,9,24,7,45,521.0,76.5,3.3,24.5,234.5,58.45,44.73
2017,9,24,8,0,602.0,81.0,3.5,25.0,290.0,60.81,46.6
2017,9,24,8,15,307.0,119.0,3.6,25.5,226.0,81.91,64.27
2017,9,24,8,30,12.0,157.0,3.7,26.0,162.0,121.68,97.22
2017,9,24,8,45,69.5,198.0,3.8,27.0,235.0,142.91,113.98
2017,9,24,9,0,127.0,239.0,3.9,28.0,308.0,160.26,127.28
2017,9,24,9,15,210.0,255.0,3.9,28.5,380.5,170.6,134.96
2017,9,24,9,30,293.0,271.0,3.9,29.0,453.0,169.98,133.76
2017,9,24,9,45,563.0,186.5,3.9,29.5,566.5,124.57,85.27
2017,9,24,10,0,833.0,102.0,3.9,30.0,680.0,152.43,83.01
2017,9,24,10,15,575.0,222.5,3.85,30.0,631.5,231.42,149.16
2017,9,24,10,30,317.0,343.0,3.8,30.0,583.0,299.05,211.04
2017,9,24,10,45,592.5,226.0,3.8,30.5,693.0,319.11,219.18
2017,9,24,11,0,868.0,109.0,3.8,31.0,803.0,379.13,261.73
2017,9,24,11,15,872.5,110.0,3.75,31.0,822.5,433.77,307.93
2017,9,24,11,30,877.0,111.0,3.7,31.0,842.0,487.55,352.4
2017,9,24,11,45,848.5,130.5,3.7,31.5,845.0,537.59,392.19
2017,9,24,12,0,820.0,150.0,3.7,32.0,848.0,585.64,428.91
2017,9,24,12,15,518.5,289.5,3.7,32.0,731.5,562.43,412.61
2017,9,24,12,30,217.0,429.0,3.7,32.0,615.0,505.06,369.64
2017,9,24,12,45,188.5,427.0,3.75,32.5,588.0,502.01,367.39
2017,9,24,13,0,160.0,425.0,3.8,33.0,561.0,495.88,362.53
2017,9,24,13,15,486.0,284.5,3.8,33.0,685.5,655.93,482.1
2017,9,24,13,30,812.0,144.0,3.8,33.0,810.0,811.73,594.24
2017,9,24,13,45,420.0,226.0,3.85,33.0,570.0,592.59,438.92
2017,9,24,14,0,28.0,308.0,3.9,33.0,330.0,307.41,226.35
2017,9,24,14,15,112.5,328.5,3.95,32.5,411.5,424.97,316.15
2017,9,24,14,30,197.0,349.0,4.0,32.0,493.0,532.37,396.34
2017,9,24,14,45,480.0,236.0,4.05,32.0,561.0,720.68,537.09
2017,9,24,15,0,763.0,123.0,4.1,32.0,629.0,875.74,646.94
2017,9,24,15,15,412.0,186.5,4.1,31.5,457.5,623.24,470.8
2017,9,24,15,30,61.0,250.0,4.1,31.0,286.0,310.37,235.19
2017,9,24,15,45,37.0,212.0,4.2,31.0,233.5,249.3,189.82
2017,9,24,16,0,13.0,174.0,4.3,31.0,181.0,171.22,129.67
2017,9,24,16,15,142.0,165.5,4.25,30.5,223.5,321.69,251.44
2017,9,24,16,30,271.0,157.0,4.2,30.0,266.0,454.63,356.8
2017,9,24,16,45,249.0,135.5,4.2,30.0,224.0,408.9,322.36
2017,9,24,17,0,227.0,114.0,4.2,30.0,182.0,362.44,286.99
2017,9,24,17,15,295.0,87.0,3.95,29.5,155.5,403.2,319.7
2017,9,24,17,30,363.0,60.0,3.7,29.0,129.0,418.63,330.22
2017,9,24,17,45,256.0,44.5,3.45,28.5,85.0,305.89,237.3
2017,9,24,18,0,149.0,29.0,3.2,28.0,41.0,198.05,131.5
2017,9,24,18,15,74.5,14.5,3.15,27.5,20.5,66.53,0.0
2017,9,24,18,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,25,6,45,121.5,22.5,2.35,22.5,38.5,17.4,6.07
2017,9,25,7,0,243.0,45.0,2.6,23.0,77.0,34.44,23.22
2017,9,25,7,15,335.5,58.0,2.75,23.5,125.5,44.01,32.02
2017,9,25,7,30,428.0,71.0,2.9,24.0,174.0,53.42,40.38
2017,9,25,7,45,497.5,78.0,3.05,24.5,227.5,59.53,45.65
2017,9,25,8,0,567.0,85.0,3.2,25.0,281.0,63.57,48.96
2017,9,25,8,15,283.5,111.5,3.25,25.5,209.5,76.76,59.91
2017,9,25,8,30,0.0,138.0,3.3,26.0,138.0,108.68,86.36
2017,9,25,8,45,94.0,187.5,3.4,26.5,238.5,137.21,109.5
2017,9,25,9,0,188.0,237.0,3.5,27.0,339.0,160.14,127.67
2017,9,25,9,15,232.0,255.0,3.5,27.0,391.5,170.93,136.0
2017,9,25,9,30,276.0,273.0,3.5,27.0,444.0,170.81,135.48
2017,9,25,9,45,334.0,279.5,3.55,27.5,500.5,180.89,132.76
2017,9,25,10,0,392.0,286.0,3.6,28.0,557.0,218.23,150.42
2017,9,25,10,15,269.5,325.5,3.6,28.0,516.0,253.28,179.49
2017,9,25,10,30,147.0,365.0,3.6,28.0,475.0,283.74,207.58
2017,9,25,10,45,274.0,353.0,3.65,28.5,568.0,320.61,231.47
2017,9,25,11,0,401.0,341.0,3.7,29.0,661.0,380.29,274.14
2017,9,25,11,15,629.5,228.5,3.75,29.0,744.5,417.41,301.39
2017,9,25,11,30,858.0,116.0,3.8,29.0,828.0,481.73,351.33
2017,9,25,11,45,577.5,262.0,3.85,29.5,744.0,500.25,368.48
2017,9,25,12,0,297.0,408.0,3.9,30.0,660.0,494.54,364.48
2017,9,25,12,15,317.5,403.0,3.9,30.0,673.5,527.92,389.75
2017,9,25,12,30,338.0,398.0,3.9,30.0,687.0,562.15,415.3
2017,9,25,12,45,263.5,410.0,3.95,30.0,634.5,545.51,403.41
2017,9,25,13,0,189.0,422.0,4.0,30.0,582.0,514.47,380.98
2017,9,25,13,15,259.5,400.0,4.0,30.0,615.0,574.8,426.08
2017,9,25,13,30,330.0,378.0,4.0,30.0,648.0,629.93,467.01
2017,9,25,13,45,301.5,373.0,4.05,30.0,614.5,620.78,460.85
2017,9,25,14,0,273.0,368.0,4.1,30.0,581.0,608.62,452.78
2017,9,25,14,15,301.5,345.0,4.05,30.0,571.5,625.85,466.79
2017,9,25,14,30,330.0,322.0,4.0,30.0,562.0,641.87,479.92
2017,9,25,14,45,366.0,293.5,4.0,30.0,546.0,657.35,493.21
2017,9,25,15,0,402.0,265.0,4.0,30.0,530.0,670.87,505.3
2017,9,25,15,15,341.0,257.5,3.9,29.5,472.0,615.05,466.5
2017,9,25,15,30,280.0,250.0,3.8,29.0,414.0,557.21,425.8
2017,9,25,15,45,152.5,218.0,3.75,29.0,306.0,385.31,297.62
2017,9,25,16,0,25.0,186.0,3.7,29.0,198.0,195.9,150.12
2017,9,25,16,15,20.5,165.0,3.5,28.5,174.5,173.14,133.28
2017,9,25,16,30,16.0,144.0,3.3,28.0,151.0,150.2,115.71
2017,9,25,16,45,9.0,122.5,3.15,28.0,126.0,124.26,95.11
2017,9,25,17,0,2.0,101.0,3.0,28.0,101.0,98.23,74.08
2017,9,25,17,15,1.0,78.0,2.7,27.5,78.0,75.14,55.45
2017,9,25,17,30,0.0,55.0,2.4,27.0,55.0,51.13,35.71
2017,9,25,17,45,0.0,35.5,2.15,26.5,35.5,31.46,19.32
2017,9,25,18,0,0.0,16.0,1.9,26.0,16.0,13.19,2.98
2017,9,25,18,15,0.0,8.0,1.9,26.0,8.0,6.83,0.0
2017,9,25,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,19.5,1.95,22.5,19.5,16.11,4.81
2017,9,26,7,0,0.0,39.0,2.2,23.0,39.0,31.48,20.71
2017,9,26,7,15,9.0,62.0,2.25,23.0,64.0,49.12,36.44
2017,9,26,7,30,18.0,85.0,2.3,23.0,89.0,66.58,51.83
2017,9,26,7,45,29.0,108.0,2.4,23.5,117.0,81.63,64.76
2017,9,26,8,0,40.0,131.0,2.5,24.0,145.0,97.72,78.25
2017,9,26,8,15,21.5,138.0,2.55,24.5,145.5,107.41,86.06
2017,9,26,8,30,3.0,145.0,2.6,25.0,146.0,113.41,90.61
2017,9,26,8,45,35.5,186.0,2.7,25.5,205.0,135.42,108.4
2017,9,26,9,0,68.0,227.0,2.8,26.0,264.0,160.42,128.32
2017,9,26,9,15,34.0,179.5,2.75,26.0,198.0,133.55,105.84
2017,9,26,9,30,0.0,132.0,2.7,26.0,132.0,107.09,83.8
2017,9,26,9,45,1.0,149.5,2.7,26.5,150.0,120.44,90.19
2017,9,26,10,0,2.0,167.0,2.7,27.0,168.0,134.32,100.53
2017,9,26,10,15,1.5,162.0,2.65,27.0,163.0,131.46,98.07
2017,9,26,10,30,1.0,157.0,2.6,27.0,158.0,128.24,95.41
2017,9,26,10,45,0.5,125.0,2.55,27.5,125.5,103.43,75.84
2017,9,26,11,0,0.0,93.0,2.5,28.0,93.0,77.58,55.5
2017,9,26,11,15,1.0,124.5,2.45,28.0,126.0,103.63,75.7
2017,9,26,11,30,2.0,156.0,2.4,28.0,159.0,129.79,95.79
2017,9,26,11,45,1.0,142.0,2.4,28.0,143.5,118.34,86.89
2017,9,26,12,0,0.0,128.0,2.4,28.0,128.0,106.57,77.78
2017,9,26,12,15,0.0,100.5,2.4,28.0,100.5,83.92,60.23
2017,9,26,12,30,0.0,73.0,2.4,28.0,73.0,60.97,42.36
2017,9,26,12,45,8.5,180.0,2.4,28.0,187.0,156.49,116.44
2017,9,26,13,0,17.0,287.0,2.4,28.0,301.0,254.52,190.51
2017,9,26,13,15,74.5,344.5,2.4,28.0,405.0,361.53,270.81
2017,9,26,13,30,132.0,402.0,2.4,28.0,509.0,481.09,358.04
2017,9,26,13,45,69.5,303.0,2.4,28.0,359.5,332.44,249.48
2017,9,26,14,0,7.0,204.0,2.4,28.0,210.0,180.28,134.65
2017,9,26,14,15,3.5,153.5,2.4,27.5,156.5,133.17,99.13
2017,9,26,14,30,0.0,103.0,2.4,27.0,103.0,86.12,62.7
2017,9,26,14,45,0.0,116.0,2.4,27.0,116.0,97.5,71.84
2017,9,26,15,0,0.0,129.0,2.4,27.0,129.0,109.28,81.27
2017,9,26,15,15,0.0,114.5,2.35,26.5,114.5,96.54,71.59
2017,9,26,15,30,0.0,100.0,2.3,26.0,100.0,83.73,61.78
2017,9,26,15,45,0.0,99.5,2.25,26.0,99.5,83.57,61.87
2017,9,26,16,0,0.0,99.0,2.2,26.0,99.0,83.62,62.14
2017,9,26,16,15,0.0,87.5,2.05,25.5,87.5,73.46,54.28
2017,9,26,16,30,0.0,76.0,1.9,25.0,76.0,63.26,46.29
2017,9,26,16,45,0.0,63.5,1.75,25.0,63.5,52.61,37.72
2017,9,26,17,0,0.0,51.0,1.6,25.0,51.0,42.19,29.2
2017,9,26,17,15,0.0,39.5,1.45,24.5,39.5,32.63,21.31
2017,9,26,17,30,0.0,28.0,1.3,24.0,28.0,23.09,13.3
2017,9,26,17,45,0.0,18.0,1.15,24.0,18.0,14.82,6.21
2017,9,26,18,0,0.0,8.0,1.0,24.0,8.0,6.57,0.0
2017,9,26,18,15,0.0,4.0,0.95,24.0,4.0,3.41,0.0
2017,9,26,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,14.0,1.8,22.0,14.0,11.53,1.52
2017,9,27,7,0,0.0,28.0,2.0,22.0,28.0,23.13,13.77
2017,9,27,7,15,0.0,46.0,2.05,22.0,46.0,37.65,26.76
2017,9,27,7,30,0.0,64.0,2.1,22.0,64.0,51.82,39.33
2017,9,27,7,45,0.0,84.5,2.15,22.5,84.5,67.62,53.01
2017,9,27,8,0,0.0,105.0,2.2,23.0,105.0,83.25,66.23
2017,9,27,8,15,25.0,140.5,2.15,23.5,151.5,105.07,84.43
2017,9,27,8,30,50.0,176.0,2.1,24.0,198.0,128.03,103.21
2017,9,27,8,45,101.0,206.0,2.1,24.5,257.5,147.47,118.72
2017,9,27,9,0,152.0,236.0,2.1,25.0,317.0,158.95,127.47
2017,9,27,9,15,104.0,249.0,2.05,25.0,306.5,174.37,139.6
2017,9,27,9,30,56.0,262.0,2.0,25.0,296.0,181.93,145.26
2017,9,27,9,45,134.5,292.0,1.95,25.5,382.0,191.76,144.36
2017,9,27,10,0,213.0,322.0,1.9,26.0,468.0,230.92,167.29
2017,9,27,10,15,148.0,334.5,1.9,26.0,438.5,248.97,181.89
2017,9,27,10,30,83.0,347.0,1.9,26.0,409.0,268.14,198.9
2017,9,27,10,45,58.5,336.0,1.9,26.5,380.5,265.69,197.69
2017,9,27,11,0,34.0,325.0,1.9,27.0,352.0,258.92,193.08
2017,9,27,11,15,41.0,344.0,1.95,27.0,377.5,281.79,210.14
2017,9,27,11,30,48.0,363.0,2.0,27.0,403.0,306.08,228.15
2017,9,27,11,45,56.5,377.0,2.1,27.5,424.5,328.8,244.59
2017,9,27,12,0,65.0,391.0,2.2,28.0,446.0,352.88,261.97
2017,9,27,12,15,74.5,399.0,2.25,28.0,462.5,374.11,277.73
2017,9,27,12,30,84.0,407.0,2.3,28.0,479.0,396.43,294.3
2017,9,27,12,45,63.5,384.0,2.4,28.5,438.0,372.56,276.6
2017,9,27,13,0,43.0,361.0,2.5,29.0,397.0,345.57,256.62
2017,9,27,13,15,54.0,366.5,2.5,29.0,411.0,365.83,272.01
2017,9,27,13,30,65.0,372.0,2.5,29.0,425.0,387.18,288.05
2017,9,27,13,45,105.5,374.0,2.55,29.0,456.5,430.74,321.07
2017,9,27,14,0,146.0,376.0,2.6,29.0,488.0,491.86,366.3
2017,9,27,14,15,76.0,285.5,2.55,28.5,343.5,332.84,250.72
2017,9,27,14,30,6.0,195.0,2.5,28.0,199.0,173.42,129.94
2017,9,27,14,45,22.0,230.0,2.45,28.0,244.5,222.41,168.59
2017,9,27,15,0,38.0,265.0,2.4,28.0,290.0,293.88,223.39
2017,9,27,15,15,98.5,262.0,2.3,27.5,320.0,353.35,270.91
2017,9,27,15,30,159.0,259.0,2.2,27.0,350.0,433.8,333.39
2017,9,27,15,45,79.5,189.0,2.1,27.0,234.5,263.01,203.84
2017,9,27,16,0,0.0,119.0,2.0,27.0,119.0,102.96,77.06
2017,9,27,16,15,0.0,104.5,1.8,26.5,104.5,90.09,67.41
2017,9,27,16,30,0.0,90.0,1.6,26.0,90.0,77.14,57.33
2017,9,27,16,45,0.0,75.0,1.45,26.0,75.0,63.58,46.47
2017,9,27,17,0,0.0,60.0,1.3,26.0,60.0,49.88,35.34
2017,9,27,17,15,0.0,46.0,1.2,25.5,46.0,38.05,25.62
2017,9,27,17,30,0.0,32.0,1.1,25.0,32.0,26.42,15.91
2017,9,27,17,45,0.0,20.5,1.0,25.0,20.5,16.89,7.77
2017,9,27,18,0,0.0,9.0,0.9,25.0,9.0,7.39,0.0
2017,9,27,18,15,0.0,4.5,1.0,24.5,4.5,3.84,0.0
2017,9,27,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,5.0,2.85,21.5,5.0,4.1,0.0
2017,9,28,7,0,0.0,10.0,3.0,22.0,10.0,8.21,1.23
2017,9,28,7,15,0.0,17.5,3.1,22.0,17.5,14.4,6.75
2017,9,28,7,30,0.0,25.0,3.2,22.0,25.0,20.6,12.28
2017,9,28,7,45,0.0,33.0,3.35,22.5,33.0,27.23,18.07
2017,9,28,8,0,0.0,41.0,3.5,23.0,41.0,33.87,23.78
2017,9,28,8,15,0.0,60.5,3.5,23.5,60.5,50.11,37.63
2017,9,28,8,30,0.0,80.0,3.5,24.0,80.0,66.37,51.29
2017,9,28,8,45,0.0,87.0,3.5,24.5,87.0,72.09,55.83
2017,9,28,9,0,0.0,94.0,3.5,25.0,94.0,77.77,60.28
2017,9,28,9,15,0.0,97.0,3.4,25.0,97.0,80.31,62.2
2017,9,28,9,30,0.0,100.0,3.3,25.0,100.0,82.81,64.08
2017,9,28,9,45,1.5,138.0,3.25,25.5,139.0,111.91,83.94
2017,9,28,10,0,3.0,176.0,3.2,26.0,178.0,140.91,106.16
2017,9,28,10,15,15.0,232.0,3.15,26.0,243.0,184.49,139.16
2017,9,28,10,30,27.0,288.0,3.1,26.0,308.0,219.39,165.12
2017,9,28,10,45,17.5,249.5,3.05,26.5,262.5,203.32,152.73
2017,9,28,11,0,8.0,211.0,3.0,27.0,217.0,173.61,129.92
2017,9,28,11,15,29.5,288.0,2.95,27.0,312.0,237.29,177.99
2017,9,28,11,30,51.0,365.0,2.9,27.0,407.0,308.82,231.2
2017,9,28,11,45,40.5,350.5,2.9,27.5,384.0,300.86,224.86
2017,9,28,12,0,30.0,336.0,2.9,28.0,361.0,290.75,217.07
2017,9,28,12,15,39.0,354.0,2.9,28.0,387.0,316.66,236.46
2017,9,28,12,30,48.0,372.0,2.9,28.0,413.0,344.15,256.89
2017,9,28,12,45,46.0,367.0,2.9,28.0,406.0,345.96,258.33
2017,9,28,13,0,44.0,362.0,2.9,28.0,399.0,347.24,259.5
2017,9,28,13,15,196.5,364.0,2.95,28.0,523.0,483.14,362.14
2017,9,28,13,30,349.0,366.0,3.0,28.0,647.0,632.66,471.11
2017,9,28,13,45,284.5,368.0,3.05,28.5,592.5,600.78,446.77
2017,9,28,14,0,220.0,370.0,3.1,29.0,538.0,549.17,409.4
2017,9,28,14,15,156.0,350.5,3.15,28.5,467.5,485.94,364.75
2017,9,28,14,30,92.0,331.0,3.2,28.0,397.0,401.1,303.19
2017,9,28,14,45,151.5,314.5,3.25,28.0,415.5,464.01,352.3
2017,9,28,15,0,211.0,298.0,3.3,28.0,434.0,509.95,388.43
2017,9,28,15,15,166.0,276.5,3.3,27.5,379.0,452.63,347.03
2017,9,28,15,30,121.0,255.0,3.3,27.0,324.0,393.56,303.8
2017,9,28,15,45,220.0,222.0,3.3,27.0,333.0,453.5,353.44
2017,9,28,16,0,319.0,189.0,3.3,27.0,342.0,530.7,414.66
2017,9,28,16,15,312.0,165.5,3.15,26.5,300.5,498.35,392.31
2017,9,28,16,30,305.0,142.0,3.0,26.0,259.0,464.01,368.49
2017,9,28,16,45,278.0,122.5,2.95,26.0,216.0,415.66,332.14
2017,9,28,17,0,251.0,103.0,2.9,26.0,173.0,366.87,294.3
2017,9,28,17,15,212.5,82.5,2.7,25.5,132.5,306.67,246.13
2017,9,28,17,30,174.0,62.0,2.5,25.0,92.0,247.12,196.56
2017,9,28,17,45,104.5,41.5,2.3,24.5,57.5,163.94,125.31
2017,9,28,18,0,35.0,21.0,2.1,24.0,23.0,60.25,21.79
2017,9,28,18,15,17.5,10.5,2.2,23.5,11.5,21.47,0.0
2017,9,28,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,3.0,3.8,21.0,3.0,2.46,0.0
2017,9,29,7,0,0.0,6.0,3.8,21.0,6.0,4.92,0.0
2017,9,29,7,15,0.0,10.0,3.8,21.0,10.0,8.21,1.44
2017,9,29,7,30,0.0,14.0,3.8,21.0,14.0,11.51,4.4
2017,9,29,7,45,0.0,18.5,3.8,21.5,18.5,15.23,7.68
2017,9,29,8,0,0.0,23.0,3.8,22.0,23.0,18.95,10.9
2017,9,29,8,15,0.0,20.5,3.85,22.0,20.5,16.9,9.08
2017,9,29,8,30,0.0,18.0,3.9,22.0,18.0,14.85,7.25
2017,9,29,8,45,0.0,36.5,3.95,22.5,36.5,30.18,20.41
2017,9,29,9,0,0.0,55.0,4.0,23.0,55.0,45.58,33.44
2017,9,29,9,15,0.0,81.0,3.95,23.5,81.0,67.31,51.65
2017,9,29,9,30,0.0,107.0,3.9,24.0,107.0,88.19,68.89
2017,9,29,9,45,0.0,84.0,3.85,24.5,84.0,69.89,50.8
2017,9,29,10,0,0.0,61.0,3.8,25.0,61.0,50.7,35.22
2017,9,29,10,15,0.0,62.0,3.75,25.0,62.0,51.57,35.84
2017,9,29,10,30,0.0,63.0,3.7,25.0,63.0,52.44,36.46
2017,9,29,10,45,0.0,100.0,3.65,25.5,100.0,83.24,60.74
2017,9,29,11,0,0.0,137.0,3.6,26.0,137.0,113.05,83.91
2017,9,29,11,15,1.0,146.5,3.6,26.0,148.0,121.31,90.22
2017,9,29,11,30,2.0,156.0,3.6,26.0,159.0,129.77,96.72
2017,9,29,11,45,2.5,157.5,3.65,26.0,161.0,131.69,98.16
2017,9,29,12,0,3.0,159.0,3.7,26.0,163.0,133.66,99.67
2017,9,29,12,15,6.0,182.0,3.7,26.0,188.0,154.9,116.16
2017,9,29,12,30,9.0,205.0,3.7,26.0,213.0,176.71,133.03
2017,9,29,12,45,8.5,203.5,3.7,26.0,211.0,176.17,132.64
2017,9,29,13,0,8.0,202.0,3.7,26.0,209.0,175.54,132.24
2017,9,29,13,15,11.5,233.5,3.65,26.0,243.0,206.28,156.03
2017,9,29,13,30,15.0,265.0,3.6,26.0,277.0,238.17,180.55
2017,9,29,13,45,18.0,272.0,3.6,26.0,286.0,248.96,189.02
2017,9,29,14,0,21.0,279.0,3.6,26.0,295.0,260.29,198.0
2017,9,29,14,15,24.5,277.5,3.55,25.5,295.5,264.7,202.19
2017,9,29,14,30,28.0,276.0,3.5,25.0,296.0,286.13,219.44
2017,9,29,14,45,46.0,278.0,3.45,25.0,308.5,309.96,238.67
2017,9,29,15,0,64.0,280.0,3.4,25.0,321.0,335.14,258.96
2017,9,29,15,15,36.5,234.0,3.3,25.0,257.0,264.26,204.5
2017,9,29,15,30,9.0,188.0,3.2,25.0,193.0,176.75,136.08
2017,9,29,15,45,4.5,149.5,3.15,25.0,152.0,136.03,104.28
2017,9,29,16,0,0.0,111.0,3.1,25.0,111.0,95.37,71.91
2017,9,29,16,15,0.0,97.0,2.95,24.5,97.0,82.92,62.26
2017,9,29,16,30,0.0,83.0,2.8,24.0,83.0,70.39,52.37
2017,9,29,16,45,0.0,68.5,2.7,24.0,68.5,57.26,41.72
2017,9,29,17,0,0.0,54.0,2.6,24.0,54.0,44.7,31.38
2017,9,29,17,15,0.0,40.5,2.55,23.5,40.5,33.47,22.04
2017,9,29,17,30,0.0,27.0,2.5,23.0,27.0,22.27,12.6
2017,9,29,17,45,0.0,16.0,2.45,22.5,16.0,13.17,4.78
2017,9,29,18,0,0.0,5.0,2.4,22.0,5.0,4.1,0.0
2017,9,29,18,15,0.0,2.5,2.55,22.0,2.5,2.13,0.0
2017,9,29,18,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,6,45,128.5,19.5,2.95,17.5,35.0,15.15,2.08
2017,9,30,7,0,257.0,39.0,3.1,18.0,70.0,30.07,19.78
2017,9,30,7,15,346.5,52.5,3.1,18.5,118.0,40.13,29.26
2017,9,30,7,30,436.0,66.0,3.1,19.0,166.0,51.87,39.84
2017,9,30,7,45,506.0,73.5,3.15,20.0,219.5,56.46,43.84
2017,9,30,8,0,576.0,81.0,3.2,21.0,273.0,61.05,47.63
2017,9,30,8,15,617.0,87.5,3.15,21.5,326.0,64.53,50.42
2017,9,30,8,30,658.0,94.0,3.1,22.0,379.0,67.91,53.05
2017,9,30,8,45,693.0,97.0,3.1,22.5,430.0,68.73,53.44
2017,9,30,9,0,728.0,100.0,3.1,23.0,481.0,69.59,53.87
2017,9,30,9,15,749.0,103.5,3.05,23.5,527.5,77.35,60.12
2017,9,30,9,30,770.0,107.0,3.0,24.0,574.0,78.43,60.7
2017,9,30,9,45,788.5,109.0,3.0,25.0,615.0,86.58,57.64
2017,9,30,10,0,807.0,111.0,3.0,26.0,656.0,141.65,78.16
2017,9,30,10,15,818.0,113.0,3.0,26.0,690.5,197.62,115.38
2017,9,30,10,30,829.0,115.0,3.0,26.0,725.0,254.5,160.68
2017,9,30,10,45,838.0,116.0,3.05,26.5,752.0,316.55,212.56
2017,9,30,11,0,847.0,117.0,3.1,27.0,779.0,371.85,259.77
2017,9,30,11,15,852.0,118.0,3.1,27.0,798.0,425.46,305.72
2017,9,30,11,30,857.0,119.0,3.1,27.0,817.0,478.26,350.04
2017,9,30,11,45,849.0,126.0,3.1,27.5,824.5,528.16,390.29
2017,9,30,12,0,841.0,133.0,3.1,28.0,832.0,575.73,427.45
2017,9,30,12,15,841.5,133.0,3.1,28.0,834.0,620.41,462.36
2017,9,30,12,30,842.0,133.0,3.1,28.0,836.0,663.05,494.98
2017,9,30,12,45,840.5,132.5,3.1,28.5,829.0,701.68,523.05
2017,9,30,13,0,839.0,132.0,3.1,29.0,822.0,743.74,552.66
2017,9,30,13,15,834.5,131.0,3.1,29.0,806.5,775.33,575.53
2017,9,30,13,30,830.0,130.0,3.1,29.0,791.0,803.74,595.16
