Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,13,45,822.0,128.5,3.1,29.0,767.0,825.46,610.32
2017,9,30,14,0,814.0,127.0,3.1,29.0,743.0,843.61,623.22
2017,9,30,14,15,804.0,125.0,3.05,29.0,712.0,855.87,632.03
2017,9,30,14,30,794.0,123.0,3.0,29.0,681.0,864.42,638.53
2017,9,30,14,45,769.5,125.0,3.0,29.0,640.5,860.49,637.16
2017,9,30,15,0,745.0,127.0,3.0,29.0,600.0,858.37,637.28
2017,9,30,15,15,725.5,122.5,2.95,28.5,556.5,844.76,630.72
2017,9,30,15,30,706.0,118.0,2.9,28.0,513.0,827.7,621.95
2017,9,30,15,45,682.5,112.0,2.85,28.0,465.0,801.84,605.91
2017,9,30,16,0,659.0,106.0,2.8,28.0,417.0,772.98,587.73
2017,9,30,16,15,623.0,99.5,2.55,27.5,365.0,729.37,558.91
2017,9,30,16,30,587.0,93.0,2.3,27.0,313.0,683.63,527.97
2017,9,30,16,45,539.5,84.0,2.05,26.5,260.5,622.97,485.16
2017,9,30,17,0,492.0,75.0,1.8,26.0,208.0,561.46,440.05
2017,9,30,17,15,417.0,63.0,1.6,25.0,157.5,473.18,373.49
2017,9,30,17,30,342.0,51.0,1.4,24.0,107.0,383.84,302.49
2017,9,30,17,45,236.0,34.5,1.25,23.5,66.0,273.0,207.81
2017,9,30,18,0,130.0,18.0,1.1,23.0,25.0,148.76,13.06
2017,9,30,18,15,65.0,9.0,1.1,22.5,12.5,53.74,0.0
2017,9,30,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,45,161.5,17.5,0.65,17.5,36.5,14.11,0.78
2017,10,1,7,0,323.0,35.0,0.7,18.0,73.0,28.56,18.5
2017,10,1,7,15,415.5,46.0,0.7,18.5,122.5,36.85,26.45
2017,10,1,7,30,508.0,57.0,0.7,19.0,172.0,44.98,33.86
2017,10,1,7,45,567.5,64.5,0.75,20.0,226.0,49.92,38.18
2017,10,1,8,0,627.0,72.0,0.8,21.0,280.0,54.79,42.22
2017,10,1,8,15,666.5,77.5,0.95,21.5,333.5,57.87,44.69
2017,10,1,8,30,706.0,83.0,1.1,22.0,387.0,60.89,47.03
2017,10,1,8,45,734.5,87.0,1.3,23.0,438.0,68.45,53.09
2017,10,1,9,0,763.0,91.0,1.5,24.0,489.0,70.36,54.28
2017,10,1,9,15,783.0,94.5,1.45,24.5,535.5,71.74,55.13
2017,10,1,9,30,803.0,98.0,1.4,25.0,582.0,73.06,55.94
2017,10,1,9,45,817.0,101.0,1.4,26.0,623.0,81.26,62.33
2017,10,1,10,0,831.0,104.0,1.4,27.0,664.0,138.21,74.38
2017,10,1,10,15,842.0,106.0,1.4,27.0,698.0,203.58,118.04
2017,10,1,10,30,853.0,108.0,1.4,27.0,732.0,260.77,162.79
2017,10,1,10,45,859.5,109.5,1.45,27.5,758.5,316.91,209.57
2017,10,1,11,0,866.0,111.0,1.5,28.0,785.0,372.82,256.58
2017,10,1,11,15,871.0,112.0,1.55,28.0,804.0,427.34,302.45
2017,10,1,11,30,876.0,113.0,1.6,28.0,823.0,481.01,346.62
2017,10,1,11,45,878.0,114.0,1.7,28.5,833.0,532.14,387.23
2017,10,1,12,0,880.0,115.0,1.8,29.0,843.0,581.69,425.46
2017,10,1,12,15,880.5,115.0,1.85,29.0,844.5,627.75,460.81
2017,10,1,12,30,881.0,115.0,1.9,29.0,846.0,671.66,493.83
2017,10,1,12,45,877.5,115.0,1.95,29.5,838.5,710.49,521.63
2017,10,1,13,0,874.0,115.0,2.0,30.0,831.0,746.49,546.9
2017,10,1,13,15,870.0,114.5,2.05,30.0,815.5,778.66,569.28
2017,10,1,13,30,866.0,114.0,2.1,30.0,800.0,807.69,589.17
2017,10,1,13,45,858.0,113.0,2.2,30.0,775.5,829.68,604.9
2017,10,1,14,0,850.0,112.0,2.3,30.0,751.0,848.1,618.47
2017,10,1,14,15,840.0,110.5,2.35,29.5,719.5,860.68,629.25
2017,10,1,14,30,830.0,109.0,2.4,29.0,688.0,879.2,644.22
2017,10,1,14,45,816.0,106.5,2.45,29.0,649.5,880.11,646.43
2017,10,1,15,0,802.0,104.0,2.5,29.0,611.0,877.2,646.43
2017,10,1,15,15,783.5,101.0,2.5,29.0,566.5,865.85,640.61
2017,10,1,15,30,765.0,98.0,2.5,29.0,522.0,850.89,632.53
2017,10,1,15,45,739.5,94.0,2.5,29.0,472.5,824.83,616.99
2017,10,1,16,0,714.0,90.0,2.5,29.0,423.0,801.1,602.99
2017,10,1,16,15,679.0,85.0,2.3,28.5,370.5,759.79,576.38
2017,10,1,16,30,644.0,80.0,2.1,28.0,318.0,716.33,547.7
2017,10,1,16,45,593.0,73.0,1.95,27.5,264.5,654.39,505.07
2017,10,1,17,0,542.0,66.0,1.8,27.0,211.0,591.78,460.13
2017,10,1,17,15,465.0,56.0,1.65,26.0,159.5,503.55,394.36
2017,10,1,17,30,388.0,46.0,1.5,25.0,108.0,417.41,326.19
2017,10,1,17,45,265.5,31.5,1.35,24.5,66.0,294.75,221.53
2017,10,1,18,0,143.0,17.0,1.2,24.0,24.0,158.23,0.0
2017,10,1,18,15,71.5,8.5,1.2,23.5,12.0,57.71,0.0
2017,10,1,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,2,6,45,123.0,19.5,1.2,20.5,34.0,15.16,0.14
2017,10,2,7,0,246.0,39.0,1.3,21.0,68.0,30.06,19.38
2017,10,2,7,15,339.5,53.0,1.5,21.5,115.5,40.5,29.15
2017,10,2,7,30,433.0,67.0,1.7,22.0,163.0,52.89,40.19
2017,10,2,7,45,499.5,75.5,1.95,22.5,216.5,58.2,44.88
2017,10,2,8,0,566.0,84.0,2.2,23.0,270.0,63.45,49.3
2017,10,2,8,15,608.0,90.5,2.45,23.5,322.5,66.84,51.99
2017,10,2,8,30,650.0,97.0,2.7,24.0,375.0,70.15,54.53
2017,10,2,8,45,358.0,158.0,2.95,25.0,314.5,104.9,83.35
2017,10,2,9,0,66.0,219.0,3.2,26.0,254.0,155.41,124.48
2017,10,2,9,15,95.0,246.5,3.25,26.5,301.5,172.32,137.56
2017,10,2,9,30,124.0,274.0,3.3,27.0,349.0,178.9,142.18
2017,10,2,9,45,110.0,292.0,3.35,27.5,361.5,200.61,158.97
2017,10,2,10,0,96.0,310.0,3.4,28.0,374.0,222.97,165.08
2017,10,2,10,15,178.0,326.5,3.4,28.0,453.5,247.7,179.29
2017,10,2,10,30,260.0,343.0,3.4,28.0,533.0,284.63,203.96
2017,10,2,10,45,561.5,226.5,3.45,28.5,655.5,308.16,213.17
2017,10,2,11,0,863.0,110.0,3.5,29.0,778.0,370.02,256.19
2017,10,2,11,15,867.5,111.0,3.55,29.0,796.5,424.11,302.48
2017,10,2,11,30,872.0,112.0,3.6,29.0,815.0,477.29,347.14
2017,10,2,11,45,866.5,117.0,3.65,29.5,823.5,527.54,387.77
2017,10,2,12,0,861.0,122.0,3.7,30.0,832.0,575.6,425.48
2017,10,2,12,15,861.0,122.0,3.75,30.0,833.0,620.57,460.82
2017,10,2,12,30,861.0,122.0,3.8,30.0,834.0,663.37,493.81
2017,10,2,12,45,528.5,264.0,3.85,30.0,700.0,606.42,451.15
2017,10,2,13,0,196.0,406.0,3.9,30.0,566.0,504.43,374.12
2017,10,2,13,15,523.5,261.5,3.9,30.0,677.0,657.31,490.59
2017,10,2,13,30,851.0,117.0,3.9,30.0,788.0,796.99,592.92
2017,10,2,13,45,507.0,241.0,3.95,30.0,637.5,672.81,502.62
2017,10,2,14,0,163.0,365.0,4.0,30.0,487.0,495.05,369.72
2017,10,2,14,15,246.5,335.5,3.95,30.0,511.0,565.28,423.75
2017,10,2,14,30,330.0,306.0,3.9,30.0,535.0,621.3,466.5
2017,10,2,14,45,223.5,297.5,3.9,30.0,448.5,510.28,385.77
2017,10,2,15,0,117.0,289.0,3.9,30.0,362.0,413.34,313.4
2017,10,2,15,15,411.5,202.5,3.8,29.5,433.0,633.15,483.81
2017,10,2,15,30,706.0,116.0,3.7,29.0,504.0,821.44,621.33
2017,10,2,15,45,679.0,111.0,3.6,29.0,455.5,793.55,602.11
2017,10,2,16,0,652.0,106.0,3.5,29.0,407.0,762.74,582.15
2017,10,2,16,15,613.5,99.5,3.2,28.5,355.0,717.01,551.54
2017,10,2,16,30,575.0,93.0,2.9,28.0,303.0,669.22,518.77
2017,10,2,16,45,518.5,85.0,2.65,27.5,250.5,602.18,470.95
2017,10,2,17,0,462.0,77.0,2.4,27.0,198.0,534.46,420.74
2017,10,2,17,15,377.5,65.0,2.2,26.5,148.0,435.74,344.6
2017,10,2,17,30,293.0,53.0,2.0,26.0,98.0,346.97,272.12
2017,10,2,17,45,146.5,36.0,1.85,25.5,58.5,189.78,140.23
2017,10,2,18,0,0.0,19.0,1.7,25.0,19.0,20.27,0.0
2017,10,2,18,15,0.0,9.5,1.7,24.5,9.5,8.11,0.0
2017,10,2,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,6,45,6.5,18.5,1.15,22.5,19.0,15.21,0.0
2017,10,3,7,0,13.0,37.0,1.3,23.0,38.0,29.55,18.7
2017,10,3,7,15,34.0,59.5,1.45,23.5,66.0,46.38,33.84
2017,10,3,7,30,55.0,82.0,1.6,24.0,94.0,62.92,48.38
2017,10,3,7,45,69.5,105.5,1.75,24.5,125.5,79.74,62.83
2017,10,3,8,0,84.0,129.0,1.9,25.0,157.0,96.22,76.67
2017,10,3,8,15,136.5,153.0,2.0,25.5,207.5,109.57,87.55
2017,10,3,8,30,189.0,177.0,2.1,26.0,258.0,125.13,100.07
2017,10,3,8,45,119.5,194.5,2.25,26.5,248.0,135.08,107.73
2017,10,3,9,0,50.0,212.0,2.4,27.0,238.0,151.24,120.4
2017,10,3,9,15,25.0,159.5,2.5,27.0,172.5,120.55,94.88
2017,10,3,9,30,0.0,107.0,2.6,27.0,107.0,88.13,67.96
2017,10,3,9,45,0.5,136.5,2.75,27.5,137.0,110.62,86.13
2017,10,3,10,0,1.0,166.0,2.9,28.0,167.0,133.22,99.48
2017,10,3,10,15,94.0,258.0,2.95,28.5,327.0,195.47,142.91
2017,10,3,10,30,187.0,350.0,3.0,29.0,487.0,281.55,203.6
2017,10,3,10,45,93.5,219.0,3.1,29.5,287.5,190.36,138.69
2017,10,3,11,0,0.0,88.0,3.2,30.0,88.0,73.41,51.82
2017,10,3,11,15,71.0,243.0,3.3,30.0,300.0,219.98,162.82
2017,10,3,11,30,142.0,398.0,3.4,30.0,512.0,368.85,272.33
2017,10,3,11,45,125.0,400.0,3.5,30.0,501.5,377.97,279.39
2017,10,3,12,0,108.0,402.0,3.6,30.0,491.0,384.45,284.71
2017,10,3,12,15,114.0,404.5,3.6,30.0,498.5,401.62,297.7
2017,10,3,12,30,120.0,407.0,3.6,30.0,506.0,423.63,314.1
2017,10,3,12,45,77.0,371.0,3.65,30.5,434.5,370.63,275.03
2017,10,3,13,0,34.0,335.0,3.7,31.0,363.0,316.4,234.6
2017,10,3,13,15,28.0,313.5,3.7,30.5,336.0,298.21,221.97
2017,10,3,13,30,22.0,292.0,3.7,30.0,309.0,267.78,200.0
2017,10,3,13,45,11.0,199.0,3.75,30.0,207.5,178.28,132.72
2017,10,3,14,0,0.0,106.0,3.8,30.0,106.0,88.67,63.8
2017,10,3,14,15,34.0,207.5,3.8,30.0,231.0,219.28,165.54
2017,10,3,14,30,68.0,309.0,3.8,30.0,356.0,357.15,269.75
2017,10,3,14,45,303.0,254.5,3.85,30.0,445.5,552.85,420.14
2017,10,3,15,0,538.0,200.0,3.9,30.0,535.0,736.27,556.23
2017,10,3,15,15,272.5,189.0,3.9,29.5,358.5,468.08,360.38
2017,10,3,15,30,7.0,178.0,3.9,29.0,182.0,165.54,125.18
2017,10,3,15,45,3.5,96.5,3.95,29.0,98.5,84.3,61.98
2017,10,3,16,0,0.0,15.0,4.0,29.0,15.0,12.37,4.35
2017,10,3,16,15,0.0,13.0,3.9,28.5,13.0,10.71,3.06
2017,10,3,16,30,0.0,11.0,3.8,28.0,11.0,9.05,1.75
2017,10,3,16,45,0.0,9.0,3.75,27.5,9.0,7.4,0.41
2017,10,3,17,0,0.0,7.0,3.7,27.0,7.0,5.75,0.0
2017,10,3,17,15,0.0,5.0,3.6,26.5,5.0,4.1,0.0
2017,10,3,17,30,0.0,3.0,3.5,26.0,3.0,2.46,0.0
2017,10,3,17,45,0.0,1.5,3.4,26.0,1.5,1.23,0.0
2017,10,3,18,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,6,45,74.5,21.0,3.0,23.0,29.0,16.55,0.0
2017,10,4,7,0,149.0,42.0,3.1,23.0,58.0,32.37,20.89
2017,10,4,7,15,246.0,58.0,3.25,23.0,103.5,43.76,31.64
2017,10,4,7,30,343.0,74.0,3.4,23.0,149.0,55.25,42.0
2017,10,4,7,45,430.5,80.5,3.6,23.5,201.5,59.76,46.01
2017,10,4,8,0,518.0,87.0,3.8,24.0,254.0,65.56,50.91
2017,10,4,8,15,563.5,94.0,3.8,24.5,306.0,69.2,53.8
2017,10,4,8,30,609.0,101.0,3.8,25.0,358.0,72.76,56.54
2017,10,4,8,45,392.5,163.0,3.85,25.5,337.0,108.8,86.51
2017,10,4,9,0,176.0,225.0,3.9,26.0,316.0,153.17,122.78
2017,10,4,9,15,454.0,169.5,3.8,26.5,432.5,109.61,86.17
2017,10,4,9,30,732.0,114.0,3.7,27.0,549.0,75.6,57.64
2017,10,4,9,45,512.5,205.5,3.65,27.5,520.5,130.54,102.53
2017,10,4,10,0,293.0,297.0,3.6,28.0,492.0,211.78,150.15
2017,10,4,10,15,547.5,208.0,3.5,28.0,595.0,212.55,137.33
2017,10,4,10,30,802.0,119.0,3.4,28.0,698.0,247.84,155.29
2017,10,4,10,45,813.5,118.5,3.35,28.5,725.0,301.98,200.58
2017,10,4,11,0,825.0,118.0,3.3,29.0,752.0,356.55,246.77
2017,10,4,11,15,532.0,254.0,3.25,29.0,666.5,393.55,284.44
2017,10,4,11,30,239.0,390.0,3.2,29.0,581.0,405.4,298.52
2017,10,4,11,45,269.5,389.0,3.2,29.0,607.0,439.33,324.42
2017,10,4,12,0,300.0,388.0,3.2,29.0,633.0,478.6,354.01
2017,10,4,12,15,265.0,396.0,3.2,29.0,613.0,488.74,362.13
2017,10,4,12,30,230.0,404.0,3.2,29.0,593.0,490.78,364.18
2017,10,4,12,45,257.0,395.0,3.2,29.5,604.0,526.15,389.85
2017,10,4,13,0,284.0,386.0,3.2,30.0,615.0,557.85,412.64
2017,10,4,13,15,536.5,264.0,3.15,30.0,686.0,667.42,495.27
2017,10,4,13,30,789.0,142.0,3.1,30.0,757.0,776.6,575.7
2017,10,4,13,45,785.5,138.0,3.1,30.0,734.5,798.31,590.35
2017,10,4,14,0,782.0,134.0,3.1,30.0,712.0,816.69,603.46
2017,10,4,14,15,771.0,131.5,3.1,30.0,681.0,826.75,611.11
2017,10,4,14,30,760.0,129.0,3.1,30.0,650.0,833.15,616.52
2017,10,4,14,45,741.5,128.0,3.15,30.0,611.5,836.0,620.01
2017,10,4,15,0,723.0,127.0,3.2,30.0,573.0,830.72,618.2
2017,10,4,15,15,461.0,183.0,3.15,29.5,460.0,654.46,496.26
2017,10,4,15,30,199.0,239.0,3.1,29.0,347.0,446.77,342.79
2017,10,4,15,45,413.0,173.0,3.1,29.0,369.0,609.71,469.71
2017,10,4,16,0,627.0,107.0,3.1,29.0,391.0,737.3,564.04
2017,10,4,16,15,587.0,100.5,2.9,28.5,340.0,690.54,531.79
2017,10,4,16,30,547.0,94.0,2.7,28.0,289.0,641.81,498.46
2017,10,4,16,45,493.0,84.5,2.55,28.0,237.5,575.83,450.48
2017,10,4,17,0,439.0,75.0,2.4,28.0,186.0,503.75,396.09
2017,10,4,17,15,352.0,62.5,2.15,27.0,137.5,409.37,323.29
2017,10,4,17,30,265.0,50.0,1.9,26.0,89.0,319.28,249.42
2017,10,4,17,45,151.0,32.0,1.7,25.5,52.0,205.26,146.25
2017,10,4,18,0,37.0,14.0,1.5,25.0,15.0,38.92,0.0
2017,10,4,18,15,18.5,7.0,1.5,24.5,7.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,10,5,6,45,140.5,17.0,0.5,21.5,32.0,13.28,0.0
2017,10,5,7,0,281.0,34.0,0.5,22.0,64.0,27.82,17.23
2017,10,5,7,15,382.0,45.0,0.75,22.5,112.5,36.11,25.23
2017,10,5,7,30,483.0,56.0,1.0,23.0,161.0,44.28,32.6
2017,10,5,7,45,546.5,63.5,1.25,23.5,214.0,49.24,36.98
2017,10,5,8,0,610.0,71.0,1.5,24.0,267.0,54.15,41.13
2017,10,5,8,15,651.0,76.5,1.55,24.5,319.5,57.26,43.62
2017,10,5,8,30,692.0,82.0,1.6,25.0,372.0,60.32,45.98
2017,10,5,8,45,721.5,86.0,1.7,25.5,422.5,67.86,52.09
2017,10,5,9,0,751.0,90.0,1.8,26.0,473.0,69.82,53.43
2017,10,5,9,15,771.5,93.0,1.7,26.0,518.5,70.89,54.13
2017,10,5,9,30,792.0,96.0,1.6,26.0,564.0,71.95,54.84
2017,10,5,9,45,471.5,204.0,1.55,26.5,488.0,128.2,100.82
2017,10,5,10,0,151.0,312.0,1.5,27.0,412.0,217.43,159.17
2017,10,5,10,15,98.0,309.5,1.45,27.0,376.0,234.78,172.59
2017,10,5,10,30,45.0,307.0,1.4,27.0,340.0,234.26,174.08
2017,10,5,10,45,451.0,208.0,1.4,27.5,552.5,264.53,183.37
2017,10,5,11,0,857.0,109.0,1.4,28.0,765.0,363.88,249.89
2017,10,5,11,15,862.0,110.0,1.4,28.0,783.0,417.65,294.85
2017,10,5,11,30,867.0,111.0,1.4,28.0,801.0,470.57,338.31
2017,10,5,11,45,870.0,111.0,1.45,28.5,811.0,520.66,378.0
2017,10,5,12,0,873.0,111.0,1.5,29.0,821.0,569.23,415.33
2017,10,5,12,15,873.5,111.0,1.55,29.0,822.5,614.6,450.18
2017,10,5,12,30,874.0,111.0,1.6,29.0,824.0,657.81,482.69
2017,10,5,12,45,872.5,110.5,1.65,29.5,816.5,696.89,510.7
2017,10,5,13,0,871.0,110.0,1.7,30.0,809.0,733.27,536.26
2017,10,5,13,15,866.5,109.0,1.75,30.0,793.0,764.08,557.89
2017,10,5,13,30,862.0,108.0,1.8,30.0,777.0,791.67,576.84
2017,10,5,13,45,854.5,107.0,1.85,30.0,753.0,813.54,592.11
2017,10,5,14,0,847.0,106.0,1.9,30.0,729.0,831.88,605.25
2017,10,5,14,15,837.0,104.5,1.9,30.0,697.5,844.0,614.03
2017,10,5,14,30,827.0,103.0,1.9,30.0,666.0,861.64,626.64
2017,10,5,14,45,805.5,104.0,1.95,30.0,626.0,859.54,626.92
2017,10,5,15,0,784.0,105.0,2.0,30.0,586.0,853.59,625.02
2017,10,5,15,15,764.5,101.5,2.0,29.5,541.5,840.53,619.36
2017,10,5,15,30,745.0,98.0,2.0,29.0,497.0,823.92,611.44
2017,10,5,15,45,715.0,95.0,2.05,29.0,448.0,800.29,597.96
2017,10,5,16,0,685.0,92.0,2.1,29.0,399.0,769.12,579.17
2017,10,5,16,15,647.5,86.5,1.95,28.5,347.0,725.41,550.95
2017,10,5,16,30,610.0,81.0,1.8,28.0,295.0,679.69,520.56
2017,10,5,16,45,551.5,74.0,1.65,27.5,242.0,612.23,473.33
2017,10,5,17,0,493.0,67.0,1.5,27.0,189.0,544.37,423.71
2017,10,5,17,15,406.5,56.0,1.4,26.5,139.5,449.0,350.95
2017,10,5,17,30,320.0,45.0,1.3,26.0,90.0,354.2,274.58
2017,10,5,17,45,190.5,28.5,1.2,25.5,52.0,228.88,158.91
2017,10,5,18,0,61.0,12.0,1.1,25.0,14.0,54.5,0.0
2017,10,5,18,15,30.5,6.0,1.1,24.5,7.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,6,6,45,132.5,17.5,1.4,20.5,31.5,13.66,0.0
2017,10,6,7,0,265.0,35.0,1.6,21.0,63.0,27.15,16.62
2017,10,6,7,15,366.0,47.0,1.7,21.5,111.0,37.83,26.76
2017,10,6,7,30,467.0,59.0,1.8,22.0,159.0,46.75,34.84
2017,10,6,7,45,533.0,66.5,1.95,23.0,212.0,51.59,39.07
2017,10,6,8,0,599.0,74.0,2.1,24.0,265.0,56.4,43.07
2017,10,6,8,15,641.0,80.0,2.1,24.5,318.0,59.79,45.78
2017,10,6,8,30,683.0,86.0,2.1,25.0,371.0,63.1,48.36
2017,10,6,8,45,701.0,94.5,2.1,25.5,419.5,67.71,51.98
2017,10,6,9,0,719.0,103.0,2.1,26.0,468.0,72.06,55.33
2017,10,6,9,15,741.0,107.0,2.0,26.0,514.0,73.33,56.19
2017,10,6,9,30,763.0,111.0,1.9,26.0,560.0,81.85,63.1
2017,10,6,9,45,774.0,116.5,1.85,26.5,599.0,86.06,66.25
2017,10,6,10,0,785.0,122.0,1.8,27.0,638.0,141.84,80.23
2017,10,6,10,15,797.0,124.0,1.8,27.5,672.0,196.52,114.69
2017,10,6,10,30,809.0,126.0,1.8,28.0,706.0,252.24,157.49
2017,10,6,10,45,819.0,127.0,1.85,28.5,732.5,307.51,203.08
2017,10,6,11,0,829.0,128.0,1.9,29.0,759.0,363.08,249.52
2017,10,6,11,15,506.0,260.5,1.95,29.0,649.0,387.0,278.04
2017,10,6,11,30,183.0,393.0,2.0,29.0,539.0,382.56,280.67
2017,10,6,11,45,525.5,255.5,2.05,29.0,679.5,463.05,339.45
2017,10,6,12,0,868.0,118.0,2.1,29.0,820.0,570.72,419.32
2017,10,6,12,15,868.0,118.0,2.15,29.0,821.5,615.67,453.86
2017,10,6,12,30,868.0,118.0,2.2,29.0,823.0,658.43,486.41
2017,10,6,12,45,869.5,116.0,2.25,29.5,816.0,698.08,515.16
2017,10,6,13,0,871.0,114.0,2.3,30.0,809.0,735.19,541.55
2017,10,6,13,15,866.5,113.0,2.35,30.0,793.0,766.04,563.65
2017,10,6,13,30,862.0,112.0,2.4,30.0,777.0,793.69,582.83
2017,10,6,13,45,857.5,109.5,2.45,30.0,753.5,816.54,598.91
2017,10,6,14,0,853.0,107.0,2.5,30.0,730.0,835.95,612.84
2017,10,6,14,15,843.0,105.0,2.5,30.0,698.0,847.65,621.48
2017,10,6,14,30,833.0,103.0,2.5,30.0,666.0,864.79,633.96
2017,10,6,14,45,818.0,101.0,2.55,30.0,627.5,865.09,635.77
2017,10,6,15,0,803.0,99.0,2.6,30.0,589.0,861.59,635.36
2017,10,6,15,15,784.5,96.0,2.6,29.5,544.0,850.05,630.65
2017,10,6,15,30,766.0,93.0,2.6,29.0,499.0,834.93,623.65
2017,10,6,15,45,741.0,88.5,2.65,29.0,450.0,808.7,608.15
2017,10,6,16,0,716.0,84.0,2.7,29.0,401.0,779.34,590.32
2017,10,6,16,15,679.0,79.0,2.55,28.5,349.0,741.55,566.18
2017,10,6,16,30,642.0,74.0,2.4,28.0,297.0,696.64,536.24
2017,10,6,16,45,587.0,67.0,2.25,27.5,243.5,631.88,490.7
2017,10,6,17,0,532.0,60.0,2.1,27.0,190.0,566.76,442.72
2017,10,6,17,15,445.5,50.5,1.95,26.0,139.5,472.9,371.01
2017,10,6,17,30,359.0,41.0,1.8,25.0,89.0,381.76,296.79
2017,10,6,17,45,219.5,26.0,1.7,24.5,51.0,246.93,166.8
2017,10,6,18,0,80.0,11.0,1.6,24.0,13.0,67.17,0.0
2017,10,6,18,15,40.0,5.5,1.75,23.5,6.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,6,45,105.5,18.0,2.3,19.5,29.0,14.0,0.0
2017,10,7,7,0,211.0,36.0,2.5,20.0,58.0,27.75,17.07
2017,10,7,7,15,310.0,50.0,2.55,20.5,104.0,38.23,27.17
2017,10,7,7,30,409.0,64.0,2.6,21.0,150.0,48.55,36.53
2017,10,7,7,45,469.5,74.0,2.7,22.0,201.0,57.26,44.13
2017,10,7,8,0,530.0,84.0,2.8,23.0,252.0,63.64,49.48
2017,10,7,8,15,574.5,91.0,2.85,23.5,303.5,67.39,52.49
2017,10,7,8,30,619.0,98.0,2.9,24.0,355.0,71.05,55.35
2017,10,7,8,45,643.0,106.0,2.95,25.0,403.0,75.05,58.3
2017,10,7,9,0,667.0,114.0,3.0,26.0,451.0,78.84,61.03
2017,10,7,9,15,450.0,188.0,3.0,26.5,425.0,121.24,95.88
2017,10,7,9,30,233.0,262.0,3.0,27.0,399.0,174.58,138.88
2017,10,7,9,45,482.0,200.0,3.05,27.5,508.0,125.0,97.88
2017,10,7,10,0,731.0,138.0,3.1,28.0,617.0,139.59,80.32
2017,10,7,10,15,744.0,141.0,3.0,28.0,650.0,192.82,114.2
2017,10,7,10,30,757.0,144.0,2.9,28.0,683.0,253.61,161.11
2017,10,7,10,45,763.5,147.0,2.85,28.5,708.5,306.54,204.91
2017,10,7,11,0,770.0,150.0,2.8,29.0,734.0,359.53,249.35
2017,10,7,11,15,510.5,266.5,2.7,29.0,658.0,392.28,282.95
2017,10,7,11,30,251.0,383.0,2.6,29.0,582.0,402.07,295.25
2017,10,7,11,45,309.0,373.5,2.55,29.5,621.0,446.1,327.57
2017,10,7,12,0,367.0,364.0,2.5,30.0,660.0,494.83,363.01
2017,10,7,12,15,198.5,344.5,2.4,30.0,504.5,405.22,299.44
2017,10,7,12,30,30.0,325.0,2.3,30.0,349.0,293.63,217.27
2017,10,7,12,45,87.5,360.0,2.25,30.0,430.0,368.02,272.96
2017,10,7,13,0,145.0,395.0,2.2,30.0,511.0,457.36,337.82
2017,10,7,13,15,90.0,356.5,2.2,30.0,428.0,384.15,284.73
2017,10,7,13,30,35.0,318.0,2.2,30.0,345.0,313.47,232.85
2017,10,7,13,45,27.0,290.5,2.2,30.0,311.0,286.21,213.26
2017,10,7,14,0,19.0,263.0,2.2,30.0,277.0,244.41,182.48
2017,10,7,14,15,43.5,282.0,2.25,30.0,311.5,301.89,226.51
2017,10,7,14,30,68.0,301.0,2.3,30.0,346.0,349.33,262.52
2017,10,7,14,45,34.0,217.0,2.35,30.0,239.5,235.82,177.8
2017,10,7,15,0,0.0,133.0,2.4,30.0,133.0,113.31,83.51
2017,10,7,15,15,0.0,123.0,2.4,29.5,123.0,104.71,77.37
2017,10,7,15,30,0.0,113.0,2.4,29.0,113.0,96.07,70.98
2017,10,7,15,45,0.0,111.0,2.4,29.0,111.0,95.04,70.42
2017,10,7,16,0,0.0,109.0,2.4,29.0,109.0,94.4,70.16
2017,10,7,16,15,0.0,94.0,2.2,28.5,94.0,80.99,59.82
2017,10,7,16,30,0.0,79.0,2.0,28.0,79.0,67.47,49.21
2017,10,7,16,45,185.0,80.5,1.8,28.0,125.0,271.68,217.41
2017,10,7,17,0,370.0,82.0,1.6,28.0,171.0,452.66,356.4
2017,10,7,17,15,284.5,66.0,1.45,27.0,123.5,357.75,280.54
2017,10,7,17,30,199.0,50.0,1.3,26.0,76.0,267.11,205.89
2017,10,7,17,45,99.5,29.5,1.2,25.5,42.5,141.75,88.8
2017,10,7,18,0,0.0,9.0,1.1,25.0,9.0,7.68,0.0
2017,10,7,18,15,0.0,4.5,1.1,24.5,4.5,0.0,0.0
2017,10,7,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,6,45,153.5,16.5,1.15,18.5,31.5,13.53,0.0
2017,10,8,7,0,307.0,33.0,1.2,19.0,63.0,27.23,16.62
2017,10,8,7,15,414.5,44.0,1.3,19.5,113.5,35.62,25.05
2017,10,8,7,30,522.0,55.0,1.4,20.0,164.0,43.92,32.66
2017,10,8,7,45,589.5,61.5,1.5,20.5,219.0,48.21,36.55
2017,10,8,8,0,657.0,68.0,1.6,21.0,274.0,52.51,40.26
2017,10,8,8,15,699.5,73.5,1.35,22.0,329.0,55.81,42.86
2017,10,8,8,30,742.0,79.0,1.1,23.0,384.0,64.38,49.88
2017,10,8,8,45,773.0,82.5,0.9,24.0,436.5,66.18,51.01
2017,10,8,9,0,804.0,86.0,0.7,25.0,489.0,67.97,52.1
2017,10,8,9,15,825.0,89.0,0.9,26.0,536.5,69.24,52.76
2017,10,8,9,30,846.0,92.0,1.1,27.0,584.0,70.48,53.41
2017,10,8,9,45,862.5,94.0,1.3,28.0,626.5,70.96,53.42
2017,10,8,10,0,879.0,96.0,1.5,29.0,669.0,138.65,74.68
2017,10,8,10,15,889.5,98.0,1.5,29.0,703.5,197.53,110.99
2017,10,8,10,30,900.0,100.0,1.5,29.0,738.0,257.02,156.54
2017,10,8,10,45,908.5,100.5,1.55,29.5,765.5,315.3,204.51
2017,10,8,11,0,917.0,101.0,1.6,30.0,793.0,373.43,253.08
2017,10,8,11,15,921.5,102.0,1.6,30.0,811.5,430.06,300.46
2017,10,8,11,30,926.0,103.0,1.6,30.0,830.0,485.66,345.93
2017,10,8,11,45,929.5,103.0,1.6,30.5,840.0,538.72,387.51
2017,10,8,12,0,933.0,103.0,1.6,31.0,850.0,590.15,426.49
2017,10,8,12,15,932.5,103.0,1.65,31.0,851.0,637.41,462.53
2017,10,8,12,30,932.0,103.0,1.7,31.0,852.0,682.25,496.01
2017,10,8,12,45,929.0,103.0,1.75,31.5,843.5,722.81,524.81
2017,10,8,13,0,926.0,103.0,1.8,32.0,835.0,760.4,550.96
2017,10,8,13,15,921.0,102.0,1.85,32.0,817.5,792.42,573.06
2017,10,8,13,30,916.0,101.0,1.9,32.0,800.0,821.02,592.45
2017,10,8,13,45,906.5,100.5,2.0,32.0,774.0,842.98,608.07
2017,10,8,14,0,897.0,100.0,2.1,32.0,748.0,861.17,621.44
2017,10,8,14,15,886.5,98.5,2.15,32.0,714.5,873.64,630.86
2017,10,8,14,30,876.0,97.0,2.2,32.0,681.0,882.27,638.01
2017,10,8,14,45,859.0,95.5,2.3,32.0,640.5,881.35,639.6
2017,10,8,15,0,842.0,94.0,2.4,32.0,600.0,886.13,645.16
2017,10,8,15,15,822.0,91.0,2.45,31.5,553.5,873.37,640.18
2017,10,8,15,30,802.0,88.0,2.5,31.0,507.0,856.9,632.91
2017,10,8,15,45,772.0,85.0,2.55,31.0,455.5,827.9,615.88
2017,10,8,16,0,742.0,82.0,2.6,31.0,404.0,795.72,596.46
2017,10,8,16,15,703.0,77.0,2.4,30.0,350.5,755.94,572.07
2017,10,8,16,30,664.0,72.0,2.2,29.0,297.0,709.1,541.8
2017,10,8,16,45,603.0,65.5,2.05,28.5,242.0,639.8,493.24
2017,10,8,17,0,542.0,59.0,1.9,28.0,187.0,570.28,442.16
2017,10,8,17,15,449.0,49.0,1.9,27.0,135.5,470.79,366.91
2017,10,8,17,30,356.0,39.0,1.9,26.0,84.0,374.5,288.51
2017,10,8,17,45,178.0,19.5,1.9,25.5,42.0,200.39,118.94
2017,10,8,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,9,6,45,113.5,17.0,2.3,21.5,28.5,13.26,0.0
2017,10,9,7,0,227.0,34.0,2.6,22.0,57.0,26.31,15.46
2017,10,9,7,15,332.0,47.5,2.8,22.5,104.0,36.52,25.4
2017,10,9,7,30,437.0,61.0,3.0,23.0,151.0,48.53,36.15
2017,10,9,7,45,507.5,69.0,3.25,24.0,203.5,53.67,40.66
2017,10,9,8,0,578.0,77.0,3.5,25.0,256.0,58.79,44.93
2017,10,9,8,15,622.0,83.0,3.6,25.5,308.5,62.08,47.56
2017,10,9,8,30,666.0,89.0,3.7,26.0,361.0,65.31,50.06
2017,10,9,8,45,698.5,93.5,3.8,26.5,411.5,67.29,51.45
2017,10,9,9,0,731.0,98.0,3.9,27.0,462.0,69.24,52.79
2017,10,9,9,15,753.0,101.5,4.0,27.5,507.5,77.06,59.02
2017,10,9,9,30,775.0,105.0,4.1,28.0,553.0,78.29,59.72
2017,10,9,9,45,790.0,108.5,4.2,29.0,593.0,79.38,60.19
2017,10,9,10,0,805.0,112.0,4.3,30.0,633.0,133.61,73.41
2017,10,9,10,15,816.5,114.0,4.3,30.0,666.5,189.17,107.86
2017,10,9,10,30,828.0,116.0,4.3,30.0,700.0,245.65,151.39
2017,10,9,10,45,835.0,118.0,4.35,30.5,726.0,301.66,197.95
2017,10,9,11,0,842.0,120.0,4.4,31.0,752.0,357.59,245.29
2017,10,9,11,15,847.0,121.0,4.4,31.0,770.0,411.71,291.42
2017,10,9,11,30,852.0,122.0,4.4,31.0,788.0,466.94,337.43
2017,10,9,11,45,857.5,121.0,4.4,31.5,798.0,516.69,377.66
2017,10,9,12,0,863.0,120.0,4.4,32.0,808.0,565.14,415.75
2017,10,9,12,15,863.0,120.0,4.4,32.0,809.0,609.7,450.87
2017,10,9,12,30,863.0,120.0,4.4,32.0,810.0,652.08,483.61
2017,10,9,12,45,860.0,120.0,4.4,32.5,802.0,690.09,511.55
2017,10,9,13,0,857.0,120.0,4.4,33.0,794.0,725.34,536.93
2017,10,9,13,15,852.0,119.0,4.35,33.0,777.5,755.28,558.98
2017,10,9,13,30,847.0,118.0,4.3,33.0,761.0,782.03,577.52
2017,10,9,13,45,838.5,117.0,4.3,33.0,736.5,810.41,597.42
2017,10,9,14,0,830.0,116.0,4.3,33.0,712.0,828.27,610.24
2017,10,9,14,15,819.5,114.0,4.25,33.0,680.0,839.71,618.71
2017,10,9,14,30,809.0,112.0,4.2,33.0,648.0,847.41,624.85
2017,10,9,14,45,792.0,110.0,4.2,33.0,609.0,845.66,625.01
2017,10,9,15,0,775.0,108.0,4.2,33.0,570.0,840.13,622.82
2017,10,9,15,15,754.5,104.5,4.15,32.5,525.5,826.09,616.01
2017,10,9,15,30,734.0,101.0,4.1,32.0,481.0,813.81,610.51
2017,10,9,15,45,704.0,97.0,4.05,32.0,431.5,784.42,591.87
2017,10,9,16,0,674.0,93.0,4.0,32.0,382.0,752.17,571.09
2017,10,9,16,15,633.0,87.0,3.7,31.5,330.0,705.09,539.54
2017,10,9,16,30,592.0,81.0,3.4,31.0,278.0,656.1,505.73
2017,10,9,16,45,530.0,73.0,3.15,30.5,225.5,585.22,454.64
2017,10,9,17,0,468.0,65.0,2.9,30.0,173.0,514.1,401.08
2017,10,9,17,15,374.0,53.0,2.65,29.0,124.0,413.15,322.7
2017,10,9,17,30,280.0,41.0,2.4,28.0,75.0,315.09,241.38
2017,10,9,17,45,140.0,20.5,2.15,27.0,37.5,165.24,86.87
2017,10,9,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,5.25,20.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,5.55,19.5,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.75,18.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,5.95,17.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.1,16.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,4.5,6.35,14.0,4.5,3.69,0.0
2017,10,10,7,0,0.0,9.0,6.4,14.0,9.0,7.39,0.4
2017,10,10,7,15,0.0,16.5,6.45,14.0,16.5,13.57,6.24
2017,10,10,7,30,0.0,24.0,6.5,14.0,24.0,19.77,11.97
2017,10,10,7,45,0.0,33.0,6.55,14.5,33.0,27.23,18.72
2017,10,10,8,0,0.0,42.0,6.6,15.0,42.0,34.7,25.39
2017,10,10,8,15,6.5,93.5,6.55,15.0,96.5,75.56,61.64
2017,10,10,8,30,13.0,145.0,6.5,15.0,151.0,112.35,93.83
2017,10,10,8,45,9.5,155.0,6.5,15.5,159.5,120.47,100.4
2017,10,10,9,0,6.0,165.0,6.5,16.0,168.0,128.42,106.76
2017,10,10,9,15,10.0,184.0,6.4,16.5,189.5,142.34,118.17
2017,10,10,9,30,14.0,203.0,6.3,17.0,211.0,156.07,129.31
2017,10,10,9,45,17.5,221.0,6.2,17.5,232.0,168.96,139.62
2017,10,10,10,0,21.0,239.0,6.1,18.0,253.0,184.94,145.13
2017,10,10,10,15,15.0,228.0,6.0,18.0,238.5,180.49,141.25
2017,10,10,10,30,9.0,217.0,5.9,18.0,224.0,174.23,136.23
2017,10,10,10,45,86.0,291.0,5.8,18.5,355.5,241.46,186.64
2017,10,10,11,0,163.0,365.0,5.7,19.0,487.0,319.32,245.64
2017,10,10,11,15,126.5,368.0,5.6,19.5,464.0,325.05,251.24
2017,10,10,11,30,90.0,371.0,5.5,20.0,441.0,328.76,254.71
2017,10,10,11,45,211.0,368.5,5.45,20.5,536.0,394.91,305.28
2017,10,10,12,0,332.0,366.0,5.4,21.0,631.0,476.2,367.65
2017,10,10,12,15,586.0,248.5,5.3,21.0,714.5,557.81,432.61
2017,10,10,12,30,840.0,131.0,5.2,21.0,798.0,648.79,505.33
2017,10,10,12,45,838.5,129.5,5.1,21.5,790.5,686.81,534.33
2017,10,10,13,0,837.0,128.0,5.0,22.0,783.0,722.11,560.81
2017,10,10,13,15,832.0,127.0,4.9,22.0,766.5,752.45,584.2
2017,10,10,13,30,827.0,126.0,4.8,22.0,750.0,779.57,604.16
2017,10,10,13,45,820.0,124.0,4.7,22.5,726.0,800.76,618.21
2017,10,10,14,0,813.0,122.0,4.6,23.0,702.0,818.44,629.76
2017,10,10,14,15,801.5,120.0,4.5,23.0,670.0,828.74,637.43
2017,10,10,14,30,790.0,118.0,4.4,23.0,638.0,835.31,642.72
2017,10,10,14,45,777.0,114.0,4.35,23.0,600.0,834.66,643.45
2017,10,10,15,0,764.0,110.0,4.3,23.0,562.0,830.32,641.77
2017,10,10,15,15,743.0,106.5,4.2,23.0,517.5,815.76,632.76
