Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,15,30,722.0,103.0,4.1,23.0,473.0,803.34,625.41
2017,10,10,15,45,696.0,97.5,4.0,23.0,425.0,775.71,607.09
2017,10,10,16,0,670.0,92.0,3.9,23.0,377.0,745.19,586.53
2017,10,10,16,15,629.5,86.0,3.65,22.5,325.0,698.68,554.27
2017,10,10,16,30,589.0,80.0,3.4,22.0,273.0,650.27,519.67
2017,10,10,16,45,530.5,71.5,3.2,22.0,221.0,581.97,467.72
2017,10,10,17,0,472.0,63.0,3.0,22.0,169.0,513.4,413.35
2017,10,10,17,15,378.0,51.0,2.75,21.0,121.0,412.76,332.36
2017,10,10,17,30,284.0,39.0,2.5,20.0,73.0,314.51,247.66
2017,10,10,17,45,142.0,19.5,2.25,19.5,36.5,162.9,74.83
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,6,45,118.0,15.5,2.95,13.5,26.5,13.23,0.0
2017,10,11,7,0,236.0,31.0,3.1,14.0,53.0,24.08,13.92
2017,10,11,7,15,339.5,44.0,3.25,14.5,99.5,35.53,25.4
2017,10,11,7,30,443.0,57.0,3.4,15.0,146.0,45.36,34.56
2017,10,11,7,45,508.0,65.5,3.6,15.5,197.5,51.02,39.79
2017,10,11,8,0,573.0,74.0,3.8,16.0,249.0,56.59,44.71
2017,10,11,8,15,617.0,80.0,3.8,16.5,300.5,59.97,47.53
2017,10,11,8,30,661.0,86.0,3.8,17.0,352.0,63.29,50.22
2017,10,11,8,45,692.5,90.5,3.8,17.5,402.0,65.34,51.74
2017,10,11,9,0,724.0,95.0,3.8,18.0,452.0,67.35,53.2
2017,10,11,9,15,746.0,98.5,3.7,18.5,497.0,75.04,59.54
2017,10,11,9,30,768.0,102.0,3.6,19.0,542.0,76.34,60.34
2017,10,11,9,45,785.5,104.5,3.55,19.5,582.0,76.88,60.51
2017,10,11,10,0,803.0,107.0,3.5,20.0,622.0,127.91,72.66
2017,10,11,10,15,814.5,109.0,3.35,20.5,655.5,183.16,107.43
2017,10,11,10,30,826.0,111.0,3.2,21.0,689.0,239.32,151.62
2017,10,11,10,45,834.5,112.0,3.1,21.5,714.5,294.64,198.9
2017,10,11,11,0,843.0,113.0,3.0,22.0,740.0,354.59,250.53
2017,10,11,11,15,848.5,114.0,2.9,22.5,758.0,407.51,296.29
2017,10,11,11,30,854.0,115.0,2.8,23.0,776.0,459.63,340.28
2017,10,11,11,45,849.0,119.5,2.7,23.5,783.5,508.45,380.46
2017,10,11,12,0,844.0,124.0,2.6,24.0,791.0,555.14,417.6
2017,10,11,12,15,844.5,124.0,2.5,24.0,792.0,599.05,452.33
2017,10,11,12,30,845.0,124.0,2.4,24.0,793.0,640.86,484.54
2017,10,11,12,45,842.5,123.5,2.3,24.5,785.0,677.98,511.59
2017,10,11,13,0,840.0,123.0,2.2,25.0,777.0,717.59,539.42
2017,10,11,13,15,835.0,122.0,2.1,25.0,760.5,747.83,561.24
2017,10,11,13,30,830.0,121.0,2.0,25.0,744.0,774.86,579.65
2017,10,11,13,45,822.0,119.5,1.9,25.5,719.5,795.67,592.29
2017,10,11,14,0,814.0,118.0,1.8,26.0,695.0,812.94,602.52
2017,10,11,14,15,802.5,116.0,1.75,26.0,663.5,823.13,609.73
2017,10,11,14,30,791.0,114.0,1.7,26.0,632.0,829.6,614.67
2017,10,11,14,45,759.5,117.5,1.65,26.0,590.5,820.91,609.65
2017,10,11,15,0,728.0,121.0,1.6,26.0,549.0,813.86,606.03
2017,10,11,15,15,706.0,117.0,1.6,26.0,505.0,798.3,597.28
2017,10,11,15,30,684.0,113.0,1.6,26.0,461.0,779.4,586.36
2017,10,11,15,45,369.5,141.5,1.6,26.0,327.0,525.23,406.52
2017,10,11,16,0,55.0,170.0,1.6,26.0,193.0,228.07,177.4
2017,10,11,16,15,299.0,128.5,1.5,25.5,228.0,430.62,342.0
2017,10,11,16,30,543.0,87.0,1.4,25.0,263.0,616.98,481.94
2017,10,11,16,45,485.0,76.5,1.3,24.5,212.0,547.47,429.61
2017,10,11,17,0,427.0,66.0,1.2,24.0,161.0,477.75,376.82
2017,10,11,17,15,335.5,52.5,1.1,23.0,114.0,375.74,296.94
2017,10,11,17,30,244.0,39.0,1.0,22.0,67.0,283.7,218.3
2017,10,11,17,45,122.0,19.5,0.95,21.5,33.5,146.59,49.23
2017,10,11,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,12,6,45,100.0,16.0,1.0,17.5,25.0,13.66,0.0
2017,10,12,7,0,200.0,32.0,1.1,18.0,50.0,24.75,13.99
2017,10,12,7,15,300.0,46.5,1.1,18.5,95.0,35.68,25.08
2017,10,12,7,30,400.0,61.0,1.1,19.0,140.0,46.44,34.93
2017,10,12,7,45,469.0,70.0,1.1,20.0,191.0,54.51,42.08
2017,10,12,8,0,538.0,79.0,1.1,21.0,242.0,60.31,47.01
2017,10,12,8,15,583.0,86.5,1.1,22.0,293.5,64.62,50.46
2017,10,12,8,30,628.0,94.0,1.1,23.0,345.0,68.82,53.7
2017,10,12,8,45,663.0,98.0,1.15,24.0,394.5,70.29,54.54
2017,10,12,9,0,698.0,102.0,1.2,25.0,444.0,71.8,55.39
2017,10,12,9,15,721.0,106.0,1.3,25.5,488.5,73.12,56.19
2017,10,12,9,30,744.0,110.0,1.4,26.0,533.0,74.42,56.98
2017,10,12,9,45,762.5,112.0,1.55,26.5,573.0,81.71,62.75
2017,10,12,10,0,781.0,114.0,1.7,27.0,613.0,129.99,73.17
2017,10,12,10,15,793.0,116.5,1.75,27.5,646.0,184.37,106.02
2017,10,12,10,30,805.0,119.0,1.8,28.0,679.0,239.75,147.95
2017,10,12,10,45,814.5,120.0,1.9,28.5,705.0,294.17,192.76
2017,10,12,11,0,824.0,121.0,2.0,29.0,731.0,348.79,238.64
2017,10,12,11,15,829.5,122.0,2.1,29.0,748.5,401.91,283.68
2017,10,12,11,30,835.0,123.0,2.2,29.0,766.0,454.31,327.36
2017,10,12,11,45,849.5,116.5,2.3,29.5,778.0,504.8,367.9
2017,10,12,12,0,864.0,110.0,2.4,30.0,790.0,552.75,405.61
2017,10,12,12,15,864.5,110.0,2.45,30.0,790.5,597.19,440.47
2017,10,12,12,30,865.0,110.0,2.5,30.0,791.0,639.47,472.98
2017,10,12,12,45,860.5,110.5,2.6,30.5,782.5,676.56,500.43
2017,10,12,13,0,856.0,111.0,2.7,31.0,774.0,710.79,525.32
2017,10,12,13,15,851.5,110.5,2.8,31.0,757.5,741.1,548.06
2017,10,12,13,30,847.0,110.0,2.9,31.0,741.0,768.27,567.39
2017,10,12,13,45,836.0,110.0,3.0,31.0,716.0,787.57,581.5
2017,10,12,14,0,825.0,110.0,3.1,31.0,691.0,811.28,598.8
2017,10,12,14,15,814.0,108.0,3.15,31.0,659.5,821.91,607.11
2017,10,12,14,30,803.0,106.0,3.2,31.0,628.0,828.82,613.18
2017,10,12,14,45,779.0,107.0,3.25,31.0,588.0,824.1,611.59
2017,10,12,15,0,755.0,108.0,3.3,31.0,548.0,815.55,607.59
2017,10,12,15,15,734.0,104.0,3.3,30.5,504.0,805.2,603.46
2017,10,12,15,30,713.0,100.0,3.3,30.0,460.0,787.09,594.02
2017,10,12,15,45,678.5,97.0,3.3,30.0,411.0,755.13,573.65
2017,10,12,16,0,644.0,94.0,3.3,30.0,362.0,720.44,551.1
2017,10,12,16,15,602.5,87.5,3.1,29.5,311.0,672.83,518.99
2017,10,12,16,30,561.0,81.0,2.9,29.0,260.0,623.41,484.54
2017,10,12,16,45,499.0,72.0,2.7,28.5,209.0,552.29,432.48
2017,10,12,17,0,437.0,63.0,2.5,28.0,158.0,481.06,377.9
2017,10,12,17,15,344.0,50.0,2.2,27.0,111.0,377.8,296.27
2017,10,12,17,30,251.0,37.0,1.9,26.0,64.0,285.51,216.44
2017,10,12,17,45,125.5,18.5,1.65,25.5,32.0,145.46,25.63
2017,10,12,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,13,6,45,112.0,15.5,1.8,20.5,25.0,13.23,0.0
2017,10,13,7,0,224.0,31.0,2.0,21.0,50.0,24.07,12.97
2017,10,13,7,15,329.0,44.0,2.1,21.5,96.0,35.66,24.65
2017,10,13,7,30,434.0,57.0,2.2,22.0,142.0,45.5,33.62
2017,10,13,7,45,514.5,64.0,2.35,23.0,195.5,50.03,37.68
2017,10,13,8,0,595.0,71.0,2.5,24.0,249.0,54.63,41.55
2017,10,13,8,15,638.5,76.5,2.65,24.5,301.0,57.75,44.09
2017,10,13,8,30,682.0,82.0,2.8,25.0,353.0,60.84,46.51
2017,10,13,8,45,722.0,83.5,3.0,26.0,404.5,66.69,51.1
2017,10,13,9,0,762.0,85.0,3.2,27.0,456.0,67.07,51.01
2017,10,13,9,15,783.0,88.5,3.25,27.5,501.5,68.68,52.08
2017,10,13,9,30,804.0,92.0,3.3,28.0,547.0,70.26,53.12
2017,10,13,9,45,822.0,93.0,3.35,28.5,587.5,70.1,52.71
2017,10,13,10,0,840.0,94.0,3.4,29.0,628.0,128.32,70.04
2017,10,13,10,15,851.0,96.0,3.4,29.0,661.0,184.59,103.65
2017,10,13,10,30,862.0,98.0,3.4,29.0,694.0,241.53,147.08
2017,10,13,10,45,870.5,98.5,3.45,29.5,720.0,297.22,193.36
2017,10,13,11,0,879.0,99.0,3.5,30.0,746.0,352.78,240.63
2017,10,13,11,15,883.5,100.0,3.5,30.5,763.5,406.91,286.5
2017,10,13,11,30,888.0,101.0,3.5,31.0,781.0,460.05,330.57
2017,10,13,11,45,888.5,102.5,3.5,31.5,790.0,510.5,371.41
2017,10,13,12,0,889.0,104.0,3.5,32.0,799.0,559.16,409.65
2017,10,13,12,15,889.0,104.0,3.5,32.0,799.5,604.28,445.11
2017,10,13,12,30,889.0,104.0,3.5,32.0,800.0,647.12,478.09
2017,10,13,12,45,887.5,103.0,3.5,32.0,792.0,685.62,507.34
2017,10,13,13,0,886.0,102.0,3.5,32.0,784.0,721.33,534.1
2017,10,13,13,15,881.5,101.0,3.5,32.0,767.0,751.92,556.45
2017,10,13,13,30,877.0,100.0,3.5,32.0,750.0,779.24,575.47
2017,10,13,13,45,870.0,98.5,3.5,32.0,725.5,800.74,590.6
2017,10,13,14,0,863.0,97.0,3.5,32.0,701.0,818.67,603.48
2017,10,13,14,15,852.5,95.0,3.5,32.0,669.0,829.55,611.75
2017,10,13,14,30,842.0,93.0,3.5,32.0,637.0,836.71,617.73
2017,10,13,14,45,814.0,96.0,3.5,32.0,595.0,839.68,621.09
2017,10,13,15,0,786.0,99.0,3.5,32.0,553.0,830.29,616.27
2017,10,13,15,15,765.5,95.5,3.45,31.5,508.5,816.2,609.41
2017,10,13,15,30,745.0,92.0,3.4,31.0,464.0,798.58,600.18
2017,10,13,15,45,714.5,88.5,3.4,31.0,415.0,773.93,585.03
2017,10,13,16,0,684.0,85.0,3.4,31.0,366.0,741.99,564.56
2017,10,13,16,15,642.5,79.0,3.15,30.5,314.5,694.72,532.73
2017,10,13,16,30,601.0,73.0,2.9,30.0,263.0,645.64,498.6
2017,10,13,16,45,540.0,65.0,2.65,29.5,211.0,576.27,448.0
2017,10,13,17,0,479.0,57.0,2.4,29.0,159.0,506.86,394.92
2017,10,13,17,15,382.0,45.5,2.15,28.0,111.5,405.45,315.24
2017,10,13,17,30,285.0,34.0,1.9,27.0,64.0,308.18,230.9
2017,10,13,17,45,142.5,17.0,1.65,26.5,32.0,157.34,0.0
2017,10,13,18,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,14,6,45,110.0,15.0,1.55,21.5,24.5,12.8,0.0
2017,10,14,7,0,220.0,30.0,1.7,22.0,49.0,23.31,12.04
2017,10,14,7,15,328.0,43.0,1.95,22.5,94.5,34.87,23.83
2017,10,14,7,30,436.0,56.0,2.2,23.0,140.0,44.75,32.81
2017,10,14,7,45,509.0,64.0,2.45,24.0,192.5,50.08,37.54
2017,10,14,8,0,582.0,72.0,2.7,25.0,245.0,55.39,42.01
2017,10,14,8,15,626.5,78.5,2.8,25.5,297.0,59.21,45.15
2017,10,14,8,30,671.0,85.0,2.9,26.0,349.0,62.97,48.12
2017,10,14,8,45,373.0,145.0,3.05,26.5,295.0,98.23,77.49
2017,10,14,9,0,75.0,205.0,3.2,27.0,241.0,146.38,116.9
2017,10,14,9,15,37.5,183.0,3.25,27.5,201.0,134.71,106.66
2017,10,14,9,30,0.0,161.0,3.3,28.0,161.0,127.21,100.02
2017,10,14,9,45,408.0,132.0,3.35,28.5,390.0,84.5,64.56
2017,10,14,10,0,816.0,103.0,3.4,29.0,619.0,122.68,66.76
2017,10,14,10,15,827.0,105.0,3.4,29.5,652.0,178.41,99.76
2017,10,14,10,30,838.0,107.0,3.4,30.0,685.0,234.95,142.4
2017,10,14,10,45,439.0,207.5,3.4,30.5,511.5,255.67,175.89
2017,10,14,11,0,40.0,308.0,3.4,31.0,338.0,247.54,182.94
2017,10,14,11,15,107.0,342.0,3.4,31.0,423.5,302.79,222.88
2017,10,14,11,30,174.0,376.0,3.4,31.0,509.0,364.35,267.75
2017,10,14,11,45,100.0,339.5,3.45,31.5,416.0,319.68,235.88
2017,10,14,12,0,26.0,303.0,3.5,32.0,323.0,261.84,193.34
2017,10,14,12,15,86.5,344.5,3.5,32.0,412.0,335.73,248.37
2017,10,14,12,30,147.0,386.0,3.5,32.0,501.0,421.4,311.12
2017,10,14,12,45,257.0,363.5,3.55,32.0,561.5,495.2,365.89
2017,10,14,13,0,367.0,341.0,3.6,32.0,622.0,570.56,421.63
2017,10,14,13,15,329.5,342.5,3.6,32.0,591.0,566.29,418.79
2017,10,14,13,30,292.0,344.0,3.6,32.0,560.0,558.47,413.61
2017,10,14,13,45,246.5,338.5,3.6,32.0,516.5,520.75,387.22
2017,10,14,14,0,201.0,333.0,3.6,32.0,473.0,491.73,366.6
2017,10,14,14,15,132.0,307.5,3.6,32.0,398.0,419.24,313.8
2017,10,14,14,30,63.0,282.0,3.6,32.0,323.0,325.74,244.46
2017,10,14,14,45,143.0,270.0,3.65,32.0,354.5,406.38,307.31
2017,10,14,15,0,223.0,258.0,3.7,32.0,386.0,471.65,358.0
2017,10,14,15,15,448.0,185.5,3.65,31.5,416.0,632.62,481.4
2017,10,14,15,30,673.0,113.0,3.6,31.0,446.0,763.16,577.87
2017,10,14,15,45,637.0,108.0,3.55,31.0,397.0,727.63,553.6
2017,10,14,16,0,601.0,103.0,3.5,31.0,348.0,689.38,528.06
2017,10,14,16,15,556.0,95.5,3.3,30.5,297.5,638.01,492.93
2017,10,14,16,30,511.0,88.0,3.1,30.0,247.0,584.87,455.37
2017,10,14,16,45,441.5,78.0,2.9,29.5,196.5,501.89,393.85
2017,10,14,17,0,372.0,68.0,2.7,29.0,146.0,427.84,336.46
2017,10,14,17,15,276.5,52.5,2.45,28.5,100.5,327.57,255.18
2017,10,14,17,30,181.0,37.0,2.2,28.0,55.0,232.76,171.69
2017,10,14,17,45,90.5,18.5,2.0,27.5,27.5,117.03,0.0
2017,10,14,18,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,5.1,21.5,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,10,15,6,45,48.0,15.5,6.15,21.0,19.5,13.23,0.0
2017,10,15,7,0,96.0,31.0,6.7,21.0,39.0,24.12,12.35
2017,10,15,7,15,186.5,51.0,6.75,20.5,81.5,39.14,27.58
2017,10,15,7,30,277.0,71.0,6.8,20.0,124.0,53.09,40.39
2017,10,15,7,45,379.5,78.5,6.85,20.0,176.0,58.37,45.38
2017,10,15,8,0,482.0,86.0,6.9,20.0,228.0,63.72,50.17
2017,10,15,8,15,530.5,94.5,6.8,20.0,278.5,70.66,56.18
2017,10,15,8,30,579.0,103.0,6.7,20.0,329.0,75.37,60.13
2017,10,15,8,45,639.5,100.5,6.65,20.0,381.5,72.14,57.15
2017,10,15,9,0,700.0,98.0,6.6,20.0,434.0,69.47,54.65
2017,10,15,9,15,350.0,131.5,6.55,20.5,299.5,86.24,68.74
2017,10,15,9,30,0.0,165.0,6.5,21.0,165.0,129.92,105.48
2017,10,15,9,45,18.5,210.5,6.5,21.5,222.5,161.65,131.59
2017,10,15,10,0,37.0,256.0,6.5,22.0,280.0,184.84,142.59
2017,10,15,10,15,62.0,286.5,6.45,22.0,328.5,213.58,163.5
2017,10,15,10,30,87.0,317.0,6.4,22.0,377.0,246.24,187.81
2017,10,15,10,45,68.5,317.5,6.4,22.5,366.5,253.12,193.69
2017,10,15,11,0,50.0,318.0,6.4,23.0,356.0,257.22,197.32
2017,10,15,11,15,39.5,309.5,6.35,23.0,340.0,255.26,196.22
2017,10,15,11,30,29.0,301.0,6.3,23.0,324.0,251.26,193.39
2017,10,15,11,45,81.5,341.0,6.25,23.5,404.5,311.95,239.78
2017,10,15,12,0,134.0,381.0,6.2,24.0,485.0,380.84,292.25
2017,10,15,12,15,215.0,373.5,6.15,24.0,540.0,434.95,334.37
2017,10,15,12,30,296.0,366.0,6.1,24.0,595.0,500.58,385.33
2017,10,15,12,45,578.5,237.5,6.1,24.5,680.0,605.32,467.98
2017,10,15,13,0,861.0,109.0,6.1,25.0,765.0,706.39,547.88
2017,10,15,13,15,691.0,185.0,6.05,25.0,704.5,698.26,540.1
2017,10,15,13,30,521.0,261.0,6.0,25.0,644.0,664.88,513.63
2017,10,15,13,45,679.5,183.0,5.95,25.0,664.0,742.63,575.42
2017,10,15,14,0,838.0,105.0,5.9,25.0,684.0,809.7,626.19
2017,10,15,14,15,827.5,103.0,5.85,25.0,652.5,820.79,634.76
2017,10,15,14,30,817.0,101.0,5.8,25.0,621.0,828.15,641.06
2017,10,15,14,45,659.0,147.0,5.8,25.0,549.5,762.97,595.13
2017,10,15,15,0,501.0,193.0,5.8,25.0,478.0,677.97,532.0
2017,10,15,15,15,484.0,179.5,5.7,24.5,436.5,656.22,518.55
2017,10,15,15,30,467.0,166.0,5.6,24.0,395.0,631.78,502.66
2017,10,15,15,45,529.5,133.5,5.6,24.0,367.0,651.97,521.21
2017,10,15,16,0,592.0,101.0,5.6,24.0,339.0,677.1,541.72
2017,10,15,16,15,556.0,92.0,5.35,23.5,290.5,631.97,508.82
2017,10,15,16,30,520.0,83.0,5.1,23.0,242.0,584.99,473.71
2017,10,15,16,45,511.0,67.5,4.95,23.0,198.5,551.51,446.9
2017,10,15,17,0,502.0,52.0,4.8,23.0,155.0,515.87,416.15
2017,10,15,17,15,400.0,41.5,4.45,22.0,107.0,412.08,330.2
2017,10,15,17,30,298.0,31.0,4.1,21.0,59.0,312.94,237.02
2017,10,15,17,45,149.0,15.5,3.75,20.5,29.5,155.31,0.0
2017,10,15,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,16,6,45,189.5,12.5,3.75,10.5,27.5,10.67,0.0
2017,10,16,7,0,379.0,25.0,3.9,11.0,55.0,20.8,10.12
2017,10,16,7,15,497.0,34.0,3.95,11.5,106.5,30.41,21.02
2017,10,16,7,30,615.0,43.0,4.0,12.0,158.0,38.15,28.45
2017,10,16,7,45,682.0,48.5,4.1,13.0,215.0,42.49,32.52
2017,10,16,8,0,749.0,54.0,4.2,14.0,272.0,46.88,36.41
2017,10,16,8,15,790.0,58.5,4.35,14.5,328.5,50.22,39.28
2017,10,16,8,30,831.0,63.0,4.5,15.0,385.0,53.52,42.03
2017,10,16,8,45,859.0,66.0,4.7,16.0,438.5,62.17,49.33
2017,10,16,9,0,887.0,69.0,4.9,17.0,492.0,64.92,51.37
2017,10,16,9,15,906.5,71.5,4.8,17.5,540.5,67.1,52.98
2017,10,16,9,30,926.0,74.0,4.7,18.0,589.0,69.17,54.5
2017,10,16,9,45,940.0,76.0,4.6,18.5,631.0,70.73,55.56
2017,10,16,10,0,954.0,78.0,4.5,19.0,673.0,121.62,65.62
2017,10,16,10,15,964.0,79.0,4.45,19.5,708.5,183.41,102.49
2017,10,16,10,30,974.0,80.0,4.4,20.0,744.0,245.61,151.08
2017,10,16,10,45,980.5,81.5,4.35,20.5,771.0,307.48,204.42
2017,10,16,11,0,987.0,83.0,4.3,21.0,798.0,368.88,258.72
2017,10,16,11,15,991.5,83.5,4.2,21.5,817.0,428.07,310.89
2017,10,16,11,30,996.0,84.0,4.1,22.0,836.0,486.04,360.88
2017,10,16,11,45,997.5,84.5,4.1,22.5,845.5,541.15,407.37
2017,10,16,12,0,999.0,85.0,4.1,23.0,855.0,594.27,450.86
2017,10,16,12,15,999.0,85.0,4.05,23.0,855.0,643.88,491.24
2017,10,16,12,30,999.0,85.0,4.0,23.0,855.0,690.9,528.66
2017,10,16,12,45,997.0,85.0,4.0,23.5,846.5,733.86,561.31
2017,10,16,13,0,995.0,85.0,4.0,24.0,838.0,773.7,590.94
2017,10,16,13,15,990.5,84.0,3.95,24.0,820.0,807.46,615.57
2017,10,16,13,30,986.0,83.0,3.9,24.0,802.0,837.61,636.86
2017,10,16,13,45,978.5,82.0,3.85,24.5,775.5,861.69,652.7
2017,10,16,14,0,971.0,81.0,3.8,25.0,749.0,881.83,665.88
2017,10,16,14,15,961.5,79.5,3.75,25.0,714.5,895.79,676.24
2017,10,16,14,30,952.0,78.0,3.7,25.0,680.0,905.7,684.03
2017,10,16,14,45,938.5,76.0,3.7,25.0,638.5,907.56,686.8
2017,10,16,15,0,925.0,74.0,3.7,25.0,597.0,905.38,687.03
2017,10,16,15,15,906.5,72.0,3.65,24.5,549.5,894.92,682.77
2017,10,16,15,30,888.0,70.0,3.6,24.0,502.0,880.72,676.02
2017,10,16,15,45,862.0,66.5,3.55,24.0,449.0,854.48,659.46
2017,10,16,16,0,836.0,63.0,3.5,24.0,396.0,834.0,646.78
2017,10,16,16,15,797.5,59.0,3.05,23.0,340.5,789.99,617.01
2017,10,16,16,30,759.0,55.0,2.6,22.0,285.0,743.61,584.26
2017,10,16,16,45,698.0,49.5,2.2,21.5,228.0,674.63,532.18
2017,10,16,17,0,637.0,44.0,1.8,21.0,171.0,604.98,476.69
2017,10,16,17,15,528.0,35.5,1.7,19.5,118.0,494.31,389.5
2017,10,16,17,30,419.0,27.0,1.6,18.0,65.0,387.08,287.22
2017,10,16,17,45,209.5,13.5,1.5,17.0,32.5,162.48,0.0
2017,10,16,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,6,45,170.0,12.5,1.15,9.5,25.5,10.67,0.0
2017,10,17,7,0,340.0,25.0,1.2,10.0,51.0,20.76,9.77
2017,10,17,7,15,459.0,34.5,1.3,10.5,101.0,28.25,19.22
2017,10,17,7,30,578.0,44.0,1.4,11.0,151.0,35.73,26.44
2017,10,17,7,45,645.5,50.5,1.5,12.0,207.0,44.01,34.06
2017,10,17,8,0,713.0,57.0,1.6,13.0,263.0,49.12,38.59
2017,10,17,8,15,755.0,62.0,1.65,14.0,318.0,52.72,41.62
2017,10,17,8,30,797.0,67.0,1.7,15.0,373.0,56.27,44.49
2017,10,17,8,45,826.0,70.0,1.75,16.0,425.5,58.1,45.78
2017,10,17,9,0,855.0,73.0,1.8,17.0,478.0,59.93,47.03
2017,10,17,9,15,875.0,76.0,1.7,17.5,526.0,69.64,55.19
2017,10,17,9,30,895.0,79.0,1.6,18.0,574.0,71.97,56.89
2017,10,17,9,45,910.0,80.5,1.55,19.0,615.5,73.13,57.49
2017,10,17,10,0,925.0,82.0,1.5,20.0,657.0,120.84,65.99
2017,10,17,10,15,935.5,84.0,1.4,20.5,691.5,181.66,101.48
2017,10,17,10,30,946.0,86.0,1.3,21.0,726.0,243.0,148.22
2017,10,17,10,45,953.5,86.5,1.25,21.5,753.0,302.8,198.4
2017,10,17,11,0,961.0,87.0,1.2,22.0,780.0,362.24,249.37
2017,10,17,11,15,965.5,88.0,1.15,22.5,798.5,420.38,298.78
2017,10,17,11,30,970.0,89.0,1.1,23.0,817.0,477.38,345.86
2017,10,17,11,45,973.5,88.5,1.05,23.5,826.5,531.28,389.02
2017,10,17,12,0,977.0,88.0,1.0,24.0,836.0,583.39,429.19
2017,10,17,12,15,977.0,88.0,0.95,24.0,836.5,631.96,466.24
2017,10,17,12,30,977.0,88.0,0.9,24.0,837.0,678.01,500.3
2017,10,17,12,45,976.0,87.5,0.9,24.5,829.0,720.22,530.29
2017,10,17,13,0,975.0,87.0,0.9,25.0,821.0,759.44,557.46
2017,10,17,13,15,970.5,86.0,0.95,25.0,803.5,792.49,580.93
2017,10,17,13,30,966.0,85.0,1.0,25.0,786.0,821.99,601.16
2017,10,17,13,45,960.5,84.0,1.05,25.0,760.0,847.06,618.64
2017,10,17,14,0,955.0,83.0,1.1,25.0,734.0,868.38,633.85
2017,10,17,14,15,945.5,81.5,1.15,25.0,700.5,882.02,644.29
2017,10,17,14,30,936.0,80.0,1.2,25.0,667.0,891.68,652.43
2017,10,17,14,45,923.5,77.5,1.25,25.5,626.0,893.63,654.53
2017,10,17,15,0,911.0,75.0,1.3,26.0,585.0,891.6,654.29
2017,10,17,15,15,892.5,72.5,1.35,25.5,538.0,880.48,650.8
2017,10,17,15,30,874.0,70.0,1.4,25.0,491.0,865.65,644.96
2017,10,17,15,45,848.0,66.5,1.45,25.0,439.5,839.5,630.17
2017,10,17,16,0,822.0,63.0,1.5,25.0,388.0,819.1,619.0
2017,10,17,16,15,783.5,59.0,1.35,24.0,332.5,775.32,591.26
2017,10,17,16,30,745.0,55.0,1.2,23.0,277.0,729.22,560.74
2017,10,17,16,45,684.0,49.5,1.1,22.5,221.0,660.65,511.7
2017,10,17,17,0,623.0,44.0,1.0,22.0,165.0,591.4,459.06
2017,10,17,17,15,513.5,35.0,1.05,21.0,113.5,480.46,373.09
2017,10,17,17,30,404.0,26.0,1.1,20.0,62.0,373.35,268.66
2017,10,17,17,45,202.0,13.0,1.15,19.0,31.0,155.98,0.0
2017,10,17,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,45,177.0,12.0,1.25,10.5,25.0,10.24,0.0
2017,10,18,7,0,354.0,24.0,1.3,11.0,50.0,19.96,8.62
2017,10,18,7,15,473.5,34.0,1.55,12.0,101.0,27.93,18.76
2017,10,18,7,30,593.0,44.0,1.8,13.0,152.0,39.05,29.11
2017,10,18,7,45,658.5,50.5,2.05,14.0,208.0,44.16,33.87
2017,10,18,8,0,724.0,57.0,2.3,15.0,264.0,49.26,38.39
2017,10,18,8,15,766.0,62.0,2.4,16.0,319.5,52.88,41.41
2017,10,18,8,30,808.0,67.0,2.5,17.0,375.0,56.45,44.29
2017,10,18,8,45,836.5,70.5,2.65,18.0,427.5,58.67,45.9
2017,10,18,9,0,865.0,74.0,2.8,19.0,480.0,60.85,47.44
2017,10,18,9,15,885.0,76.5,2.9,20.0,528.0,70.12,55.06
2017,10,18,9,30,905.0,79.0,3.0,21.0,576.0,72.13,56.37
2017,10,18,9,45,919.5,81.0,3.1,22.0,618.0,73.63,57.24
2017,10,18,10,0,934.0,83.0,3.2,23.0,660.0,120.55,65.41
2017,10,18,10,15,944.0,84.5,3.2,23.5,694.5,181.46,100.33
2017,10,18,10,30,954.0,86.0,3.2,24.0,729.0,242.8,146.9
2017,10,18,10,45,961.0,87.0,3.2,24.5,755.5,303.24,197.78
2017,10,18,11,0,968.0,88.0,3.2,25.0,782.0,363.26,249.74
2017,10,18,11,15,972.5,88.5,3.2,25.5,800.5,421.35,299.95
2017,10,18,11,30,977.0,89.0,3.2,26.0,819.0,478.25,348.1
2017,10,18,11,45,976.0,91.0,3.2,26.5,827.5,532.43,392.84
2017,10,18,12,0,975.0,93.0,3.2,27.0,836.0,584.48,434.52
2017,10,18,12,15,974.5,93.0,3.2,27.0,836.0,632.73,473.07
2017,10,18,12,30,974.0,93.0,3.2,27.0,836.0,678.42,508.79
2017,10,18,12,45,972.0,93.0,3.2,27.5,827.0,720.39,539.98
2017,10,18,13,0,970.0,93.0,3.2,28.0,818.0,759.34,568.27
2017,10,18,13,15,965.0,92.0,3.2,28.0,800.5,791.96,592.28
2017,10,18,13,30,960.0,91.0,3.2,28.0,783.0,821.02,612.56
2017,10,18,13,45,952.5,90.0,3.2,28.0,756.5,844.49,629.11
2017,10,18,14,0,945.0,89.0,3.2,28.0,730.0,864.12,643.21
2017,10,18,14,15,935.0,87.5,3.2,28.0,696.0,877.29,653.11
2017,10,18,14,30,925.0,86.0,3.2,28.0,662.0,886.49,660.56
2017,10,18,14,45,897.0,88.5,3.25,28.0,618.0,881.04,658.62
2017,10,18,15,0,869.0,91.0,3.3,28.0,574.0,880.53,660.31
2017,10,18,15,15,848.0,87.5,3.25,27.5,527.0,866.4,653.48
2017,10,18,15,30,827.0,84.0,3.2,27.0,480.0,848.48,644.15
2017,10,18,15,45,795.5,80.5,3.15,27.0,427.5,817.86,624.61
2017,10,18,16,0,764.0,77.0,3.1,27.0,375.0,784.0,602.5
2017,10,18,16,15,720.0,71.5,2.7,26.0,320.0,740.22,573.07
2017,10,18,16,30,676.0,66.0,2.3,25.0,265.0,689.23,537.1
2017,10,18,16,45,606.0,59.0,1.95,24.0,209.5,613.45,481.2
2017,10,18,17,0,536.0,52.0,1.6,23.0,154.0,537.78,422.25
2017,10,18,17,15,421.5,40.0,1.6,22.0,104.0,422.67,330.8
2017,10,18,17,30,307.0,28.0,1.6,21.0,54.0,313.16,221.19
2017,10,18,17,45,153.5,14.0,1.6,20.0,27.0,121.54,0.0
2017,10,18,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,19,6,45,1.5,12.0,0.9,15.5,12.0,10.24,0.0
2017,10,19,7,0,3.0,24.0,0.9,16.0,24.0,19.48,7.46
2017,10,19,7,15,34.5,46.0,1.0,16.5,52.0,36.1,25.3
2017,10,19,7,30,66.0,68.0,1.1,17.0,80.0,51.61,39.54
2017,10,19,7,45,88.5,89.5,1.2,17.5,111.0,66.89,53.25
2017,10,19,8,0,111.0,111.0,1.3,18.0,142.0,81.79,66.32
2017,10,19,8,15,261.0,119.0,1.45,18.5,212.0,86.26,70.04
2017,10,19,8,30,411.0,127.0,1.6,19.0,282.0,89.02,72.14
2017,10,19,8,45,398.0,150.0,1.8,20.0,317.5,102.42,83.13
2017,10,19,9,0,385.0,173.0,2.0,21.0,353.0,115.12,93.32
2017,10,19,9,15,354.5,199.5,2.15,21.5,378.5,134.84,109.42
2017,10,19,9,30,324.0,226.0,2.3,22.0,404.0,148.57,120.3
2017,10,19,9,45,416.0,218.5,2.5,23.0,463.5,136.75,109.72
2017,10,19,10,0,508.0,211.0,2.7,24.0,523.0,160.97,109.34
2017,10,19,10,15,461.0,242.0,2.75,24.5,537.0,211.81,143.4
2017,10,19,10,30,414.0,273.0,2.8,25.0,551.0,263.54,184.14
2017,10,19,10,45,362.0,299.5,2.85,25.5,549.0,299.45,214.71
2017,10,19,11,0,310.0,326.0,2.9,26.0,547.0,330.06,241.16
2017,10,19,11,15,416.0,296.5,2.95,26.5,601.0,370.2,270.84
2017,10,19,11,30,522.0,267.0,3.0,27.0,655.0,422.94,310.89
2017,10,19,11,45,529.0,269.0,3.1,27.5,666.0,462.87,342.66
2017,10,19,12,0,536.0,271.0,3.2,28.0,677.0,502.47,373.55
2017,10,19,12,15,565.0,261.5,3.3,28.0,690.0,544.43,406.46
2017,10,19,12,30,594.0,252.0,3.4,28.0,703.0,587.01,439.47
2017,10,19,12,45,743.5,179.0,3.5,28.0,737.5,654.73,491.72
2017,10,19,13,0,893.0,106.0,3.6,28.0,772.0,716.8,540.13
2017,10,19,13,15,888.0,105.0,3.65,28.0,754.5,747.01,563.27
2017,10,19,13,30,883.0,104.0,3.7,28.0,737.0,773.93,582.92
2017,10,19,13,45,764.5,147.0,3.75,28.5,681.5,764.77,575.91
2017,10,19,14,0,646.0,190.0,3.8,29.0,626.0,737.94,555.55
2017,10,19,14,15,539.5,215.0,3.8,28.5,567.0,688.96,521.99
2017,10,19,14,30,433.0,240.0,3.8,28.0,508.0,640.79,488.1
2017,10,19,14,45,458.0,216.0,3.85,28.0,483.5,649.27,496.89
2017,10,19,15,0,483.0,192.0,3.9,28.0,459.0,655.09,503.62
2017,10,19,15,15,621.5,140.0,3.85,27.5,453.5,732.94,564.47
2017,10,19,15,30,760.0,88.0,3.8,27.0,448.0,792.3,608.96
2017,10,19,15,45,724.0,85.0,3.8,27.0,397.5,763.74,590.02
2017,10,19,16,0,688.0,82.0,3.8,27.0,347.0,728.04,566.12
2017,10,19,16,15,642.0,76.0,3.5,26.5,295.0,677.54,530.71
2017,10,19,16,30,596.0,70.0,3.2,26.0,243.0,625.35,492.78
2017,10,19,16,45,520.0,62.5,2.9,25.5,190.5,545.48,432.16
2017,10,19,17,0,444.0,55.0,2.6,25.0,138.0,465.95,368.91
2017,10,19,17,15,329.5,42.0,2.4,24.0,92.0,352.19,276.3
2017,10,19,17,30,215.0,29.0,2.2,23.0,46.0,242.04,164.54
2017,10,19,17,45,107.5,14.5,2.0,22.5,23.0,88.77,0.0
2017,10,19,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,6,45,68.5,13.0,2.15,17.5,18.0,11.1,0.0
2017,10,20,7,0,137.0,26.0,2.3,18.0,36.0,20.12,7.05
2017,10,20,7,15,250.0,41.5,2.35,18.5,78.5,31.89,21.41
2017,10,20,7,30,363.0,57.0,2.4,19.0,121.0,43.49,32.13
2017,10,20,7,45,458.5,63.5,2.45,19.5,172.5,49.91,38.05
2017,10,20,8,0,554.0,70.0,2.5,20.0,224.0,54.14,41.82
2017,10,20,8,15,601.5,76.0,2.55,20.5,275.0,57.64,44.78
2017,10,20,8,30,649.0,82.0,2.6,21.0,326.0,61.12,47.6
2017,10,20,8,45,324.5,99.0,2.7,22.0,221.0,68.37,53.49
2017,10,20,9,0,0.0,116.0,2.8,23.0,116.0,93.55,74.48
2017,10,20,9,15,0.0,130.0,2.9,23.5,130.0,104.28,83.11
2017,10,20,9,30,0.0,144.0,3.0,24.0,144.0,114.9,91.56
2017,10,20,9,45,0.5,156.5,3.15,24.5,157.0,124.35,98.96
2017,10,20,10,0,1.0,169.0,3.3,25.0,170.0,134.37,102.06
2017,10,20,10,15,2.5,177.5,3.3,25.5,179.5,142.0,107.54
2017,10,20,10,30,4.0,186.0,3.3,26.0,189.0,149.84,113.17
2017,10,20,10,45,37.0,252.0,3.35,26.5,278.5,201.26,151.34
2017,10,20,11,0,70.0,318.0,3.4,27.0,368.0,262.12,196.46
2017,10,20,11,15,67.5,327.5,3.4,27.0,377.0,277.03,208.0
2017,10,20,11,30,65.0,337.0,3.4,27.0,386.0,291.78,219.45
2017,10,20,11,45,79.0,349.0,3.45,27.5,408.5,315.84,237.28
2017,10,20,12,0,93.0,361.0,3.5,28.0,431.0,341.66,256.38
2017,10,20,12,15,101.5,363.5,3.55,28.0,440.0,358.44,269.3
2017,10,20,12,30,110.0,366.0,3.6,28.0,449.0,375.84,282.74
2017,10,20,12,45,185.5,360.0,3.7,28.0,498.0,436.18,328.73
2017,10,20,13,0,261.0,354.0,3.8,28.0,547.0,505.32,380.86
2017,10,20,13,15,297.0,337.0,3.8,28.0,552.0,533.45,402.61
2017,10,20,13,30,333.0,320.0,3.8,28.0,557.0,562.0,424.89
