Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,13,0,927.0,96.0,3.4,26.0,744.0,702.42,533.66
2017,10,30,13,15,921.5,95.0,3.25,26.0,726.0,732.65,556.66
2017,10,30,13,30,916.0,94.0,3.1,26.0,708.0,759.46,576.55
2017,10,30,13,45,905.5,93.5,3.0,26.0,681.5,779.62,590.7
2017,10,30,14,0,895.0,93.0,2.9,26.0,655.0,796.04,602.35
2017,10,30,14,15,882.5,91.0,2.8,26.0,621.5,805.53,609.32
2017,10,30,14,30,870.0,89.0,2.7,26.0,588.0,818.74,619.02
2017,10,30,14,45,849.5,87.5,2.65,26.0,547.5,815.11,617.53
2017,10,30,15,0,829.0,86.0,2.6,26.0,507.0,807.58,613.61
2017,10,30,15,15,805.0,82.5,2.5,25.5,461.0,791.04,604.35
2017,10,30,15,30,781.0,79.0,2.4,25.0,415.0,770.93,592.56
2017,10,30,15,45,744.0,75.5,2.35,25.0,364.5,736.69,569.7
2017,10,30,16,0,707.0,72.0,2.3,25.0,314.0,705.21,548.3
2017,10,30,16,15,656.0,66.0,2.05,23.5,262.0,652.0,512.01
2017,10,30,16,30,605.0,60.0,1.8,22.0,210.0,597.31,472.67
2017,10,30,16,45,521.0,51.5,1.55,21.0,158.5,512.71,407.26
2017,10,30,17,0,437.0,43.0,1.3,20.0,107.0,429.22,338.94
2017,10,30,17,15,296.5,29.5,1.3,19.0,65.0,301.71,225.56
2017,10,30,17,30,156.0,16.0,1.3,18.0,23.0,156.83,0.0
2017,10,30,17,45,78.0,8.0,1.35,17.5,11.5,6.83,0.0
2017,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,6,45,15.5,7.0,3.3,9.0,8.0,0.0,0.0
2017,10,31,7,0,31.0,14.0,3.4,9.0,16.0,11.95,0.0
2017,10,31,7,15,120.5,36.5,3.5,9.0,52.5,28.19,17.62
2017,10,31,7,30,210.0,59.0,3.6,9.0,89.0,44.78,34.16
2017,10,31,7,45,115.0,75.5,3.75,9.5,93.0,57.15,45.89
2017,10,31,8,0,20.0,92.0,3.9,10.0,97.0,71.53,59.14
2017,10,31,8,15,32.0,112.5,3.95,10.5,122.5,84.5,70.8
2017,10,31,8,30,44.0,133.0,4.0,11.0,148.0,98.82,83.41
2017,10,31,8,45,22.0,122.0,4.05,11.5,129.5,93.33,78.18
2017,10,31,9,0,0.0,111.0,4.1,12.0,111.0,89.33,74.29
2017,10,31,9,15,0.0,124.0,4.05,12.0,124.0,99.35,82.91
2017,10,31,9,30,0.0,137.0,4.0,12.0,137.0,109.26,91.37
2017,10,31,9,45,11.5,177.0,4.0,12.5,183.5,137.77,115.77
2017,10,31,10,0,23.0,217.0,4.0,13.0,230.0,166.4,133.41
2017,10,31,10,15,23.5,229.5,3.9,13.5,243.5,179.02,142.62
2017,10,31,10,30,24.0,242.0,3.8,14.0,257.0,191.73,152.25
2017,10,31,10,45,12.0,128.5,3.7,14.5,136.0,108.19,84.05
2017,10,31,11,0,0.0,15.0,3.6,15.0,15.0,12.43,4.78
2017,10,31,11,15,0.0,37.0,3.45,15.5,37.0,30.71,20.06
2017,10,31,11,30,0.0,59.0,3.3,16.0,59.0,49.05,35.22
2017,10,31,11,45,0.5,111.5,3.2,16.5,112.0,92.91,71.2
2017,10,31,12,0,1.0,164.0,3.1,17.0,165.0,136.31,106.23
2017,10,31,12,15,0.5,154.0,3.0,17.0,154.5,128.28,99.66
2017,10,31,12,30,0.0,144.0,2.9,17.0,144.0,120.03,92.99
2017,10,31,12,45,38.0,232.5,2.8,17.5,259.0,223.3,176.1
2017,10,31,13,0,76.0,321.0,2.7,18.0,374.0,331.41,260.58
2017,10,31,13,15,38.0,220.5,2.65,18.0,247.0,220.44,173.47
2017,10,31,13,30,0.0,120.0,2.6,18.0,120.0,100.48,76.91
2017,10,31,13,45,1.5,150.0,2.55,18.0,151.0,127.93,99.49
2017,10,31,14,0,3.0,180.0,2.5,18.0,182.0,156.66,122.86
2017,10,31,14,15,1.5,101.5,2.4,18.0,102.5,85.97,65.55
2017,10,31,14,30,0.0,23.0,2.3,18.0,23.0,19.03,10.26
2017,10,31,14,45,0.0,21.0,2.25,18.0,21.0,17.36,8.92
2017,10,31,15,0,0.0,19.0,2.2,18.0,19.0,15.69,7.56
2017,10,31,15,15,0.0,35.0,2.1,17.5,35.0,28.93,18.79
2017,10,31,15,30,0.0,51.0,2.0,17.0,51.0,42.2,30.11
2017,10,31,15,45,0.0,44.5,1.95,16.5,44.5,36.79,25.67
2017,10,31,16,0,0.0,38.0,1.9,16.0,38.0,31.38,21.19
2017,10,31,16,15,0.0,31.0,1.9,15.5,31.0,25.57,16.28
2017,10,31,16,30,0.0,24.0,1.9,15.0,24.0,19.77,11.31
2017,10,31,16,45,0.0,18.0,1.9,15.0,18.0,14.81,6.96
2017,10,31,17,0,0.0,12.0,1.9,15.0,12.0,9.86,2.6
2017,10,31,17,15,0.0,7.0,1.8,14.5,7.0,5.74,0.0
2017,10,31,17,30,0.0,2.0,1.7,14.0,2.0,1.71,0.0
2017,10,31,17,45,0.0,1.0,1.65,14.0,1.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,6,45,0.0,9.0,1.4,10.5,9.0,0.0,0.0
2017,11,1,7,0,0.0,18.0,1.5,11.0,18.0,15.36,0.0
2017,11,1,7,15,171.0,32.5,1.65,11.5,57.0,25.06,14.61
2017,11,1,7,30,342.0,47.0,1.8,12.0,96.0,38.41,28.13
2017,11,1,7,45,438.0,56.0,1.95,12.5,145.5,44.79,34.36
2017,11,1,8,0,534.0,65.0,2.1,13.0,195.0,51.19,40.32
2017,11,1,8,15,274.5,94.0,2.1,13.5,161.5,70.12,57.22
2017,11,1,8,30,15.0,123.0,2.1,14.0,128.0,95.4,79.4
2017,11,1,8,45,19.0,142.0,2.1,15.0,149.5,109.55,91.26
2017,11,1,9,0,23.0,161.0,2.1,16.0,171.0,123.54,102.75
2017,11,1,9,15,25.5,178.5,2.2,16.5,190.5,136.38,113.26
2017,11,1,9,30,28.0,196.0,2.3,17.0,210.0,141.42,117.02
2017,11,1,9,45,70.5,228.0,2.4,18.0,267.0,161.04,132.85
2017,11,1,10,0,113.0,260.0,2.5,19.0,324.0,184.23,142.93
2017,11,1,10,15,113.5,275.0,2.65,20.0,342.5,205.81,156.63
2017,11,1,10,30,114.0,290.0,2.8,21.0,361.0,227.55,172.19
2017,11,1,10,45,250.0,285.5,2.95,22.0,449.0,256.04,188.42
2017,11,1,11,0,386.0,281.0,3.1,23.0,537.0,311.03,227.05
2017,11,1,11,15,636.5,190.5,3.25,23.5,625.5,354.08,256.36
2017,11,1,11,30,887.0,100.0,3.4,24.0,714.0,421.53,307.62
2017,11,1,11,45,885.0,103.0,3.55,25.0,721.5,470.79,349.09
2017,11,1,12,0,883.0,106.0,3.7,26.0,729.0,518.06,387.79
2017,11,1,12,15,882.5,106.0,3.7,26.5,729.0,561.39,422.9
2017,11,1,12,30,882.0,106.0,3.7,27.0,729.0,602.43,455.31
2017,11,1,12,45,881.0,104.5,3.75,27.5,720.5,639.32,484.04
2017,11,1,13,0,880.0,103.0,3.8,28.0,712.0,673.48,510.15
2017,11,1,13,15,874.0,102.0,3.75,28.0,694.5,701.87,532.34
2017,11,1,13,30,868.0,101.0,3.7,28.0,677.0,726.99,551.88
2017,11,1,13,45,860.0,99.5,3.7,28.5,652.0,752.78,569.93
2017,11,1,14,0,852.0,98.0,3.7,29.0,627.0,769.74,581.4
2017,11,1,14,15,839.0,96.0,3.65,29.0,594.5,778.65,588.38
2017,11,1,14,30,826.0,94.0,3.6,29.0,562.0,783.78,592.93
2017,11,1,14,45,801.5,93.5,3.55,29.0,522.0,777.63,589.76
2017,11,1,15,0,777.0,93.0,3.5,29.0,482.0,767.64,584.09
2017,11,1,15,15,751.5,89.5,3.3,28.5,437.5,749.76,573.38
2017,11,1,15,30,726.0,86.0,3.1,28.0,393.0,733.49,563.74
2017,11,1,15,45,688.5,81.5,2.95,28.0,344.0,698.73,539.72
2017,11,1,16,0,651.0,77.0,2.8,28.0,295.0,661.38,513.36
2017,11,1,16,15,597.5,70.0,2.75,26.5,245.0,605.74,475.83
2017,11,1,16,30,544.0,63.0,2.7,25.0,195.0,548.76,435.07
2017,11,1,16,45,457.5,53.5,2.7,24.0,145.5,462.46,368.29
2017,11,1,17,0,371.0,44.0,2.7,23.0,96.0,377.37,298.35
2017,11,1,17,15,237.5,29.5,2.9,22.5,57.0,256.72,185.56
2017,11,1,17,30,104.0,15.0,3.1,22.0,18.0,85.44,0.0
2017,11,1,17,45,52.0,7.5,3.35,21.5,9.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,2,6,45,32.0,7.0,2.85,18.5,8.5,0.0,0.0
2017,11,2,7,0,64.0,14.0,3.0,19.0,17.0,11.95,0.0
2017,11,2,7,15,189.5,31.5,3.25,19.5,54.5,24.36,13.14
2017,11,2,7,30,315.0,49.0,3.5,20.0,92.0,37.64,26.42
2017,11,2,7,45,400.5,60.5,3.8,20.5,140.0,46.15,34.33
2017,11,2,8,0,486.0,72.0,4.1,21.0,188.0,56.8,43.82
2017,11,2,8,15,542.0,80.0,4.2,21.5,238.0,61.76,48.16
2017,11,2,8,30,598.0,88.0,4.3,22.0,288.0,66.68,52.29
2017,11,2,8,45,634.0,95.0,4.45,23.0,335.5,70.55,55.29
2017,11,2,9,0,670.0,102.0,4.6,24.0,383.0,74.34,58.14
2017,11,2,9,15,697.0,106.5,4.6,24.5,427.0,76.15,59.38
2017,11,2,9,30,724.0,111.0,4.6,25.0,471.0,77.97,60.62
2017,11,2,9,45,748.5,112.5,4.7,25.5,510.5,77.77,60.16
2017,11,2,10,0,773.0,114.0,4.8,26.0,550.0,94.34,59.08
2017,11,2,10,15,786.5,116.5,4.7,26.5,582.0,154.04,88.04
2017,11,2,10,30,800.0,119.0,4.6,27.0,614.0,207.54,124.55
2017,11,2,10,45,814.5,118.5,4.6,27.5,639.5,259.85,166.23
2017,11,2,11,0,829.0,118.0,4.6,28.0,665.0,312.84,210.94
2017,11,2,11,15,834.5,119.0,4.5,28.0,681.5,364.53,255.88
2017,11,2,11,30,840.0,120.0,4.4,28.0,698.0,415.45,299.8
2017,11,2,11,45,845.5,119.0,4.35,28.5,707.0,463.7,340.31
2017,11,2,12,0,851.0,118.0,4.3,29.0,716.0,510.63,378.72
2017,11,2,12,15,850.5,118.0,4.2,29.0,715.5,553.81,414.04
2017,11,2,12,30,850.0,118.0,4.1,29.0,715.0,594.75,446.83
2017,11,2,12,45,846.5,117.5,4.05,29.5,705.5,631.01,474.66
2017,11,2,13,0,843.0,117.0,4.0,30.0,696.0,664.46,499.77
2017,11,2,13,15,836.5,116.0,3.95,30.0,679.0,692.45,521.51
2017,11,2,13,30,830.0,115.0,3.9,30.0,662.0,717.18,540.64
2017,11,2,13,45,819.5,113.0,3.85,30.5,636.5,734.62,553.34
2017,11,2,14,0,809.0,111.0,3.8,31.0,611.0,748.45,562.63
2017,11,2,14,15,795.5,109.0,3.8,30.5,579.0,756.35,570.24
2017,11,2,14,30,782.0,107.0,3.8,30.0,547.0,760.57,575.5
2017,11,2,14,45,761.0,104.0,3.8,30.0,508.0,754.03,572.23
2017,11,2,15,0,740.0,101.0,3.8,30.0,469.0,748.46,569.81
2017,11,2,15,15,713.5,97.0,3.7,29.5,425.0,729.75,558.85
2017,11,2,15,30,687.0,93.0,3.6,29.0,381.0,707.8,545.51
2017,11,2,15,45,646.5,88.0,3.55,29.0,333.0,670.2,519.64
2017,11,2,16,0,606.0,83.0,3.5,29.0,285.0,630.05,491.3
2017,11,2,16,15,551.0,75.5,3.25,28.0,235.5,573.12,450.69
2017,11,2,16,30,496.0,68.0,3.0,27.0,186.0,514.81,407.1
2017,11,2,16,45,408.0,57.0,2.75,26.5,138.0,426.44,337.31
2017,11,2,17,0,320.0,46.0,2.5,26.0,90.0,339.04,264.47
2017,11,2,17,15,195.0,30.0,2.5,25.0,53.0,225.27,157.66
2017,11,2,17,30,70.0,14.0,2.5,24.0,16.0,60.63,0.0
2017,11,2,17,45,35.0,7.0,2.55,23.5,8.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,11,3,6,45,4.0,5.0,0.55,19.5,5.0,0.0,0.0
2017,11,3,7,0,8.0,10.0,0.5,20.0,10.0,8.54,0.0
2017,11,3,7,15,77.5,34.0,0.65,20.5,43.5,26.19,14.13
2017,11,3,7,30,147.0,58.0,0.8,21.0,77.0,43.67,31.38
2017,11,3,7,45,236.0,75.0,0.95,22.0,122.5,56.28,42.76
2017,11,3,8,0,325.0,92.0,1.1,23.0,168.0,67.72,52.78
2017,11,3,8,15,384.0,104.5,1.25,23.5,215.5,75.95,59.86
2017,11,3,8,30,443.0,117.0,1.4,24.0,263.0,83.98,66.56
2017,11,3,8,45,502.5,121.5,1.55,24.5,311.5,86.48,68.41
2017,11,3,9,0,562.0,126.0,1.7,25.0,360.0,89.02,70.24
2017,11,3,9,15,281.0,114.0,1.75,25.5,231.0,76.5,59.37
2017,11,3,9,30,0.0,102.0,1.8,26.0,102.0,83.57,65.01
2017,11,3,9,45,63.0,179.0,1.85,26.5,214.5,132.79,105.4
2017,11,3,10,0,126.0,256.0,1.9,27.0,327.0,173.52,130.22
2017,11,3,10,15,93.0,262.5,1.85,27.5,316.5,195.8,145.0
2017,11,3,10,30,60.0,269.0,1.8,28.0,306.0,205.81,152.83
2017,11,3,10,45,415.0,203.0,1.8,28.5,474.0,230.13,157.11
2017,11,3,11,0,770.0,137.0,1.8,29.0,642.0,305.21,204.17
2017,11,3,11,15,776.5,138.5,1.75,29.0,658.5,355.49,246.5
2017,11,3,11,30,783.0,140.0,1.7,29.0,675.0,408.47,290.36
2017,11,3,11,45,761.0,153.0,1.7,29.5,678.5,451.7,325.99
2017,11,3,12,0,739.0,166.0,1.7,30.0,682.0,494.94,360.25
2017,11,3,12,15,569.0,231.5,1.7,30.0,628.5,499.63,366.61
2017,11,3,12,30,399.0,297.0,1.7,30.0,575.0,485.99,358.3
2017,11,3,12,45,389.0,295.5,1.7,30.5,564.0,502.24,370.67
2017,11,3,13,0,379.0,294.0,1.7,31.0,553.0,516.48,381.13
2017,11,3,13,15,555.5,224.0,1.7,31.0,593.5,600.73,443.59
2017,11,3,13,30,732.0,154.0,1.7,31.0,634.0,687.16,506.44
2017,11,3,13,45,727.0,149.0,1.75,31.0,610.5,704.32,519.48
2017,11,3,14,0,722.0,144.0,1.8,31.0,587.0,718.28,530.88
2017,11,3,14,15,706.5,140.5,1.8,31.0,555.5,722.47,535.17
2017,11,3,14,30,691.0,137.0,1.8,31.0,524.0,723.1,537.12
2017,11,3,14,45,676.0,130.5,1.85,31.0,487.0,717.44,534.9
2017,11,3,15,0,661.0,124.0,1.9,31.0,450.0,708.38,530.44
2017,11,3,15,15,632.0,118.5,1.9,30.5,407.0,685.72,517.3
2017,11,3,15,30,603.0,113.0,1.9,30.0,364.0,659.88,501.78
2017,11,3,15,45,563.5,105.5,1.95,30.0,317.5,620.36,475.42
2017,11,3,16,0,524.0,98.0,2.0,30.0,271.0,578.28,446.45
2017,11,3,16,15,467.0,88.5,1.75,29.0,223.0,513.94,400.33
2017,11,3,16,30,410.0,79.0,1.5,28.0,175.0,455.39,356.21
2017,11,3,16,45,327.5,64.5,1.3,27.5,129.0,370.92,289.57
2017,11,3,17,0,245.0,50.0,1.1,27.0,83.0,289.1,222.02
2017,11,3,17,15,139.5,31.0,1.15,26.0,48.0,185.8,125.12
2017,11,3,17,30,34.0,12.0,1.2,25.0,13.0,33.79,0.0
2017,11,3,17,45,17.0,6.0,1.25,24.5,6.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,6,45,7.0,5.0,2.65,20.5,5.5,0.0,0.0
2017,11,4,7,0,14.0,10.0,2.8,21.0,11.0,8.54,0.0
2017,11,4,7,15,103.0,31.5,2.9,21.0,45.0,24.46,12.29
2017,11,4,7,30,192.0,53.0,3.0,21.0,79.0,40.44,28.54
2017,11,4,7,45,274.5,69.5,3.15,21.5,124.0,52.09,39.21
2017,11,4,8,0,357.0,86.0,3.3,22.0,169.0,63.72,49.56
2017,11,4,8,15,415.5,97.0,3.35,22.5,216.0,71.04,55.94
2017,11,4,8,30,474.0,108.0,3.4,23.0,263.0,78.21,61.97
2017,11,4,8,45,237.0,93.5,3.5,23.5,171.0,69.34,54.14
2017,11,4,9,0,0.0,79.0,3.6,24.0,79.0,65.41,50.54
2017,11,4,9,15,0.0,88.5,3.6,24.0,88.5,73.0,56.85
2017,11,4,9,30,0.0,98.0,3.6,24.0,98.0,80.53,63.05
2017,11,4,9,45,8.5,152.0,3.6,24.5,156.5,120.31,96.09
2017,11,4,10,0,17.0,206.0,3.6,25.0,215.0,158.13,121.14
2017,11,4,10,15,18.5,217.5,3.6,25.5,228.0,169.66,129.15
2017,11,4,10,30,20.0,229.0,3.6,26.0,241.0,181.36,137.58
2017,11,4,10,45,29.5,250.5,3.65,26.5,269.5,195.68,147.81
2017,11,4,11,0,39.0,272.0,3.7,27.0,298.0,218.51,164.76
2017,11,4,11,15,90.0,300.0,3.7,27.0,361.0,260.71,195.81
2017,11,4,11,30,141.0,328.0,3.7,27.0,424.0,308.26,231.37
2017,11,4,11,45,113.0,326.5,3.7,27.5,404.5,309.08,232.6
2017,11,4,12,0,85.0,325.0,3.7,28.0,385.0,305.51,230.21
2017,11,4,12,15,49.5,283.0,3.7,28.0,318.0,261.93,197.86
2017,11,4,12,30,14.0,241.0,3.7,28.0,251.0,208.68,157.46
2017,11,4,12,45,155.0,277.0,3.7,28.5,382.5,338.5,257.21
2017,11,4,13,0,296.0,313.0,3.7,29.0,514.0,479.94,362.66
2017,11,4,13,15,232.0,312.5,3.7,29.0,467.5,444.72,336.67
2017,11,4,13,30,168.0,312.0,3.7,29.0,421.0,413.41,313.55
2017,11,4,13,45,167.0,299.5,3.7,29.0,404.5,411.84,313.34
2017,11,4,14,0,166.0,287.0,3.7,29.0,388.0,409.2,312.26
2017,11,4,14,15,444.5,204.5,3.65,29.0,456.0,577.16,442.42
2017,11,4,14,30,723.0,122.0,3.6,29.0,524.0,729.61,556.61
2017,11,4,14,45,708.5,116.5,3.6,29.0,487.0,725.6,554.12
2017,11,4,15,0,694.0,111.0,3.6,29.0,450.0,718.18,550.27
2017,11,4,15,15,487.5,138.0,3.55,28.5,365.5,580.02,451.08
2017,11,4,15,30,281.0,165.0,3.5,28.0,281.0,431.9,339.23
2017,11,4,15,45,428.5,125.0,3.5,28.0,277.0,525.47,414.45
2017,11,4,16,0,576.0,85.0,3.5,28.0,273.0,604.12,474.97
2017,11,4,16,15,520.0,77.0,3.2,27.5,224.5,546.38,431.5
2017,11,4,16,30,464.0,69.0,2.9,27.0,176.0,487.28,385.9
2017,11,4,16,45,390.0,56.5,2.65,26.5,130.5,409.09,323.32
2017,11,4,17,0,316.0,44.0,2.4,26.0,85.0,331.64,257.67
2017,11,4,17,15,158.0,29.0,2.35,25.0,49.5,193.56,128.39
2017,11,4,17,30,0.0,14.0,2.3,24.0,14.0,11.95,0.0
2017,11,4,17,45,0.0,7.0,2.25,23.5,7.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,3.35,20.5,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,0.5,2.65,20.5,0.5,0.0,0.0
2017,11,5,7,0,0.0,1.0,2.7,21.0,1.0,0.85,0.0
2017,11,5,7,15,0.0,7.0,2.95,21.0,7.0,5.74,0.0
2017,11,5,7,30,0.0,13.0,3.2,21.0,13.0,10.68,3.38
2017,11,5,7,45,0.0,21.0,3.5,21.5,21.0,17.29,9.28
2017,11,5,8,0,0.0,29.0,3.8,22.0,29.0,23.91,15.15
2017,11,5,8,15,0.0,37.5,3.85,22.5,37.5,30.96,21.31
2017,11,5,8,30,0.0,46.0,3.9,23.0,46.0,38.02,27.38
2017,11,5,8,45,0.0,39.5,4.0,23.5,39.5,32.63,22.61
2017,11,5,9,0,0.0,33.0,4.1,24.0,33.0,27.25,17.86
2017,11,5,9,15,0.0,55.5,4.1,24.5,55.5,45.96,33.76
2017,11,5,9,30,0.0,78.0,4.1,25.0,78.0,64.75,49.51
2017,11,5,9,45,0.0,85.0,4.1,25.5,85.0,70.62,54.2
2017,11,5,10,0,0.0,92.0,4.1,26.0,92.0,76.36,56.06
2017,11,5,10,15,0.0,91.0,4.05,26.5,91.0,75.69,55.27
2017,11,5,10,30,0.0,90.0,4.0,27.0,90.0,74.87,54.39
2017,11,5,10,45,0.0,82.0,3.95,27.5,82.0,68.2,48.89
2017,11,5,11,0,0.0,74.0,3.9,28.0,74.0,61.53,43.43
2017,11,5,11,15,5.0,146.0,3.85,28.0,149.0,121.56,90.47
2017,11,5,11,30,10.0,218.0,3.8,28.0,224.0,180.85,136.24
2017,11,5,11,45,24.5,254.0,3.8,28.5,271.0,216.96,163.36
2017,11,5,12,0,39.0,290.0,3.8,29.0,318.0,256.3,192.82
2017,11,5,12,15,168.5,304.5,3.75,29.0,421.5,343.87,258.9
2017,11,5,12,30,298.0,319.0,3.7,29.0,525.0,446.39,335.65
2017,11,5,12,45,167.0,299.0,3.7,29.5,414.0,364.31,274.62
2017,11,5,13,0,36.0,279.0,3.7,30.0,303.0,267.37,200.94
2017,11,5,13,15,326.5,235.5,3.65,30.0,447.5,444.69,338.24
2017,11,5,13,30,617.0,192.0,3.6,30.0,592.0,638.62,482.26
2017,11,5,13,45,603.0,187.5,3.6,30.5,566.0,647.31,487.95
2017,11,5,14,0,589.0,183.0,3.6,31.0,540.0,646.7,488.09
2017,11,5,14,15,652.0,154.0,3.55,31.0,530.0,689.91,521.16
2017,11,5,14,30,715.0,125.0,3.5,31.0,520.0,724.28,547.49
2017,11,5,14,45,413.0,170.0,3.5,31.0,394.5,538.37,411.84
2017,11,5,15,0,111.0,215.0,3.5,31.0,269.0,306.47,235.09
2017,11,5,15,15,383.0,155.5,3.35,30.5,316.5,513.86,398.58
2017,11,5,15,30,655.0,96.0,3.2,30.0,364.0,678.6,522.64
2017,11,5,15,45,624.0,88.5,3.05,30.0,318.5,646.13,498.84
2017,11,5,16,0,593.0,81.0,2.9,30.0,273.0,611.12,473.81
2017,11,5,16,15,538.0,73.5,2.6,29.0,224.5,554.86,433.4
2017,11,5,16,30,483.0,66.0,2.3,28.0,176.0,497.25,390.09
2017,11,5,16,45,404.0,54.0,2.0,27.0,130.0,415.83,326.23
2017,11,5,17,0,325.0,42.0,1.7,26.0,84.0,335.76,259.19
2017,11,5,17,15,196.0,26.5,1.75,25.5,48.5,214.12,137.66
2017,11,5,17,30,67.0,11.0,1.8,25.0,13.0,55.42,0.0
2017,11,5,17,45,33.5,5.5,1.9,24.5,6.5,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,6,45,16.0,5.0,2.3,19.5,5.5,0.0,0.0
2017,11,6,7,0,32.0,10.0,2.4,20.0,11.0,8.54,0.0
2017,11,6,7,15,147.0,27.5,2.7,20.5,45.0,21.27,8.92
2017,11,6,7,30,262.0,45.0,3.0,21.0,79.0,34.54,23.43
2017,11,6,7,45,358.0,56.5,3.35,21.5,125.0,43.1,31.44
2017,11,6,8,0,454.0,68.0,3.7,22.0,171.0,53.75,40.94
2017,11,6,8,15,512.0,76.5,3.75,22.5,219.0,59.22,45.75
2017,11,6,8,30,570.0,85.0,3.8,23.0,267.0,64.62,50.32
2017,11,6,8,45,294.0,118.0,3.85,23.5,212.5,85.95,68.38
2017,11,6,9,0,18.0,151.0,3.9,24.0,158.0,116.35,93.8
2017,11,6,9,15,20.5,168.0,3.85,24.5,177.0,128.89,103.84
2017,11,6,9,30,23.0,185.0,3.8,25.0,196.0,141.27,113.63
2017,11,6,9,45,93.5,218.0,3.75,25.5,268.5,155.23,124.62
2017,11,6,10,0,164.0,251.0,3.7,26.0,341.0,170.2,128.86
2017,11,6,10,15,488.0,177.5,3.6,26.5,467.0,156.47,101.89
2017,11,6,10,30,812.0,104.0,3.5,27.0,593.0,190.76,111.05
2017,11,6,10,45,825.0,104.0,3.45,27.5,618.5,243.19,152.2
2017,11,6,11,0,838.0,104.0,3.4,28.0,644.0,296.08,196.55
2017,11,6,11,15,843.5,105.0,3.35,28.5,660.5,347.65,240.81
2017,11,6,11,30,849.0,106.0,3.3,29.0,677.0,398.42,283.98
2017,11,6,11,45,854.5,105.0,3.25,29.5,686.0,446.46,324.16
2017,11,6,12,0,860.0,104.0,3.2,30.0,695.0,493.71,362.62
2017,11,6,12,15,859.5,104.0,3.15,30.0,694.5,535.68,396.96
2017,11,6,12,30,859.0,104.0,3.1,30.0,694.0,575.4,428.8
2017,11,6,12,45,855.5,104.0,3.1,30.0,685.5,610.98,457.05
2017,11,6,13,0,852.0,104.0,3.1,30.0,677.0,647.26,485.13
2017,11,6,13,15,846.0,103.0,3.1,30.0,660.0,675.46,507.1
2017,11,6,13,30,840.0,102.0,3.1,30.0,643.0,700.44,526.52
2017,11,6,13,45,829.0,101.0,3.1,30.0,618.0,718.53,540.89
2017,11,6,14,0,818.0,100.0,3.1,30.0,593.0,733.05,551.95
2017,11,6,14,15,804.5,98.0,3.05,29.5,561.5,741.0,559.3
2017,11,6,14,30,791.0,96.0,3.0,29.0,530.0,745.29,564.31
2017,11,6,14,45,766.5,95.0,3.0,29.0,491.0,738.41,560.77
2017,11,6,15,0,742.0,94.0,3.0,29.0,452.0,731.86,557.63
2017,11,6,15,15,715.5,90.0,2.85,28.5,409.0,713.36,546.44
2017,11,6,15,30,689.0,86.0,2.7,28.0,366.0,691.7,532.9
2017,11,6,15,45,654.5,80.5,2.55,27.5,319.5,658.8,510.91
2017,11,6,16,0,620.0,75.0,2.4,27.0,273.0,623.4,486.43
2017,11,6,16,15,564.5,68.0,2.2,26.5,224.5,567.39,445.4
2017,11,6,16,30,509.0,61.0,2.0,26.0,176.0,510.15,401.61
2017,11,6,16,45,425.5,50.5,1.8,25.5,129.5,427.0,335.73
2017,11,6,17,0,342.0,40.0,1.6,25.0,83.0,345.3,266.72
2017,11,6,17,15,171.0,26.0,1.55,24.5,47.5,193.83,119.88
2017,11,6,17,30,0.0,12.0,1.5,24.0,12.0,10.24,0.0
2017,11,6,17,45,0.0,6.0,1.45,23.5,6.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,2.5,1.0,18.0,2.5,0.0,0.0
2017,11,7,7,0,0.0,5.0,1.0,18.0,5.0,4.27,0.0
2017,11,7,7,15,3.5,23.5,1.3,18.5,24.0,19.1,6.91
2017,11,7,7,30,7.0,42.0,1.6,19.0,43.0,33.5,22.72
2017,11,7,7,45,24.0,63.5,1.95,20.0,68.5,49.16,36.84
2017,11,7,8,0,41.0,85.0,2.3,21.0,94.0,64.77,50.6
2017,11,7,8,15,55.5,106.0,2.4,21.5,121.5,79.77,63.65
2017,11,7,8,30,70.0,127.0,2.5,22.0,149.0,94.48,76.17
2017,11,7,8,45,56.5,144.0,2.65,22.5,163.5,106.3,85.97
2017,11,7,9,0,43.0,161.0,2.8,23.0,178.0,117.8,95.33
2017,11,7,9,15,42.5,177.5,2.65,23.5,196.0,128.88,104.16
2017,11,7,9,30,42.0,194.0,2.5,24.0,214.0,139.68,112.63
2017,11,7,9,45,28.5,195.5,2.4,24.5,210.0,141.58,113.64
2017,11,7,10,0,15.0,197.0,2.3,25.0,206.0,151.56,121.33
2017,11,7,10,15,16.5,208.5,2.05,25.0,218.5,162.82,123.94
2017,11,7,10,30,18.0,220.0,1.8,25.0,231.0,174.27,132.33
2017,11,7,10,45,19.0,228.5,1.6,25.5,240.5,183.71,139.03
2017,11,7,11,0,20.0,237.0,1.4,26.0,250.0,193.25,145.83
2017,11,7,11,15,17.0,234.0,1.3,26.5,245.5,193.05,145.38
2017,11,7,11,30,14.0,231.0,1.2,27.0,241.0,192.18,144.42
2017,11,7,11,45,14.0,233.0,1.1,27.5,243.0,195.91,146.9
2017,11,7,12,0,14.0,235.0,1.0,28.0,245.0,199.57,149.32
2017,11,7,12,15,14.0,235.0,1.15,28.0,245.0,201.57,151.02
2017,11,7,12,30,14.0,235.0,1.3,28.0,245.0,203.52,152.71
2017,11,7,12,45,18.0,244.0,1.45,28.0,256.5,215.44,162.0
2017,11,7,13,0,22.0,253.0,1.6,28.0,268.0,227.99,171.8
2017,11,7,13,15,19.5,243.0,1.75,28.0,256.0,220.09,166.08
2017,11,7,13,30,17.0,233.0,1.9,28.0,244.0,211.77,160.09
2017,11,7,13,45,55.0,253.5,2.1,28.0,287.0,272.16,207.22
2017,11,7,14,0,93.0,274.0,2.3,28.0,330.0,327.19,249.86
2017,11,7,14,15,52.0,232.0,2.45,27.5,263.0,259.07,198.53
2017,11,7,14,30,11.0,190.0,2.6,27.0,196.0,176.0,134.41
2017,11,7,14,45,39.5,197.0,2.8,27.0,216.5,222.21,171.89
2017,11,7,15,0,68.0,204.0,3.0,27.0,237.0,258.97,201.71
2017,11,7,15,15,45.5,178.0,3.15,26.5,199.0,216.67,169.08
2017,11,7,15,30,23.0,152.0,3.3,26.0,161.0,159.5,124.08
2017,11,7,15,45,16.0,133.5,3.45,25.5,139.0,137.83,107.14
2017,11,7,16,0,9.0,115.0,3.6,25.0,117.0,116.0,89.68
2017,11,7,16,15,149.5,102.0,3.7,24.5,135.0,243.96,197.27
2017,11,7,16,30,290.0,89.0,3.8,24.0,153.0,356.86,288.86
2017,11,7,16,45,214.5,69.5,3.95,23.5,110.0,275.45,220.89
2017,11,7,17,0,139.0,50.0,4.1,23.0,67.0,196.04,152.57
2017,11,7,17,15,69.5,28.0,4.2,22.0,36.5,109.9,63.63
2017,11,7,17,30,0.0,6.0,4.3,21.0,6.0,5.12,0.0
2017,11,7,17,45,0.0,3.0,4.45,20.5,3.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,4.8,19.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,1.0,4.5,10.0,1.0,0.82,0.0
2017,11,8,7,30,0.0,2.0,4.5,10.0,2.0,1.64,0.0
2017,11,8,7,45,0.0,3.0,4.5,10.0,3.0,2.46,0.0
2017,11,8,8,0,0.0,4.0,4.5,10.0,4.0,3.28,0.0
2017,11,8,8,15,0.0,5.5,4.5,10.0,5.5,4.52,0.0
2017,11,8,8,30,0.0,7.0,4.5,10.0,7.0,5.75,0.0
2017,11,8,8,45,0.0,37.0,4.5,10.0,37.0,30.55,22.17
2017,11,8,9,0,0.0,67.0,4.5,10.0,67.0,55.53,44.69
2017,11,8,9,15,0.0,91.5,4.55,10.0,91.5,75.14,62.14
2017,11,8,9,30,0.0,116.0,4.6,10.0,116.0,93.72,78.52
2017,11,8,9,45,0.0,116.5,4.7,10.0,116.5,94.54,79.02
2017,11,8,10,0,0.0,117.0,4.8,10.0,117.0,95.28,79.49
2017,11,8,10,15,0.0,108.5,4.9,10.0,108.5,89.27,70.68
2017,11,8,10,30,0.0,100.0,5.0,10.0,100.0,82.86,65.11
2017,11,8,10,45,0.0,74.5,5.15,10.5,74.5,61.92,47.15
2017,11,8,11,0,0.0,49.0,5.3,11.0,49.0,40.66,28.99
2017,11,8,11,15,0.0,53.0,5.2,11.0,53.0,44.01,31.79
2017,11,8,11,30,0.0,57.0,5.1,11.0,57.0,47.35,34.59
2017,11,8,11,45,0.0,111.0,5.1,11.0,111.0,92.23,72.37
2017,11,8,12,0,0.0,165.0,5.1,11.0,165.0,136.52,109.27
2017,11,8,12,15,4.5,190.0,4.95,11.0,193.0,159.83,128.55
2017,11,8,12,30,9.0,215.0,4.8,11.0,221.0,184.07,148.57
2017,11,8,12,45,4.5,153.0,4.7,11.5,156.0,130.47,104.04
2017,11,8,13,0,0.0,91.0,4.6,12.0,91.0,75.77,58.3
2017,11,8,13,15,2.5,142.0,4.5,12.0,144.0,120.81,96.06
2017,11,8,13,30,5.0,193.0,4.4,12.0,197.0,167.73,135.04
2017,11,8,13,45,8.5,200.0,4.35,12.0,205.5,177.83,143.6
2017,11,8,14,0,12.0,207.0,4.3,12.0,214.0,188.63,152.84
2017,11,8,14,15,6.0,154.0,4.2,12.0,157.5,136.52,109.77
2017,11,8,14,30,0.0,101.0,4.1,12.0,101.0,84.57,66.28
2017,11,8,14,45,0.0,93.5,4.1,12.0,93.5,78.1,61.01
2017,11,8,15,0,0.0,86.0,4.1,12.0,86.0,71.6,55.66
2017,11,8,15,15,64.5,128.0,4.05,11.5,153.5,174.09,145.12
2017,11,8,15,30,129.0,170.0,4.0,11.0,221.0,297.09,249.96
2017,11,8,15,45,106.5,152.5,3.95,11.0,191.0,264.38,222.43
2017,11,8,16,0,84.0,135.0,3.9,11.0,161.0,216.45,182.14
2017,11,8,16,15,68.0,112.0,3.8,10.5,130.5,180.85,151.96
2017,11,8,16,30,52.0,89.0,3.7,10.0,100.0,144.53,120.36
2017,11,8,16,45,31.0,65.5,3.65,10.0,71.5,102.51,82.9
2017,11,8,17,0,10.0,42.0,3.6,10.0,43.0,50.92,37.16
2017,11,8,17,15,5.0,21.0,3.55,10.0,21.5,22.06,8.07
2017,11,8,17,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,9,7,15,138.0,21.5,2.75,7.5,37.5,16.7,4.16
2017,11,9,7,30,276.0,43.0,2.9,8.0,75.0,33.15,23.36
2017,11,9,7,45,370.5,55.5,3.1,8.5,122.0,42.5,32.58
2017,11,9,8,0,465.0,68.0,3.3,9.0,169.0,54.25,43.58
2017,11,9,8,15,524.5,77.0,3.3,9.5,218.0,60.15,49.07
2017,11,9,8,30,584.0,86.0,3.3,10.0,267.0,65.97,54.27
2017,11,9,8,45,623.5,92.5,3.35,10.5,314.5,69.55,57.31
2017,11,9,9,0,663.0,99.0,3.4,11.0,362.0,73.1,60.25
2017,11,9,9,15,331.5,107.5,3.35,11.5,239.0,73.6,60.41
2017,11,9,9,30,0.0,116.0,3.3,12.0,116.0,93.67,77.87
2017,11,9,9,45,0.0,125.0,3.25,12.5,125.0,100.7,83.66
2017,11,9,10,0,0.0,134.0,3.2,13.0,134.0,107.7,89.38
2017,11,9,10,15,1.0,154.5,3.15,13.0,155.0,123.62,98.42
2017,11,9,10,30,2.0,175.0,3.1,13.0,176.0,139.87,111.59
2017,11,9,10,45,11.5,207.0,3.05,13.5,214.0,166.51,132.59
2017,11,9,11,0,21.0,239.0,3.0,14.0,252.0,194.62,154.66
2017,11,9,11,15,20.5,243.0,2.95,14.5,256.5,200.58,159.11
2017,11,9,11,30,20.0,247.0,2.9,15.0,261.0,206.39,163.5
2017,11,9,11,45,21.0,252.0,2.85,15.5,267.0,213.46,168.87
2017,11,9,12,0,22.0,257.0,2.8,16.0,273.0,220.65,174.34
2017,11,9,12,15,47.0,283.0,2.75,16.0,315.5,259.78,205.48
2017,11,9,12,30,72.0,309.0,2.7,16.0,358.0,301.25,238.36
2017,11,9,12,45,80.0,308.0,2.7,16.0,362.0,312.65,247.67
2017,11,9,13,0,88.0,307.0,2.7,16.0,366.0,324.52,257.5
2017,11,9,13,15,45.5,245.0,2.65,16.0,275.5,247.08,196.4
2017,11,9,13,30,3.0,183.0,2.6,16.0,185.0,157.51,124.18
2017,11,9,13,45,5.5,189.0,2.55,16.5,192.5,165.75,131.02
2017,11,9,14,0,8.0,195.0,2.5,17.0,200.0,174.55,138.15
2017,11,9,14,15,66.5,219.5,2.45,16.5,256.0,256.9,206.54
2017,11,9,14,30,125.0,244.0,2.4,16.0,312.0,349.26,281.71
2017,11,9,14,45,62.5,161.5,2.35,16.0,195.5,201.78,163.2
2017,11,9,15,0,0.0,79.0,2.3,16.0,79.0,65.58,49.62
2017,11,9,15,15,0.0,64.0,2.25,16.0,64.0,53.04,39.34
2017,11,9,15,30,0.0,49.0,2.2,16.0,49.0,40.53,28.87
2017,11,9,15,45,0.0,42.5,2.15,16.0,42.5,35.12,24.35
2017,11,9,16,0,0.0,36.0,2.1,16.0,36.0,29.72,19.78
2017,11,9,16,15,208.5,56.0,1.9,15.5,101.0,257.76,216.92
2017,11,9,16,30,417.0,76.0,1.7,15.0,166.0,449.95,371.69
2017,11,9,16,45,330.5,61.0,1.55,14.5,120.5,363.52,297.59
2017,11,9,17,0,244.0,46.0,1.4,14.0,75.0,280.06,223.55
2017,11,9,17,15,122.0,23.0,1.3,13.5,37.5,149.35,80.5
2017,11,9,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
