Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,10,7,15,109.0,22.5,2.05,8.0,35.0,17.42,3.41
2017,11,10,7,30,218.0,45.0,2.0,8.0,70.0,34.47,24.42
2017,11,10,7,45,313.0,59.5,2.0,8.5,115.5,45.19,34.96
2017,11,10,8,0,408.0,74.0,2.0,9.0,161.0,55.73,44.9
2017,11,10,8,15,468.0,84.5,2.0,9.5,209.0,63.01,51.65
2017,11,10,8,30,528.0,95.0,2.0,10.0,257.0,72.94,60.54
2017,11,10,8,45,273.5,120.5,2.05,11.0,205.5,87.35,73.11
2017,11,10,9,0,19.0,146.0,2.1,12.0,154.0,112.58,94.95
2017,11,10,9,15,29.5,167.5,2.1,12.5,181.0,122.57,103.23
2017,11,10,9,30,40.0,189.0,2.1,13.0,208.0,136.42,114.77
2017,11,10,9,45,65.0,213.5,2.1,13.5,247.0,151.74,127.43
2017,11,10,10,0,90.0,238.0,2.1,14.0,286.0,166.91,139.81
2017,11,10,10,15,110.0,255.5,2.05,14.5,318.0,189.49,147.69
2017,11,10,10,30,130.0,273.0,2.0,15.0,350.0,208.91,160.7
2017,11,10,10,45,110.0,281.5,1.95,15.5,348.5,229.25,177.27
2017,11,10,11,0,90.0,290.0,1.9,16.0,347.0,241.39,187.58
2017,11,10,11,15,162.5,300.0,1.85,16.0,406.0,277.78,214.58
2017,11,10,11,30,235.0,310.0,1.8,16.0,465.0,325.35,251.07
2017,11,10,11,45,225.5,315.5,1.8,16.5,465.5,343.99,266.51
2017,11,10,12,0,216.0,321.0,1.8,17.0,466.0,361.37,280.73
2017,11,10,12,15,175.5,322.0,1.75,17.0,440.0,358.62,279.72
2017,11,10,12,30,135.0,323.0,1.7,17.0,414.0,351.86,275.2
2017,11,10,12,45,78.5,287.0,1.7,17.5,340.0,293.15,229.9
2017,11,10,13,0,22.0,251.0,1.7,18.0,266.0,226.11,177.13
2017,11,10,13,15,11.5,212.0,1.65,18.0,220.0,187.45,146.86
2017,11,10,13,30,1.0,173.0,1.6,18.0,174.0,147.33,114.89
2017,11,10,13,45,3.5,181.0,1.55,18.5,183.5,157.14,122.84
2017,11,10,14,0,6.0,189.0,1.5,19.0,193.0,167.56,131.17
2017,11,10,14,15,4.0,179.0,1.45,19.0,182.0,158.33,123.95
2017,11,10,14,30,2.0,169.0,1.4,19.0,171.0,148.97,116.65
2017,11,10,14,45,1.0,155.5,1.4,19.0,156.5,136.9,107.18
2017,11,10,15,0,0.0,142.0,1.4,19.0,142.0,124.69,97.55
2017,11,10,15,15,0.0,115.5,1.4,18.5,115.5,100.19,77.94
2017,11,10,15,30,0.0,89.0,1.4,18.0,89.0,75.56,57.91
2017,11,10,15,45,285.5,87.5,1.4,18.0,175.5,356.54,294.45
2017,11,10,16,0,571.0,86.0,1.4,18.0,262.0,589.77,475.53
2017,11,10,16,15,511.5,77.0,1.25,17.5,213.5,529.14,427.04
2017,11,10,16,30,452.0,68.0,1.1,17.0,165.0,467.12,378.05
2017,11,10,16,45,365.5,55.0,0.95,16.5,119.5,379.87,306.35
2017,11,10,17,0,279.0,42.0,0.8,16.0,74.0,298.54,234.62
2017,11,10,17,15,139.5,21.0,0.8,15.5,37.0,156.34,76.86
2017,11,10,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,11,7,15,153.5,18.0,2.05,12.5,35.0,14.56,0.58
2017,11,11,7,30,307.0,36.0,2.3,13.0,70.0,29.56,19.58
2017,11,11,7,45,400.0,46.5,2.6,13.5,115.5,37.51,27.45
2017,11,11,8,0,493.0,57.0,2.9,14.0,161.0,45.36,34.78
2017,11,11,8,15,551.0,64.5,3.05,14.5,209.0,50.41,39.43
2017,11,11,8,30,609.0,72.0,3.2,15.0,257.0,55.41,43.85
2017,11,11,8,45,649.0,77.0,3.35,16.0,303.5,58.29,46.16
2017,11,11,9,0,689.0,82.0,3.5,17.0,350.0,61.16,48.4
2017,11,11,9,15,716.5,86.0,3.6,17.5,393.0,63.16,49.91
2017,11,11,9,30,744.0,90.0,3.7,18.0,436.0,71.21,56.67
2017,11,11,9,45,763.0,93.0,3.8,18.5,473.5,72.55,57.55
2017,11,11,10,0,782.0,96.0,3.9,19.0,511.0,73.91,58.46
2017,11,11,10,15,405.5,163.5,3.95,19.5,379.5,135.43,92.38
2017,11,11,10,30,29.0,231.0,4.0,20.0,248.0,175.37,136.08
2017,11,11,10,45,29.5,240.0,4.05,20.5,258.0,187.06,144.85
2017,11,11,11,0,30.0,249.0,4.1,21.0,268.0,198.85,153.85
2017,11,11,11,15,43.5,269.0,4.1,21.0,297.0,222.46,172.12
2017,11,11,11,30,57.0,289.0,4.1,21.0,326.0,248.15,192.16
2017,11,11,11,45,35.5,260.5,4.2,21.5,284.0,225.13,174.39
2017,11,11,12,0,14.0,232.0,4.3,22.0,242.0,196.84,152.26
2017,11,11,12,15,9.0,210.5,4.35,22.0,217.0,178.78,138.14
2017,11,11,12,30,4.0,189.0,4.4,22.0,192.0,159.6,123.03
2017,11,11,12,45,2.0,149.5,4.45,22.5,151.0,126.03,96.19
2017,11,11,13,0,0.0,110.0,4.5,23.0,110.0,91.76,68.66
2017,11,11,13,15,0.0,121.5,4.5,23.0,121.5,101.63,76.67
2017,11,11,13,30,0.0,133.0,4.5,23.0,133.0,111.73,84.85
2017,11,11,13,45,0.0,140.5,4.55,23.0,140.5,118.63,90.5
2017,11,11,14,0,0.0,148.0,4.6,23.0,148.0,125.84,96.43
2017,11,11,14,15,70.0,195.0,4.55,23.0,232.5,234.05,184.79
2017,11,11,14,30,140.0,242.0,4.5,23.0,317.0,358.02,283.57
2017,11,11,14,45,70.5,196.5,4.5,23.0,234.5,246.04,194.82
2017,11,11,15,0,1.0,151.0,4.5,23.0,152.0,134.6,104.3
2017,11,11,15,15,0.5,136.5,4.35,22.5,137.0,121.88,94.57
2017,11,11,15,30,0.0,122.0,4.2,22.0,122.0,109.08,84.53
2017,11,11,15,45,0.0,105.5,4.05,22.0,105.5,94.43,72.7
2017,11,11,16,0,0.0,89.0,3.9,22.0,89.0,79.59,60.56
2017,11,11,16,15,0.0,72.5,3.45,21.5,72.5,64.52,48.14
2017,11,11,16,30,0.0,56.0,3.0,21.0,56.0,49.13,35.24
2017,11,11,16,45,0.0,40.0,2.55,20.5,40.0,33.86,22.28
2017,11,11,17,0,0.0,24.0,2.1,20.0,24.0,19.81,10.2
2017,11,11,17,15,0.0,12.0,1.95,19.5,12.0,9.88,0.0
2017,11,11,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,12,7,15,121.0,19.0,1.35,16.0,32.0,14.77,0.0
2017,11,12,7,30,242.0,38.0,1.5,16.0,64.0,29.32,18.99
2017,11,12,7,45,337.5,50.0,1.7,16.5,107.5,38.36,27.8
2017,11,12,8,0,433.0,62.0,1.9,17.0,151.0,49.32,37.81
2017,11,12,8,15,216.5,39.0,1.8,17.0,83.5,29.09,20.19
2017,11,12,8,30,0.0,16.0,1.7,17.0,16.0,13.17,6.09
2017,11,12,8,45,0.0,37.0,1.65,17.5,37.0,30.55,21.48
2017,11,12,9,0,0.0,58.0,1.6,18.0,58.0,48.02,36.74
2017,11,12,9,15,0.0,42.5,1.55,18.5,42.5,35.14,25.27
2017,11,12,9,30,0.0,27.0,1.5,19.0,27.0,22.3,13.92
2017,11,12,9,45,0.0,29.5,1.45,20.0,29.5,24.38,15.62
2017,11,12,10,0,0.0,32.0,1.4,21.0,32.0,26.47,17.3
2017,11,12,10,15,68.5,151.0,1.4,21.0,190.5,121.23,91.37
2017,11,12,10,30,137.0,270.0,1.4,21.0,349.0,206.87,155.14
2017,11,12,10,45,82.0,257.5,1.4,21.5,305.5,207.85,157.43
2017,11,12,11,0,27.0,245.0,1.4,22.0,262.0,199.86,153.15
2017,11,12,11,15,70.0,276.5,1.45,22.0,322.0,235.24,179.4
2017,11,12,11,30,113.0,308.0,1.5,22.0,382.0,280.95,213.85
2017,11,12,11,45,56.5,235.0,1.55,22.5,272.5,213.58,163.25
2017,11,12,12,0,0.0,162.0,1.6,23.0,163.0,134.0,101.79
2017,11,12,12,15,0.0,140.0,1.7,23.0,140.5,116.34,88.0
2017,11,12,12,30,0.0,118.0,1.8,23.0,118.0,98.28,73.7
2017,11,12,12,45,27.5,202.0,1.9,23.5,220.0,189.44,145.74
2017,11,12,13,0,55.0,286.0,2.0,24.0,322.0,284.65,218.93
2017,11,12,13,15,98.0,290.5,2.05,24.0,352.5,322.85,248.71
2017,11,12,13,30,141.0,295.0,2.1,24.0,383.0,374.91,289.06
2017,11,12,13,45,87.0,264.5,2.15,24.0,318.0,305.14,236.04
2017,11,12,14,0,33.0,234.0,2.2,24.0,253.0,241.78,187.04
2017,11,12,14,15,23.0,212.0,2.25,24.0,225.0,204.17,158.19
2017,11,12,14,30,13.0,190.0,2.3,24.0,197.0,177.92,137.78
2017,11,12,14,45,7.0,171.0,2.35,24.0,175.0,157.04,121.49
2017,11,12,15,0,1.0,152.0,2.4,24.0,153.0,135.73,104.66
2017,11,12,15,15,0.5,137.0,2.35,23.5,137.5,122.53,94.56
2017,11,12,15,30,0.0,122.0,2.3,23.0,122.0,109.23,84.2
2017,11,12,15,45,239.0,109.0,2.3,23.0,181.5,327.07,265.7
2017,11,12,16,0,478.0,96.0,2.3,23.0,241.0,519.73,417.66
2017,11,12,16,15,417.5,85.0,2.0,22.5,195.0,459.09,368.91
2017,11,12,16,30,357.0,74.0,1.7,22.0,149.0,398.47,319.86
2017,11,12,16,45,274.5,58.5,1.45,21.5,106.5,316.2,251.78
2017,11,12,17,0,192.0,43.0,1.2,21.0,64.0,236.9,182.1
2017,11,12,17,15,96.0,21.5,1.15,20.5,32.0,125.21,46.36
2017,11,12,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,13,7,15,135.0,18.0,1.35,14.5,32.0,14.04,0.0
2017,11,13,7,30,270.0,36.0,1.6,15.0,64.0,27.92,17.77
2017,11,13,7,45,362.5,48.0,1.9,15.5,108.0,38.86,28.31
2017,11,13,8,0,455.0,60.0,2.2,16.0,152.0,47.88,36.67
2017,11,13,8,15,289.5,89.5,2.15,16.5,154.0,65.38,52.26
2017,11,13,8,30,124.0,119.0,2.1,17.0,156.0,87.15,71.31
2017,11,13,8,45,108.5,139.5,2.1,17.5,176.0,100.41,82.64
2017,11,13,9,0,93.0,160.0,2.1,18.0,196.0,116.84,96.47
2017,11,13,9,15,104.0,180.0,2.05,18.5,224.5,130.08,107.34
2017,11,13,9,30,115.0,200.0,2.0,19.0,253.0,137.66,113.25
2017,11,13,9,45,164.5,217.0,2.0,19.5,299.5,148.29,121.69
2017,11,13,10,0,214.0,234.0,2.0,20.0,346.0,158.69,129.84
2017,11,13,10,15,291.0,236.0,1.95,20.5,398.5,176.2,128.54
2017,11,13,10,30,368.0,238.0,1.9,21.0,451.0,210.69,148.63
2017,11,13,10,45,327.0,258.5,1.85,21.5,453.5,243.79,175.48
2017,11,13,11,0,286.0,279.0,1.8,22.0,456.0,272.8,200.33
2017,11,13,11,15,322.5,279.0,1.8,22.5,484.0,306.12,226.13
2017,11,13,11,30,359.0,279.0,1.8,23.0,512.0,342.56,254.66
2017,11,13,11,45,435.0,257.5,1.85,23.5,543.5,382.4,285.43
2017,11,13,12,0,511.0,236.0,1.9,24.0,575.0,427.49,320.47
2017,11,13,12,15,462.5,254.5,1.9,24.0,561.0,449.43,339.22
2017,11,13,12,30,414.0,273.0,1.9,24.0,547.0,461.22,349.83
2017,11,13,12,45,355.5,283.5,1.95,24.5,517.0,460.51,350.14
2017,11,13,13,0,297.0,294.0,2.0,25.0,487.0,454.86,346.27
2017,11,13,13,15,398.0,258.0,1.95,24.5,509.5,503.34,384.96
2017,11,13,13,30,499.0,222.0,1.9,24.0,532.0,566.72,433.96
2017,11,13,13,45,343.5,245.0,1.9,24.0,454.5,488.62,376.12
2017,11,13,14,0,188.0,268.0,1.9,24.0,377.0,401.51,310.41
2017,11,13,14,15,270.0,241.0,1.9,24.0,388.0,458.17,355.7
2017,11,13,14,30,352.0,214.0,1.9,24.0,399.0,502.22,390.88
2017,11,13,14,45,282.0,206.5,1.9,24.0,348.0,450.77,352.42
2017,11,13,15,0,212.0,199.0,1.9,24.0,297.0,381.06,300.06
2017,11,13,15,15,199.0,182.5,1.85,24.0,267.0,359.2,284.4
2017,11,13,15,30,186.0,166.0,1.8,24.0,237.0,336.31,267.43
2017,11,13,15,45,333.0,130.5,1.8,24.0,238.5,428.6,342.4
2017,11,13,16,0,480.0,95.0,1.8,24.0,240.0,518.64,412.81
2017,11,13,16,15,421.0,84.0,1.6,23.0,194.0,459.32,366.98
2017,11,13,16,30,362.0,73.0,1.4,22.0,148.0,399.98,320.03
2017,11,13,16,45,283.0,57.0,1.2,21.5,105.5,319.69,253.81
2017,11,13,17,0,204.0,41.0,1.0,21.0,63.0,242.01,185.26
2017,11,13,17,15,102.0,20.5,1.0,20.5,31.5,126.49,39.24
2017,11,13,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,14,7,15,138.0,17.0,2.2,14.5,31.0,13.28,0.0
2017,11,14,7,30,276.0,34.0,2.6,15.0,62.0,27.98,17.64
2017,11,14,7,45,376.5,45.0,3.0,16.0,106.5,36.41,26.06
2017,11,14,8,0,477.0,56.0,3.4,17.0,151.0,44.73,33.72
2017,11,14,8,15,537.5,63.5,3.55,17.5,198.5,49.81,38.37
2017,11,14,8,30,598.0,71.0,3.7,18.0,246.0,54.84,42.8
2017,11,14,8,45,641.0,75.5,3.85,19.0,292.5,57.38,44.82
2017,11,14,9,0,684.0,80.0,4.0,20.0,339.0,59.95,46.78
2017,11,14,9,15,712.0,84.0,4.05,20.5,382.0,62.01,48.34
2017,11,14,9,30,740.0,88.0,4.1,21.0,425.0,69.99,54.97
2017,11,14,9,45,761.5,90.5,4.2,21.5,462.5,71.04,55.61
2017,11,14,10,0,783.0,93.0,4.3,22.0,500.0,72.14,56.29
2017,11,14,10,15,797.0,95.5,4.35,22.5,531.5,117.47,66.21
2017,11,14,10,30,811.0,98.0,4.4,23.0,563.0,170.17,97.86
2017,11,14,10,45,822.0,99.0,4.5,23.5,587.5,222.08,137.72
2017,11,14,11,0,833.0,100.0,4.6,24.0,612.0,274.25,181.82
2017,11,14,11,15,839.0,101.0,4.6,24.5,628.5,325.02,226.32
2017,11,14,11,30,845.0,102.0,4.6,25.0,645.0,375.06,270.19
2017,11,14,11,45,565.0,202.5,4.7,25.5,568.0,389.27,290.11
2017,11,14,12,0,285.0,303.0,4.8,26.0,491.0,377.05,285.76
2017,11,14,12,15,244.0,309.0,4.8,26.0,470.0,378.77,288.83
2017,11,14,12,30,203.0,315.0,4.8,26.0,449.0,378.97,290.11
2017,11,14,12,45,519.5,210.5,4.85,26.0,547.0,495.58,381.37
2017,11,14,13,0,836.0,106.0,4.9,26.0,645.0,618.7,477.31
2017,11,14,13,15,830.0,105.0,4.9,26.0,628.5,646.32,499.61
2017,11,14,13,30,824.0,104.0,4.9,26.0,612.0,670.81,519.67
2017,11,14,13,45,811.0,103.5,4.9,26.5,587.5,687.75,532.89
2017,11,14,14,0,798.0,103.0,4.9,27.0,563.0,701.13,543.31
2017,11,14,14,15,783.5,101.0,4.85,26.5,532.0,708.24,550.69
2017,11,14,14,30,769.0,99.0,4.8,26.0,501.0,711.76,555.27
2017,11,14,14,45,441.0,150.0,4.75,26.0,377.0,525.66,414.64
2017,11,14,15,0,113.0,201.0,4.7,26.0,253.0,305.99,240.76
2017,11,14,15,15,107.5,182.0,4.6,25.5,228.0,286.55,227.13
2017,11,14,15,30,102.0,163.0,4.5,25.0,203.0,266.21,212.08
2017,11,14,15,45,333.5,121.0,4.4,25.0,225.0,433.12,349.01
2017,11,14,16,0,565.0,79.0,4.3,25.0,247.0,570.06,457.23
2017,11,14,16,15,505.5,70.5,3.85,24.0,200.5,511.02,411.4
2017,11,14,16,30,446.0,62.0,3.4,23.0,154.0,450.79,363.32
2017,11,14,16,45,354.5,50.0,3.0,22.5,110.0,363.04,290.04
2017,11,14,17,0,263.0,38.0,2.6,22.0,66.0,278.77,214.14
2017,11,14,17,15,131.5,19.0,2.45,21.5,33.0,142.92,35.51
2017,11,14,17,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,15,7,15,112.5,18.0,3.05,17.5,29.0,14.01,0.0
2017,11,15,7,30,225.0,36.0,3.2,18.0,58.0,27.81,17.05
2017,11,15,7,45,327.5,48.5,3.35,18.5,102.0,37.26,26.45
2017,11,15,8,0,430.0,61.0,3.5,19.0,146.0,48.85,36.97
2017,11,15,8,15,493.0,69.5,3.55,19.5,193.0,54.52,42.14
2017,11,15,8,30,556.0,78.0,3.6,20.0,240.0,60.15,47.06
2017,11,15,8,45,278.0,84.0,3.7,20.5,165.0,59.79,46.63
2017,11,15,9,0,0.0,90.0,3.8,21.0,90.0,73.23,58.07
2017,11,15,9,15,0.0,91.5,3.75,21.5,91.5,74.87,59.21
2017,11,15,9,30,0.0,93.0,3.7,22.0,93.0,76.39,60.23
2017,11,15,9,45,0.0,123.0,3.7,22.5,123.0,98.94,79.1
2017,11,15,10,0,0.0,153.0,3.7,23.0,153.0,120.71,97.05
2017,11,15,10,15,0.0,152.0,3.6,23.0,152.0,121.25,92.95
2017,11,15,10,30,0.0,151.0,3.5,23.0,151.0,121.57,93.02
2017,11,15,10,45,0.0,136.0,3.45,23.5,136.0,110.97,84.21
2017,11,15,11,0,0.0,121.0,3.4,24.0,121.0,99.68,74.91
2017,11,15,11,15,0.0,96.0,3.25,24.5,96.0,79.84,58.83
2017,11,15,11,30,0.0,71.0,3.1,25.0,71.0,59.01,42.0
2017,11,15,11,45,0.0,99.0,3.0,25.5,99.0,82.36,60.52
2017,11,15,12,0,0.0,127.0,2.9,26.0,127.0,105.39,78.58
2017,11,15,12,15,0.0,128.0,2.7,26.0,128.0,106.4,79.33
2017,11,15,12,30,0.0,129.0,2.5,26.0,129.0,107.42,80.13
2017,11,15,12,45,8.0,180.5,2.35,26.5,186.0,155.51,117.69
2017,11,15,13,0,16.0,232.0,2.2,27.0,243.0,205.72,156.25
2017,11,15,13,15,11.0,213.5,2.0,27.0,221.0,188.36,142.81
2017,11,15,13,30,6.0,195.0,1.8,27.0,199.0,170.24,128.89
2017,11,15,13,45,8.5,197.5,1.65,27.0,202.5,175.67,133.34
2017,11,15,14,0,11.0,200.0,1.5,27.0,206.0,181.57,138.12
2017,11,15,14,15,9.0,188.0,1.3,27.0,192.5,170.82,129.92
2017,11,15,14,30,7.0,176.0,1.1,27.0,179.0,159.87,121.59
2017,11,15,14,45,11.0,171.5,0.95,27.0,176.5,160.87,122.75
2017,11,15,15,0,15.0,167.0,0.8,27.0,174.0,162.39,124.29
2017,11,15,15,15,11.5,151.5,0.65,26.5,156.5,146.84,112.48
2017,11,15,15,30,8.0,136.0,0.5,26.0,139.0,131.18,100.47
2017,11,15,15,45,4.0,118.5,0.4,26.0,120.0,112.78,85.92
2017,11,15,16,0,0.0,101.0,0.3,26.0,101.0,94.24,71.04
2017,11,15,16,15,0.0,81.5,0.3,25.0,81.5,76.11,56.66
2017,11,15,16,30,0.0,62.0,0.3,24.0,62.0,57.41,41.44
2017,11,15,16,45,0.0,44.0,0.3,23.5,44.0,39.88,26.79
2017,11,15,17,0,0.0,26.0,0.3,23.0,26.0,21.48,11.16
2017,11,15,17,15,0.0,13.0,0.35,22.5,13.0,10.71,0.0
2017,11,15,17,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,7,15,105.5,17.5,0.5,18.5,27.5,13.63,0.0
2017,11,16,7,30,211.0,35.0,0.5,19.0,55.0,27.03,16.19
2017,11,16,7,45,314.0,47.5,0.5,19.5,98.0,36.48,25.69
2017,11,16,8,0,417.0,60.0,0.5,20.0,141.0,48.04,36.15
2017,11,16,8,15,480.5,68.5,0.6,20.0,187.0,53.73,41.38
2017,11,16,8,30,544.0,77.0,0.7,20.0,233.0,59.37,46.39
2017,11,16,8,45,587.0,83.5,0.85,20.5,278.5,63.19,49.58
2017,11,16,9,0,630.0,90.0,1.0,21.0,324.0,66.98,52.66
2017,11,16,9,15,660.5,94.5,1.15,21.5,366.5,69.12,54.26
2017,11,16,9,30,691.0,99.0,1.3,22.0,409.0,71.28,55.84
2017,11,16,9,45,716.0,101.5,1.45,22.5,446.5,72.01,56.2
2017,11,16,10,0,741.0,104.0,1.6,23.0,484.0,72.81,56.62
2017,11,16,10,15,756.0,106.5,1.7,23.5,515.5,112.64,64.57
2017,11,16,10,30,771.0,109.0,1.8,24.0,547.0,169.55,98.69
2017,11,16,10,45,446.0,197.0,1.9,24.5,453.0,217.09,148.05
2017,11,16,11,0,121.0,285.0,2.0,25.0,359.0,239.02,178.41
2017,11,16,11,15,102.0,289.0,2.05,25.5,352.5,251.45,188.76
2017,11,16,11,30,83.0,293.0,2.1,26.0,346.0,258.18,194.55
2017,11,16,11,45,145.0,302.0,2.2,26.5,396.0,298.28,224.13
2017,11,16,12,0,207.0,311.0,2.3,27.0,446.0,345.2,259.11
2017,11,16,12,15,198.5,312.0,2.3,27.0,441.5,357.79,269.5
2017,11,16,12,30,190.0,313.0,2.3,27.0,437.0,369.13,278.89
2017,11,16,12,45,493.0,217.0,2.35,27.5,533.5,483.12,365.17
2017,11,16,13,0,796.0,121.0,2.4,28.0,630.0,604.13,455.42
2017,11,16,13,15,790.0,120.0,2.35,28.0,614.0,630.73,475.69
2017,11,16,13,30,784.0,119.0,2.3,28.0,598.0,654.3,494.05
2017,11,16,13,45,545.5,183.5,2.3,28.0,511.0,576.38,437.41
2017,11,16,14,0,307.0,248.0,2.3,28.0,424.0,477.12,363.66
2017,11,16,14,15,303.5,234.5,2.3,28.0,400.5,473.32,362.65
2017,11,16,14,30,300.0,221.0,2.3,28.0,377.0,467.76,359.8
2017,11,16,14,45,502.5,160.0,2.3,28.0,397.5,580.8,447.46
2017,11,16,15,0,705.0,99.0,2.3,28.0,418.0,686.0,526.15
2017,11,16,15,15,676.5,94.0,2.15,27.5,376.0,665.59,512.28
2017,11,16,15,30,648.0,89.0,2.0,27.0,334.0,642.07,496.88
2017,11,16,15,45,605.5,83.5,1.95,27.0,288.5,604.25,470.26
2017,11,16,16,0,563.0,78.0,1.9,27.0,243.0,564.01,441.08
2017,11,16,16,15,502.5,69.5,1.7,26.0,196.5,504.61,397.3
2017,11,16,16,30,442.0,61.0,1.5,25.0,150.0,444.06,350.34
2017,11,16,16,45,351.5,48.5,1.3,24.5,106.5,357.21,279.68
2017,11,16,17,0,261.0,36.0,1.1,24.0,63.0,273.18,204.89
2017,11,16,17,15,130.5,18.0,1.2,23.5,31.5,138.6,12.72
2017,11,16,17,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,17,7,15,113.5,17.0,3.75,19.5,27.5,13.26,0.0
2017,11,17,7,30,227.0,34.0,3.9,20.0,55.0,26.33,15.24
2017,11,17,7,45,328.5,46.5,4.05,20.5,98.0,35.82,24.88
2017,11,17,8,0,430.0,59.0,4.2,21.0,141.0,47.38,35.33
2017,11,17,8,15,215.0,51.5,4.5,21.5,92.5,38.07,27.5
2017,11,17,8,30,0.0,44.0,4.8,22.0,44.0,36.36,26.05
2017,11,17,8,45,0.0,53.0,5.1,22.5,53.0,43.85,32.48
2017,11,17,9,0,0.0,62.0,5.4,23.0,62.0,51.36,38.82
2017,11,17,9,15,0.0,66.0,5.55,23.5,66.0,54.7,41.51
2017,11,17,9,30,0.0,70.0,5.7,24.0,70.0,58.05,44.17
2017,11,17,9,45,0.0,99.5,5.85,24.5,99.5,81.55,63.9
2017,11,17,10,0,0.0,129.0,6.0,25.0,129.0,103.64,82.18
2017,11,17,10,15,0.0,137.0,6.0,25.5,137.0,110.25,83.45
2017,11,17,10,30,0.0,145.0,6.0,26.0,145.0,117.0,88.5
2017,11,17,10,45,113.5,213.0,6.05,26.5,282.0,178.25,131.68
2017,11,17,11,0,227.0,281.0,6.1,27.0,419.0,259.91,190.92
2017,11,17,11,15,219.0,290.5,6.05,27.0,426.5,282.65,209.96
2017,11,17,11,30,211.0,300.0,6.0,27.0,434.0,304.44,228.32
2017,11,17,11,45,515.5,208.5,6.0,27.5,541.5,369.96,274.91
2017,11,17,12,0,820.0,117.0,6.0,28.0,649.0,460.05,343.09
2017,11,17,12,15,560.0,206.0,5.95,28.0,569.5,449.95,340.46
2017,11,17,12,30,300.0,295.0,5.9,28.0,490.0,415.6,316.61
2017,11,17,12,45,563.0,202.5,5.9,28.5,562.5,507.71,388.27
2017,11,17,13,0,826.0,110.0,5.9,29.0,635.0,608.98,466.68
2017,11,17,13,15,820.0,109.0,5.85,29.0,619.0,636.36,488.9
2017,11,17,13,30,814.0,108.0,5.8,29.0,603.0,660.65,508.74
2017,11,17,13,45,808.5,104.5,5.75,29.5,580.0,679.55,523.39
2017,11,17,14,0,803.0,101.0,5.7,30.0,557.0,695.15,535.44
2017,11,17,14,15,789.0,98.5,5.65,29.5,526.5,702.3,543.12
2017,11,17,14,30,775.0,96.0,5.6,29.0,496.0,705.87,547.76
2017,11,17,14,45,751.0,94.5,5.6,29.0,458.5,699.41,544.26
2017,11,17,15,0,727.0,93.0,5.6,29.0,421.0,693.66,541.36
2017,11,17,15,15,699.0,88.5,5.45,28.5,378.5,674.37,529.01
2017,11,17,15,30,671.0,84.0,5.3,28.0,336.0,651.96,514.15
2017,11,17,15,45,636.5,77.5,5.2,28.0,291.0,619.22,490.23
2017,11,17,16,0,602.0,71.0,5.1,28.0,246.0,584.02,463.68
2017,11,17,16,15,542.5,63.5,4.8,27.5,199.0,526.56,419.29
2017,11,17,16,30,483.0,56.0,4.5,27.0,152.0,468.0,372.1
2017,11,17,16,45,394.5,44.5,4.2,26.5,108.0,383.52,302.17
2017,11,17,17,0,306.0,33.0,3.9,26.0,64.0,301.34,226.41
2017,11,17,17,15,153.0,16.5,3.9,25.5,32.0,154.61,1.52
2017,11,17,17,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.4,22.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,4.5,21.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,18,7,15,103.0,17.0,3.9,19.0,26.5,14.51,0.0
2017,11,18,7,30,206.0,34.0,3.9,19.0,53.0,26.29,14.99
2017,11,18,7,45,310.0,47.5,3.95,19.5,96.0,36.5,25.52
2017,11,18,8,0,414.0,61.0,4.0,20.0,139.0,49.17,37.0
2017,11,18,8,15,479.5,70.5,4.2,20.5,186.0,55.67,42.91
2017,11,18,8,30,545.0,80.0,4.4,21.0,233.0,62.08,48.53
2017,11,18,8,45,605.0,83.5,4.65,22.0,281.0,63.62,49.66
2017,11,18,9,0,665.0,87.0,4.9,23.0,329.0,65.36,50.87
2017,11,18,9,15,696.0,91.5,5.55,23.5,372.5,67.62,52.59
2017,11,18,9,30,727.0,96.0,6.2,24.0,416.0,69.89,54.28
2017,11,18,9,45,764.5,94.0,6.85,24.5,457.5,74.18,57.67
2017,11,18,10,0,802.0,92.0,7.5,25.0,499.0,72.15,55.69
2017,11,18,10,15,818.0,94.5,7.8,25.0,531.5,109.88,62.19
2017,11,18,10,30,834.0,97.0,8.1,25.0,564.0,163.61,92.23
2017,11,18,10,45,852.5,95.5,8.4,25.0,591.0,215.8,131.14
2017,11,18,11,0,871.0,94.0,8.7,25.0,618.0,268.96,175.94
2017,11,18,11,15,618.5,182.0,8.65,25.0,559.0,313.94,224.72
2017,11,18,11,30,366.0,270.0,8.6,25.0,500.0,332.57,249.44
2017,11,18,11,45,639.0,179.5,8.6,25.0,588.5,394.67,296.18
2017,11,18,12,0,912.0,89.0,8.6,25.0,677.0,473.48,358.85
2017,11,18,12,15,912.5,89.0,8.55,24.5,677.5,517.43,398.48
2017,11,18,12,30,913.0,89.0,8.5,24.0,678.0,559.15,435.73
2017,11,18,12,45,915.5,87.0,8.5,24.0,671.5,597.69,469.11
2017,11,18,13,0,918.0,85.0,8.5,24.0,665.0,633.7,499.96
2017,11,18,13,15,912.5,84.0,8.45,23.5,649.0,663.03,526.15
2017,11,18,13,30,907.0,83.0,8.4,23.0,633.0,689.1,549.55
2017,11,18,13,45,901.5,81.0,8.35,23.0,609.0,710.76,568.32
2017,11,18,14,0,896.0,79.0,8.3,23.0,585.0,728.98,583.72
2017,11,18,14,15,884.0,77.0,8.2,22.5,553.5,739.01,593.33
2017,11,18,14,30,872.0,75.0,8.1,22.0,522.0,745.37,600.32
2017,11,18,14,45,856.5,72.5,8.0,22.0,484.5,744.88,601.04
2017,11,18,15,0,841.0,70.0,7.9,22.0,447.0,747.83,604.5
2017,11,18,15,15,817.0,67.0,7.75,21.5,403.5,733.32,595.57
2017,11,18,15,30,793.0,64.0,7.6,21.0,360.0,715.37,583.8
2017,11,18,15,45,761.0,59.5,7.45,20.5,313.0,686.15,562.76
2017,11,18,16,0,729.0,55.0,7.3,20.0,266.0,654.08,538.56
2017,11,18,16,15,674.5,49.5,7.0,19.5,216.5,601.23,496.12
2017,11,18,16,30,620.0,44.0,6.7,19.0,167.0,546.74,450.1
2017,11,18,16,45,532.5,36.0,6.45,18.5,119.5,464.44,378.78
2017,11,18,17,0,445.0,28.0,6.2,18.0,72.0,383.16,297.82
2017,11,18,17,15,222.5,14.0,6.0,17.5,36.0,197.06,0.0
2017,11,18,17,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,7,15,228.0,12.5,1.75,6.5,32.0,10.67,0.0
2017,11,19,7,30,456.0,25.0,2.0,7.0,64.0,22.74,12.72
2017,11,19,7,45,557.0,33.0,2.3,7.5,113.5,29.69,20.81
2017,11,19,8,0,658.0,41.0,2.6,8.0,163.0,36.64,27.57
2017,11,19,8,15,716.5,46.5,2.65,9.0,214.5,41.13,31.82
2017,11,19,8,30,775.0,52.0,2.7,10.0,266.0,45.63,35.88
2017,11,19,8,45,613.0,83.5,2.75,11.0,272.5,63.82,52.14
2017,11,19,9,0,451.0,115.0,2.8,12.0,279.0,81.89,67.96
2017,11,19,9,15,426.0,137.0,2.85,12.5,306.5,95.09,79.35
2017,11,19,9,30,401.0,159.0,2.9,13.0,334.0,107.73,90.09
2017,11,19,9,45,668.5,113.0,2.95,13.5,435.5,79.78,65.18
2017,11,19,10,0,936.0,67.0,3.0,14.0,537.0,64.4,51.41
2017,11,19,10,15,947.5,68.0,2.95,14.5,570.5,103.37,56.95
2017,11,19,10,30,959.0,69.0,2.9,15.0,604.0,161.47,88.84
2017,11,19,10,45,966.0,70.5,2.9,15.5,629.5,219.5,133.04
2017,11,19,11,0,973.0,72.0,2.9,16.0,655.0,277.12,182.53
2017,11,19,11,15,978.0,73.0,2.85,16.0,672.5,333.15,233.2
2017,11,19,11,30,983.0,74.0,2.8,16.0,690.0,388.07,283.23
2017,11,19,11,45,775.0,140.5,2.8,16.5,630.5,412.07,311.57
2017,11,19,12,0,567.0,207.0,2.8,17.0,571.0,418.43,322.83
2017,11,19,12,15,636.0,183.5,2.75,17.0,592.0,466.51,362.64
2017,11,19,12,30,705.0,160.0,2.7,17.0,613.0,514.85,402.34
2017,11,19,12,45,713.5,154.5,2.65,17.0,608.0,548.59,430.52
2017,11,19,13,0,722.0,149.0,2.6,17.0,603.0,580.6,456.95
2017,11,19,13,15,698.5,151.5,2.55,17.0,582.0,598.46,472.12
2017,11,19,13,30,675.0,154.0,2.5,17.0,561.0,612.54,484.17
2017,11,19,13,45,702.5,138.0,2.45,17.0,546.5,639.24,506.12
2017,11,19,14,0,730.0,122.0,2.4,17.0,532.0,663.74,526.24
2017,11,19,14,15,723.0,115.0,2.35,17.0,503.0,670.64,532.82
2017,11,19,14,30,716.0,108.0,2.3,17.0,474.0,674.21,537.02
2017,11,19,14,45,795.0,89.0,2.25,17.0,467.0,722.05,573.35
2017,11,19,15,0,874.0,70.0,2.2,17.0,460.0,770.63,609.3
2017,11,19,15,15,849.0,67.0,2.0,16.5,415.0,755.65,599.02
2017,11,19,15,30,824.0,64.0,1.8,16.0,370.0,737.09,586.44
2017,11,19,15,45,786.5,60.5,1.6,15.5,321.0,704.97,563.41
2017,11,19,16,0,749.0,57.0,1.4,15.0,272.0,669.89,537.31
2017,11,19,16,15,691.5,51.5,1.25,14.5,221.0,614.69,495.1
2017,11,19,16,30,634.0,46.0,1.1,14.0,170.0,557.65,449.18
2017,11,19,16,45,534.0,37.5,0.95,13.5,121.0,465.55,373.17
2017,11,19,17,0,434.0,29.0,0.8,13.0,72.0,385.6,294.96
2017,11,19,17,15,217.0,14.5,0.8,12.5,36.0,193.23,0.0
2017,11,19,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
