Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,7,15,147.5,14.0,0.7,7.5,26.5,11.95,0.0
2017,11,20,7,30,295.0,28.0,0.7,8.0,53.0,23.2,12.69
2017,11,20,7,45,393.5,40.0,0.7,8.5,97.0,32.71,23.4
2017,11,20,8,0,492.0,52.0,0.7,9.0,141.0,42.04,32.35
2017,11,20,8,15,557.0,60.0,0.95,9.5,189.5,47.68,37.7
2017,11,20,8,30,622.0,68.0,1.2,10.0,238.0,53.27,42.81
2017,11,20,8,45,658.0,75.0,1.5,11.0,284.5,57.75,46.68
2017,11,20,9,0,694.0,82.0,1.8,12.0,331.0,62.14,50.35
2017,11,20,9,15,724.0,86.5,2.1,12.5,374.5,64.55,52.28
2017,11,20,9,30,754.0,91.0,2.4,13.0,418.0,66.95,54.16
2017,11,20,9,45,774.5,94.5,2.75,14.0,456.5,74.94,60.84
2017,11,20,10,0,795.0,98.0,3.1,15.0,495.0,76.71,61.99
2017,11,20,10,15,810.0,100.5,3.15,15.5,527.0,109.73,66.49
2017,11,20,10,30,825.0,103.0,3.2,16.0,559.0,162.79,95.48
2017,11,20,10,45,836.0,104.0,3.3,16.5,584.5,215.05,134.66
2017,11,20,11,0,847.0,105.0,3.4,17.0,610.0,267.6,179.18
2017,11,20,11,15,854.0,106.0,3.5,17.0,627.0,319.11,225.41
2017,11,20,11,30,861.0,107.0,3.6,17.0,644.0,369.99,271.58
2017,11,20,11,45,880.0,101.0,3.7,17.5,656.5,418.51,314.74
2017,11,20,12,0,899.0,95.0,3.8,18.0,669.0,467.87,357.78
2017,11,20,12,15,899.5,95.0,3.85,18.0,669.5,511.35,396.17
2017,11,20,12,30,900.0,95.0,3.9,18.0,670.0,552.64,431.99
2017,11,20,12,45,898.5,94.0,3.95,18.5,662.5,589.54,462.86
2017,11,20,13,0,897.0,93.0,4.0,19.0,655.0,623.74,490.93
2017,11,20,13,15,892.0,92.5,4.0,19.0,639.5,653.43,515.83
2017,11,20,13,30,887.0,92.0,4.0,19.0,624.0,679.98,538.0
2017,11,20,13,45,878.5,90.0,4.0,19.5,600.0,704.27,557.03
2017,11,20,14,0,870.0,88.0,4.0,20.0,576.0,720.8,570.17
2017,11,20,14,15,857.0,86.0,3.95,20.0,544.5,730.5,578.37
2017,11,20,14,30,844.0,84.0,3.9,20.0,513.0,736.49,583.73
2017,11,20,14,45,826.0,81.5,3.9,20.0,475.5,734.49,583.52
2017,11,20,15,0,808.0,79.0,3.9,20.0,438.0,728.82,580.71
2017,11,20,15,15,781.0,75.5,3.75,19.5,394.5,711.53,569.78
2017,11,20,15,30,754.0,72.0,3.6,19.0,351.0,690.81,556.08
2017,11,20,15,45,715.5,67.0,3.5,19.0,303.5,656.33,530.64
2017,11,20,16,0,677.0,62.0,3.4,19.0,256.0,624.67,506.49
2017,11,20,16,15,617.0,56.0,2.95,18.0,207.0,568.74,462.97
2017,11,20,16,30,557.0,50.0,2.5,17.0,158.0,511.68,416.25
2017,11,20,16,45,457.5,40.0,2.1,16.0,111.5,420.75,340.05
2017,11,20,17,0,358.0,30.0,1.7,15.0,65.0,332.53,254.86
2017,11,20,17,15,179.0,15.0,1.7,14.0,32.5,167.3,0.0
2017,11,20,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,21,7,15,27.0,14.0,3.4,10.5,16.5,11.95,0.0
2017,11,21,7,30,54.0,28.0,3.6,11.0,33.0,22.31,11.3
2017,11,21,7,45,94.0,48.0,3.8,11.5,62.5,37.27,26.92
2017,11,21,8,0,134.0,68.0,4.0,12.0,92.0,50.98,39.75
2017,11,21,8,15,155.5,88.5,4.0,12.5,124.5,66.51,53.95
2017,11,21,8,30,177.0,109.0,4.0,13.0,157.0,80.72,66.72
2017,11,21,8,45,197.5,126.5,4.05,14.0,189.5,90.32,75.0
2017,11,21,9,0,218.0,144.0,4.1,15.0,222.0,101.4,84.35
2017,11,21,9,15,251.0,160.0,4.1,15.5,260.5,111.38,92.72
2017,11,21,9,30,284.0,176.0,4.1,16.0,299.0,121.09,100.74
2017,11,21,9,45,261.0,196.5,4.15,17.0,317.5,132.38,109.82
2017,11,21,10,0,238.0,217.0,4.2,18.0,336.0,149.47,123.71
2017,11,21,10,15,286.0,224.5,4.1,18.0,376.0,161.69,121.31
2017,11,21,10,30,334.0,232.0,4.0,18.0,416.0,194.31,140.46
2017,11,21,10,45,360.5,238.0,3.9,18.5,444.5,227.66,164.34
2017,11,21,11,0,387.0,244.0,3.8,19.0,473.0,263.56,192.48
2017,11,21,11,15,404.0,247.5,3.6,19.5,492.5,297.57,220.52
2017,11,21,11,30,421.0,251.0,3.4,20.0,512.0,332.83,249.82
2017,11,21,11,45,415.0,256.5,3.2,20.5,517.0,361.89,274.58
2017,11,21,12,0,409.0,262.0,3.0,21.0,522.0,389.84,297.89
2017,11,21,12,15,359.0,274.5,2.75,21.0,503.0,401.92,309.25
2017,11,21,12,30,309.0,287.0,2.5,21.0,484.0,409.36,316.26
2017,11,21,12,45,362.0,270.5,2.3,21.0,498.5,443.38,343.27
2017,11,21,13,0,415.0,254.0,2.1,21.0,513.0,479.43,371.54
2017,11,21,13,15,640.0,175.5,2.1,21.0,563.5,580.41,449.84
2017,11,21,13,30,865.0,97.0,2.1,21.0,614.0,672.54,520.82
2017,11,21,13,45,608.5,165.0,2.1,21.5,521.5,597.95,464.1
2017,11,21,14,0,352.0,233.0,2.1,22.0,429.0,488.31,380.84
2017,11,21,14,15,585.0,161.5,2.3,22.0,466.5,608.74,476.54
2017,11,21,14,30,818.0,90.0,2.5,22.0,504.0,721.73,563.26
2017,11,21,14,45,792.0,89.0,2.7,22.0,465.0,715.25,560.01
2017,11,21,15,0,766.0,88.0,2.9,22.0,426.0,704.98,554.88
2017,11,21,15,15,737.5,84.0,2.95,21.5,383.5,690.36,546.81
2017,11,21,15,30,709.0,80.0,3.0,21.0,341.0,668.68,533.24
2017,11,21,15,45,668.5,74.5,3.1,20.5,294.0,633.02,508.8
2017,11,21,16,0,628.0,69.0,3.2,20.0,247.0,594.87,481.36
2017,11,21,16,15,566.0,61.5,3.2,19.0,199.0,536.06,436.84
2017,11,21,16,30,504.0,54.0,3.2,18.0,151.0,476.15,388.85
2017,11,21,16,45,404.0,43.0,3.2,17.5,106.0,384.66,311.57
2017,11,21,17,0,304.0,32.0,3.2,17.0,61.0,295.81,225.75
2017,11,21,17,15,152.0,16.0,3.45,16.5,30.5,149.52,0.0
2017,11,21,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,7,15,158.0,12.5,4.2,7.0,25.0,10.67,0.0
2017,11,22,7,30,316.0,25.0,4.4,7.0,50.0,20.71,9.81
2017,11,22,7,45,433.0,35.0,4.6,7.5,95.5,28.68,19.72
2017,11,22,8,0,550.0,45.0,4.8,8.0,141.0,36.6,27.42
2017,11,22,8,15,616.0,51.5,4.9,8.5,190.5,41.33,31.99
2017,11,22,8,30,682.0,58.0,5.0,9.0,240.0,50.13,40.08
2017,11,22,8,45,729.0,61.5,5.1,9.5,289.5,52.56,42.23
2017,11,22,9,0,776.0,65.0,5.2,10.0,339.0,55.07,44.37
2017,11,22,9,15,805.5,68.5,5.1,10.5,384.0,57.42,46.3
2017,11,22,9,30,835.0,72.0,5.0,11.0,429.0,59.76,48.19
2017,11,22,9,45,858.5,73.5,4.95,12.0,470.0,60.55,48.58
2017,11,22,10,0,882.0,75.0,4.9,13.0,511.0,69.02,55.75
2017,11,22,10,15,897.0,77.0,4.8,13.5,544.5,99.92,59.04
2017,11,22,10,30,912.0,79.0,4.7,14.0,578.0,156.26,88.19
2017,11,22,10,45,925.0,79.5,4.6,14.5,605.0,211.94,129.54
2017,11,22,11,0,938.0,80.0,4.5,15.0,632.0,267.88,177.2
2017,11,22,11,15,945.0,80.5,4.4,15.0,650.5,322.23,226.63
2017,11,22,11,30,952.0,81.0,4.3,15.0,669.0,375.72,275.9
2017,11,22,11,45,956.0,81.5,4.25,15.5,679.0,427.03,322.46
2017,11,22,12,0,960.0,82.0,4.2,16.0,689.0,476.74,366.64
2017,11,22,12,15,960.5,82.0,4.15,16.0,690.0,522.59,407.39
2017,11,22,12,30,961.0,82.0,4.1,16.0,691.0,566.1,445.37
2017,11,22,12,45,961.0,81.0,4.1,16.5,683.5,605.87,478.79
2017,11,22,13,0,961.0,80.0,4.1,17.0,676.0,642.88,509.25
2017,11,22,13,15,955.5,79.0,4.1,17.0,659.5,673.61,535.3
2017,11,22,13,30,950.0,78.0,4.1,17.0,643.0,700.95,558.37
2017,11,22,13,45,943.0,76.5,4.1,17.5,618.5,723.29,576.31
2017,11,22,14,0,936.0,75.0,4.1,18.0,594.0,742.03,591.0
2017,11,22,14,15,923.0,73.0,4.1,18.0,561.5,752.29,599.55
2017,11,22,14,30,910.0,71.0,4.1,18.0,529.0,758.71,605.46
2017,11,22,14,45,889.0,70.0,4.1,18.0,490.0,756.63,605.22
2017,11,22,15,0,868.0,69.0,4.1,18.0,451.0,757.68,607.42
2017,11,22,15,15,842.0,66.0,4.0,17.5,406.0,742.22,598.03
2017,11,22,15,30,816.0,63.0,3.9,17.0,361.0,723.23,585.81
2017,11,22,15,45,778.5,59.0,3.8,17.0,312.5,690.94,561.9
2017,11,22,16,0,741.0,55.0,3.7,17.0,264.0,655.74,534.88
2017,11,22,16,15,681.5,49.5,3.2,15.5,213.5,599.76,491.83
2017,11,22,16,30,622.0,44.0,2.7,14.0,163.0,542.1,444.81
2017,11,22,16,45,521.0,36.0,2.2,13.0,115.0,450.96,367.13
2017,11,22,17,0,420.0,28.0,1.7,12.0,67.0,371.91,285.21
2017,11,22,17,15,210.0,14.0,1.6,11.5,33.5,185.01,0.0
2017,11,22,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,183.0,11.5,1.25,4.0,25.0,9.82,0.0
2017,11,23,7,30,366.0,23.0,1.4,5.0,50.0,20.84,9.46
2017,11,23,7,45,477.5,32.0,1.55,6.0,96.0,28.68,19.85
2017,11,23,8,0,589.0,41.0,1.7,7.0,142.0,36.5,27.47
2017,11,23,8,15,652.0,46.5,1.65,7.5,191.5,40.9,31.77
2017,11,23,8,30,715.0,52.0,1.6,8.0,241.0,45.33,35.91
2017,11,23,8,45,749.0,57.5,1.55,9.0,288.5,49.5,39.59
2017,11,23,9,0,783.0,63.0,1.5,10.0,336.0,53.6,43.08
2017,11,23,9,15,810.0,66.0,1.4,11.0,380.5,55.59,44.61
2017,11,23,9,30,837.0,69.0,1.3,12.0,425.0,57.59,46.1
2017,11,23,9,45,856.0,71.5,1.2,13.0,464.0,59.11,47.14
2017,11,23,10,0,875.0,74.0,1.1,14.0,503.0,68.23,54.84
2017,11,23,10,15,887.5,76.0,1.1,14.5,535.5,96.47,57.23
2017,11,23,10,30,900.0,78.0,1.1,15.0,568.0,151.91,84.73
2017,11,23,10,45,909.0,79.0,1.15,16.0,593.0,206.57,124.1
2017,11,23,11,0,918.0,80.0,1.2,17.0,618.0,261.09,169.17
2017,11,23,11,15,923.0,81.0,1.2,17.5,635.0,314.19,215.69
2017,11,23,11,30,928.0,82.0,1.2,18.0,652.0,366.3,261.64
2017,11,23,11,45,933.5,81.0,1.2,18.5,661.5,415.69,304.78
2017,11,23,12,0,939.0,80.0,1.2,19.0,671.0,463.59,345.67
2017,11,23,12,15,938.5,80.0,1.2,19.5,671.5,507.96,382.77
2017,11,23,12,30,938.0,80.0,1.2,20.0,672.0,549.98,416.93
2017,11,23,12,45,936.0,79.5,1.2,20.5,664.0,588.18,447.29
2017,11,23,13,0,934.0,79.0,1.2,21.0,656.0,623.57,474.75
2017,11,23,13,15,928.0,78.0,1.2,21.0,639.5,653.07,498.28
2017,11,23,13,30,922.0,77.0,1.2,21.0,623.0,679.25,519.05
2017,11,23,13,45,913.5,75.5,1.2,21.0,599.0,699.83,535.57
2017,11,23,14,0,905.0,74.0,1.2,21.0,575.0,716.84,549.32
2017,11,23,14,15,892.5,72.5,1.15,21.0,543.5,727.43,556.98
2017,11,23,14,30,880.0,71.0,1.1,21.0,512.0,734.35,562.24
2017,11,23,14,45,861.0,69.0,1.05,21.0,474.0,732.25,561.35
2017,11,23,15,0,842.0,67.0,1.0,21.0,436.0,733.33,562.83
2017,11,23,15,15,816.5,64.0,0.85,20.5,392.5,718.19,552.7
2017,11,23,15,30,791.0,61.0,0.7,20.0,349.0,699.63,540.05
2017,11,23,15,45,754.0,57.5,0.6,20.0,302.0,668.54,517.76
2017,11,23,16,0,717.0,54.0,0.5,20.0,255.0,634.66,492.75
2017,11,23,16,15,658.5,48.5,0.5,19.0,206.0,579.86,454.22
2017,11,23,16,30,600.0,43.0,0.5,18.0,157.0,523.51,411.93
2017,11,23,16,45,500.5,35.0,0.5,17.5,110.5,434.19,340.55
2017,11,23,17,0,401.0,27.0,0.5,17.0,64.0,356.64,263.64
2017,11,23,17,15,200.5,13.5,0.65,16.0,32.0,177.0,0.0
2017,11,23,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,7,15,176.0,11.0,2.3,8.0,23.5,9.39,0.0
2017,11,24,7,30,352.0,22.0,2.6,9.0,47.0,19.9,7.85
2017,11,24,7,45,463.5,30.5,2.95,10.0,91.5,27.29,18.17
2017,11,24,8,0,575.0,39.0,3.3,11.0,136.0,34.67,25.31
2017,11,24,8,15,638.5,44.5,3.15,11.5,185.0,39.12,29.59
2017,11,24,8,30,702.0,50.0,3.0,12.0,234.0,43.59,33.72
2017,11,24,8,45,742.0,54.0,2.9,13.0,281.5,46.63,36.35
2017,11,24,9,0,782.0,58.0,2.8,14.0,329.0,49.67,38.88
2017,11,24,9,15,809.0,61.0,3.0,15.0,372.5,51.78,40.51
2017,11,24,9,30,836.0,64.0,3.2,16.0,416.0,53.89,42.09
2017,11,24,9,45,854.0,66.5,3.45,17.5,454.5,62.61,49.34
2017,11,24,10,0,872.0,69.0,3.7,19.0,493.0,64.77,50.77
2017,11,24,10,15,885.0,70.5,3.75,19.5,525.5,90.23,52.33
2017,11,24,10,30,898.0,72.0,3.8,20.0,558.0,144.99,78.36
2017,11,24,10,45,906.0,73.5,3.9,21.0,583.0,199.53,117.12
2017,11,24,11,0,914.0,75.0,4.0,22.0,608.0,253.86,161.84
2017,11,24,11,15,919.5,75.5,4.05,22.0,625.0,306.31,208.32
2017,11,24,11,30,925.0,76.0,4.1,22.0,642.0,357.79,254.76
2017,11,24,11,45,922.5,78.5,4.15,22.5,650.0,406.93,298.63
2017,11,24,12,0,920.0,81.0,4.2,23.0,658.0,454.02,339.9
2017,11,24,12,15,920.0,81.0,4.25,23.0,658.5,497.79,378.27
2017,11,24,12,30,920.0,81.0,4.3,23.0,659.0,539.29,414.02
2017,11,24,12,45,915.5,81.5,4.35,23.5,651.0,576.42,444.83
2017,11,24,13,0,911.0,82.0,4.4,24.0,643.0,610.68,472.74
2017,11,24,13,15,905.5,81.0,4.45,24.0,627.0,639.82,497.27
2017,11,24,13,30,900.0,80.0,4.5,24.0,611.0,665.75,519.05
2017,11,24,13,45,890.0,79.5,4.55,24.0,587.0,685.95,536.31
2017,11,24,14,0,880.0,79.0,4.6,24.0,563.0,702.64,550.82
2017,11,24,14,15,867.0,77.0,4.6,24.0,532.5,712.03,558.9
2017,11,24,14,30,854.0,75.0,4.6,24.0,502.0,723.88,568.69
2017,11,24,14,45,822.0,76.5,4.65,24.0,462.5,716.61,564.76
2017,11,24,15,0,790.0,78.0,4.7,24.0,423.0,705.43,558.05
2017,11,24,15,15,763.0,74.5,4.45,23.5,380.5,688.5,546.76
2017,11,24,15,30,736.0,71.0,4.2,23.0,338.0,668.19,533.03
2017,11,24,15,45,697.0,66.0,4.0,22.5,291.5,633.94,508.48
2017,11,24,16,0,658.0,61.0,3.8,22.0,245.0,602.56,485.18
2017,11,24,16,15,597.5,54.5,3.4,20.5,197.5,546.53,442.68
2017,11,24,16,30,537.0,48.0,3.0,19.0,150.0,489.49,396.91
2017,11,24,16,45,438.0,38.5,2.65,18.0,105.0,400.98,322.54
2017,11,24,17,0,339.0,29.0,2.3,17.0,60.0,315.25,236.72
2017,11,24,17,15,169.5,14.5,2.4,16.5,30.0,157.05,0.0
2017,11,24,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,7,15,108.0,12.5,1.35,8.5,20.0,10.67,0.0
2017,11,25,7,30,216.0,25.0,1.5,9.0,40.0,20.73,7.54
2017,11,25,7,45,329.5,37.5,1.7,10.0,82.0,30.75,21.12
2017,11,25,8,0,443.0,50.0,1.9,11.0,124.0,40.58,30.55
2017,11,25,8,15,513.5,59.0,1.7,11.5,171.0,47.06,36.71
2017,11,25,8,30,584.0,68.0,1.5,12.0,218.0,53.47,42.6
2017,11,25,8,45,634.0,73.0,1.35,13.0,265.5,56.47,45.17
2017,11,25,9,0,684.0,78.0,1.2,14.0,313.0,59.52,47.66
2017,11,25,9,15,715.5,82.5,1.1,15.0,356.5,62.03,49.59
2017,11,25,9,30,747.0,87.0,1.0,16.0,400.0,64.54,51.46
2017,11,25,9,45,770.5,90.0,0.95,17.0,438.5,71.99,57.6
2017,11,25,10,0,794.0,93.0,0.9,18.0,477.0,73.52,58.53
2017,11,25,10,15,726.5,114.5,0.9,18.5,483.5,99.2,63.84
2017,11,25,10,30,659.0,136.0,0.9,19.0,490.0,153.82,95.02
2017,11,25,10,45,752.0,119.0,0.9,20.0,541.0,196.9,121.14
2017,11,25,11,0,845.0,102.0,0.9,21.0,592.0,253.14,162.57
2017,11,25,11,15,851.5,103.0,1.0,21.5,609.0,304.06,206.1
2017,11,25,11,30,858.0,104.0,1.1,22.0,626.0,354.33,249.59
2017,11,25,11,45,883.0,95.5,1.25,23.0,640.0,404.4,291.73
2017,11,25,12,0,908.0,87.0,1.4,24.0,654.0,451.77,331.15
2017,11,25,12,15,908.0,87.0,1.5,24.0,654.5,495.15,368.14
2017,11,25,12,30,908.0,87.0,1.6,24.0,655.0,536.3,402.64
2017,11,25,12,45,903.5,87.0,1.7,24.5,647.0,572.66,432.1
2017,11,25,13,0,899.0,87.0,1.8,25.0,639.0,606.14,458.77
2017,11,25,13,15,893.0,86.5,1.85,25.0,623.0,635.26,482.39
2017,11,25,13,30,887.0,86.0,1.9,25.0,607.0,661.2,503.38
2017,11,25,13,45,876.0,85.0,2.0,25.5,583.0,680.07,518.4
2017,11,25,14,0,865.0,84.0,2.1,26.0,559.0,700.56,534.22
2017,11,25,14,15,851.0,82.0,2.1,26.0,528.0,709.7,542.21
2017,11,25,14,30,837.0,80.0,2.1,26.0,497.0,715.14,547.06
2017,11,25,14,45,816.5,78.0,2.15,26.0,459.5,712.17,546.43
2017,11,25,15,0,796.0,76.0,2.2,26.0,422.0,705.55,543.32
2017,11,25,15,15,768.5,73.0,2.05,25.5,379.5,688.97,532.9
2017,11,25,15,30,741.0,70.0,1.9,25.0,337.0,669.01,519.86
2017,11,25,15,45,699.5,65.5,1.75,24.5,290.5,633.6,495.12
2017,11,25,16,0,658.0,61.0,1.6,24.0,244.0,601.09,471.61
2017,11,25,16,15,596.5,54.5,1.55,22.5,196.5,544.5,431.05
2017,11,25,16,30,535.0,48.0,1.5,21.0,149.0,486.91,387.07
2017,11,25,16,45,432.0,38.5,1.45,20.0,104.0,395.83,313.08
2017,11,25,17,0,329.0,29.0,1.4,19.0,59.0,307.66,227.07
2017,11,25,17,15,164.5,14.5,1.5,18.5,29.5,153.05,0.0
2017,11,25,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,7,15,120.0,11.5,1.9,10.5,19.5,9.82,0.0
2017,11,26,7,30,240.0,23.0,2.2,11.0,39.0,19.04,5.37
2017,11,26,7,45,355.5,34.5,2.5,11.5,81.0,28.27,18.74
2017,11,26,8,0,471.0,46.0,2.8,12.0,123.0,37.36,27.52
2017,11,26,8,15,540.5,54.0,2.65,12.5,170.0,43.17,33.05
2017,11,26,8,30,610.0,62.0,2.5,13.0,217.0,48.93,38.34
2017,11,26,8,45,655.0,67.0,2.4,14.0,263.5,52.09,41.08
2017,11,26,9,0,700.0,72.0,2.3,15.0,310.0,55.27,43.7
2017,11,26,9,15,730.5,76.0,2.15,16.0,353.5,62.77,50.05
2017,11,26,9,30,761.0,80.0,2.0,17.0,397.0,65.28,51.91
2017,11,26,9,45,782.5,83.0,1.9,18.0,435.0,66.9,52.98
2017,11,26,10,0,804.0,86.0,1.8,19.0,473.0,68.55,54.05
2017,11,26,10,15,819.5,88.5,1.65,19.5,505.0,88.58,54.56
2017,11,26,10,30,835.0,91.0,1.5,20.0,537.0,141.52,78.67
2017,11,26,10,45,845.0,92.5,1.4,21.0,562.5,193.93,114.71
2017,11,26,11,0,855.0,94.0,1.3,22.0,588.0,246.52,156.72
2017,11,26,11,15,861.5,95.0,1.3,22.5,605.5,297.75,200.46
2017,11,26,11,30,868.0,96.0,1.3,23.0,623.0,348.32,244.11
2017,11,26,11,45,867.5,98.5,1.35,23.5,631.5,396.79,285.87
2017,11,26,12,0,867.0,101.0,1.4,24.0,640.0,443.55,325.36
2017,11,26,12,15,867.0,101.0,1.45,24.0,641.0,486.39,361.6
2017,11,26,12,30,867.0,101.0,1.5,24.0,642.0,527.1,395.41
2017,11,26,12,45,864.5,100.5,1.55,24.5,634.5,563.72,424.67
2017,11,26,13,0,862.0,100.0,1.6,25.0,627.0,597.67,451.26
2017,11,26,13,15,856.0,99.0,1.6,25.0,611.5,626.23,474.05
2017,11,26,13,30,850.0,98.0,1.6,25.0,596.0,651.65,494.21
2017,11,26,13,45,841.0,96.5,1.6,25.0,572.5,671.35,510.06
2017,11,26,14,0,832.0,95.0,1.6,25.0,549.0,687.63,523.33
2017,11,26,14,15,818.0,92.5,1.55,24.5,519.0,695.85,531.49
2017,11,26,14,30,804.0,90.0,1.5,24.0,489.0,700.43,536.71
2017,11,26,14,45,765.0,93.0,1.45,24.0,449.5,689.09,529.42
2017,11,26,15,0,726.0,96.0,1.4,24.0,410.0,678.48,522.8
2017,11,26,15,15,697.0,91.0,1.3,23.5,368.5,658.92,510.31
2017,11,26,15,30,668.0,86.0,1.2,23.0,327.0,636.18,495.31
2017,11,26,15,45,629.0,79.5,1.15,23.0,282.0,601.24,470.47
2017,11,26,16,0,590.0,73.0,1.1,23.0,237.0,563.8,442.95
2017,11,26,16,15,528.0,64.5,1.05,22.0,190.0,504.95,399.72
2017,11,26,16,30,466.0,56.0,1.0,21.0,143.0,444.93,352.95
2017,11,26,16,45,370.5,44.0,1.0,20.0,100.0,357.26,281.62
2017,11,26,17,0,275.0,32.0,1.0,19.0,57.0,272.16,199.49
2017,11,26,17,15,137.5,16.0,1.05,18.5,28.5,136.22,0.0
2017,11,26,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,7,15,96.0,12.0,1.6,10.5,18.0,10.24,0.0
2017,11,27,7,30,192.0,24.0,1.9,11.0,36.0,18.73,4.0
2017,11,27,7,45,303.5,37.5,2.2,12.0,77.0,30.86,20.82
2017,11,27,8,0,415.0,51.0,2.5,13.0,118.0,41.54,31.04
2017,11,27,8,15,486.0,60.5,2.65,13.5,164.0,48.37,37.51
2017,11,27,8,30,557.0,70.0,2.8,14.0,210.0,55.11,43.67
2017,11,27,8,45,605.5,76.5,2.95,15.0,256.5,59.17,47.18
2017,11,27,9,0,654.0,83.0,3.1,16.0,303.0,63.23,50.54
2017,11,27,9,15,686.5,87.5,3.35,17.0,346.0,65.59,52.32
2017,11,27,9,30,719.0,92.0,3.6,18.0,389.0,67.97,54.06
2017,11,27,9,45,492.0,148.0,3.9,19.0,360.0,101.45,82.63
2017,11,27,10,0,265.0,204.0,4.2,20.0,331.0,136.56,112.02
2017,11,27,10,15,531.0,154.5,4.2,20.5,430.5,115.81,82.02
2017,11,27,10,30,797.0,105.0,4.2,21.0,530.0,146.49,84.52
2017,11,27,10,45,428.5,178.0,4.25,21.5,407.5,187.22,127.8
2017,11,27,11,0,60.0,251.0,4.3,22.0,285.0,201.82,154.88
2017,11,27,11,15,59.0,259.0,4.35,22.0,293.5,214.67,165.23
2017,11,27,11,30,58.0,267.0,4.4,22.0,302.0,227.41,175.6
2017,11,27,11,45,239.5,258.5,4.45,22.5,406.5,293.53,223.78
2017,11,27,12,0,421.0,250.0,4.5,23.0,511.0,379.9,289.1
2017,11,27,12,15,384.5,260.0,4.5,23.0,498.0,394.45,302.81
2017,11,27,12,30,348.0,270.0,4.5,23.0,485.0,407.91,315.18
2017,11,27,12,45,612.5,182.5,4.55,23.5,557.0,502.75,389.17
2017,11,27,13,0,877.0,95.0,4.6,24.0,629.0,598.8,464.21
2017,11,27,13,15,583.5,177.5,4.6,24.0,529.0,531.6,414.16
2017,11,27,13,30,290.0,260.0,4.6,24.0,429.0,438.54,342.36
2017,11,27,13,45,568.5,175.0,4.6,24.5,490.5,564.61,442.29
2017,11,27,14,0,847.0,90.0,4.6,25.0,552.0,690.23,539.41
2017,11,27,14,15,833.5,88.0,4.55,24.5,521.5,699.64,548.5
2017,11,27,14,30,820.0,86.0,4.5,24.0,491.0,705.41,554.94
2017,11,27,14,45,800.5,83.5,4.45,24.0,454.5,702.65,553.84
2017,11,27,15,0,781.0,81.0,4.4,24.0,418.0,696.27,550.16
2017,11,27,15,15,753.5,77.5,4.2,23.5,376.0,679.27,539.29
2017,11,27,15,30,726.0,74.0,4.0,23.0,334.0,663.41,529.01
2017,11,27,15,45,687.0,68.5,3.85,23.0,288.5,629.68,503.93
2017,11,27,16,0,648.0,63.0,3.7,23.0,243.0,593.45,476.11
2017,11,27,16,15,587.0,56.5,3.25,22.0,195.5,537.66,432.86
2017,11,27,16,30,526.0,50.0,2.8,21.0,148.0,480.74,386.44
2017,11,27,16,45,427.5,40.0,2.4,20.0,103.5,392.75,312.59
2017,11,27,17,0,329.0,30.0,2.0,19.0,59.0,307.29,226.06
2017,11,27,17,15,164.5,15.0,2.0,18.5,29.5,152.56,0.0
2017,11,27,17,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,7,15,116.5,11.0,2.5,10.5,18.0,9.39,0.0
2017,11,28,7,30,233.0,22.0,2.8,11.0,36.0,18.28,2.35
2017,11,28,7,45,359.0,33.0,3.15,12.0,78.0,27.12,17.5
2017,11,28,8,0,485.0,44.0,3.5,13.0,120.0,35.88,26.01
2017,11,28,8,15,557.0,51.0,3.7,14.0,167.5,40.95,30.82
2017,11,28,8,30,629.0,58.0,3.9,15.0,215.0,46.03,35.42
2017,11,28,8,45,679.0,62.0,4.15,16.0,262.5,48.61,37.64
2017,11,28,9,0,729.0,66.0,4.4,17.0,310.0,55.78,43.79
2017,11,28,9,15,759.5,69.5,4.7,18.0,353.5,58.06,45.52
2017,11,28,9,30,790.0,73.0,5.0,19.0,397.0,60.35,47.23
2017,11,28,9,45,814.0,75.0,5.3,20.0,436.0,61.43,47.85
2017,11,28,10,0,838.0,77.0,5.6,21.0,475.0,62.57,48.51
2017,11,28,10,15,852.5,79.0,5.6,21.5,507.5,78.4,48.13
2017,11,28,10,30,867.0,81.0,5.6,22.0,540.0,132.4,70.85
2017,11,28,10,45,879.0,81.5,5.7,22.5,565.5,191.84,112.0
2017,11,28,11,0,891.0,82.0,5.8,23.0,591.0,244.74,154.83
2017,11,28,11,15,897.0,83.0,5.8,23.0,609.0,296.53,200.46
2017,11,28,11,30,903.0,84.0,5.8,23.0,627.0,347.49,246.47
2017,11,28,11,45,901.0,86.5,5.8,23.5,635.5,395.86,289.97
2017,11,28,12,0,899.0,89.0,5.8,24.0,644.0,442.29,331.09
2017,11,28,12,15,899.5,89.0,5.7,24.0,645.0,485.54,369.3
2017,11,28,12,30,900.0,89.0,5.6,24.0,646.0,526.64,404.95
2017,11,28,12,45,895.0,89.5,5.55,24.5,638.0,563.0,435.42
2017,11,28,13,0,890.0,90.0,5.5,25.0,630.0,596.53,462.93
2017,11,28,13,15,884.0,89.5,5.4,25.0,614.5,625.54,487.22
2017,11,28,13,30,878.0,89.0,5.3,25.0,599.0,651.41,508.7
2017,11,28,13,45,865.5,88.5,5.2,25.5,575.0,674.36,526.45
2017,11,28,14,0,853.0,88.0,5.1,26.0,551.0,689.9,538.48
2017,11,28,14,15,839.0,86.0,5.0,26.0,520.5,699.12,546.8
2017,11,28,14,30,825.0,84.0,4.9,26.0,490.0,704.68,551.81
2017,11,28,14,45,798.0,83.5,4.8,26.0,452.0,698.86,548.27
2017,11,28,15,0,771.0,83.0,4.7,26.0,414.0,689.26,542.03
2017,11,28,15,15,742.5,79.0,4.4,25.5,372.0,671.0,529.63
2017,11,28,15,30,714.0,75.0,4.1,25.0,330.0,654.08,518.34
2017,11,28,15,45,669.5,70.5,3.8,24.5,284.0,617.7,491.93
2017,11,28,16,0,625.0,66.0,3.5,24.0,238.0,578.85,462.75
2017,11,28,16,15,561.5,59.0,3.0,23.0,191.0,520.91,417.81
2017,11,28,16,30,498.0,52.0,2.5,22.0,144.0,461.85,369.76
2017,11,28,16,45,392.5,41.5,2.05,21.0,100.0,368.88,292.01
2017,11,28,17,0,287.0,31.0,1.6,20.0,56.0,278.6,203.05
2017,11,28,17,15,143.5,15.5,1.55,19.5,28.0,108.31,0.0
2017,11,28,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,7,15,89.0,11.0,3.4,10.5,16.0,9.39,0.0
2017,11,29,7,30,178.0,22.0,3.6,11.0,32.0,17.18,0.24
2017,11,29,7,45,305.0,34.5,3.8,11.5,73.0,28.37,18.48
2017,11,29,8,0,432.0,47.0,4.0,12.0,114.0,38.32,28.23
2017,11,29,8,15,507.0,55.5,4.1,12.5,160.5,44.47,34.13
2017,11,29,8,30,582.0,64.0,4.2,13.0,207.0,50.58,39.78
2017,11,29,8,45,635.0,69.0,4.3,13.5,254.0,53.71,42.58
2017,11,29,9,0,688.0,74.0,4.4,14.0,301.0,56.89,45.32
2017,11,29,9,15,720.5,78.0,4.35,14.5,345.0,59.14,47.15
2017,11,29,9,30,753.0,82.0,4.3,15.0,389.0,67.01,53.9
2017,11,29,9,45,778.5,84.5,4.25,16.0,428.0,68.25,54.63
2017,11,29,10,0,804.0,87.0,4.2,17.0,467.0,69.55,55.41
2017,11,29,10,15,820.0,89.5,4.15,17.5,499.5,82.93,54.6
2017,11,29,10,30,836.0,92.0,4.1,18.0,532.0,135.71,76.33
2017,11,29,10,45,848.5,93.0,4.1,18.5,558.0,187.97,111.77
2017,11,29,11,0,861.0,94.0,4.1,19.0,584.0,240.68,154.54
2017,11,29,11,15,868.5,95.0,4.0,19.0,602.0,292.36,200.06
2017,11,29,11,30,876.0,96.0,3.9,19.0,620.0,343.46,246.11
2017,11,29,11,45,882.5,95.5,3.85,19.5,630.5,392.15,289.6
2017,11,29,12,0,889.0,95.0,3.8,20.0,641.0,440.98,332.34
2017,11,29,12,15,890.0,95.0,3.75,20.0,642.5,484.16,370.47
2017,11,29,12,30,891.0,95.0,3.7,20.0,644.0,525.26,406.09
2017,11,29,12,45,891.0,94.0,3.65,20.5,637.5,562.68,437.26
2017,11,29,13,0,891.0,93.0,3.6,21.0,631.0,597.57,465.7
2017,11,29,13,15,885.5,92.0,3.5,21.0,616.0,626.54,489.82
2017,11,29,13,30,880.0,91.0,3.4,21.0,601.0,656.21,513.85
2017,11,29,13,45,874.5,88.5,3.35,21.5,578.5,677.97,530.92
2017,11,29,14,0,869.0,86.0,3.3,22.0,556.0,696.34,545.24
2017,11,29,14,15,856.0,84.0,3.15,22.0,526.0,706.64,554.05
2017,11,29,14,30,843.0,82.0,3.0,22.0,496.0,713.26,559.5
2017,11,29,14,45,827.5,78.5,2.9,22.0,460.0,712.71,559.78
2017,11,29,15,0,812.0,75.0,2.8,22.0,424.0,708.54,557.51
2017,11,29,15,15,785.5,72.0,2.55,21.5,381.5,693.28,547.39
2017,11,29,15,30,759.0,69.0,2.3,21.0,339.0,674.6,534.51
2017,11,29,15,45,723.0,64.0,2.05,21.0,293.0,643.29,510.77
2017,11,29,16,0,687.0,59.0,1.8,21.0,247.0,609.11,484.08
2017,11,29,16,15,626.0,53.0,1.6,20.0,199.0,559.37,446.35
2017,11,29,16,30,565.0,47.0,1.4,19.0,151.0,503.15,401.37
2017,11,29,16,45,463.5,37.5,1.2,18.0,105.5,413.61,327.54
2017,11,29,17,0,362.0,28.0,1.0,17.0,60.0,326.9,238.82
2017,11,29,17,15,181.0,14.0,1.0,16.5,30.0,131.65,0.0
2017,11,29,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
