Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,15,99.0,10.0,1.1,9.5,15.5,8.54,0.0
2017,11,30,7,30,198.0,20.0,1.2,10.0,31.0,16.54,0.0
2017,11,30,7,45,319.5,32.5,1.35,11.0,71.5,26.71,17.03
2017,11,30,8,0,441.0,45.0,1.5,12.0,112.0,36.71,26.81
2017,11,30,8,15,515.0,53.5,1.55,12.5,158.5,42.93,32.77
2017,11,30,8,30,589.0,62.0,1.6,13.0,205.0,49.1,38.47
2017,11,30,8,45,634.5,68.0,1.7,14.0,251.0,53.0,41.89
2017,11,30,9,0,680.0,74.0,1.8,15.0,297.0,56.89,45.15
2017,11,30,9,15,712.0,78.5,1.6,16.0,340.0,59.49,47.19
2017,11,30,9,30,744.0,83.0,1.4,17.0,383.0,62.09,49.16
2017,11,30,9,45,765.0,86.5,1.2,18.0,421.0,69.7,55.45
2017,11,30,10,0,786.0,90.0,1.0,19.0,459.0,71.64,56.75
2017,11,30,10,15,802.0,92.5,1.0,19.5,491.5,82.56,55.43
2017,11,30,10,30,818.0,95.0,1.0,20.0,524.0,134.29,75.48
2017,11,30,10,45,439.0,171.0,1.0,21.0,402.5,180.08,121.22
2017,11,30,11,0,60.0,247.0,1.0,22.0,281.0,198.07,150.67
2017,11,30,11,15,98.0,263.5,0.95,22.0,321.0,226.18,171.15
2017,11,30,11,30,136.0,280.0,0.9,22.0,361.0,257.79,194.7
2017,11,30,11,45,177.0,283.5,0.9,22.5,391.0,287.32,216.65
2017,11,30,12,0,218.0,287.0,0.9,23.0,421.0,320.46,241.59
2017,11,30,12,15,180.5,289.5,0.9,23.0,400.5,321.84,244.05
2017,11,30,12,30,143.0,292.0,0.9,23.0,380.0,319.58,243.43
2017,11,30,12,45,183.0,286.5,0.9,23.5,398.0,347.43,264.66
2017,11,30,13,0,223.0,281.0,0.9,24.0,416.0,377.55,287.43
2017,11,30,13,15,137.0,264.5,0.95,24.0,347.0,324.99,248.65
2017,11,30,13,30,51.0,248.0,1.0,24.0,278.0,255.71,196.29
2017,11,30,13,45,39.0,230.0,1.05,24.0,252.5,235.81,181.71
2017,11,30,14,0,27.0,212.0,1.1,24.0,227.0,203.82,157.32
2017,11,30,14,15,417.5,150.0,1.2,24.0,355.5,465.43,363.83
2017,11,30,14,30,808.0,88.0,1.3,24.0,484.0,693.04,532.39
2017,11,30,14,45,778.0,88.0,1.4,24.0,446.0,685.6,526.82
2017,11,30,15,0,748.0,88.0,1.5,24.0,408.0,678.26,523.69
2017,11,30,15,15,718.5,84.0,1.45,23.5,366.5,660.04,512.5
2017,11,30,15,30,689.0,80.0,1.4,23.0,325.0,638.65,498.8
2017,11,30,15,45,648.0,74.5,1.4,23.0,280.0,603.96,474.33
2017,11,30,16,0,607.0,69.0,1.4,23.0,235.0,566.77,447.1
2017,11,30,16,15,544.0,61.0,1.3,21.5,188.5,508.41,404.37
2017,11,30,16,30,481.0,53.0,1.2,20.0,142.0,448.93,358.08
2017,11,30,16,45,382.5,41.5,1.2,19.0,99.0,360.47,285.4
2017,11,30,17,0,284.0,30.0,1.2,18.0,56.0,274.82,200.3
2017,11,30,17,15,142.0,15.0,1.3,17.5,28.0,106.54,0.0
2017,11,30,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,15,0.0,10.5,0.95,9.5,10.5,8.96,0.0
2017,12,1,7,30,0.0,21.0,1.1,10.0,21.0,16.85,0.0
2017,12,1,7,45,75.5,39.0,1.3,11.0,50.5,30.35,19.94
2017,12,1,8,0,151.0,57.0,1.5,12.0,80.0,43.26,32.52
2017,12,1,8,15,184.0,76.5,1.55,12.5,114.0,57.12,45.34
2017,12,1,8,30,217.0,96.0,1.6,13.0,148.0,70.6,57.58
2017,12,1,8,45,255.5,109.0,1.65,13.5,183.0,79.64,65.62
2017,12,1,9,0,294.0,122.0,1.7,14.0,218.0,88.46,73.27
2017,12,1,9,15,487.5,110.0,1.85,15.0,295.0,78.86,64.44
2017,12,1,9,30,681.0,98.0,2.0,16.0,372.0,72.34,58.36
2017,12,1,9,45,708.5,101.5,2.2,17.5,410.0,73.8,59.14
2017,12,1,10,0,736.0,105.0,2.4,19.0,448.0,75.32,59.96
2017,12,1,10,15,753.0,108.0,2.4,19.5,480.0,83.8,66.98
2017,12,1,10,30,770.0,111.0,2.4,20.0,512.0,134.04,77.7
2017,12,1,10,45,784.0,112.5,2.45,21.0,537.5,184.13,110.3
2017,12,1,11,0,798.0,114.0,2.5,22.0,563.0,239.96,153.98
2017,12,1,11,15,805.5,115.0,2.5,22.0,580.5,288.59,195.71
2017,12,1,11,30,813.0,116.0,2.5,22.0,598.0,336.8,238.15
2017,12,1,11,45,835.5,109.0,2.55,22.5,611.0,382.74,278.03
2017,12,1,12,0,858.0,102.0,2.6,23.0,624.0,428.85,317.56
2017,12,1,12,15,858.0,102.0,2.55,23.0,625.5,471.32,354.24
2017,12,1,12,30,858.0,102.0,2.5,23.0,627.0,511.7,388.43
2017,12,1,12,45,855.5,101.5,2.5,23.5,620.0,548.08,418.16
2017,12,1,13,0,853.0,101.0,2.5,24.0,613.0,581.85,445.16
2017,12,1,13,15,847.0,100.0,2.45,24.0,598.0,610.33,468.37
2017,12,1,13,30,841.0,99.0,2.4,24.0,583.0,635.73,488.89
2017,12,1,13,45,831.0,97.5,2.4,24.5,560.5,654.85,503.8
2017,12,1,14,0,821.0,96.0,2.4,25.0,538.0,670.55,516.0
2017,12,1,14,15,783.5,95.5,2.35,24.5,498.5,664.83,514.29
2017,12,1,14,30,746.0,95.0,2.3,24.0,459.0,654.73,509.37
2017,12,1,14,45,746.0,91.0,2.25,24.0,432.0,667.21,519.85
2017,12,1,15,0,746.0,87.0,2.2,24.0,405.0,673.93,525.49
2017,12,1,15,15,717.5,83.0,1.9,23.5,364.0,656.56,513.21
2017,12,1,15,30,689.0,79.0,1.6,23.0,323.0,636.02,498.4
2017,12,1,15,45,648.5,73.5,1.3,22.5,278.5,601.84,473.0
2017,12,1,16,0,608.0,68.0,1.0,22.0,234.0,565.17,444.82
2017,12,1,16,15,545.5,60.5,1.0,21.0,187.5,507.95,402.95
2017,12,1,16,30,483.0,53.0,1.0,20.0,141.0,449.55,357.48
2017,12,1,16,45,384.5,41.5,1.05,19.5,98.0,361.24,284.86
2017,12,1,17,0,286.0,30.0,1.1,19.0,55.0,275.72,199.65
2017,12,1,17,15,143.0,15.0,1.15,18.5,27.5,107.04,0.0
2017,12,1,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,10.5,1.75,11.5,10.5,8.96,0.0
2017,12,2,7,30,0.0,21.0,2.0,12.0,21.0,16.77,0.0
2017,12,2,7,45,98.0,37.5,2.3,13.0,51.5,28.91,18.35
2017,12,2,8,0,196.0,54.0,2.6,14.0,82.0,41.37,30.53
2017,12,2,8,15,232.5,72.0,2.6,14.5,118.0,54.38,42.52
2017,12,2,8,30,269.0,90.0,2.6,15.0,154.0,67.05,53.98
2017,12,2,8,45,306.0,102.5,2.65,16.0,189.5,75.87,61.68
2017,12,2,9,0,343.0,115.0,2.7,17.0,225.0,81.87,66.69
2017,12,2,9,15,528.5,102.5,2.9,17.5,299.5,75.97,61.31
2017,12,2,9,30,714.0,90.0,3.1,18.0,374.0,66.95,53.22
2017,12,2,9,45,740.0,93.0,3.35,19.0,412.5,68.24,54.0
2017,12,2,10,0,766.0,96.0,3.6,20.0,451.0,69.59,54.81
2017,12,2,10,15,704.5,115.0,3.55,20.5,459.0,85.67,68.35
2017,12,2,10,30,643.0,134.0,3.5,21.0,467.0,138.73,86.16
2017,12,2,10,45,734.5,119.0,3.5,22.0,517.5,180.21,109.16
2017,12,2,11,0,826.0,104.0,3.5,23.0,568.0,235.12,148.68
2017,12,2,11,15,711.5,140.5,3.45,23.0,549.0,279.38,191.49
2017,12,2,11,30,597.0,177.0,3.4,23.0,530.0,316.75,228.43
2017,12,2,11,45,736.5,137.0,3.35,23.5,579.5,367.1,267.84
2017,12,2,12,0,876.0,97.0,3.3,24.0,629.0,429.11,317.15
2017,12,2,12,15,876.5,97.0,3.25,24.0,630.5,472.48,354.73
2017,12,2,12,30,877.0,97.0,3.2,24.0,632.0,513.79,389.88
2017,12,2,12,45,873.5,97.0,3.2,24.5,625.0,550.79,420.3
2017,12,2,13,0,870.0,97.0,3.2,25.0,618.0,585.1,447.9
2017,12,2,13,15,864.0,96.0,3.15,25.0,603.0,614.11,471.75
2017,12,2,13,30,858.0,95.0,3.1,25.0,588.0,640.0,492.85
2017,12,2,13,45,574.0,164.5,3.1,25.0,489.0,549.93,426.21
2017,12,2,14,0,290.0,234.0,3.1,25.0,390.0,436.7,339.8
2017,12,2,14,15,283.0,223.0,3.05,25.0,368.5,432.92,338.46
2017,12,2,14,30,276.0,212.0,3.0,25.0,347.0,427.51,335.36
2017,12,2,14,45,479.5,152.0,3.0,25.0,365.0,533.15,419.81
2017,12,2,15,0,683.0,92.0,3.0,25.0,383.0,632.18,497.49
2017,12,2,15,15,638.0,94.0,2.8,24.5,344.0,609.41,481.13
2017,12,2,15,30,593.0,96.0,2.6,24.0,305.0,583.14,462.46
2017,12,2,15,45,563.0,86.0,2.45,23.5,263.0,551.84,440.07
2017,12,2,16,0,533.0,76.0,2.3,23.0,221.0,518.1,414.83
2017,12,2,16,15,478.5,66.0,2.0,22.0,177.5,464.45,372.99
2017,12,2,16,30,424.0,56.0,1.7,21.0,134.0,409.63,328.19
2017,12,2,16,45,339.0,43.0,1.4,20.0,93.5,330.24,261.33
2017,12,2,17,0,254.0,30.0,1.1,19.0,53.0,253.51,183.39
2017,12,2,17,15,127.0,15.0,1.1,18.5,26.5,96.36,0.0
2017,12,2,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,2.0,1.05,15.0,2.0,1.71,0.0
2017,12,3,7,30,0.0,4.0,1.3,15.0,4.0,3.28,0.0
2017,12,3,7,45,0.0,12.0,1.6,15.5,12.0,9.86,2.41
2017,12,3,8,0,0.0,20.0,1.9,16.0,20.0,16.47,8.67
2017,12,3,8,15,0.0,29.0,1.95,16.5,29.0,23.92,15.45
2017,12,3,8,30,0.0,38.0,2.0,17.0,38.0,31.38,22.18
2017,12,3,8,45,0.0,48.0,2.15,17.5,48.0,39.7,29.55
2017,12,3,9,0,0.0,58.0,2.3,18.0,58.0,48.02,36.82
2017,12,3,9,15,0.0,67.0,2.4,18.5,67.0,55.53,43.27
2017,12,3,9,30,0.0,76.0,2.5,19.0,76.0,62.96,49.55
2017,12,3,9,45,0.0,68.0,2.65,20.0,68.0,56.37,43.52
2017,12,3,10,0,0.0,60.0,2.8,21.0,60.0,49.71,37.49
2017,12,3,10,15,0.0,93.5,2.9,21.5,93.5,77.12,60.8
2017,12,3,10,30,0.0,127.0,3.0,22.0,127.0,102.77,78.62
2017,12,3,10,45,0.0,114.5,3.1,22.5,114.5,93.87,71.1
2017,12,3,11,0,0.0,102.0,3.2,23.0,102.0,84.37,63.19
2017,12,3,11,15,4.0,149.0,3.2,23.0,151.5,122.38,93.52
2017,12,3,11,30,8.0,196.0,3.2,23.0,201.0,160.76,123.82
2017,12,3,11,45,4.0,168.5,3.2,23.5,171.0,139.39,106.65
2017,12,3,12,0,0.0,141.0,3.2,24.0,141.0,116.54,88.36
2017,12,3,12,15,12.5,189.0,3.2,24.0,196.5,161.48,123.89
2017,12,3,12,30,25.0,237.0,3.2,24.0,252.0,208.53,160.77
2017,12,3,12,45,30.0,241.0,3.25,24.0,259.5,222.03,171.42
2017,12,3,13,0,35.0,245.0,3.3,24.0,267.0,232.76,180.04
2017,12,3,13,15,143.5,253.0,3.35,24.0,336.0,316.78,246.6
2017,12,3,13,30,252.0,261.0,3.4,24.0,405.0,410.87,320.08
2017,12,3,13,45,357.0,228.5,3.5,24.0,424.5,460.11,359.79
2017,12,3,14,0,462.0,196.0,3.6,24.0,444.0,524.5,410.92
2017,12,3,14,15,284.5,206.5,3.65,24.0,356.5,415.75,327.54
2017,12,3,14,30,107.0,217.0,3.7,24.0,269.0,286.41,225.7
2017,12,3,14,45,163.0,199.0,3.75,24.0,271.5,327.32,259.97
2017,12,3,15,0,219.0,181.0,3.8,24.0,274.0,355.37,283.89
2017,12,3,15,15,208.5,164.5,3.7,23.5,246.0,335.91,269.76
2017,12,3,15,30,198.0,148.0,3.6,23.0,218.0,315.29,254.55
2017,12,3,15,45,370.0,111.0,3.5,23.0,220.0,432.19,350.0
2017,12,3,16,0,542.0,74.0,3.4,23.0,222.0,521.57,421.18
2017,12,3,16,15,479.0,65.5,3.0,22.5,177.5,463.49,374.01
2017,12,3,16,30,416.0,57.0,2.6,22.0,133.0,404.2,324.64
2017,12,3,16,45,320.5,44.5,2.2,21.5,92.5,316.79,250.65
2017,12,3,17,0,225.0,32.0,1.8,21.0,52.0,236.25,169.99
2017,12,3,17,15,112.5,16.0,1.85,20.5,26.0,87.56,0.0
2017,12,3,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,7,15,51.0,9.0,3.8,19.0,11.0,7.68,0.0
2017,12,4,7,30,102.0,18.0,3.9,19.0,22.0,14.01,0.0
2017,12,4,7,45,226.5,32.0,4.05,19.5,58.5,24.81,14.08
2017,12,4,8,0,351.0,46.0,4.2,20.0,95.0,37.59,26.41
2017,12,4,8,15,429.5,55.5,4.35,20.0,139.0,44.5,32.96
2017,12,4,8,30,508.0,65.0,4.5,20.0,183.0,51.35,39.24
2017,12,4,8,45,254.0,55.5,4.65,20.5,114.5,40.79,30.08
2017,12,4,9,0,0.0,46.0,4.8,21.0,46.0,38.02,27.62
2017,12,4,9,15,0.0,53.0,5.05,21.5,53.0,43.85,32.59
2017,12,4,9,30,0.0,60.0,5.3,22.0,60.0,49.69,37.49
2017,12,4,9,45,0.0,66.5,5.6,23.0,66.5,55.12,41.9
2017,12,4,10,0,0.0,73.0,5.9,24.0,73.0,60.56,46.26
2017,12,4,10,15,3.0,123.0,5.9,24.5,125.0,99.04,78.62
2017,12,4,10,30,6.0,173.0,5.9,25.0,177.0,136.01,104.23
2017,12,4,10,45,3.0,97.5,5.95,25.5,99.5,81.03,59.88
2017,12,4,11,0,0.0,22.0,6.0,26.0,22.0,18.19,9.12
2017,12,4,11,15,0.0,46.0,5.9,26.0,46.0,38.12,25.23
2017,12,4,11,30,0.0,70.0,5.8,26.0,70.0,58.13,41.31
2017,12,4,11,45,415.5,86.0,5.7,26.5,336.5,213.23,155.1
2017,12,4,12,0,831.0,102.0,5.6,27.0,603.0,411.67,303.61
2017,12,4,12,15,647.5,167.5,5.45,27.0,559.0,429.79,323.24
2017,12,4,12,30,464.0,233.0,5.3,27.0,515.0,428.79,326.22
2017,12,4,12,45,416.5,242.5,5.2,27.5,493.5,432.04,330.2
2017,12,4,13,0,369.0,252.0,5.1,28.0,472.0,436.16,334.09
2017,12,4,13,15,403.0,237.0,4.95,28.0,472.0,461.01,354.39
2017,12,4,13,30,437.0,222.0,4.8,28.0,472.0,496.05,382.02
2017,12,4,13,45,437.0,212.0,4.7,28.0,454.0,505.3,390.19
2017,12,4,14,0,437.0,202.0,4.6,28.0,436.0,512.51,396.86
2017,12,4,14,15,609.5,145.0,4.45,28.0,451.5,594.42,461.24
2017,12,4,14,30,782.0,88.0,4.3,28.0,467.0,667.49,518.58
2017,12,4,14,45,761.5,85.0,4.15,28.0,432.0,663.67,516.44
2017,12,4,15,0,741.0,82.0,4.0,28.0,397.0,656.32,511.78
2017,12,4,15,15,712.5,78.5,3.75,27.5,356.5,643.07,503.45
2017,12,4,15,30,684.0,75.0,3.5,27.0,316.0,623.47,490.17
2017,12,4,15,45,643.5,70.0,3.25,27.0,272.0,590.31,465.4
2017,12,4,16,0,603.0,65.0,3.0,27.0,228.0,554.74,438.02
2017,12,4,16,15,541.0,58.0,2.6,26.0,183.0,499.07,395.38
2017,12,4,16,30,479.0,51.0,2.2,25.0,138.0,442.29,349.54
2017,12,4,16,45,380.5,40.0,1.85,24.0,96.0,355.24,277.41
2017,12,4,17,0,282.0,29.0,1.5,23.0,54.0,271.01,193.45
2017,12,4,17,15,141.0,14.5,1.55,22.5,27.0,104.88,0.0
2017,12,4,17,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,5.5,5.2,11.5,5.5,4.69,0.0
2017,12,5,7,30,0.0,11.0,5.3,11.0,11.0,9.06,0.0
2017,12,5,7,45,9.5,30.0,5.4,11.0,31.0,24.13,13.9
2017,12,5,8,0,19.0,49.0,5.5,11.0,51.0,38.43,28.15
2017,12,5,8,15,33.5,69.0,5.65,11.0,75.5,53.13,41.9
2017,12,5,8,30,48.0,89.0,5.8,11.0,100.0,67.56,55.25
2017,12,5,8,45,61.5,108.0,6.0,11.5,125.5,81.12,67.5
2017,12,5,9,0,75.0,127.0,6.2,12.0,151.0,94.42,79.28
2017,12,5,9,15,101.0,147.0,6.15,12.0,184.0,105.06,88.67
2017,12,5,9,30,127.0,167.0,6.1,12.0,217.0,117.78,99.77
2017,12,5,9,45,63.5,146.5,6.1,12.5,171.5,110.26,92.71
2017,12,5,10,0,0.0,126.0,6.1,13.0,126.0,100.58,83.8
2017,12,5,10,15,31.0,173.0,6.05,13.0,189.0,127.61,107.35
2017,12,5,10,30,62.0,220.0,6.0,13.0,252.0,163.34,130.15
2017,12,5,10,45,62.5,232.0,5.95,13.5,265.5,178.98,141.88
2017,12,5,11,0,63.0,244.0,5.9,14.0,279.0,194.79,154.36
2017,12,5,11,15,35.0,219.0,5.85,14.5,238.5,178.76,142.12
2017,12,5,11,30,7.0,194.0,5.8,15.0,198.0,158.78,126.47
2017,12,5,11,45,7.5,197.0,5.8,15.5,202.0,162.83,129.52
2017,12,5,12,0,8.0,200.0,5.8,16.0,206.0,166.9,132.58
2017,12,5,12,15,4.0,184.0,5.8,16.0,187.0,153.67,121.82
2017,12,5,12,30,0.0,168.0,5.8,16.0,168.0,139.57,110.31
2017,12,5,12,45,0.0,166.5,5.85,16.5,166.5,138.95,109.64
2017,12,5,13,0,0.0,165.0,5.9,17.0,165.0,138.31,108.97
2017,12,5,13,15,0.0,127.5,5.9,17.0,127.5,106.71,83.09
2017,12,5,13,30,0.0,90.0,5.9,17.0,90.0,74.84,56.83
2017,12,5,13,45,0.0,77.0,5.95,17.0,77.0,63.95,47.87
2017,12,5,14,0,0.0,64.0,6.0,17.0,64.0,53.09,38.88
2017,12,5,14,15,34.5,136.5,6.0,17.0,153.5,147.29,118.14
2017,12,5,14,30,69.0,209.0,6.0,17.0,243.0,250.4,203.61
2017,12,5,14,45,66.0,194.0,6.0,17.0,224.5,237.91,193.78
2017,12,5,15,0,63.0,179.0,6.0,17.0,206.0,224.93,183.64
2017,12,5,15,15,60.0,161.5,5.95,16.5,185.0,208.5,170.87
2017,12,5,15,30,57.0,144.0,5.9,16.0,164.0,191.56,157.46
2017,12,5,15,45,51.0,125.0,5.85,16.0,141.5,169.95,139.52
2017,12,5,16,0,45.0,106.0,5.8,16.0,119.0,147.79,120.79
2017,12,5,16,15,35.5,86.5,5.55,15.5,95.5,121.8,98.54
2017,12,5,16,30,26.0,67.0,5.3,15.0,72.0,95.11,75.27
2017,12,5,16,45,13.0,47.5,5.05,14.5,50.0,64.89,48.59
2017,12,5,17,0,0.0,28.0,4.8,14.0,28.0,27.04,14.92
2017,12,5,17,15,0.0,14.0,4.7,13.5,14.0,11.95,0.0
2017,12,5,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,6,7,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,6,7,45,0.0,1.0,3.1,5.0,1.0,0.82,0.0
2017,12,6,8,0,0.0,2.0,3.1,5.0,2.0,1.64,0.0
2017,12,6,8,15,0.0,3.5,3.05,5.0,3.5,2.87,0.0
2017,12,6,8,30,0.0,5.0,3.0,5.0,5.0,4.1,0.0
2017,12,6,8,45,0.0,6.5,2.95,5.0,6.5,5.34,0.0
2017,12,6,9,0,0.0,8.0,2.9,5.0,8.0,6.58,0.46
2017,12,6,9,15,0.0,10.0,2.9,5.0,10.0,8.23,1.99
2017,12,6,9,30,0.0,12.0,2.9,5.0,12.0,9.88,3.51
2017,12,6,9,45,0.0,53.0,2.95,5.0,53.0,43.87,34.84
2017,12,6,10,0,0.0,94.0,3.0,5.0,94.0,77.17,65.13
2017,12,6,10,15,0.0,105.0,3.05,5.0,105.0,85.71,72.69
2017,12,6,10,30,0.0,116.0,3.1,5.0,116.0,94.46,76.83
2017,12,6,10,45,2.0,148.0,3.2,5.5,149.5,119.21,97.7
2017,12,6,11,0,4.0,180.0,3.3,6.0,183.0,144.33,118.61
2017,12,6,11,15,2.0,160.5,3.4,6.0,162.0,130.6,106.89
2017,12,6,11,30,0.0,141.0,3.5,6.0,141.0,115.65,94.17
2017,12,6,11,45,0.0,145.5,3.6,6.0,145.5,119.68,97.55
2017,12,6,12,0,0.0,150.0,3.7,6.0,150.0,123.76,100.97
2017,12,6,12,15,0.0,125.0,3.8,6.0,125.0,103.72,83.88
2017,12,6,12,30,0.0,100.0,3.9,6.0,100.0,83.19,66.33
2017,12,6,12,45,0.0,90.5,4.0,6.5,90.5,75.28,59.46
2017,12,6,13,0,0.0,81.0,4.1,7.0,81.0,67.33,52.56
2017,12,6,13,15,0.0,70.0,4.1,7.0,70.0,58.13,44.69
2017,12,6,13,30,0.0,59.0,4.1,7.0,59.0,48.94,36.82
2017,12,6,13,45,0.0,72.0,4.15,7.0,72.0,59.77,46.23
2017,12,6,14,0,0.0,85.0,4.2,7.0,85.0,70.63,55.67
2017,12,6,14,15,13.0,136.5,4.15,7.0,143.0,125.41,103.19
2017,12,6,14,30,26.0,188.0,4.1,7.0,201.0,185.63,154.94
2017,12,6,14,45,13.0,114.5,4.05,7.0,121.0,107.13,87.85
2017,12,6,15,0,0.0,41.0,4.0,7.0,41.0,33.89,24.1
2017,12,6,15,15,0.0,36.5,3.9,6.5,36.5,30.15,20.94
2017,12,6,15,30,0.0,32.0,3.8,6.0,32.0,26.41,17.73
2017,12,6,15,45,0.0,27.5,3.75,6.0,27.5,22.67,14.45
2017,12,6,16,0,0.0,23.0,3.7,6.0,23.0,18.94,11.14
2017,12,6,16,15,0.0,18.5,3.45,6.0,18.5,15.22,7.8
2017,12,6,16,30,0.0,14.0,3.2,6.0,14.0,11.51,4.43
2017,12,6,16,45,0.0,9.5,2.95,6.0,9.5,7.8,1.05
2017,12,6,17,0,0.0,5.0,2.7,6.0,5.0,4.1,0.0
2017,12,6,17,15,0.0,2.5,2.45,5.5,2.5,2.13,0.0
2017,12,6,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,2.5,2.65,6.0,2.5,0.0,0.0
2017,12,7,7,30,0.0,5.0,2.6,6.0,5.0,4.27,0.0
2017,12,7,7,45,0.0,15.0,2.6,6.0,15.0,12.35,4.27
2017,12,7,8,0,0.0,25.0,2.6,6.0,25.0,20.62,12.81
2017,12,7,8,15,0.0,36.5,2.7,6.0,36.5,30.16,21.87
2017,12,7,8,30,0.0,48.0,2.8,6.0,48.0,39.72,30.89
2017,12,7,8,45,0.0,60.0,2.9,6.0,60.0,49.42,39.94
2017,12,7,9,0,0.0,72.0,3.0,6.0,72.0,58.96,48.72
2017,12,7,9,15,0.0,71.0,3.15,6.0,71.0,58.69,48.42
2017,12,7,9,30,0.0,70.0,3.3,6.0,70.0,58.04,47.73
2017,12,7,9,45,0.0,89.0,3.5,6.5,89.0,73.06,61.17
2017,12,7,10,0,0.0,108.0,3.7,7.0,108.0,87.54,73.98
2017,12,7,10,15,0.0,87.0,3.9,7.0,87.0,72.07,59.86
2017,12,7,10,30,0.0,66.0,4.1,7.0,66.0,54.74,42.03
2017,12,7,10,45,0.0,65.5,4.35,7.0,65.5,54.33,41.61
2017,12,7,11,0,0.0,65.0,4.6,7.0,65.0,53.93,41.19
2017,12,7,11,15,0.0,108.0,4.75,7.0,108.0,89.24,71.5
2017,12,7,11,30,0.0,151.0,4.9,7.0,151.0,123.47,100.62
2017,12,7,11,45,1.0,164.0,5.05,7.0,164.5,134.67,110.0
2017,12,7,12,0,2.0,177.0,5.2,7.0,178.0,146.18,119.69
2017,12,7,12,15,5.5,190.0,5.3,7.0,193.5,159.09,130.56
2017,12,7,12,30,9.0,203.0,5.4,7.0,209.0,172.62,142.01
2017,12,7,12,45,10.5,206.0,5.5,7.0,213.0,177.4,146.14
2017,12,7,13,0,12.0,209.0,5.6,7.0,217.0,182.42,150.52
2017,12,7,13,15,6.0,188.5,5.65,7.0,193.0,162.83,134.07
2017,12,7,13,30,0.0,168.0,5.7,7.0,169.0,142.36,116.79
2017,12,7,13,45,4.5,176.0,5.8,7.0,179.0,153.36,126.42
2017,12,7,14,0,9.0,184.0,5.9,7.0,189.0,165.16,136.78
2017,12,7,14,15,4.5,132.5,5.85,6.5,135.0,115.94,95.05
2017,12,7,14,30,0.0,81.0,5.8,6.0,81.0,67.26,53.16
2017,12,7,14,45,0.0,44.5,5.75,6.0,44.5,36.81,26.69
2017,12,7,15,0,0.0,8.0,5.7,6.0,8.0,6.59,0.15
2017,12,7,15,15,0.0,7.0,5.5,5.5,7.0,5.76,0.0
2017,12,7,15,30,0.0,6.0,5.3,5.0,6.0,4.93,0.0
2017,12,7,15,45,0.0,5.0,5.15,5.0,5.0,4.11,0.0
2017,12,7,16,0,0.0,4.0,5.0,5.0,4.0,3.28,0.0
2017,12,7,16,15,0.0,3.0,4.8,4.5,3.0,2.46,0.0
2017,12,7,16,30,0.0,2.0,4.6,4.0,2.0,1.64,0.0
2017,12,7,16,45,0.0,1.5,4.4,3.5,1.5,1.23,0.0
2017,12,7,17,0,0.0,1.0,4.2,3.0,1.0,0.82,0.0
2017,12,7,17,15,0.0,0.5,3.95,2.5,0.5,0.43,0.0
2017,12,7,17,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,10.5,1.7,0.0,10.5,0.0,0.0
2017,12,8,7,30,0.0,21.0,1.8,0.0,21.0,17.92,0.0
2017,12,8,7,45,260.5,28.5,1.9,0.0,62.5,23.59,13.36
2017,12,8,8,0,521.0,36.0,2.0,0.0,104.0,32.49,23.96
2017,12,8,8,15,601.0,43.0,1.95,0.5,152.5,38.29,29.91
2017,12,8,8,30,681.0,50.0,1.9,1.0,201.0,44.11,35.62
2017,12,8,8,45,732.5,54.5,1.85,2.0,250.0,47.57,38.86
2017,12,8,9,0,784.0,59.0,1.8,3.0,299.0,51.06,41.99
2017,12,8,9,15,817.0,62.5,1.75,3.5,345.0,53.59,44.2
2017,12,8,9,30,850.0,66.0,1.7,4.0,391.0,56.12,46.36
2017,12,8,9,45,874.0,68.0,1.7,5.0,432.5,57.4,47.25
2017,12,8,10,0,898.0,70.0,1.7,6.0,474.0,65.58,54.38
2017,12,8,10,15,914.0,72.0,1.8,6.5,508.5,67.37,55.75
2017,12,8,10,30,930.0,74.0,1.9,7.0,543.0,115.73,65.98
2017,12,8,10,45,941.0,75.5,2.05,7.5,571.0,171.87,100.19
2017,12,8,11,0,952.0,77.0,2.2,8.0,599.0,228.14,145.0
2017,12,8,11,15,959.0,77.5,2.3,8.0,618.5,282.63,193.71
2017,12,8,11,30,966.0,78.0,2.4,8.0,638.0,336.33,243.69
2017,12,8,11,45,967.5,79.5,2.5,8.5,648.5,388.07,291.96
2017,12,8,12,0,969.0,81.0,2.6,9.0,659.0,438.09,338.07
2017,12,8,12,15,970.0,81.5,2.65,9.0,661.5,485.1,381.3
2017,12,8,12,30,971.0,82.0,2.7,9.0,664.0,529.93,421.8
2017,12,8,12,45,968.0,81.5,2.8,9.5,657.5,569.45,456.58
2017,12,8,13,0,965.0,81.0,2.9,10.0,651.0,606.08,488.23
2017,12,8,13,15,959.5,80.5,2.95,10.0,636.0,638.27,516.48
2017,12,8,13,30,954.0,80.0,3.0,10.0,621.0,667.19,541.7
2017,12,8,13,45,943.5,79.0,3.1,10.5,597.5,689.07,560.38
2017,12,8,14,0,933.0,78.0,3.2,11.0,574.0,707.27,575.97
2017,12,8,14,15,919.5,76.5,3.2,11.0,543.0,719.23,587.22
2017,12,8,14,30,906.0,75.0,3.2,11.0,512.0,727.42,595.01
2017,12,8,14,45,882.5,74.0,3.25,11.0,473.5,731.43,599.46
2017,12,8,15,0,859.0,73.0,3.3,11.0,435.0,725.91,596.73
2017,12,8,15,15,831.0,69.5,3.1,10.5,391.5,710.4,586.28
2017,12,8,15,30,803.0,66.0,2.9,10.0,348.0,691.28,572.81
2017,12,8,15,45,762.5,62.0,2.7,10.0,301.0,659.08,547.64
2017,12,8,16,0,722.0,58.0,2.5,10.0,254.0,623.83,519.22
2017,12,8,16,15,659.5,52.0,2.1,9.0,204.5,567.79,473.82
2017,12,8,16,30,597.0,46.0,1.7,8.0,155.0,517.62,430.6
2017,12,8,16,45,495.0,37.0,1.35,7.5,108.5,429.54,353.29
2017,12,8,17,0,393.0,28.0,1.0,7.0,62.0,343.93,260.24
2017,12,8,17,15,196.5,14.0,0.95,6.5,31.0,169.97,0.0
2017,12,8,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,15,127.5,6.5,4.0,1.5,10.0,0.0,0.0
2017,12,9,7,30,255.0,13.0,4.1,2.0,20.0,11.1,0.0
2017,12,9,7,45,398.5,22.0,4.2,2.5,60.5,19.83,9.83
2017,12,9,8,0,542.0,31.0,4.3,3.0,101.0,27.91,19.46
2017,12,9,8,15,619.0,37.5,4.15,3.5,148.5,33.45,25.06
2017,12,9,8,30,696.0,44.0,4.0,4.0,196.0,39.0,30.43
2017,12,9,8,45,734.5,49.5,3.9,5.0,243.0,43.39,34.52
2017,12,9,9,0,773.0,55.0,3.8,6.0,290.0,47.72,38.4
2017,12,9,9,15,805.0,58.0,3.85,7.5,335.0,49.92,40.15
2017,12,9,9,30,837.0,61.0,3.9,9.0,380.0,52.14,41.84
2017,12,9,9,45,860.5,63.0,3.95,10.5,420.5,59.92,48.48
2017,12,9,10,0,884.0,65.0,4.0,12.0,461.0,61.9,49.84
2017,12,9,10,15,899.0,67.0,4.3,12.5,495.0,63.71,51.23
2017,12,9,10,30,914.0,69.0,4.6,13.0,529.0,108.92,60.23
2017,12,9,10,45,926.0,69.5,4.9,14.0,556.0,163.37,92.01
2017,12,9,11,0,938.0,70.0,5.2,15.0,583.0,218.04,134.43
2017,12,9,11,15,944.5,71.0,5.2,15.5,602.0,271.88,181.56
2017,12,9,11,30,951.0,72.0,5.2,16.0,621.0,324.93,229.94
2017,12,9,11,45,956.0,71.5,5.25,16.5,632.0,375.21,276.4
2017,12,9,12,0,961.0,71.0,5.3,17.0,643.0,424.04,321.12
2017,12,9,12,15,961.5,71.5,5.25,17.0,645.5,470.26,363.44
2017,12,9,12,30,962.0,72.0,5.2,17.0,648.0,514.27,403.04
2017,12,9,12,45,961.0,71.0,5.2,17.0,642.0,553.71,438.31
2017,12,9,13,0,960.0,70.0,5.2,17.0,636.0,590.42,470.67
2017,12,9,13,15,955.0,69.5,5.15,17.0,621.5,622.48,498.64
2017,12,9,13,30,950.0,69.0,5.1,17.0,607.0,651.32,523.58
2017,12,9,13,45,943.0,67.5,5.05,17.5,584.5,674.51,542.76
2017,12,9,14,0,936.0,66.0,5.0,18.0,562.0,694.19,558.88
2017,12,9,14,15,924.0,64.5,4.85,17.5,532.5,706.94,571.23
2017,12,9,14,30,912.0,63.0,4.7,17.0,503.0,715.99,579.71
2017,12,9,14,45,889.0,63.0,4.6,17.0,466.0,715.42,579.95
2017,12,9,15,0,866.0,63.0,4.5,17.0,429.0,711.19,577.49
2017,12,9,15,15,841.5,60.5,4.1,16.5,387.0,705.74,573.91
2017,12,9,15,30,817.0,58.0,3.7,16.0,345.0,690.55,563.05
2017,12,9,15,45,780.5,54.5,3.35,15.5,299.0,662.06,541.66
2017,12,9,16,0,744.0,51.0,3.0,15.0,253.0,630.65,517.07
2017,12,9,16,15,686.5,46.0,2.65,13.5,204.5,579.67,477.55
2017,12,9,16,30,629.0,41.0,2.3,12.0,156.0,526.91,434.05
2017,12,9,16,45,530.0,33.5,1.95,11.0,110.0,441.39,360.28
2017,12,9,17,0,431.0,26.0,1.6,10.0,64.0,356.92,269.64
2017,12,9,17,15,215.5,13.0,1.6,9.5,32.0,176.95,0.0
2017,12,9,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,7,15,130.0,6.5,1.45,3.0,10.0,0.0,0.0
2017,12,10,7,30,260.0,13.0,1.5,4.0,20.0,11.1,0.0
