Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,7,45,414.0,22.5,1.55,5.0,61.5,20.39,9.78
2017,12,10,8,0,568.0,32.0,1.6,6.0,103.0,28.99,20.15
2017,12,10,8,15,646.5,38.0,1.85,6.5,152.5,34.08,25.32
2017,12,10,8,30,725.0,44.0,2.1,7.0,202.0,39.21,30.28
2017,12,10,8,45,771.0,48.5,2.35,8.0,251.0,42.86,33.63
2017,12,10,9,0,817.0,53.0,2.6,9.0,300.0,46.51,36.85
2017,12,10,9,15,847.5,56.0,2.45,10.0,345.5,53.85,43.31
2017,12,10,9,30,878.0,59.0,2.3,11.0,391.0,56.85,45.76
2017,12,10,9,45,899.0,61.0,2.15,12.0,432.0,58.94,47.33
2017,12,10,10,0,920.0,63.0,2.0,13.0,473.0,60.95,48.81
2017,12,10,10,15,934.5,64.5,1.95,13.5,507.5,62.45,49.92
2017,12,10,10,30,949.0,66.0,1.9,14.0,542.0,106.56,57.86
2017,12,10,10,45,959.5,67.0,1.9,15.0,569.0,163.03,89.88
2017,12,10,11,0,970.0,68.0,1.9,16.0,596.0,219.55,132.77
2017,12,10,11,15,976.5,69.0,1.9,16.5,615.5,275.02,180.23
2017,12,10,11,30,983.0,70.0,1.9,17.0,635.0,329.67,228.81
2017,12,10,11,45,983.0,72.0,1.9,17.5,646.0,382.04,275.81
2017,12,10,12,0,983.0,74.0,1.9,18.0,657.0,432.55,320.51
2017,12,10,12,15,983.5,74.0,1.9,18.0,659.5,479.43,361.94
2017,12,10,12,30,984.0,74.0,1.9,18.0,662.0,524.03,400.58
2017,12,10,12,45,983.5,73.0,1.9,18.5,656.5,564.72,434.49
2017,12,10,13,0,983.0,72.0,1.9,19.0,651.0,602.65,465.37
2017,12,10,13,15,978.0,71.5,1.9,19.0,636.5,635.65,492.72
2017,12,10,13,30,973.0,71.0,1.9,19.0,622.0,665.35,517.12
2017,12,10,13,45,966.0,70.0,1.9,19.5,599.5,689.9,536.34
2017,12,10,14,0,959.0,69.0,1.9,20.0,577.0,710.88,552.64
2017,12,10,14,15,614.0,137.5,1.85,19.5,456.0,582.26,457.87
2017,12,10,14,30,269.0,206.0,1.8,19.0,335.0,410.95,326.89
2017,12,10,14,45,543.5,134.5,1.8,19.0,371.5,551.43,440.5
2017,12,10,15,0,818.0,63.0,1.8,19.0,408.0,681.66,540.02
2017,12,10,15,15,829.5,61.5,1.55,18.5,382.0,697.15,550.29
2017,12,10,15,30,841.0,60.0,1.3,18.0,356.0,709.59,558.83
2017,12,10,15,45,805.0,56.5,1.05,18.0,308.5,681.6,536.45
2017,12,10,16,0,769.0,53.0,0.8,18.0,261.0,650.53,511.26
2017,12,10,16,15,711.5,47.5,0.75,17.0,211.5,598.83,473.64
2017,12,10,16,30,654.0,42.0,0.7,16.0,162.0,545.2,432.07
2017,12,10,16,45,554.0,34.5,0.7,15.5,114.5,458.6,361.58
2017,12,10,17,0,454.0,27.0,0.7,15.0,67.0,372.61,273.72
2017,12,10,17,15,227.0,13.5,0.8,14.0,33.5,185.01,0.0
2017,12,10,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,9.0,2.9,6.5,9.0,0.0,0.0
2017,12,11,7,30,0.0,18.0,3.1,7.0,18.0,15.36,0.0
2017,12,11,7,45,257.5,26.5,3.3,7.5,58.0,21.98,10.32
2017,12,11,8,0,515.0,35.0,3.5,8.0,98.0,31.69,22.26
2017,12,11,8,15,597.5,42.0,3.45,8.5,146.5,37.51,28.14
2017,12,11,8,30,680.0,49.0,3.4,9.0,195.0,43.36,33.74
2017,12,11,8,45,728.0,54.5,3.4,9.5,243.5,47.66,37.75
2017,12,11,9,0,776.0,60.0,3.4,10.0,292.0,51.94,41.61
2017,12,11,9,15,773.0,60.5,3.2,11.0,321.5,51.65,41.15
2017,12,11,9,30,770.0,61.0,3.0,12.0,351.0,51.46,40.74
2017,12,11,9,45,830.5,66.0,2.9,13.0,408.5,55.46,44.05
2017,12,11,10,0,891.0,71.0,2.8,14.0,466.0,59.46,47.3
2017,12,11,10,15,799.5,90.0,2.6,15.0,464.0,71.72,57.77
2017,12,11,10,30,708.0,109.0,2.4,16.0,462.0,109.34,67.08
2017,12,11,10,45,698.0,119.5,2.25,17.0,483.0,159.37,97.36
2017,12,11,11,0,688.0,130.0,2.1,18.0,504.0,208.05,134.75
2017,12,11,11,15,682.5,137.5,2.15,19.0,519.0,253.91,173.27
2017,12,11,11,30,677.0,145.0,2.2,20.0,534.0,298.51,211.89
2017,12,11,11,45,600.0,174.5,2.25,21.0,524.0,336.7,247.12
2017,12,11,12,0,523.0,204.0,2.3,22.0,514.0,363.56,272.06
2017,12,11,12,15,746.0,142.0,2.4,22.0,586.0,436.87,328.59
2017,12,11,12,30,969.0,80.0,2.5,22.0,658.0,520.64,394.05
2017,12,11,12,45,850.5,106.5,2.7,22.5,610.5,529.48,404.84
2017,12,11,13,0,732.0,133.0,2.9,23.0,563.0,527.48,406.46
2017,12,11,13,15,674.0,147.0,2.95,23.0,536.0,538.47,417.2
2017,12,11,13,30,616.0,161.0,3.0,23.0,509.0,543.56,422.86
2017,12,11,13,45,475.5,191.5,3.1,23.0,454.0,502.47,392.94
2017,12,11,14,0,335.0,222.0,3.2,23.0,399.0,447.25,351.38
2017,12,11,14,15,406.0,194.0,3.1,22.5,397.5,491.84,388.25
2017,12,11,14,30,477.0,166.0,3.0,22.0,396.0,525.42,416.59
2017,12,11,14,45,480.0,152.0,2.95,22.0,368.5,524.77,417.45
2017,12,11,15,0,483.0,138.0,2.9,22.0,341.0,521.72,416.61
2017,12,11,15,15,473.5,125.0,2.55,21.0,308.0,508.35,408.39
2017,12,11,15,30,464.0,112.0,2.2,20.0,275.0,492.55,397.93
2017,12,11,15,45,448.0,98.5,1.85,19.5,238.5,469.13,380.21
2017,12,11,16,0,432.0,85.0,1.5,19.0,202.0,443.61,360.05
2017,12,11,16,15,395.5,72.5,1.5,17.5,164.0,402.94,329.14
2017,12,11,16,30,359.0,60.0,1.5,16.0,126.0,361.44,295.55
2017,12,11,16,45,300.0,45.5,1.55,15.0,89.0,301.21,243.72
2017,12,11,17,0,241.0,31.0,1.6,14.0,52.0,242.47,181.78
2017,12,11,17,15,120.5,15.5,1.6,13.5,26.0,119.4,0.0
2017,12,11,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,12,7,15,115.0,5.5,3.15,5.5,8.5,0.0,0.0
2017,12,12,7,30,230.0,11.0,3.4,6.0,17.0,9.39,0.0
2017,12,12,7,45,385.5,21.0,3.7,6.5,57.0,18.97,7.71
2017,12,12,8,0,541.0,31.0,4.0,7.0,97.0,28.03,19.07
2017,12,12,8,15,621.0,37.5,4.25,7.5,145.0,33.57,24.67
2017,12,12,8,30,701.0,44.0,4.5,8.0,193.0,39.12,30.0
2017,12,12,8,45,749.5,48.5,4.8,9.0,241.5,42.75,33.35
2017,12,12,9,0,798.0,53.0,5.1,10.0,290.0,46.39,36.56
2017,12,12,9,15,829.0,56.0,5.15,10.5,335.5,48.66,38.52
2017,12,12,9,30,860.0,59.0,5.2,11.0,381.0,56.6,45.52
2017,12,12,9,45,883.0,60.5,5.3,11.5,421.5,58.35,46.89
2017,12,12,10,0,906.0,62.0,5.4,12.0,462.0,60.02,48.18
2017,12,12,10,15,921.0,63.5,5.3,12.5,496.5,61.54,49.32
2017,12,12,10,30,936.0,65.0,5.2,13.0,531.0,100.65,55.52
2017,12,12,10,45,948.5,65.5,5.1,13.5,558.5,156.17,86.15
2017,12,12,11,0,961.0,66.0,5.0,14.0,586.0,211.96,128.73
2017,12,12,11,15,968.0,67.0,4.9,14.0,606.0,267.02,176.91
2017,12,12,11,30,975.0,68.0,4.8,14.0,626.0,321.32,226.84
2017,12,12,11,45,965.5,74.5,4.75,14.5,635.5,374.15,275.98
2017,12,12,12,0,956.0,81.0,4.7,15.0,645.0,424.43,322.22
2017,12,12,12,15,957.5,81.0,4.6,15.0,648.5,470.77,364.65
2017,12,12,12,30,959.0,81.0,4.5,15.0,652.0,514.99,404.38
2017,12,12,12,45,960.5,79.5,4.45,15.5,647.0,555.5,439.54
2017,12,12,13,0,962.0,78.0,4.4,16.0,642.0,593.47,471.75
2017,12,12,13,15,957.5,77.5,4.35,16.0,628.5,626.35,500.16
2017,12,12,13,30,953.0,77.0,4.3,16.0,615.0,656.04,525.56
2017,12,12,13,45,947.5,75.0,4.25,16.0,593.0,680.25,546.37
2017,12,12,14,0,942.0,73.0,4.2,16.0,571.0,700.99,564.28
2017,12,12,14,15,930.5,71.5,4.1,16.0,541.5,714.76,576.56
2017,12,12,14,30,919.0,70.0,4.0,16.0,512.0,724.82,585.48
2017,12,12,14,45,885.5,72.5,3.9,16.0,473.5,726.37,587.4
2017,12,12,15,0,852.0,75.0,3.8,16.0,435.0,718.32,582.18
2017,12,12,15,15,825.5,72.0,3.5,15.5,392.5,704.97,573.24
2017,12,12,15,30,799.0,69.0,3.2,15.0,350.0,688.01,561.26
2017,12,12,15,45,761.5,64.5,2.9,15.0,303.5,657.91,537.71
2017,12,12,16,0,724.0,60.0,2.6,15.0,257.0,624.7,510.92
2017,12,12,16,15,663.5,54.0,2.25,13.5,208.0,570.53,468.98
2017,12,12,16,30,603.0,48.0,1.9,12.0,159.0,522.52,429.31
2017,12,12,16,45,499.5,39.0,1.6,11.0,112.5,433.73,353.41
2017,12,12,17,0,396.0,30.0,1.3,10.0,66.0,346.95,263.55
2017,12,12,17,15,198.0,15.0,1.3,9.5,33.0,172.94,0.0
2017,12,12,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,3.0,1.7,3.5,3.0,0.0,0.0
2017,12,13,7,30,0.0,6.0,1.8,4.0,6.0,5.12,0.0
2017,12,13,7,45,3.0,23.0,1.95,5.0,23.5,18.73,7.11
2017,12,13,8,0,6.0,40.0,2.1,6.0,41.0,31.98,22.61
2017,12,13,8,15,16.5,59.5,2.3,6.5,62.5,46.25,36.22
2017,12,13,8,30,27.0,79.0,2.5,7.0,84.0,60.45,49.51
2017,12,13,8,45,34.5,97.0,2.75,7.5,106.0,73.44,61.48
2017,12,13,9,0,42.0,115.0,3.0,8.0,128.0,86.19,73.0
2017,12,13,9,15,72.0,136.0,3.0,8.5,162.0,100.64,85.81
2017,12,13,9,30,102.0,157.0,3.0,9.0,196.0,111.35,95.08
2017,12,13,9,45,103.5,174.5,3.0,9.5,217.5,126.33,108.0
2017,12,13,10,0,105.0,192.0,3.0,10.0,239.0,137.59,117.47
2017,12,13,10,15,150.5,207.0,3.15,10.5,279.5,142.18,121.02
2017,12,13,10,30,196.0,222.0,3.3,11.0,320.0,162.63,127.42
2017,12,13,10,45,329.5,210.5,3.45,11.5,384.5,182.14,134.28
2017,12,13,11,0,463.0,199.0,3.6,12.0,449.0,216.76,155.34
2017,12,13,11,15,491.5,198.0,3.7,12.0,471.5,252.95,185.25
2017,12,13,11,30,520.0,197.0,3.8,12.0,494.0,291.27,218.47
2017,12,13,11,45,594.0,176.0,3.9,12.5,521.5,330.32,251.4
2017,12,13,12,0,668.0,155.0,4.0,13.0,549.0,376.79,291.0
2017,12,13,12,15,801.5,120.5,4.0,13.0,595.5,439.34,343.33
2017,12,13,12,30,935.0,86.0,4.0,13.0,642.0,506.77,399.94
2017,12,13,12,45,671.0,161.5,4.0,13.5,559.0,487.17,388.71
2017,12,13,13,0,407.0,237.0,4.0,14.0,476.0,434.1,348.77
2017,12,13,13,15,436.0,224.0,3.95,14.0,474.5,467.02,376.73
2017,12,13,13,30,465.0,211.0,3.9,14.0,473.0,492.87,398.81
2017,12,13,13,45,442.5,207.5,3.9,14.0,449.5,495.1,401.97
2017,12,13,14,0,420.0,204.0,3.9,14.0,426.0,494.39,402.73
2017,12,13,14,15,414.5,194.5,3.9,14.0,403.5,496.45,405.84
2017,12,13,14,30,409.0,185.0,3.9,14.0,381.0,496.33,407.16
2017,12,13,14,45,453.0,160.0,3.9,14.0,363.0,512.75,422.47
2017,12,13,15,0,497.0,135.0,3.9,14.0,345.0,526.98,436.03
2017,12,13,15,15,480.0,125.0,3.55,13.5,311.5,511.79,425.22
2017,12,13,15,30,463.0,115.0,3.2,13.0,278.0,494.27,412.33
2017,12,13,15,45,446.0,101.0,2.85,13.0,241.5,469.78,392.74
2017,12,13,16,0,429.0,87.0,2.5,13.0,205.0,443.18,370.73
2017,12,13,16,15,390.0,74.5,2.35,12.0,166.0,400.99,336.46
2017,12,13,16,30,351.0,62.0,2.2,11.0,127.0,358.05,299.76
2017,12,13,16,45,293.5,46.5,2.05,10.0,90.0,297.73,246.33
2017,12,13,17,0,236.0,31.0,1.9,9.0,53.0,238.39,183.7
2017,12,13,17,15,118.0,15.5,1.95,8.5,26.5,118.01,0.0
2017,12,13,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,4.0,2.4,5.5,4.0,0.0,0.0
2017,12,14,7,30,0.0,8.0,2.7,6.0,8.0,6.83,0.0
2017,12,14,7,45,65.0,25.5,3.05,6.5,33.0,19.95,7.22
2017,12,14,8,0,130.0,43.0,3.4,7.0,58.0,33.11,23.41
2017,12,14,8,15,166.5,62.0,3.3,7.5,91.0,46.92,36.63
2017,12,14,8,30,203.0,81.0,3.2,8.0,124.0,60.37,49.22
2017,12,14,8,45,241.5,95.0,3.15,9.0,158.0,70.26,58.25
2017,12,14,9,0,280.0,109.0,3.1,10.0,192.0,79.92,66.82
2017,12,14,9,15,399.5,109.0,3.15,10.5,247.0,78.01,64.94
2017,12,14,9,30,519.0,109.0,3.2,11.0,302.0,78.39,65.05
2017,12,14,9,45,579.0,108.5,3.25,12.0,345.0,78.76,65.0
2017,12,14,10,0,639.0,108.0,3.3,13.0,388.0,77.48,63.47
2017,12,14,10,15,718.0,103.5,3.4,13.5,440.5,74.0,60.13
2017,12,14,10,30,797.0,99.0,3.5,14.0,493.0,107.7,66.47
2017,12,14,10,45,810.0,101.0,3.65,15.0,519.5,158.03,93.37
2017,12,14,11,0,823.0,103.0,3.8,16.0,546.0,209.06,131.11
2017,12,14,11,15,567.0,176.5,3.85,16.0,486.5,252.12,178.78
2017,12,14,11,30,311.0,250.0,3.9,16.0,427.0,274.04,208.36
2017,12,14,11,45,208.5,262.0,4.0,16.5,382.0,272.61,211.7
2017,12,14,12,0,106.0,274.0,4.1,17.0,337.0,258.98,203.85
2017,12,14,12,15,175.0,274.5,4.1,17.0,378.5,299.16,235.73
2017,12,14,12,30,244.0,275.0,4.1,17.0,420.0,343.66,271.48
2017,12,14,12,45,225.5,274.5,4.2,17.5,408.0,349.75,277.13
2017,12,14,13,0,207.0,274.0,4.3,18.0,396.0,353.79,281.0
2017,12,14,13,15,269.5,258.0,4.35,18.0,412.5,395.51,315.27
2017,12,14,13,30,332.0,242.0,4.4,18.0,429.0,432.66,346.1
2017,12,14,13,45,264.5,242.0,4.45,18.0,387.5,406.55,326.21
2017,12,14,14,0,197.0,242.0,4.5,18.0,346.0,364.65,293.59
2017,12,14,14,15,207.0,227.5,4.45,17.5,332.0,366.5,296.88
2017,12,14,14,30,217.0,213.0,4.4,17.0,318.0,367.57,299.46
2017,12,14,14,45,245.5,193.5,4.35,17.0,304.0,388.81,317.83
2017,12,14,15,0,274.0,174.0,4.3,17.0,290.0,395.99,325.13
2017,12,14,15,15,260.0,160.0,4.0,16.5,261.5,377.81,311.58
2017,12,14,15,30,246.0,146.0,3.7,16.0,233.0,358.24,296.77
2017,12,14,15,45,232.5,127.5,3.4,15.5,201.0,331.96,276.2
2017,12,14,16,0,219.0,109.0,3.1,15.0,169.0,304.27,253.85
2017,12,14,16,15,197.0,90.0,2.95,14.0,136.5,268.49,224.39
2017,12,14,16,30,175.0,71.0,2.8,13.0,104.0,231.68,192.85
2017,12,14,16,45,136.0,52.0,2.65,12.5,73.0,182.14,148.71
2017,12,14,17,0,97.0,33.0,2.5,12.0,42.0,131.76,99.14
2017,12,14,17,15,48.5,16.5,2.7,12.0,21.0,63.93,0.0
2017,12,14,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,15,7,45,0.0,16.0,3.35,5.5,16.0,13.2,2.41
2017,12,15,8,0,0.0,32.0,3.5,6.0,32.0,26.15,17.34
2017,12,15,8,15,0.0,50.0,3.6,6.5,50.0,40.13,30.63
2017,12,15,8,30,0.0,68.0,3.7,7.0,68.0,53.94,43.56
2017,12,15,8,45,1.0,86.0,3.85,7.5,86.0,67.59,56.16
2017,12,15,9,0,2.0,104.0,4.0,8.0,104.0,81.1,68.4
2017,12,15,9,15,107.0,128.0,4.15,8.5,167.5,93.42,79.37
2017,12,15,9,30,212.0,152.0,4.3,9.0,231.0,106.18,90.55
2017,12,15,9,45,400.5,136.0,4.45,10.0,304.0,94.03,79.17
2017,12,15,10,0,589.0,120.0,4.6,11.0,377.0,85.77,71.37
2017,12,15,10,15,713.5,103.0,4.55,11.0,438.0,73.65,60.43
2017,12,15,10,30,838.0,86.0,4.5,11.0,499.0,97.92,58.95
2017,12,15,10,45,532.5,164.5,4.45,11.5,432.0,166.78,113.72
2017,12,15,11,0,227.0,243.0,4.4,12.0,365.0,212.55,162.66
2017,12,15,11,15,291.0,241.5,4.3,12.5,403.5,240.51,183.03
2017,12,15,11,30,355.0,240.0,4.2,13.0,442.0,277.48,212.11
2017,12,15,11,45,439.0,221.5,4.1,13.5,476.0,314.27,241.49
2017,12,15,12,0,523.0,203.0,4.0,14.0,510.0,357.6,277.03
2017,12,15,12,15,521.5,204.5,3.85,14.0,512.5,388.4,304.76
2017,12,15,12,30,520.0,206.0,3.7,14.0,515.0,417.9,330.93
2017,12,15,12,45,704.0,150.0,3.55,14.0,564.5,490.22,389.75
2017,12,15,13,0,888.0,94.0,3.4,14.0,614.0,566.37,451.67
2017,12,15,13,15,883.0,93.0,3.2,14.0,600.5,597.38,477.89
2017,12,15,13,30,878.0,92.0,3.0,14.0,587.0,625.33,501.31
2017,12,15,13,45,870.5,90.5,2.9,14.5,566.0,648.08,519.66
2017,12,15,14,0,863.0,89.0,2.8,15.0,545.0,667.47,535.07
2017,12,15,14,15,850.0,87.0,2.65,14.5,516.5,679.25,546.24
2017,12,15,14,30,837.0,85.0,2.5,14.0,488.0,687.4,554.53
2017,12,15,14,45,820.0,82.0,2.35,14.0,453.0,688.04,556.02
2017,12,15,15,0,803.0,79.0,2.2,14.0,418.0,685.05,554.07
2017,12,15,15,15,776.5,75.5,1.95,13.5,377.5,671.14,544.2
2017,12,15,15,30,750.0,72.0,1.7,13.0,337.0,653.73,531.45
2017,12,15,15,45,713.5,67.0,1.45,13.0,292.5,624.12,507.97
2017,12,15,16,0,677.0,62.0,1.2,13.0,248.0,597.29,485.81
2017,12,15,16,15,618.5,55.5,1.05,12.5,201.0,545.67,445.05
2017,12,15,16,30,560.0,49.0,0.9,12.0,154.0,492.61,401.18
2017,12,15,16,45,466.5,39.5,0.8,11.5,109.5,410.99,332.09
2017,12,15,17,0,373.0,30.0,0.7,11.0,65.0,331.22,252.07
2017,12,15,17,15,186.5,15.0,0.6,11.0,32.5,166.48,0.0
2017,12,15,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,7,45,0.0,8.0,1.3,6.5,8.0,6.57,0.0
2017,12,16,8,0,0.0,16.0,1.4,7.0,16.0,13.17,5.89
2017,12,16,8,15,0.0,26.0,1.45,7.5,26.0,21.44,13.72
2017,12,16,8,30,0.0,36.0,1.5,8.0,36.0,29.73,21.48
2017,12,16,8,45,0.0,45.0,1.6,8.5,45.0,37.21,28.4
2017,12,16,9,0,0.0,54.0,1.7,9.0,54.0,44.69,35.22
2017,12,16,9,15,0.0,29.5,1.9,9.5,29.5,24.33,16.6
2017,12,16,9,30,0.0,5.0,2.1,10.0,5.0,4.11,0.0
2017,12,16,9,45,0.0,23.0,2.35,10.5,23.0,18.97,11.59
2017,12,16,10,0,0.0,41.0,2.6,11.0,41.0,33.9,24.99
2017,12,16,10,15,0.0,65.5,2.75,10.5,65.5,54.3,43.29
2017,12,16,10,30,0.0,90.0,2.9,10.0,90.0,74.47,58.5
2017,12,16,10,45,0.0,107.5,3.05,10.0,107.5,88.21,70.06
2017,12,16,11,0,0.0,125.0,3.2,10.0,125.0,102.03,81.64
2017,12,16,11,15,0.0,84.0,3.2,10.0,84.0,69.81,54.2
2017,12,16,11,30,0.0,43.0,3.2,10.0,43.0,35.62,24.98
2017,12,16,11,45,0.0,34.0,3.2,10.0,34.0,28.15,18.57
2017,12,16,12,0,0.0,25.0,3.2,10.0,25.0,20.69,12.15
2017,12,16,12,15,0.0,25.0,3.2,9.5,25.0,20.69,12.18
2017,12,16,12,30,0.0,25.0,3.2,9.0,25.0,20.69,12.21
2017,12,16,12,45,0.0,45.5,3.2,9.0,45.5,37.72,26.86
2017,12,16,13,0,0.0,66.0,3.2,9.0,66.0,54.79,41.5
2017,12,16,13,15,0.0,39.0,3.05,9.0,39.0,32.3,22.23
2017,12,16,13,30,0.0,12.0,2.9,9.0,12.0,9.92,2.93
2017,12,16,13,45,0.0,45.0,2.8,9.0,45.0,37.27,26.59
2017,12,16,14,0,0.0,78.0,2.7,9.0,78.0,64.77,50.26
2017,12,16,14,15,0.0,64.0,2.6,9.0,64.0,53.07,40.28
2017,12,16,14,30,0.0,50.0,2.5,9.0,50.0,41.4,30.29
2017,12,16,14,45,0.0,93.0,2.4,9.0,93.0,77.98,61.93
2017,12,16,15,0,0.0,136.0,2.3,9.0,136.0,119.94,97.94
2017,12,16,15,15,0.0,122.5,2.15,8.5,122.5,108.47,88.43
2017,12,16,15,30,0.0,109.0,2.0,8.0,109.0,96.9,78.82
2017,12,16,15,45,0.0,94.0,1.95,8.0,94.0,83.63,67.47
2017,12,16,16,0,0.0,79.0,1.9,8.0,79.0,70.19,55.81
2017,12,16,16,15,0.0,63.5,1.75,7.5,63.5,55.96,43.38
2017,12,16,16,30,0.0,48.0,1.6,7.0,48.0,41.4,30.47
2017,12,16,16,45,0.0,33.5,1.5,7.0,33.5,27.7,18.16
2017,12,16,17,0,0.0,19.0,1.4,7.0,19.0,15.66,7.0
2017,12,16,17,15,0.0,9.5,1.4,7.0,9.5,7.81,0.0
2017,12,16,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,45,43.5,20.5,0.6,5.0,25.5,16.64,3.15
2017,12,17,8,0,87.0,41.0,0.6,5.0,51.0,31.49,22.06
2017,12,17,8,15,115.5,61.5,0.65,5.0,81.0,46.98,37.05
2017,12,17,8,30,144.0,82.0,0.7,5.0,111.0,61.6,50.9
2017,12,17,8,45,175.0,97.5,0.8,5.5,142.0,71.33,59.99
2017,12,17,9,0,206.0,113.0,0.9,6.0,173.0,81.8,69.5
2017,12,17,9,15,103.0,77.0,1.0,6.5,107.0,60.5,49.99
2017,12,17,9,30,0.0,41.0,1.1,7.0,41.0,33.88,25.54
2017,12,17,9,45,8.0,101.0,1.2,7.5,104.5,81.76,68.91
2017,12,17,10,0,16.0,161.0,1.3,8.0,168.0,123.84,106.06
2017,12,17,10,15,17.0,173.5,1.3,8.5,181.5,133.06,113.64
2017,12,17,10,30,18.0,186.0,1.3,9.0,195.0,143.55,116.61
2017,12,17,10,45,64.5,217.0,1.3,9.5,251.5,165.79,132.39
2017,12,17,11,0,111.0,248.0,1.3,10.0,308.0,200.25,157.8
2017,12,17,11,15,113.5,255.5,1.25,10.5,319.0,216.56,170.63
2017,12,17,11,30,116.0,263.0,1.2,11.0,330.0,232.95,183.89
2017,12,17,11,45,289.5,243.0,1.15,12.0,412.5,281.74,218.06
2017,12,17,12,0,463.0,223.0,1.1,13.0,495.0,349.57,268.69
2017,12,17,12,15,460.5,225.5,1.1,13.5,497.0,378.57,293.31
2017,12,17,12,30,458.0,228.0,1.1,14.0,499.0,406.34,316.66
2017,12,17,12,45,431.5,232.5,1.1,14.5,486.5,422.89,330.99
2017,12,17,13,0,405.0,237.0,1.1,15.0,474.0,429.54,337.4
2017,12,17,13,15,397.5,235.5,1.1,15.0,464.0,444.2,350.2
2017,12,17,13,30,390.0,234.0,1.1,15.0,454.0,457.15,361.42
2017,12,17,13,45,328.5,234.0,1.15,15.5,414.5,436.56,346.2
2017,12,17,14,0,267.0,234.0,1.2,16.0,375.0,411.71,327.47
2017,12,17,14,15,185.0,224.5,1.3,16.0,320.0,347.46,278.43
2017,12,17,14,30,103.0,215.0,1.4,16.0,265.0,278.0,223.79
2017,12,17,14,45,177.0,196.5,1.5,16.0,274.5,329.38,267.25
2017,12,17,15,0,251.0,178.0,1.6,16.0,284.0,383.03,311.64
2017,12,17,15,15,238.5,163.5,1.5,15.5,256.5,365.44,298.58
2017,12,17,15,30,226.0,149.0,1.4,15.0,229.0,346.5,284.58
2017,12,17,15,45,214.5,130.5,1.35,14.5,198.5,321.93,265.88
2017,12,17,16,0,203.0,112.0,1.3,14.0,168.0,296.01,245.49
2017,12,17,16,15,183.0,93.0,1.25,13.0,136.5,262.08,217.98
2017,12,17,16,30,163.0,74.0,1.2,12.0,105.0,227.19,188.48
2017,12,17,16,45,130.5,54.5,1.2,11.5,74.5,181.87,148.47
2017,12,17,17,0,98.0,35.0,1.2,11.0,44.0,135.48,103.4
2017,12,17,17,15,49.0,17.5,1.2,10.5,22.0,66.43,0.0
2017,12,17,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,10.0,1.15,7.5,10.0,8.22,0.0
2017,12,18,8,0,0.0,20.0,1.3,8.0,20.0,16.48,8.66
2017,12,18,8,15,0.0,32.0,1.35,8.0,32.0,26.43,18.15
2017,12,18,8,30,0.0,44.0,1.4,8.0,44.0,36.4,27.52
2017,12,18,8,45,0.0,56.5,1.45,8.5,56.5,46.48,36.83
2017,12,18,9,0,0.0,69.0,1.5,9.0,69.0,56.4,45.84
2017,12,18,9,15,0.0,81.0,1.55,9.0,81.0,65.87,54.39
2017,12,18,9,30,0.0,93.0,1.6,9.0,93.0,75.24,62.75
2017,12,18,9,45,0.0,115.0,1.7,9.5,115.0,91.64,77.16
2017,12,18,10,0,0.0,137.0,1.8,10.0,137.0,107.66,91.03
2017,12,18,10,15,0.0,120.5,1.85,10.0,120.5,96.76,81.16
2017,12,18,10,30,0.0,104.0,1.9,10.0,104.0,85.12,67.52
2017,12,18,10,45,0.0,131.5,1.95,10.5,131.5,106.26,85.14
2017,12,18,11,0,0.0,159.0,2.0,11.0,159.0,127.49,102.59
2017,12,18,11,15,0.0,84.5,2.0,11.5,84.5,70.22,54.2
2017,12,18,11,30,0.0,10.0,2.0,12.0,10.0,8.26,1.42
2017,12,18,11,45,0.0,70.0,2.0,12.5,70.0,58.12,43.79
2017,12,18,12,0,0.0,130.0,2.0,13.0,130.0,107.41,84.86
2017,12,18,12,15,0.0,102.0,2.0,13.0,102.0,84.75,65.88
2017,12,18,12,30,0.0,74.0,2.0,13.0,74.0,61.48,46.4
2017,12,18,12,45,0.0,83.5,2.05,13.5,83.5,69.42,53.0
2017,12,18,13,0,0.0,93.0,2.1,14.0,93.0,77.37,59.55
2017,12,18,13,15,0.0,84.5,2.1,14.0,84.5,70.24,53.62
2017,12,18,13,30,0.0,76.0,2.1,14.0,76.0,63.12,47.72
2017,12,18,13,45,24.5,150.0,2.15,14.0,163.5,148.11,118.95
2017,12,18,14,0,49.0,224.0,2.2,14.0,251.0,238.71,193.29
2017,12,18,14,15,24.5,183.5,2.2,14.0,197.0,176.5,142.36
2017,12,18,14,30,0.0,143.0,2.2,14.0,143.0,123.41,98.36
2017,12,18,14,45,0.0,76.0,2.25,14.0,76.0,63.06,48.05
2017,12,18,15,0,0.0,9.0,2.3,14.0,9.0,7.41,0.71
2017,12,18,15,15,0.0,8.0,2.2,14.0,8.0,6.59,0.02
2017,12,18,15,30,0.0,7.0,2.1,14.0,7.0,5.76,0.0
2017,12,18,15,45,0.0,6.0,2.05,14.0,6.0,4.93,0.0
2017,12,18,16,0,0.0,5.0,2.0,14.0,5.0,4.11,0.0
2017,12,18,16,15,0.0,4.0,1.75,13.5,4.0,3.28,0.0
2017,12,18,16,30,0.0,3.0,1.5,13.0,3.0,2.46,0.0
2017,12,18,16,45,0.0,2.0,1.3,12.5,2.0,1.64,0.0
2017,12,18,17,0,0.0,1.0,1.1,12.0,1.0,0.82,0.0
2017,12,18,17,15,0.0,0.5,1.1,11.5,0.5,0.41,0.0
2017,12,18,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,8.0,2.7,14.5,8.0,6.57,0.0
2017,12,19,8,0,0.0,16.0,2.9,15.0,16.0,13.17,5.44
2017,12,19,8,15,0.0,25.5,2.95,15.0,25.5,21.03,12.78
2017,12,19,8,30,0.0,35.0,3.0,15.0,35.0,28.9,20.01
2017,12,19,8,45,0.0,45.0,3.1,15.5,45.0,37.21,27.51
2017,12,19,9,0,0.0,55.0,3.2,16.0,55.0,45.53,34.91
2017,12,19,9,15,0.0,65.0,3.2,16.5,65.0,53.87,42.21
2017,12,19,9,30,0.0,75.0,3.2,17.0,75.0,61.88,49.1
2017,12,19,9,45,0.0,83.5,3.25,17.5,83.5,68.68,54.85
2017,12,19,10,0,0.0,92.0,3.3,18.0,92.0,75.42,60.47
2017,12,19,10,15,0.0,122.5,3.35,18.0,122.5,98.17,80.01
2017,12,19,10,30,0.0,153.0,3.4,18.0,153.0,120.47,94.61
2017,12,19,10,45,6.0,172.5,3.45,18.5,175.5,136.27,106.89
2017,12,19,11,0,12.0,192.0,3.5,19.0,198.0,153.03,119.78
2017,12,19,11,15,6.0,146.0,3.6,19.5,149.0,119.81,92.76
2017,12,19,11,30,0.0,100.0,3.7,20.0,100.0,82.9,62.72
2017,12,19,11,45,0.0,101.0,3.8,20.5,101.0,83.8,63.3
2017,12,19,12,0,0.0,102.0,3.9,21.0,102.0,84.69,63.85
2017,12,19,12,15,0.0,113.0,4.0,21.0,113.0,93.78,71.22
2017,12,19,12,30,0.0,124.0,4.1,21.0,124.0,103.0,78.68
2017,12,19,12,45,0.0,122.5,4.25,21.0,122.5,101.95,77.84
2017,12,19,13,0,0.0,121.0,4.4,21.0,121.0,100.88,77.02
2017,12,19,13,15,0.0,95.5,4.35,21.0,95.5,79.48,59.66
2017,12,19,13,30,0.0,70.0,4.3,21.0,70.0,58.11,42.25
2017,12,19,13,45,0.0,67.5,4.3,21.0,67.5,56.02,40.6
2017,12,19,14,0,0.0,65.0,4.3,21.0,65.0,53.92,38.94
2017,12,19,14,15,0.0,83.5,4.2,21.0,83.5,69.36,51.71
2017,12,19,14,30,0.0,102.0,4.1,21.0,102.0,85.72,65.24
2017,12,19,14,45,0.0,122.5,4.0,21.0,122.5,105.19,81.32
2017,12,19,15,0,0.0,143.0,3.9,21.0,143.0,126.83,99.18
2017,12,19,15,15,0.0,128.5,3.8,20.5,128.5,114.46,89.42
2017,12,19,15,30,0.0,114.0,3.7,20.0,114.0,101.97,79.48
2017,12,19,15,45,0.0,98.0,3.6,20.0,98.0,87.74,67.79
2017,12,19,16,0,0.0,82.0,3.5,20.0,82.0,73.28,55.78
2017,12,19,16,15,0.0,66.0,3.45,19.5,66.0,58.56,43.47
2017,12,19,16,30,0.0,50.0,3.4,19.0,50.0,43.47,30.68
2017,12,19,16,45,0.0,35.5,3.35,19.0,35.5,29.69,18.8
2017,12,19,17,0,0.0,21.0,3.3,19.0,21.0,17.32,7.88
2017,12,19,17,15,0.0,10.5,3.3,18.5,10.5,8.64,0.0
2017,12,19,17,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,20,7,45,238.0,15.0,3.9,8.5,40.0,12.15,0.0
2017,12,20,8,0,476.0,30.0,4.1,9.0,80.0,27.2,17.65
2017,12,20,8,15,566.0,37.0,4.0,9.5,127.0,33.12,23.88
2017,12,20,8,30,656.0,44.0,3.9,10.0,174.0,39.09,29.63
2017,12,20,8,45,708.5,49.0,3.85,10.5,222.0,43.08,33.4
2017,12,20,9,0,761.0,54.0,3.8,11.0,270.0,47.08,37.04
2017,12,20,9,15,795.0,57.0,3.8,11.5,315.0,49.29,38.96
2017,12,20,9,30,829.0,60.0,3.8,12.0,360.0,51.53,40.83
2017,12,20,9,45,853.5,62.5,3.85,13.0,401.0,53.29,42.15
2017,12,20,10,0,878.0,65.0,3.9,14.0,442.0,61.67,49.31
2017,12,20,10,15,894.0,66.5,3.85,15.0,476.5,63.18,50.32
2017,12,20,10,30,910.0,68.0,3.8,16.0,511.0,85.53,51.04
2017,12,20,10,45,922.0,69.0,3.75,17.0,539.0,139.98,75.51
2017,12,20,11,0,934.0,70.0,3.7,18.0,567.0,194.74,113.76
2017,12,20,11,15,941.5,71.0,3.55,18.5,587.5,248.71,158.44
2017,12,20,11,30,949.0,72.0,3.4,19.0,608.0,302.07,205.43
2017,12,20,11,45,953.0,72.5,3.3,19.5,620.5,353.14,251.38
2017,12,20,12,0,957.0,73.0,3.2,20.0,633.0,402.8,295.74
2017,12,20,12,15,958.0,73.0,3.1,20.0,637.0,449.2,337.31
2017,12,20,12,30,959.0,73.0,3.0,20.0,641.0,493.5,376.22
2017,12,20,12,45,957.0,73.5,2.9,20.5,636.5,534.56,410.86
2017,12,20,13,0,955.0,74.0,2.8,21.0,632.0,572.97,442.4
