Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,13,15,950.5,73.5,2.65,21.0,619.0,606.19,469.9
2017,12,20,13,30,946.0,73.0,2.5,21.0,606.0,636.29,494.36
2017,12,20,13,45,937.0,72.5,2.4,21.5,585.0,660.42,513.1
2017,12,20,14,0,928.0,72.0,2.3,22.0,564.0,681.03,528.81
2017,12,20,14,15,916.5,70.5,2.15,22.0,535.5,695.34,540.37
2017,12,20,14,30,905.0,69.0,2.0,22.0,507.0,706.0,549.04
2017,12,20,14,45,888.0,67.0,1.85,22.0,471.5,708.63,550.9
2017,12,20,15,0,871.0,65.0,1.7,22.0,436.0,707.6,550.14
2017,12,20,15,15,847.0,62.5,1.5,21.5,395.0,703.74,547.91
2017,12,20,15,30,823.0,60.0,1.3,21.0,354.0,690.25,538.52
2017,12,20,15,45,786.5,56.5,1.1,20.5,308.5,663.12,518.87
2017,12,20,16,0,750.0,53.0,0.9,20.0,263.0,632.94,496.25
2017,12,20,16,15,695.0,48.0,0.95,19.0,215.0,584.95,462.6
2017,12,20,16,30,640.0,43.0,1.0,18.0,167.0,534.95,424.97
2017,12,20,16,45,545.5,36.0,1.05,17.0,120.5,453.86,360.31
2017,12,20,17,0,451.0,29.0,1.1,16.0,74.0,372.93,285.3
2017,12,20,17,15,225.5,14.5,1.15,15.5,37.0,193.76,20.28
2017,12,20,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,21,7,45,222.5,15.0,3.15,12.0,38.0,12.14,0.0
2017,12,21,8,0,445.0,30.0,3.4,13.0,76.0,24.89,15.31
2017,12,21,8,15,535.0,37.5,3.45,13.5,122.0,33.48,23.76
2017,12,21,8,30,625.0,45.0,3.5,14.0,168.0,39.83,29.77
2017,12,21,8,45,676.0,50.5,3.55,15.0,214.5,44.17,33.74
2017,12,21,9,0,727.0,56.0,3.6,16.0,261.0,48.5,37.53
2017,12,21,9,15,761.0,59.5,3.55,16.5,305.0,51.01,39.68
2017,12,21,9,30,795.0,63.0,3.5,17.0,349.0,53.54,41.77
2017,12,21,9,45,626.0,105.0,3.5,17.5,345.5,77.2,62.3
2017,12,21,10,0,457.0,147.0,3.5,18.0,342.0,101.03,82.69
2017,12,21,10,15,452.0,162.5,3.75,18.5,369.0,109.74,89.82
2017,12,21,10,30,447.0,178.0,4.0,19.0,396.0,129.9,95.01
2017,12,21,10,45,662.0,129.0,4.25,20.0,471.0,147.14,90.54
2017,12,21,11,0,877.0,80.0,4.5,21.0,546.0,192.31,113.1
2017,12,21,11,15,883.0,81.0,4.6,21.0,565.0,243.26,155.19
2017,12,21,11,30,889.0,82.0,4.7,21.0,584.0,293.54,199.74
2017,12,21,11,45,871.5,90.5,4.85,21.5,591.5,339.08,241.79
2017,12,21,12,0,854.0,99.0,5.0,22.0,599.0,385.75,284.19
2017,12,21,12,15,854.0,99.5,5.0,22.0,602.0,429.12,323.3
2017,12,21,12,30,854.0,100.0,5.0,22.0,605.0,470.58,360.13
2017,12,21,12,45,837.0,105.0,5.0,22.5,597.5,506.03,390.85
2017,12,21,13,0,820.0,110.0,5.0,23.0,590.0,538.07,418.04
2017,12,21,13,15,813.0,109.0,4.9,23.0,576.5,566.45,442.38
2017,12,21,13,30,806.0,108.0,4.8,23.0,563.0,591.86,463.95
2017,12,21,13,45,778.0,113.0,4.7,23.0,539.5,608.79,478.49
2017,12,21,14,0,750.0,118.0,4.6,23.0,516.0,621.09,489.22
2017,12,21,14,15,734.0,115.0,4.35,23.0,488.5,629.03,496.18
2017,12,21,14,30,718.0,112.0,4.1,23.0,461.0,633.52,500.67
2017,12,21,14,45,708.0,101.0,3.95,23.0,424.5,629.98,499.57
2017,12,21,15,0,698.0,90.0,3.8,23.0,388.0,622.87,495.7
2017,12,21,15,15,642.0,95.5,3.45,22.5,350.0,598.74,478.3
2017,12,21,15,30,586.0,101.0,3.1,22.0,312.0,570.47,457.37
2017,12,21,15,45,523.5,97.5,2.8,21.5,268.0,519.23,418.76
2017,12,21,16,0,461.0,94.0,2.5,21.0,224.0,473.22,382.95
2017,12,21,16,15,402.0,82.5,2.3,20.5,181.0,418.57,339.58
2017,12,21,16,30,343.0,71.0,2.1,20.0,138.0,363.46,294.12
2017,12,21,16,45,248.0,56.0,1.95,19.5,97.0,279.04,223.27
2017,12,21,17,0,153.0,41.0,1.8,19.0,56.0,183.63,139.73
2017,12,21,17,15,76.5,20.5,1.8,19.0,28.0,91.19,13.17
2017,12,21,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,6.0,1.0,17.5,6.0,4.92,0.0
2017,12,22,8,0,0.0,12.0,1.1,18.0,12.0,9.86,2.5
2017,12,22,8,15,0.0,22.0,1.25,18.0,22.0,18.12,10.06
2017,12,22,8,30,0.0,32.0,1.4,18.0,32.0,26.41,17.56
2017,12,22,8,45,0.0,42.5,1.55,18.5,42.5,35.13,25.34
2017,12,22,9,0,0.0,53.0,1.7,19.0,53.0,43.86,33.02
2017,12,22,9,15,0.0,63.0,1.6,19.0,63.0,52.2,40.33
2017,12,22,9,30,0.0,73.0,1.5,19.0,73.0,60.32,47.35
2017,12,22,9,45,0.0,57.0,1.45,19.5,57.0,47.19,35.73
2017,12,22,10,0,0.0,41.0,1.4,20.0,41.0,33.89,24.01
2017,12,22,10,15,0.0,44.5,1.25,20.0,44.5,36.81,26.5
2017,12,22,10,30,0.0,48.0,1.1,20.0,48.0,39.73,27.53
2017,12,22,10,45,0.0,38.5,1.0,20.5,38.5,31.85,20.88
2017,12,22,11,0,0.0,29.0,0.9,21.0,29.0,23.98,14.28
2017,12,22,11,15,0.0,26.0,1.05,21.0,26.0,21.5,12.2
2017,12,22,11,30,0.0,23.0,1.2,21.0,23.0,19.02,10.13
2017,12,22,11,45,0.0,49.0,1.4,21.5,49.0,40.62,27.85
2017,12,22,12,0,0.0,75.0,1.6,22.0,75.0,62.31,45.44
2017,12,22,12,15,0.0,92.0,2.05,21.5,92.0,76.53,57.06
2017,12,22,12,30,0.0,109.0,2.5,21.0,109.0,90.59,68.59
2017,12,22,12,45,0.0,70.0,3.0,21.0,70.0,58.13,42.17
2017,12,22,13,0,0.0,31.0,3.5,21.0,31.0,25.67,15.55
2017,12,22,13,15,0.0,30.0,3.95,20.5,30.0,24.83,14.91
2017,12,22,13,30,0.0,29.0,4.4,20.0,29.0,24.0,14.27
2017,12,22,13,45,0.0,28.0,4.85,19.5,28.0,23.16,13.63
2017,12,22,14,0,0.0,27.0,5.3,19.0,27.0,22.33,12.99
2017,12,22,14,15,0.0,24.0,5.45,18.0,24.0,19.83,11.0
2017,12,22,14,30,0.0,21.0,5.6,17.0,21.0,17.34,8.99
2017,12,22,14,45,0.0,19.5,5.85,16.5,19.5,16.09,7.98
2017,12,22,15,0,0.0,18.0,6.1,16.0,18.0,14.84,6.98
2017,12,22,15,15,0.0,16.0,6.2,15.0,16.0,13.19,5.63
2017,12,22,15,30,0.0,14.0,6.3,14.0,14.0,11.53,4.26
2017,12,22,15,45,0.0,12.0,6.4,13.0,12.0,9.87,2.88
2017,12,22,16,0,0.0,10.0,6.5,12.0,10.0,8.22,1.47
2017,12,22,16,15,0.0,8.0,6.55,11.0,8.0,6.57,0.05
2017,12,22,16,30,0.0,6.0,6.6,10.0,6.0,4.92,0.0
2017,12,22,16,45,0.0,4.0,6.65,9.0,4.0,3.28,0.0
2017,12,22,17,0,0.0,2.0,6.7,8.0,2.0,1.64,0.0
2017,12,22,17,15,0.0,1.0,6.7,7.5,1.0,0.82,0.0
2017,12,22,17,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,6.7,6.5,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,6.6,5.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,6.45,5.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,165.5,16.5,2.85,1.5,33.0,13.39,0.0
2017,12,23,8,0,331.0,33.0,3.0,2.0,66.0,27.27,18.07
2017,12,23,8,15,408.0,44.0,2.95,2.5,107.5,35.81,27.01
2017,12,23,8,30,485.0,55.0,2.9,3.0,149.0,44.17,35.15
2017,12,23,8,45,538.0,62.0,2.9,4.0,192.0,48.91,39.68
2017,12,23,9,0,591.0,69.0,2.9,5.0,235.0,53.63,43.99
2017,12,23,9,15,631.5,72.0,2.8,5.5,275.5,55.13,45.29
2017,12,23,9,30,672.0,75.0,2.7,6.0,316.0,56.74,46.62
2017,12,23,9,45,769.0,72.5,2.65,7.0,377.5,60.07,49.37
2017,12,23,10,0,866.0,70.0,2.6,8.0,439.0,58.67,47.8
2017,12,23,10,15,883.0,72.0,2.4,8.0,474.5,59.88,48.78
2017,12,23,10,30,900.0,74.0,2.2,8.0,510.0,84.18,54.99
2017,12,23,10,45,913.0,75.5,2.0,8.5,539.0,138.74,78.41
2017,12,23,11,0,926.0,77.0,1.8,9.0,568.0,193.78,116.98
2017,12,23,11,15,934.0,78.0,1.6,9.5,589.0,247.71,162.03
2017,12,23,11,30,942.0,79.0,1.4,10.0,610.0,301.12,209.52
2017,12,23,11,45,940.0,82.0,1.25,10.5,621.5,352.47,256.19
2017,12,23,12,0,938.0,85.0,1.1,11.0,633.0,401.99,300.54
2017,12,23,12,15,939.5,85.5,1.05,11.0,637.5,448.7,342.32
2017,12,23,12,30,941.0,86.0,1.0,11.0,642.0,493.42,381.41
2017,12,23,12,45,941.0,85.0,0.95,11.5,638.5,533.89,415.39
2017,12,23,13,0,941.0,84.0,0.9,12.0,635.0,571.84,446.33
2017,12,23,13,15,936.5,83.5,0.95,12.0,622.5,605.14,474.63
2017,12,23,13,30,932.0,83.0,1.0,12.0,610.0,635.37,500.12
2017,12,23,13,45,826.5,100.0,1.1,12.5,555.5,622.44,492.48
2017,12,23,14,0,721.0,117.0,1.2,13.0,501.0,600.18,477.56
2017,12,23,14,15,695.0,116.5,1.2,13.0,471.5,603.66,482.17
2017,12,23,14,30,669.0,116.0,1.2,13.0,442.0,603.47,483.6
2017,12,23,14,45,458.0,148.5,1.25,13.0,364.5,499.04,404.13
2017,12,23,15,0,247.0,181.0,1.3,13.0,287.0,381.78,311.86
2017,12,23,15,15,237.5,166.0,1.15,12.5,260.5,366.0,301.14
2017,12,23,15,30,228.0,151.0,1.0,12.0,234.0,348.83,288.35
2017,12,23,15,45,220.5,132.5,0.9,12.0,204.5,327.36,271.54
2017,12,23,16,0,213.0,114.0,0.8,12.0,175.0,304.47,253.12
2017,12,23,16,15,195.0,95.5,0.8,11.5,143.5,272.75,227.35
2017,12,23,16,30,177.0,77.0,0.8,11.0,112.0,240.04,199.68
2017,12,23,16,45,150.5,57.5,0.85,10.5,81.5,198.8,163.56
2017,12,23,17,0,124.0,38.0,0.9,10.0,51.0,156.3,123.21
2017,12,23,17,15,62.0,19.0,0.95,9.5,25.5,78.44,22.34
2017,12,23,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,7,45,210.5,14.5,3.4,5.0,35.5,11.75,0.0
2017,12,24,8,0,421.0,29.0,3.7,6.0,71.0,24.03,14.88
2017,12,24,8,15,515.5,37.0,3.8,6.5,116.5,30.31,21.6
2017,12,24,8,30,610.0,45.0,3.9,7.0,162.0,39.83,30.63
2017,12,24,8,45,667.0,50.0,4.0,8.0,209.5,43.74,34.33
2017,12,24,9,0,724.0,55.0,4.1,9.0,257.0,47.7,37.9
2017,12,24,9,15,614.5,80.5,4.7,10.0,272.0,61.56,50.28
2017,12,24,9,30,505.0,106.0,5.3,11.0,287.0,76.52,63.45
2017,12,24,9,45,488.5,124.0,5.9,12.0,315.0,87.49,72.87
2017,12,24,10,0,472.0,142.0,6.5,13.0,343.0,98.07,81.79
2017,12,24,10,15,353.0,177.0,6.65,13.0,334.5,122.38,103.03
2017,12,24,10,30,234.0,212.0,6.8,13.0,326.0,151.43,119.73
2017,12,24,10,45,359.0,200.5,7.0,13.5,385.5,169.02,123.43
2017,12,24,11,0,484.0,189.0,7.2,14.0,445.0,200.72,141.04
2017,12,24,11,15,535.5,180.0,7.2,13.5,473.5,236.13,168.89
2017,12,24,11,30,587.0,171.0,7.2,13.0,502.0,275.65,202.74
2017,12,24,11,45,393.5,222.5,7.25,13.0,446.5,292.33,226.23
2017,12,24,12,0,200.0,274.0,7.3,13.0,391.0,288.67,230.27
2017,12,24,12,15,380.0,233.0,7.25,13.0,457.0,343.8,274.1
2017,12,24,12,30,560.0,192.0,7.2,13.0,523.0,414.56,332.37
2017,12,24,12,45,604.0,176.0,7.15,13.0,531.0,454.74,367.71
2017,12,24,13,0,648.0,160.0,7.1,13.0,539.0,492.6,401.17
2017,12,24,13,15,649.0,155.5,6.95,12.5,529.0,517.98,424.94
2017,12,24,13,30,650.0,151.0,6.8,12.0,519.0,541.22,446.72
2017,12,24,13,45,752.5,121.0,6.7,12.0,532.5,599.12,496.18
2017,12,24,14,0,855.0,91.0,6.6,12.0,546.0,656.2,544.8
2017,12,24,14,15,541.0,153.0,6.45,11.5,436.0,532.06,444.53
2017,12,24,14,30,227.0,215.0,6.3,11.0,326.0,373.07,312.19
2017,12,24,14,45,288.5,191.0,6.2,11.0,322.0,412.45,347.07
2017,12,24,15,0,350.0,167.0,6.1,11.0,318.0,438.52,370.82
2017,12,24,15,15,333.0,155.5,5.85,10.5,288.5,421.85,358.33
2017,12,24,15,30,316.0,144.0,5.6,10.0,259.0,403.59,344.32
2017,12,24,15,45,302.5,127.0,5.45,9.5,225.5,379.47,325.31
2017,12,24,16,0,289.0,110.0,5.3,9.0,192.0,353.73,304.31
2017,12,24,16,15,264.0,92.5,4.95,8.5,157.5,317.62,273.33
2017,12,24,16,30,239.0,75.0,4.6,8.0,123.0,280.45,240.31
2017,12,24,16,45,199.0,57.0,4.35,7.5,89.5,231.22,195.51
2017,12,24,17,0,159.0,39.0,4.1,7.0,56.0,197.26,159.76
2017,12,24,17,15,79.5,19.5,3.85,6.5,28.0,91.15,32.96
2017,12,24,17,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.05,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,25,7,45,92.5,17.0,2.6,0.0,26.5,13.21,0.0
2017,12,25,8,0,185.0,34.0,2.9,0.0,53.0,26.18,17.11
2017,12,25,8,15,233.5,51.5,3.05,0.5,87.5,39.1,30.2
2017,12,25,8,30,282.0,69.0,3.2,1.0,122.0,51.65,42.32
2017,12,25,8,45,308.5,85.0,3.4,2.0,158.0,62.62,52.67
2017,12,25,9,0,335.0,101.0,3.6,3.0,194.0,73.25,62.45
2017,12,25,9,15,364.5,112.5,3.55,3.5,229.0,80.47,69.0
2017,12,25,9,30,394.0,124.0,3.5,4.0,264.0,87.51,75.23
2017,12,25,9,45,586.5,104.0,3.45,4.5,339.5,76.17,64.58
2017,12,25,10,0,779.0,84.0,3.4,5.0,415.0,68.34,57.19
2017,12,25,10,15,798.0,87.0,3.35,5.5,450.0,69.97,58.44
2017,12,25,10,30,817.0,90.0,3.3,6.0,485.0,83.37,57.94
2017,12,25,10,45,825.0,94.0,3.25,6.5,512.0,135.74,80.64
2017,12,25,11,0,833.0,98.0,3.2,7.0,539.0,188.36,117.93
2017,12,25,11,15,842.0,99.0,3.2,7.5,559.5,238.81,160.42
2017,12,25,11,30,851.0,100.0,3.2,8.0,580.0,289.08,205.88
2017,12,25,11,45,491.0,187.5,3.2,8.5,465.5,294.22,226.43
2017,12,25,12,0,131.0,275.0,3.2,9.0,351.0,265.45,214.01
2017,12,25,12,15,129.5,277.0,3.25,9.0,353.0,278.31,225.55
2017,12,25,12,30,128.0,279.0,3.3,9.0,355.0,290.74,236.55
2017,12,25,12,45,125.5,278.5,3.4,9.5,352.5,300.24,244.68
2017,12,25,13,0,123.0,278.0,3.5,10.0,350.0,309.2,252.27
2017,12,25,13,15,263.5,255.5,3.55,10.0,406.0,383.9,314.25
2017,12,25,13,30,404.0,233.0,3.6,10.0,462.0,459.57,376.94
2017,12,25,13,45,409.5,220.5,3.65,10.5,446.0,468.86,385.18
2017,12,25,14,0,415.0,208.0,3.7,11.0,430.0,487.71,401.01
2017,12,25,14,15,403.0,198.5,3.65,11.0,405.5,474.04,391.65
2017,12,25,14,30,391.0,189.0,3.6,11.0,381.0,469.32,389.21
2017,12,25,14,45,394.0,174.0,3.6,11.5,356.0,480.8,398.99
2017,12,25,15,0,397.0,159.0,3.6,12.0,331.0,477.24,396.91
2017,12,25,15,15,372.5,150.5,3.4,11.5,300.0,444.11,371.91
2017,12,25,15,30,348.0,142.0,3.2,11.0,269.0,424.12,356.87
2017,12,25,15,45,478.0,109.0,3.05,11.0,260.0,500.13,420.84
2017,12,25,16,0,608.0,76.0,2.9,11.0,251.0,563.82,472.99
2017,12,25,16,15,549.5,68.5,2.45,10.0,205.5,511.96,430.25
2017,12,25,16,30,491.0,61.0,2.0,9.0,160.0,458.3,384.71
2017,12,25,16,45,393.0,50.5,1.6,8.5,116.0,372.92,310.46
2017,12,25,17,0,295.0,40.0,1.2,8.0,72.0,291.05,234.17
2017,12,25,17,15,147.5,20.0,1.2,7.5,36.0,150.84,65.5
2017,12,25,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,26,7,45,83.5,19.5,2.15,4.0,27.5,15.41,0.0
2017,12,26,8,0,167.0,39.0,2.3,4.0,55.0,29.92,19.91
2017,12,26,8,15,255.5,55.0,2.25,4.0,95.5,41.8,32.2
2017,12,26,8,30,344.0,71.0,2.2,4.0,136.0,53.47,43.49
2017,12,26,8,45,384.5,86.0,2.2,4.5,177.5,63.88,53.33
2017,12,26,9,0,425.0,101.0,2.2,5.0,219.0,74.0,62.66
2017,12,26,9,15,470.0,110.5,2.2,5.5,261.0,80.1,68.13
2017,12,26,9,30,515.0,120.0,2.2,6.0,303.0,86.1,73.36
2017,12,26,9,45,532.5,131.0,2.25,6.5,339.5,92.68,79.02
2017,12,26,10,0,550.0,142.0,2.3,7.0,376.0,99.08,84.46
2017,12,26,10,15,574.0,148.0,2.35,7.0,409.5,102.23,87.08
2017,12,26,10,30,598.0,154.0,2.4,7.0,443.0,113.64,86.78
2017,12,26,10,45,299.0,116.0,2.45,7.5,260.5,102.7,71.93
2017,12,26,11,0,0.0,78.0,2.5,8.0,78.0,64.77,50.4
2017,12,26,11,15,0.0,81.5,2.55,8.0,81.5,67.71,52.88
2017,12,26,11,30,0.0,85.0,2.6,8.0,85.0,70.65,55.33
2017,12,26,11,45,0.0,86.5,2.65,8.0,86.5,71.91,56.35
2017,12,26,12,0,0.0,88.0,2.7,8.0,88.0,73.18,57.39
2017,12,26,12,15,0.0,89.0,2.75,8.0,89.0,74.02,58.08
2017,12,26,12,30,0.0,90.0,2.8,8.0,90.0,74.86,58.79
2017,12,26,12,45,0.0,85.0,2.85,8.5,85.0,70.67,55.11
2017,12,26,13,0,0.0,80.0,2.9,9.0,80.0,66.49,51.46
2017,12,26,13,15,0.0,78.5,2.95,9.0,78.5,65.23,50.42
2017,12,26,13,30,0.0,77.0,3.0,9.0,77.0,63.96,49.39
2017,12,26,13,45,0.0,60.0,3.05,9.0,60.0,49.76,37.28
2017,12,26,14,0,0.0,43.0,3.1,9.0,43.0,35.61,25.16
2017,12,26,14,15,0.0,41.0,3.15,8.5,41.0,33.93,23.82
2017,12,26,14,30,0.0,39.0,3.2,8.0,39.0,32.26,22.47
2017,12,26,14,45,0.0,24.5,3.25,8.0,24.5,20.23,12.03
2017,12,26,15,0,0.0,10.0,3.3,8.0,10.0,8.24,1.57
2017,12,26,15,15,0.0,9.0,3.3,8.0,9.0,7.41,0.85
2017,12,26,15,30,0.0,8.0,3.3,8.0,8.0,6.58,0.14
2017,12,26,15,45,187.0,63.5,3.35,8.0,117.5,230.35,199.25
2017,12,26,16,0,374.0,119.0,3.4,8.0,227.0,440.25,376.51
2017,12,26,16,15,318.5,104.0,3.45,7.5,184.5,373.27,319.84
2017,12,26,16,30,263.0,89.0,3.5,7.0,142.0,319.31,273.08
2017,12,26,16,45,193.0,68.5,3.55,7.0,102.0,246.83,208.38
2017,12,26,17,0,123.0,48.0,3.6,7.0,62.0,174.98,141.67
2017,12,26,17,15,61.5,24.0,3.7,7.0,31.0,89.57,41.24
2017,12,26,17,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,8.5,5.15,3.0,8.5,6.99,0.0
2017,12,27,8,0,0.0,17.0,5.2,3.0,17.0,14.0,6.3
2017,12,27,8,15,0.0,29.5,5.25,3.0,29.5,24.36,16.47
2017,12,27,8,30,0.0,42.0,5.3,3.0,42.0,34.74,26.41
2017,12,27,8,45,0.0,56.0,5.35,3.5,56.0,45.93,36.95
2017,12,27,9,0,0.0,70.0,5.4,4.0,70.0,56.95,47.2
2017,12,27,9,15,0.0,83.5,5.3,4.0,83.5,67.5,56.95
2017,12,27,9,30,0.0,97.0,5.2,4.0,97.0,77.94,66.49
2017,12,27,9,45,0.0,82.0,5.15,4.0,82.0,67.47,56.73
2017,12,27,10,0,0.0,67.0,5.1,4.0,67.0,55.54,45.66
2017,12,27,10,15,0.0,99.0,5.0,4.0,99.0,80.93,68.79
2017,12,27,10,30,0.0,131.0,4.9,4.0,131.0,104.72,86.25
2017,12,27,10,45,0.0,137.0,4.85,4.5,137.0,110.07,90.53
2017,12,27,11,0,0.0,143.0,4.8,5.0,143.0,115.39,94.79
2017,12,27,11,15,0.0,137.5,4.7,5.0,137.5,111.95,91.69
2017,12,27,11,30,0.0,132.0,4.6,5.0,132.0,108.21,88.35
2017,12,27,11,45,0.0,136.5,4.55,5.5,136.5,112.17,91.5
2017,12,27,12,0,0.0,141.0,4.5,6.0,141.0,116.17,94.68
2017,12,27,12,15,0.0,153.0,4.45,6.0,153.0,126.29,103.26
2017,12,27,12,30,0.0,165.0,4.4,6.0,165.0,136.63,112.02
2017,12,27,12,45,2.5,176.5,4.35,6.0,178.0,147.99,121.66
2017,12,27,13,0,5.0,188.0,4.3,6.0,191.0,159.87,131.77
2017,12,27,13,15,2.5,172.0,4.2,5.5,173.5,145.92,120.21
2017,12,27,13,30,0.0,156.0,4.1,5.0,156.0,131.44,108.16
2017,12,27,13,45,0.0,144.5,4.1,5.0,144.5,122.0,100.22
2017,12,27,14,0,0.0,133.0,4.1,5.0,133.0,112.39,92.11
2017,12,27,14,15,0.0,98.5,4.0,5.0,98.5,82.31,66.28
2017,12,27,14,30,0.0,64.0,3.9,5.0,64.0,53.06,40.95
2017,12,27,14,45,0.0,56.5,3.85,5.0,56.5,46.8,35.57
2017,12,27,15,0,0.0,49.0,3.8,5.0,49.0,40.54,30.16
2017,12,27,15,15,0.0,44.5,3.75,4.5,44.5,36.79,26.98
2017,12,27,15,30,0.0,40.0,3.7,4.0,40.0,33.05,23.78
2017,12,27,15,45,0.0,34.5,3.65,4.0,34.5,28.47,19.75
2017,12,27,16,0,0.0,29.0,3.6,4.0,29.0,23.91,15.7
2017,12,27,16,15,0.0,23.5,3.45,4.0,23.5,19.36,11.6
2017,12,27,16,30,0.0,18.0,3.3,4.0,18.0,14.81,7.48
2017,12,27,16,45,0.0,13.0,3.2,4.0,13.0,10.68,3.7
2017,12,27,17,0,0.0,8.0,3.1,4.0,8.0,6.56,0.0
2017,12,27,17,15,0.0,4.0,3.0,3.5,4.0,3.28,0.0
2017,12,27,17,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,7,45,123.5,18.0,1.6,2.5,29.5,14.03,0.0
2017,12,28,8,0,247.0,36.0,1.9,3.0,59.0,27.89,18.1
2017,12,28,8,15,341.5,49.0,1.9,3.0,101.5,37.73,28.61
2017,12,28,8,30,436.0,62.0,1.9,3.0,144.0,50.16,40.61
2017,12,28,8,45,497.0,71.0,1.95,3.5,189.0,56.32,46.57
2017,12,28,9,0,558.0,80.0,2.0,4.0,234.0,62.42,52.26
2017,12,28,9,15,600.5,86.5,1.95,4.5,277.5,66.28,55.73
2017,12,28,9,30,643.0,93.0,1.9,5.0,321.0,70.14,59.09
2017,12,28,9,45,341.5,133.5,1.85,5.5,256.5,92.18,78.89
2017,12,28,10,0,40.0,174.0,1.8,6.0,192.0,126.06,108.96
2017,12,28,10,15,42.0,188.5,1.7,6.0,208.5,135.56,117.08
2017,12,28,10,30,44.0,203.0,1.6,6.0,225.0,145.82,125.87
2017,12,28,10,45,47.5,214.0,1.55,6.5,238.5,159.84,129.94
2017,12,28,11,0,51.0,225.0,1.5,7.0,252.0,174.26,140.9
2017,12,28,11,15,50.0,234.5,1.4,7.5,262.0,187.32,151.27
2017,12,28,11,30,49.0,244.0,1.3,8.0,272.0,200.33,161.75
2017,12,28,11,45,84.5,259.0,1.25,8.5,308.5,227.85,183.0
2017,12,28,12,0,120.0,274.0,1.2,9.0,345.0,260.02,208.24
2017,12,28,12,15,469.5,197.0,1.1,9.0,476.0,349.96,275.31
2017,12,28,12,30,819.0,120.0,1.0,9.0,607.0,465.89,364.35
2017,12,28,12,45,820.0,119.0,0.95,9.5,604.0,503.88,395.8
2017,12,28,13,0,821.0,118.0,0.9,10.0,601.0,539.76,425.28
2017,12,28,13,15,816.5,117.0,0.9,10.0,589.5,570.35,451.17
2017,12,28,13,30,812.0,116.0,0.9,10.0,578.0,598.13,474.42
2017,12,28,13,45,806.0,113.0,0.95,10.0,559.5,620.15,493.53
2017,12,28,14,0,800.0,110.0,1.0,10.0,541.0,639.03,510.09
2017,12,28,14,15,517.5,164.0,1.05,10.0,437.5,526.71,425.28
2017,12,28,14,30,235.0,218.0,1.1,10.0,334.0,380.78,310.98
2017,12,28,14,45,196.5,205.0,1.15,10.0,297.5,349.59,287.9
2017,12,28,15,0,158.0,192.0,1.2,10.0,261.0,316.35,261.76
2017,12,28,15,15,144.0,178.0,1.2,10.0,236.5,297.99,247.63
2017,12,28,15,30,130.0,164.0,1.2,10.0,212.0,278.86,232.51
2017,12,28,15,45,338.0,127.5,1.3,10.0,231.5,405.5,340.45
2017,12,28,16,0,546.0,91.0,1.4,10.0,251.0,535.7,446.17
2017,12,28,16,15,489.0,81.5,1.25,9.0,206.0,480.36,401.23
2017,12,28,16,30,432.0,72.0,1.1,8.0,161.0,428.37,358.42
2017,12,28,16,45,348.0,58.0,1.0,7.5,118.0,351.31,292.57
2017,12,28,17,0,264.0,44.0,0.9,7.0,75.0,276.09,224.17
2017,12,28,17,15,132.0,22.0,0.95,6.5,37.5,146.62,82.75
2017,12,28,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,29,7,45,135.5,17.5,1.15,3.5,30.0,13.67,0.0
2017,12,29,8,0,271.0,35.0,1.3,4.0,60.0,27.21,17.38
2017,12,29,8,15,368.5,47.5,1.25,4.0,103.5,38.98,29.63
2017,12,29,8,30,466.0,60.0,1.2,4.0,147.0,48.61,39.05
2017,12,29,8,45,533.0,67.5,1.2,4.5,193.5,53.64,43.94
2017,12,29,9,0,600.0,75.0,1.2,5.0,240.0,58.7,48.66
2017,12,29,9,15,642.0,81.0,1.2,5.5,284.5,62.34,51.92
2017,12,29,9,30,684.0,87.0,1.2,6.0,329.0,65.98,55.08
2017,12,29,9,45,714.5,91.0,1.2,6.5,370.0,68.0,56.69
2017,12,29,10,0,745.0,95.0,1.2,7.0,411.0,70.06,58.32
2017,12,29,10,15,372.5,91.5,1.2,7.5,249.5,63.39,52.05
2017,12,29,10,30,0.0,88.0,1.2,8.0,88.0,72.85,60.34
2017,12,29,10,45,0.0,93.0,1.25,8.5,93.0,76.92,60.83
2017,12,29,11,0,0.0,98.0,1.3,9.0,98.0,81.01,64.07
2017,12,29,11,15,0.0,104.5,1.4,9.5,104.5,86.3,68.34
2017,12,29,11,30,0.0,111.0,1.5,10.0,111.0,91.64,72.62
2017,12,29,11,45,0.0,102.5,1.65,10.5,102.5,84.99,66.8
2017,12,29,12,0,0.0,94.0,1.8,11.0,94.0,78.15,60.88
2017,12,29,12,15,0.0,114.5,1.95,11.0,114.5,94.97,75.01
2017,12,29,12,30,0.0,135.0,2.1,11.0,135.0,111.98,89.22
2017,12,29,12,45,7.5,175.0,2.25,11.5,179.5,149.04,119.81
2017,12,29,13,0,15.0,215.0,2.4,12.0,224.0,187.75,151.46
2017,12,29,13,15,431.0,161.0,2.55,12.0,407.5,396.13,322.49
2017,12,29,13,30,847.0,107.0,2.7,12.0,591.0,609.28,491.38
2017,12,29,13,45,485.0,177.5,2.85,12.5,453.0,483.0,392.05
2017,12,29,14,0,123.0,248.0,3.0,13.0,315.0,318.52,258.75
2017,12,29,14,15,467.0,173.0,3.05,13.0,407.0,502.33,411.51
2017,12,29,14,30,811.0,98.0,3.1,13.0,499.0,676.61,551.08
2017,12,29,14,45,794.5,94.5,3.2,13.5,465.5,678.38,552.53
2017,12,29,15,0,778.0,91.0,3.3,14.0,432.0,680.14,554.92
2017,12,29,15,15,752.5,87.0,3.2,13.5,393.0,668.38,547.98
2017,12,29,15,30,727.0,83.0,3.1,13.0,354.0,653.21,538.06
2017,12,29,15,45,691.0,78.0,3.05,13.0,310.0,626.04,517.71
2017,12,29,16,0,655.0,73.0,3.0,13.0,266.0,595.96,494.47
2017,12,29,16,15,600.0,66.0,2.7,12.0,220.0,547.24,456.3
2017,12,29,16,30,545.0,59.0,2.4,11.0,174.0,496.63,414.63
2017,12,29,16,45,460.0,49.0,2.1,10.0,128.5,420.42,349.6
2017,12,29,17,0,375.0,39.0,1.8,9.0,83.0,344.66,280.33
2017,12,29,17,15,233.0,25.0,1.9,8.5,48.0,221.52,134.14
2017,12,29,17,30,91.0,11.0,2.0,8.0,13.0,67.91,0.0
2017,12,29,17,45,45.5,5.5,2.1,8.0,6.5,0.0,0.0
2017,12,29,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,30,7,45,149.0,16.5,0.95,8.5,30.5,13.54,0.0
2017,12,30,8,0,298.0,33.0,1.1,9.0,61.0,27.45,17.1
2017,12,30,8,15,397.5,44.5,1.25,9.0,104.5,36.46,26.76
2017,12,30,8,30,497.0,56.0,1.4,9.0,148.0,45.33,35.31
2017,12,30,8,45,555.5,64.0,1.6,9.5,194.0,50.89,40.59
2017,12,30,9,0,614.0,72.0,1.8,10.0,240.0,56.41,45.63
2017,12,30,9,15,323.0,105.0,1.85,10.5,195.0,75.02,62.3
2017,12,30,9,30,32.0,138.0,1.9,11.0,150.0,102.2,86.3
2017,12,30,9,45,43.0,156.5,2.0,11.5,174.0,114.63,96.92
2017,12,30,10,0,54.0,175.0,2.1,12.0,198.0,126.77,107.16
2017,12,30,10,15,215.5,182.0,2.1,12.5,284.5,129.05,108.69
2017,12,30,10,30,377.0,189.0,2.1,13.0,371.0,132.32,111.09
2017,12,30,10,45,370.0,206.5,2.15,14.0,393.5,169.4,123.33
2017,12,30,11,0,363.0,224.0,2.2,15.0,416.0,206.02,149.17
2017,12,30,11,15,223.5,240.0,2.25,15.0,360.0,219.61,166.03
2017,12,30,11,30,84.0,256.0,2.3,15.0,304.0,216.48,169.72
2017,12,30,11,45,118.5,267.0,2.35,15.5,335.5,242.25,189.48
2017,12,30,12,0,153.0,278.0,2.4,16.0,367.0,273.47,213.88
2017,12,30,12,15,91.5,259.0,2.45,16.0,312.5,246.38,194.34
2017,12,30,12,30,30.0,240.0,2.5,16.0,258.0,212.62,168.59
2017,12,30,12,45,29.5,239.0,2.65,16.5,256.5,216.05,171.37
2017,12,30,13,0,29.0,238.0,2.8,17.0,255.0,219.34,173.95
2017,12,30,13,15,27.5,231.5,2.85,17.0,247.5,210.81,167.37
2017,12,30,13,30,26.0,225.0,2.9,17.0,240.0,206.99,164.59
2017,12,30,13,45,16.5,204.0,2.95,17.0,213.5,184.92,146.96
2017,12,30,14,0,7.0,183.0,3.0,17.0,187.0,161.76,128.3
2017,12,30,14,15,5.0,174.0,3.05,17.0,177.0,153.76,122.02
2017,12,30,14,30,3.0,165.0,3.1,17.0,167.0,145.61,115.56
2017,12,30,14,45,1.5,130.5,3.15,17.0,131.5,113.3,89.18
2017,12,30,15,0,0.0,96.0,3.2,17.0,96.0,80.92,62.46
2017,12,30,15,15,0.0,87.5,3.2,16.5,87.5,73.6,56.62
2017,12,30,15,30,0.0,79.0,3.2,16.0,79.0,66.26,50.67
2017,12,30,15,45,302.0,82.0,3.25,15.5,171.5,338.78,284.7
2017,12,30,16,0,604.0,85.0,3.3,15.0,264.0,572.89,475.1
2017,12,30,16,15,548.0,76.5,3.1,14.0,218.0,521.72,433.66
2017,12,30,16,30,492.0,68.0,2.9,13.0,172.0,468.47,390.2
2017,12,30,16,45,394.0,57.0,2.75,12.0,126.5,382.37,317.58
2017,12,30,17,0,296.0,46.0,2.6,11.0,81.0,301.01,244.65
2017,12,30,17,15,148.0,29.0,2.75,10.5,46.5,172.52,107.86
2017,12,30,17,30,0.0,12.0,2.9,10.0,12.0,10.24,0.0
2017,12,30,17,45,0.0,6.0,3.1,9.5,6.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,31,7,45,86.5,19.0,4.2,3.0,27.0,14.76,0.0
2017,12,31,8,0,173.0,38.0,4.4,3.0,54.0,29.22,18.94
2017,12,31,8,15,263.0,55.0,4.5,3.0,96.0,41.88,32.27
2017,12,31,8,30,353.0,72.0,4.6,3.0,138.0,54.3,44.34
2017,12,31,8,45,411.0,85.5,4.75,3.0,182.5,63.77,53.48
2017,12,31,9,0,469.0,99.0,4.9,3.0,227.0,73.02,62.23
2017,12,31,9,15,234.5,84.0,5.0,3.0,148.0,63.13,53.11
2017,12,31,9,30,0.0,69.0,5.1,3.0,69.0,57.21,47.58
2017,12,31,9,45,0.0,77.5,5.25,3.0,77.5,64.04,53.81
2017,12,31,10,0,0.0,86.0,5.4,3.0,86.0,70.82,59.92
2017,12,31,10,15,4.5,129.0,5.5,3.0,131.0,102.7,88.97
2017,12,31,10,30,9.0,172.0,5.6,3.0,176.0,132.84,116.14
2017,12,31,10,45,4.5,133.5,5.7,3.0,135.5,107.79,88.91
2017,12,31,11,0,0.0,95.0,5.8,3.0,95.0,78.66,63.54
2017,12,31,11,15,0.0,59.0,5.8,3.0,59.0,48.93,37.44
2017,12,31,11,30,0.0,23.0,5.8,3.0,23.0,19.02,11.12
2017,12,31,11,45,0.0,71.5,5.85,3.5,71.5,59.38,46.42
2017,12,31,12,0,0.0,120.0,5.9,4.0,120.0,99.25,80.87
2017,12,31,12,15,4.0,159.5,5.85,4.0,162.0,133.02,109.83
2017,12,31,12,30,8.0,199.0,5.8,4.0,204.0,167.71,139.46
2017,12,31,12,45,4.0,110.0,5.8,4.0,112.5,93.37,75.67
2017,12,31,13,0,0.0,21.0,5.8,4.0,21.0,17.38,9.58
2017,12,31,13,15,0.0,74.5,5.8,4.0,74.5,61.89,48.49
2017,12,31,13,30,0.0,128.0,5.8,4.0,128.0,107.2,87.83
2017,12,31,13,45,0.0,108.5,5.8,4.0,108.5,90.66,73.57
2017,12,31,14,0,0.0,89.0,5.8,4.0,89.0,73.99,59.18
2017,12,31,14,15,0.0,90.0,5.8,4.0,90.0,74.88,60.07
2017,12,31,14,30,0.0,91.0,5.8,4.0,91.0,75.84,61.02
2017,12,31,14,45,0.0,86.0,5.8,4.0,86.0,71.57,57.41
2017,12,31,15,0,0.0,81.0,5.8,4.0,81.0,67.3,53.79
2017,12,31,15,15,0.0,73.5,5.75,3.5,73.5,60.97,48.43
2017,12,31,15,30,0.0,66.0,5.7,3.0,66.0,54.7,43.08
2017,12,31,15,45,0.0,58.0,5.7,3.0,58.0,48.02,37.22
2017,12,31,16,0,0.0,50.0,5.7,3.0,50.0,41.36,31.31
2017,12,31,16,15,218.0,64.0,5.6,2.5,110.5,261.24,231.27
2017,12,31,16,30,436.0,78.0,5.5,2.0,171.0,440.1,387.21
2017,12,31,16,45,368.5,62.5,5.4,1.5,127.5,372.61,325.03
2017,12,31,17,0,301.0,47.0,5.3,1.0,84.0,306.0,260.78
2017,12,31,17,15,150.5,30.0,5.3,1.0,48.5,177.07,120.27
2017,12,31,17,30,0.0,13.0,5.3,1.0,13.0,11.1,0.0
2017,12,31,17,45,0.0,6.5,3.25,8.5,6.5,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
